Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.5,13.5,2.75,8.5,29.5,10.26,0.0
2017,1,1,8,0,369.0,27.0,3.1,9.0,59.0,30.96,13.0
2017,1,1,8,15,469.0,35.5,3.0,9.5,103.5,68.76,34.48
2017,1,1,8,30,569.0,44.0,2.9,10.0,148.0,117.2,69.12
2017,1,1,8,45,628.0,49.5,2.8,10.5,194.5,166.24,110.15
2017,1,1,9,0,687.0,55.0,2.7,11.0,241.0,219.73,157.16
2017,1,1,9,15,417.0,101.5,2.55,12.0,220.5,221.83,170.8
2017,1,1,9,30,147.0,148.0,2.4,13.0,200.0,195.15,156.08
2017,1,1,9,45,203.5,162.5,2.25,14.0,243.5,239.22,191.74
2017,1,1,10,0,260.0,177.0,2.1,15.0,287.0,290.38,232.56
2017,1,1,10,15,555.5,125.5,1.95,15.5,385.5,395.6,316.21
2017,1,1,10,30,851.0,74.0,1.8,16.0,484.0,517.81,411.61
2017,1,1,10,45,863.0,76.0,1.65,16.5,513.0,557.98,441.75
2017,1,1,11,0,875.0,78.0,1.5,17.0,542.0,597.38,470.69
2017,1,1,11,15,883.5,79.0,1.45,17.5,564.0,631.69,495.57
2017,1,1,11,30,892.0,80.0,1.4,18.0,586.0,663.71,518.11
2017,1,1,11,45,896.0,81.0,1.35,18.5,599.5,690.22,536.0
2017,1,1,12,0,900.0,82.0,1.3,19.0,613.0,713.88,550.58
2017,1,1,12,15,902.0,82.5,1.45,19.0,619.0,732.61,564.68
2017,1,1,12,30,904.0,83.0,1.6,19.0,625.0,748.18,576.69
2017,1,1,12,45,901.5,83.5,1.8,19.5,622.5,757.22,583.56
2017,1,1,13,0,899.0,84.0,2.0,20.0,620.0,762.92,588.14
2017,1,1,13,15,895.5,83.5,2.15,20.0,609.5,763.41,589.86
2017,1,1,13,30,892.0,83.0,2.3,20.0,599.0,760.55,589.35
2017,1,1,13,45,881.5,83.5,2.45,20.5,579.5,750.36,582.57
2017,1,1,14,0,871.0,84.0,2.6,21.0,560.0,741.32,576.72
2017,1,1,14,15,860.0,82.5,2.65,21.0,534.5,722.41,564.34
2017,1,1,14,30,849.0,81.0,2.7,21.0,509.0,700.65,549.95
2017,1,1,14,45,830.5,79.5,2.75,21.0,475.5,671.04,529.76
2017,1,1,15,0,812.0,78.0,2.8,21.0,442.0,639.26,507.2
2017,1,1,15,15,789.0,75.5,2.55,20.5,403.5,601.53,479.02
2017,1,1,15,30,766.0,73.0,2.3,20.0,365.0,562.39,449.17
2017,1,1,15,45,727.0,70.0,2.1,20.0,321.0,512.32,409.59
2017,1,1,16,0,688.0,67.0,1.9,20.0,277.0,465.45,371.5
2017,1,1,16,15,637.0,61.5,1.7,19.0,231.0,407.86,325.4
2017,1,1,16,30,586.0,56.0,1.5,18.0,185.0,352.5,279.41
2017,1,1,16,45,496.5,48.0,1.3,17.0,138.5,280.77,219.15
2017,1,1,17,0,407.0,40.0,1.1,16.0,92.0,215.74,162.73
2017,1,1,17,15,266.0,27.0,1.1,15.5,55.0,135.25,87.41
2017,1,1,17,30,125.0,14.0,1.1,15.0,18.0,49.04,0.0
2017,1,1,17,45,62.5,7.0,1.15,14.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,198.0,13.5,4.25,12.0,30.5,13.27,0.0
2017,1,2,8,0,396.0,27.0,4.6,12.0,61.0,31.04,12.66
2017,1,2,8,15,500.5,35.0,4.6,12.5,107.0,71.3,35.08
2017,1,2,8,30,605.0,43.0,4.6,13.0,153.0,121.33,70.27
2017,1,2,8,45,683.0,45.5,4.6,13.5,203.5,171.78,111.44
2017,1,2,9,0,761.0,48.0,4.6,14.0,254.0,229.64,161.53
2017,1,2,9,15,798.5,51.0,4.75,14.5,301.0,283.2,210.48
2017,1,2,9,30,836.0,54.0,4.9,15.0,348.0,339.39,261.31
2017,1,2,9,45,865.5,55.0,5.1,15.5,391.0,391.89,308.55
2017,1,2,10,0,895.0,56.0,5.3,16.0,434.0,445.17,355.37
2017,1,2,10,15,912.5,58.0,5.2,16.5,471.0,494.26,397.26
2017,1,2,10,30,930.0,60.0,5.1,17.0,508.0,542.46,437.14
2017,1,2,10,45,943.5,60.5,5.1,17.5,538.5,585.67,472.26
2017,1,2,11,0,957.0,61.0,5.1,18.0,569.0,627.11,505.07
2017,1,2,11,15,965.5,61.5,5.0,18.5,592.0,663.44,532.82
2017,1,2,11,30,974.0,62.0,4.9,19.0,615.0,697.22,557.92
2017,1,2,11,45,979.5,62.5,4.85,19.5,629.5,726.23,577.85
2017,1,2,12,0,985.0,63.0,4.8,20.0,644.0,752.16,595.13
2017,1,2,12,15,987.0,63.0,4.65,20.0,650.5,771.85,608.4
2017,1,2,12,30,989.0,63.0,4.5,20.0,657.0,788.07,619.16
2017,1,2,12,45,989.0,63.0,4.4,20.5,655.0,799.29,625.4
2017,1,2,13,0,989.0,63.0,4.3,21.0,653.0,806.87,629.3
2017,1,2,13,15,986.0,62.5,4.15,21.0,642.0,807.99,629.77
2017,1,2,13,30,983.0,62.0,4.0,21.0,631.0,805.43,627.77
2017,1,2,13,45,976.5,61.5,3.85,21.0,612.0,796.63,621.45
2017,1,2,14,0,970.0,61.0,3.7,21.0,593.0,784.3,612.74
2017,1,2,14,15,960.5,60.0,3.5,20.5,566.0,765.79,600.63
2017,1,2,14,30,951.0,59.0,3.3,20.0,539.0,744.06,586.22
2017,1,2,14,45,935.5,58.0,3.1,20.0,505.0,715.16,565.45
2017,1,2,15,0,920.0,57.0,2.9,20.0,471.0,683.66,542.75
2017,1,2,15,15,899.5,55.0,2.5,19.5,430.5,645.42,514.49
2017,1,2,15,30,879.0,53.0,2.1,19.0,390.0,605.38,483.27
2017,1,2,15,45,848.0,50.5,1.75,19.0,345.0,557.18,444.43
2017,1,2,16,0,817.0,48.0,1.4,19.0,300.0,508.58,404.34
2017,1,2,16,15,771.5,44.5,1.3,18.0,251.5,451.43,359.13
2017,1,2,16,30,726.0,41.0,1.2,17.0,203.0,398.88,315.45
2017,1,2,16,45,651.0,36.0,1.2,16.0,154.5,330.62,257.99
2017,1,2,17,0,576.0,31.0,1.2,15.0,106.0,267.42,202.14
2017,1,2,17,15,288.0,27.0,1.2,14.5,64.5,143.9,95.29
2017,1,2,17,30,0.0,23.0,1.2,14.0,23.0,22.61,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,224.0,12.5,3.9,9.5,32.0,12.29,0.0
2017,1,3,8,0,448.0,25.0,4.2,10.0,64.0,31.06,12.29
2017,1,3,8,15,547.5,32.0,4.1,10.5,110.5,71.29,33.72
2017,1,3,8,30,647.0,39.0,4.0,11.0,157.0,122.21,69.69
2017,1,3,8,45,702.0,44.0,3.95,12.0,205.5,173.13,112.26
2017,1,3,9,0,757.0,49.0,3.9,13.0,254.0,229.03,161.44
2017,1,3,9,15,792.5,52.0,3.85,13.5,300.0,281.87,209.72
2017,1,3,9,30,828.0,55.0,3.8,14.0,346.0,337.15,259.59
2017,1,3,9,45,738.5,78.0,3.8,15.0,360.5,366.04,288.24
2017,1,3,10,0,649.0,101.0,3.8,16.0,375.0,385.22,306.88
2017,1,3,10,15,777.0,83.0,3.95,16.5,438.0,456.45,365.46
2017,1,3,10,30,905.0,65.0,4.1,17.0,501.0,534.69,428.69
2017,1,3,10,45,915.5,66.5,4.25,17.5,530.5,576.53,462.52
2017,1,3,11,0,926.0,68.0,4.4,18.0,560.0,616.47,494.35
2017,1,3,11,15,933.5,69.0,4.35,18.0,582.0,651.92,522.3
2017,1,3,11,30,941.0,70.0,4.3,18.0,604.0,684.86,547.81
2017,1,3,11,45,936.5,74.0,4.25,18.5,616.5,710.32,565.48
2017,1,3,12,0,932.0,78.0,4.2,19.0,629.0,732.43,580.04
2017,1,3,12,15,933.0,78.0,4.1,19.0,635.0,750.67,592.69
2017,1,3,12,30,934.0,78.0,4.0,19.0,641.0,765.61,602.99
2017,1,3,12,45,933.5,77.5,3.95,19.5,638.0,775.53,608.77
2017,1,3,13,0,933.0,77.0,3.9,20.0,635.0,782.0,612.18
2017,1,3,13,15,788.5,119.5,3.85,19.5,585.5,729.0,574.75
2017,1,3,13,30,644.0,162.0,3.8,19.0,536.0,670.96,531.65
2017,1,3,13,45,777.5,118.0,3.75,19.0,555.5,720.6,571.0
2017,1,3,14,0,911.0,74.0,3.7,19.0,575.0,757.37,598.23
2017,1,3,14,15,900.0,72.5,3.65,19.0,549.0,738.06,584.5
2017,1,3,14,30,889.0,71.0,3.6,19.0,523.0,715.77,569.0
2017,1,3,14,45,864.5,72.0,3.55,19.0,488.0,684.31,546.67
2017,1,3,15,0,840.0,73.0,3.5,19.0,453.0,655.03,525.79
2017,1,3,15,15,817.5,70.5,3.25,18.5,414.0,616.99,497.18
2017,1,3,15,30,795.0,68.0,3.0,18.0,375.0,577.42,466.81
2017,1,3,15,45,762.0,64.5,2.8,17.5,331.0,529.38,429.25
2017,1,3,16,0,729.0,61.0,2.6,17.0,287.0,481.17,390.47
2017,1,3,16,15,680.5,56.0,2.45,16.0,240.0,423.56,343.77
2017,1,3,16,30,632.0,51.0,2.3,15.0,193.0,367.76,296.73
2017,1,3,16,45,552.0,44.0,2.15,14.0,146.5,301.99,240.04
2017,1,3,17,0,472.0,37.0,2.0,13.0,100.0,239.15,184.07
2017,1,3,17,15,236.0,29.5,2.25,12.5,61.0,130.08,88.62
2017,1,3,17,30,0.0,22.0,2.5,12.0,22.0,21.63,0.0
2017,1,3,17,45,0.0,11.0,2.75,11.5,11.0,10.81,0.0
2017,1,3,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,4.45,1.0,11.0,10.81,0.0
2017,1,4,8,0,0.0,22.0,4.6,1.0,22.0,21.24,11.34
2017,1,4,8,15,0.0,39.5,4.6,1.5,39.5,37.82,27.18
2017,1,4,8,30,0.0,57.0,4.6,2.0,57.0,54.56,42.45
2017,1,4,8,45,0.0,75.5,4.65,2.5,75.5,72.4,58.5
2017,1,4,9,0,0.0,94.0,4.7,3.0,94.0,90.38,74.4
2017,1,4,9,15,4.0,110.5,4.55,3.0,112.0,107.7,89.49
2017,1,4,9,30,8.0,127.0,4.4,3.0,130.0,125.48,104.84
2017,1,4,9,45,9.0,139.5,4.3,3.5,143.0,138.67,115.9
2017,1,4,10,0,10.0,152.0,4.2,4.0,156.0,151.97,126.9
2017,1,4,10,15,5.5,155.0,4.0,4.0,157.0,153.41,127.82
2017,1,4,10,30,1.0,158.0,3.8,4.0,158.0,154.43,128.35
2017,1,4,10,45,86.0,202.0,3.6,4.5,248.0,248.21,208.2
2017,1,4,11,0,171.0,246.0,3.4,5.0,338.0,350.57,293.13
2017,1,4,11,15,85.5,196.0,3.2,5.0,242.0,248.49,207.37
2017,1,4,11,30,0.0,146.0,3.0,5.0,146.0,142.36,116.55
2017,1,4,11,45,3.0,168.5,2.85,5.5,170.5,166.93,137.13
2017,1,4,12,0,6.0,191.0,2.7,6.0,195.0,191.89,157.6
2017,1,4,12,15,42.0,234.0,2.65,6.0,259.5,267.52,220.91
2017,1,4,12,30,78.0,277.0,2.6,6.0,324.0,341.16,281.3
2017,1,4,12,45,194.5,273.0,2.55,6.5,390.0,431.46,355.93
2017,1,4,13,0,311.0,269.0,2.5,7.0,456.0,524.01,430.24
2017,1,4,13,15,319.5,262.5,2.3,7.0,451.5,526.13,431.2
2017,1,4,13,30,328.0,256.0,2.1,7.0,447.0,527.01,431.76
2017,1,4,13,45,324.5,248.0,1.95,7.5,432.0,515.98,422.29
2017,1,4,14,0,321.0,240.0,1.8,8.0,417.0,503.72,411.97
2017,1,4,14,15,194.5,231.5,1.7,8.0,337.5,392.36,322.36
2017,1,4,14,30,68.0,223.0,1.6,8.0,258.0,283.86,233.06
2017,1,4,14,45,93.0,212.5,1.5,8.0,257.0,289.89,239.46
2017,1,4,15,0,118.0,202.0,1.4,8.0,256.0,302.47,250.45
2017,1,4,15,15,415.5,145.5,1.25,8.0,311.0,443.81,369.42
2017,1,4,15,30,713.0,89.0,1.1,8.0,366.0,555.31,458.16
2017,1,4,15,45,687.5,82.0,1.0,8.0,324.0,510.29,420.57
2017,1,4,16,0,662.0,75.0,0.9,8.0,282.0,464.82,383.26
2017,1,4,16,15,611.0,68.5,0.8,7.5,236.0,406.76,335.36
2017,1,4,16,30,560.0,62.0,0.7,7.0,190.0,350.91,287.71
2017,1,4,16,45,487.5,52.5,0.6,6.5,144.5,285.27,230.66
2017,1,4,17,0,415.0,43.0,0.5,6.0,99.0,224.82,176.36
2017,1,4,17,15,282.0,29.5,0.55,5.5,60.5,146.18,103.31
2017,1,4,17,30,149.0,16.0,0.6,5.0,22.0,58.79,0.0
2017,1,4,17,45,74.5,8.0,0.7,4.5,11.0,7.86,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.5,3.4,5.0,29.0,14.25,0.0
2017,1,5,8,0,343.0,29.0,3.5,6.0,58.0,30.65,14.03
2017,1,5,8,15,446.5,38.5,3.2,6.5,103.0,67.9,35.42
2017,1,5,8,30,550.0,48.0,2.9,7.0,148.0,116.3,70.0
2017,1,5,8,45,608.5,54.5,2.65,8.0,195.0,164.32,110.12
2017,1,5,9,0,667.0,61.0,2.4,9.0,242.0,217.86,157.02
2017,1,5,9,15,335.0,92.5,2.45,9.5,183.5,188.15,146.24
2017,1,5,9,30,3.0,124.0,2.5,10.0,125.0,120.88,98.07
2017,1,5,9,45,6.0,138.0,2.55,11.0,140.5,136.04,110.36
2017,1,5,10,0,9.0,152.0,2.6,12.0,156.0,151.51,122.6
2017,1,5,10,15,11.0,164.0,2.65,12.5,169.0,164.85,133.16
2017,1,5,10,30,13.0,176.0,2.7,13.0,182.0,178.38,143.79
2017,1,5,10,45,47.5,208.0,2.8,13.5,233.0,233.09,188.24
2017,1,5,11,0,82.0,240.0,2.9,14.0,284.0,288.39,232.48
2017,1,5,11,15,52.0,229.5,2.95,14.0,258.0,262.32,210.87
2017,1,5,11,30,22.0,219.0,3.0,14.0,232.0,229.85,184.11
2017,1,5,11,45,22.5,224.5,3.15,14.5,238.0,236.59,189.18
2017,1,5,12,0,23.0,230.0,3.3,15.0,244.0,243.34,194.17
2017,1,5,12,15,63.0,257.5,3.4,15.0,296.0,307.39,246.1
2017,1,5,12,30,103.0,285.0,3.5,15.0,348.0,367.94,294.54
2017,1,5,12,45,267.5,263.5,3.6,15.0,425.5,482.14,387.56
2017,1,5,13,0,432.0,242.0,3.7,15.0,503.0,591.88,474.96
2017,1,5,13,15,408.0,243.5,3.9,14.5,486.5,571.82,460.44
2017,1,5,13,30,384.0,245.0,4.1,14.0,470.0,557.12,450.37
2017,1,5,13,45,303.0,251.0,4.35,14.0,425.0,503.68,408.36
2017,1,5,14,0,222.0,257.0,4.6,14.0,380.0,442.12,359.43
2017,1,5,14,15,536.0,171.0,4.75,13.5,450.0,589.79,484.58
2017,1,5,14,30,850.0,85.0,4.9,13.0,520.0,711.53,584.92
2017,1,5,14,45,832.5,83.0,5.1,13.0,487.0,682.22,563.52
2017,1,5,15,0,815.0,81.0,5.3,13.0,454.0,650.65,540.44
2017,1,5,15,15,792.5,78.0,5.4,12.0,415.0,612.7,512.66
2017,1,5,15,30,770.0,75.0,5.5,11.0,376.0,573.26,482.78
2017,1,5,15,45,741.5,70.0,5.6,10.5,333.0,526.88,445.36
2017,1,5,16,0,713.0,65.0,5.7,10.0,290.0,480.06,406.33
2017,1,5,16,15,665.0,60.0,5.65,9.0,243.5,425.95,360.2
2017,1,5,16,30,617.0,55.0,5.6,8.0,197.0,371.21,311.88
2017,1,5,16,45,545.0,47.0,5.55,7.5,150.5,305.02,251.89
2017,1,5,17,0,473.0,39.0,5.5,7.0,104.0,243.98,194.83
2017,1,5,17,15,236.5,32.0,5.55,6.5,64.5,133.92,96.55
2017,1,5,17,30,0.0,25.0,5.6,6.0,25.0,28.68,0.0
2017,1,5,17,45,0.0,12.5,5.65,5.5,12.5,12.29,0.0
2017,1,5,18,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,78.0,18.0,5.75,-3.0,25.0,17.69,0.0
2017,1,6,8,0,156.0,36.0,5.7,-3.0,50.0,32.68,18.77
2017,1,6,8,15,250.0,53.0,5.6,-2.5,91.5,66.04,42.69
2017,1,6,8,30,344.0,70.0,5.5,-2.0,133.0,109.62,76.04
2017,1,6,8,45,416.0,81.5,5.45,-2.0,179.0,154.01,113.8
2017,1,6,9,0,488.0,93.0,5.4,-2.0,225.0,205.59,159.96
2017,1,6,9,15,534.5,101.5,5.35,-1.5,269.5,253.78,204.76
2017,1,6,9,30,581.0,110.0,5.3,-1.0,314.0,307.07,253.96
2017,1,6,9,45,618.5,115.0,5.3,-1.0,356.0,355.72,299.4
2017,1,6,10,0,656.0,120.0,5.3,-1.0,398.0,406.57,346.11
2017,1,6,10,15,680.0,125.0,5.3,-1.0,434.5,452.86,388.25
2017,1,6,10,30,704.0,130.0,5.3,-1.0,471.0,499.46,429.85
2017,1,6,10,45,352.0,141.0,5.3,-1.0,311.5,343.04,297.32
2017,1,6,11,0,0.0,152.0,5.3,-1.0,152.0,148.14,124.72
2017,1,6,11,15,0.0,146.0,5.3,-0.5,146.0,142.27,119.4
2017,1,6,11,30,0.0,140.0,5.3,0.0,140.0,136.37,113.93
2017,1,6,11,45,1.5,159.5,5.35,0.0,160.0,156.88,131.58
2017,1,6,12,0,3.0,179.0,5.4,0.0,180.0,177.65,149.38
2017,1,6,12,15,409.0,156.0,5.45,0.0,403.5,464.87,403.86
2017,1,6,12,30,815.0,133.0,5.5,0.0,627.0,746.58,640.56
2017,1,6,12,45,823.0,129.5,5.55,0.0,627.0,756.79,647.63
2017,1,6,13,0,831.0,126.0,5.6,0.0,627.0,766.44,655.69
2017,1,6,13,15,827.5,125.0,5.65,0.0,617.0,767.02,656.64
2017,1,6,13,30,824.0,124.0,5.7,0.0,607.0,764.41,655.23
2017,1,6,13,45,826.5,118.5,5.8,0.0,591.0,758.32,651.38
2017,1,6,14,0,829.0,113.0,5.9,0.0,575.0,749.0,645.05
2017,1,6,14,15,817.0,111.0,6.0,0.0,549.0,729.69,630.69
2017,1,6,14,30,805.0,109.0,6.1,0.0,523.0,710.64,616.59
2017,1,6,14,45,795.5,103.5,6.2,0.0,491.0,683.92,595.69
2017,1,6,15,0,786.0,98.0,6.3,0.0,459.0,654.69,572.15
2017,1,6,15,15,762.0,94.0,6.35,0.0,420.0,615.48,539.49
2017,1,6,15,30,738.0,90.0,6.4,0.0,381.0,574.97,505.12
2017,1,6,15,45,717.5,82.5,6.45,0.0,338.5,531.51,467.58
2017,1,6,16,0,697.0,75.0,6.5,0.0,296.0,487.16,428.24
2017,1,6,16,15,647.0,68.5,6.4,0.0,248.5,428.15,374.77
2017,1,6,16,30,597.0,62.0,6.3,0.0,201.0,371.17,321.72
2017,1,6,16,45,534.0,52.0,6.25,-0.5,155.0,307.23,261.88
2017,1,6,17,0,471.0,42.0,6.2,-1.0,109.0,247.63,204.33
2017,1,6,17,15,335.5,30.0,6.1,-1.0,68.0,166.36,125.12
2017,1,6,17,30,200.0,18.0,6.0,-1.0,27.0,87.95,0.0
2017,1,6,17,45,100.0,9.0,5.95,-1.5,13.5,33.62,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-6.0,35.0,12.29,0.0
2017,1,7,8,0,529.0,25.0,4.2,-6.0,70.0,30.69,12.94
2017,1,7,8,15,628.5,32.0,4.2,-5.0,120.5,75.17,36.61
2017,1,7,8,30,728.0,39.0,4.2,-4.0,171.0,130.38,77.25
2017,1,7,8,45,782.5,43.5,4.2,-3.5,223.0,185.15,125.73
2017,1,7,9,0,837.0,48.0,4.2,-3.0,275.0,245.45,182.31
2017,1,7,9,15,872.0,51.0,4.1,-2.5,324.0,302.31,237.46
2017,1,7,9,30,907.0,54.0,4.0,-2.0,373.0,361.14,293.77
2017,1,7,9,45,931.0,56.0,3.9,-1.5,418.0,416.33,345.91
2017,1,7,10,0,955.0,58.0,3.8,-1.0,463.0,471.71,396.59
2017,1,7,10,15,971.0,60.0,3.7,-0.5,502.0,523.18,442.47
2017,1,7,10,30,987.0,62.0,3.6,0.0,541.0,573.51,485.92
2017,1,7,10,45,998.0,63.0,3.5,0.0,572.5,618.6,524.66
2017,1,7,11,0,1009.0,64.0,3.4,0.0,604.0,661.61,560.68
2017,1,7,11,15,1016.0,65.0,3.3,0.5,628.0,699.83,590.93
2017,1,7,11,30,1023.0,66.0,3.2,1.0,652.0,735.25,618.15
2017,1,7,11,45,1028.5,65.5,3.15,1.5,667.5,765.06,639.14
2017,1,7,12,0,1034.0,65.0,3.1,2.0,683.0,791.61,657.35
2017,1,7,12,15,1035.5,65.5,3.1,2.0,689.5,813.03,673.08
2017,1,7,12,30,1037.0,66.0,3.1,2.0,696.0,830.8,686.16
2017,1,7,12,45,1036.0,65.5,3.1,2.5,694.0,841.87,693.12
2017,1,7,13,0,1035.0,65.0,3.1,3.0,692.0,849.1,697.38
2017,1,7,13,15,1031.5,65.0,3.1,3.0,681.0,851.15,699.18
2017,1,7,13,30,1028.0,65.0,3.1,3.0,670.0,849.34,698.31
2017,1,7,13,45,1022.0,64.0,3.1,3.5,650.5,840.69,691.27
2017,1,7,14,0,1016.0,63.0,3.1,4.0,631.0,828.29,681.65
2017,1,7,14,15,1006.5,62.0,3.05,4.0,603.5,809.7,668.4
2017,1,7,14,30,997.0,61.0,3.0,4.0,576.0,787.69,652.67
2017,1,7,14,45,980.5,61.0,3.0,4.0,541.5,758.73,631.95
2017,1,7,15,0,964.0,61.0,3.0,4.0,507.0,727.03,609.03
2017,1,7,15,15,944.0,59.0,2.8,3.5,465.5,688.19,580.35
2017,1,7,15,30,924.0,57.0,2.6,3.0,424.0,647.33,547.99
2017,1,7,15,45,895.5,54.5,2.45,3.0,377.0,599.16,508.16
2017,1,7,16,0,867.0,52.0,2.3,3.0,330.0,550.23,466.64
2017,1,7,16,15,824.5,48.5,2.05,2.0,279.5,492.48,417.71
2017,1,7,16,30,782.0,45.0,1.8,1.0,229.0,438.74,370.05
2017,1,7,16,45,711.5,39.5,1.55,0.0,177.5,368.64,306.99
2017,1,7,17,0,641.0,34.0,1.3,-1.0,126.0,303.0,245.48
2017,1,7,17,15,506.0,25.5,1.3,-1.5,80.0,217.23,163.08
2017,1,7,17,30,371.0,17.0,1.3,-2.0,34.0,136.23,0.0
2017,1,7,17,45,185.5,8.5,1.35,-2.5,17.0,54.7,0.0
2017,1,7,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,244.5,12.0,1.55,-2.5,33.5,11.8,0.0
2017,1,8,8,0,489.0,24.0,1.8,-2.0,67.0,28.54,11.75
2017,1,8,8,15,588.0,31.0,2.0,-1.5,115.0,70.79,33.96
2017,1,8,8,30,687.0,38.0,2.2,-1.0,163.0,123.7,72.34
2017,1,8,8,45,743.0,42.5,2.4,-0.5,213.5,176.56,118.27
2017,1,8,9,0,799.0,47.0,2.6,0.0,264.0,235.19,172.25
2017,1,8,9,15,833.5,50.0,2.75,0.5,311.5,290.01,224.63
2017,1,8,9,30,868.0,53.0,2.9,1.0,359.0,346.82,278.32
2017,1,8,9,45,891.0,55.5,3.1,2.0,402.5,400.36,327.91
2017,1,8,10,0,914.0,58.0,3.3,3.0,446.0,454.09,376.2
2017,1,8,10,15,930.0,59.5,3.3,3.5,483.5,503.37,419.73
2017,1,8,10,30,946.0,61.0,3.3,4.0,521.0,551.61,461.06
2017,1,8,10,45,955.5,62.5,3.35,4.5,551.5,594.96,497.39
2017,1,8,11,0,965.0,64.0,3.4,5.0,582.0,636.24,531.09
2017,1,8,11,15,972.0,65.0,3.45,5.0,605.0,673.17,561.55
2017,1,8,11,30,979.0,66.0,3.5,5.0,628.0,707.45,589.4
2017,1,8,11,45,980.5,68.0,3.6,5.5,643.0,736.28,610.42
2017,1,8,12,0,982.0,70.0,3.7,6.0,658.0,761.88,628.69
2017,1,8,12,15,983.0,70.5,3.8,6.0,664.5,782.11,644.06
2017,1,8,12,30,984.0,71.0,3.9,6.0,671.0,798.87,656.92
2017,1,8,12,45,981.0,71.5,4.05,6.5,668.5,809.12,664.09
2017,1,8,13,0,978.0,72.0,4.2,7.0,666.0,815.71,668.99
2017,1,8,13,15,973.5,71.5,4.25,7.0,655.0,816.36,670.1
2017,1,8,13,30,969.0,71.0,4.3,7.0,644.0,813.36,668.64
2017,1,8,13,45,960.5,71.0,4.4,7.5,624.5,804.32,661.86
2017,1,8,14,0,952.0,71.0,4.5,8.0,605.0,791.8,652.57
2017,1,8,14,15,941.5,69.5,4.5,8.0,578.5,772.72,638.98
2017,1,8,14,30,931.0,68.0,4.5,8.0,552.0,750.48,623.01
2017,1,8,14,45,911.5,68.5,4.55,8.0,517.5,721.29,601.91
2017,1,8,15,0,892.0,69.0,4.6,8.0,483.0,689.72,578.8
2017,1,8,15,15,871.0,66.5,4.35,7.5,443.0,651.53,549.55
2017,1,8,15,30,850.0,64.0,4.1,7.0,403.0,615.58,520.39
2017,1,8,15,45,818.0,61.5,3.95,7.0,358.0,567.49,480.32
2017,1,8,16,0,786.0,59.0,3.8,7.0,313.0,518.96,439.18
2017,1,8,16,15,740.5,54.5,3.3,6.0,264.5,461.03,389.88
2017,1,8,16,30,695.0,50.0,2.8,5.0,216.0,404.52,340.05
2017,1,8,16,45,618.5,44.0,2.3,4.0,167.0,334.62,277.48
2017,1,8,17,0,542.0,38.0,1.8,3.0,118.0,269.72,217.46
2017,1,8,17,15,407.5,28.5,1.75,2.5,75.0,191.25,143.59
2017,1,8,17,30,273.0,19.0,1.7,2.0,32.0,112.85,5.77
2017,1,8,17,45,136.5,9.5,1.65,1.5,16.0,43.71,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,127.0,16.5,2.5,2.5,27.5,16.22,0.0
2017,1,9,8,0,254.0,33.0,2.7,3.0,55.0,31.02,16.18
2017,1,9,8,15,363.5,44.5,2.8,3.5,98.5,66.41,37.97
2017,1,9,8,30,473.0,56.0,2.9,4.0,142.0,112.78,71.25
2017,1,9,8,45,541.5,63.5,3.0,5.0,189.5,159.47,109.98
2017,1,9,9,0,610.0,71.0,3.1,6.0,237.0,212.94,156.68
2017,1,9,9,15,653.5,76.5,3.25,7.0,282.5,263.64,202.66
2017,1,9,9,30,697.0,82.0,3.4,8.0,328.0,317.66,251.14
2017,1,9,9,45,735.5,83.5,3.6,9.0,371.0,368.67,296.47
2017,1,9,10,0,774.0,85.0,3.8,10.0,414.0,421.95,342.59
2017,1,9,10,15,427.5,150.0,4.15,11.0,334.0,356.93,292.54
2017,1,9,10,30,81.0,215.0,4.5,12.0,254.0,254.72,207.72
2017,1,9,10,45,80.5,229.0,4.85,13.0,270.0,272.48,221.67
2017,1,9,11,0,80.0,243.0,5.2,14.0,286.0,290.11,235.09
2017,1,9,11,15,194.0,250.0,5.45,14.5,360.5,375.56,305.27
2017,1,9,11,30,308.0,257.0,5.7,15.0,435.0,468.57,380.41
2017,1,9,11,45,315.0,262.0,5.95,15.5,447.5,488.24,395.51
2017,1,9,12,0,322.0,267.0,6.2,16.0,460.0,507.22,410.17
2017,1,9,12,15,322.0,270.0,6.2,16.0,465.0,518.28,418.89
2017,1,9,12,30,322.0,273.0,6.2,16.0,470.0,528.2,426.72
2017,1,9,12,45,358.5,264.0,6.25,16.5,483.0,551.11,444.92
2017,1,9,13,0,395.0,255.0,6.3,17.0,496.0,573.27,462.43
2017,1,9,13,15,649.5,169.0,6.2,17.0,558.0,686.5,555.85
2017,1,9,13,30,904.0,83.0,6.1,17.0,620.0,779.43,628.2
2017,1,9,13,45,899.0,81.5,6.1,17.5,602.0,771.69,621.35
2017,1,9,14,0,894.0,80.0,6.1,18.0,584.0,760.65,612.58
2017,1,9,14,15,884.0,78.5,5.95,18.0,558.5,742.7,599.36
2017,1,9,14,30,874.0,77.0,5.8,18.0,533.0,721.77,583.98
2017,1,9,14,45,861.5,74.5,5.7,18.0,501.0,695.12,564.45
2017,1,9,15,0,849.0,72.0,5.6,18.0,469.0,670.15,546.2
2017,1,9,15,15,829.0,69.5,5.3,17.5,430.5,633.61,518.63
2017,1,9,15,30,809.0,67.0,5.0,17.0,392.0,595.35,488.6
2017,1,9,15,45,781.0,63.5,4.75,17.0,348.5,549.71,451.36
2017,1,9,16,0,753.0,60.0,4.5,17.0,305.0,503.48,412.85
2017,1,9,16,15,709.0,55.5,4.05,16.0,258.5,447.48,366.58
2017,1,9,16,30,665.0,51.0,3.6,15.0,212.0,392.85,320.11
2017,1,9,16,45,595.5,44.5,3.15,14.0,164.5,326.57,262.65
2017,1,9,17,0,526.0,38.0,2.7,13.0,117.0,268.3,210.02
2017,1,9,17,15,263.0,35.5,2.65,12.5,75.0,149.14,109.09
2017,1,9,17,30,0.0,33.0,2.6,12.0,33.0,40.42,3.66
2017,1,9,17,45,0.0,16.5,2.6,12.0,16.5,16.22,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,102.5,14.5,4.25,11.5,23.5,14.25,0.0
2017,1,10,8,0,205.0,29.0,4.4,12.0,47.0,26.6,12.72
2017,1,10,8,15,262.0,45.0,4.6,12.5,83.5,58.67,33.88
2017,1,10,8,30,319.0,61.0,4.8,13.0,120.0,97.03,62.43
2017,1,10,8,45,354.0,76.0,5.0,13.5,158.5,136.56,95.36
2017,1,10,9,0,389.0,91.0,5.2,14.0,197.0,179.54,132.57
2017,1,10,9,15,411.5,104.5,5.5,14.5,234.5,220.74,169.19
2017,1,10,9,30,434.0,118.0,5.8,15.0,272.0,263.65,207.05
2017,1,10,9,45,463.5,128.5,6.15,16.0,311.0,307.78,244.94
2017,1,10,10,0,493.0,139.0,6.5,17.0,350.0,353.77,283.71
2017,1,10,10,15,676.0,106.0,6.55,17.5,421.5,431.92,348.16
2017,1,10,10,30,859.0,73.0,6.6,18.0,493.0,520.08,420.49
2017,1,10,10,45,676.5,133.0,6.65,18.5,476.5,516.43,417.18
2017,1,10,11,0,494.0,193.0,6.7,19.0,460.0,493.91,397.74
2017,1,10,11,15,522.5,192.0,6.55,19.5,484.5,528.47,424.83
2017,1,10,11,30,551.0,191.0,6.4,20.0,509.0,563.06,451.36
2017,1,10,11,45,715.5,142.0,6.25,20.5,566.5,641.8,513.84
2017,1,10,12,0,880.0,93.0,6.1,21.0,624.0,720.45,574.21
2017,1,10,12,15,882.5,93.5,5.85,21.0,630.5,737.38,585.42
2017,1,10,12,30,885.0,94.0,5.6,21.0,637.0,754.07,596.66
2017,1,10,12,45,885.0,93.5,5.35,21.5,636.0,764.65,602.16
2017,1,10,13,0,885.0,93.0,5.1,22.0,635.0,771.96,605.28
2017,1,10,13,15,881.5,92.5,4.85,22.0,625.0,773.32,605.28
2017,1,10,13,30,878.0,92.0,4.6,22.0,615.0,775.53,606.0
2017,1,10,13,45,872.0,90.5,4.4,22.0,597.5,767.38,599.54
2017,1,10,14,0,866.0,89.0,4.2,22.0,580.0,755.99,591.31
2017,1,10,14,15,855.5,87.5,3.95,22.0,554.5,738.12,578.34
2017,1,10,14,30,845.0,86.0,3.7,22.0,529.0,717.34,563.33
2017,1,10,14,45,842.0,80.0,3.5,22.0,498.5,693.92,546.62
2017,1,10,15,0,839.0,74.0,3.3,22.0,468.0,667.55,527.74
2017,1,10,15,15,818.5,71.5,2.9,21.5,430.0,630.94,500.78
2017,1,10,15,30,798.0,69.0,2.5,21.0,392.0,592.65,471.47
2017,1,10,15,45,769.5,65.0,2.2,20.5,348.5,546.45,435.9
2017,1,10,16,0,741.0,61.0,1.9,20.0,305.0,499.71,398.98
2017,1,10,16,15,696.5,56.5,1.75,19.0,258.5,443.81,355.04
2017,1,10,16,30,652.0,52.0,1.6,18.0,212.0,389.32,310.52
2017,1,10,16,45,581.5,45.5,1.45,17.0,164.5,325.89,257.22
2017,1,10,17,0,511.0,39.0,1.3,16.0,117.0,264.79,204.07
2017,1,10,17,15,385.5,29.5,1.35,15.5,75.5,186.53,135.29
2017,1,10,17,30,260.0,20.0,1.4,15.0,34.0,112.42,29.28
2017,1,10,17,45,130.0,10.0,1.45,15.0,17.0,43.09,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.0,15.5,4.05,13.5,27.0,15.24,0.0
2017,1,11,8,0,264.0,31.0,4.3,14.0,54.0,29.71,14.49
2017,1,11,8,15,371.5,42.0,4.65,14.5,97.5,64.0,34.14
2017,1,11,8,30,479.0,53.0,5.0,15.0,141.0,110.07,65.9
2017,1,11,8,45,543.0,60.5,5.35,15.5,187.5,156.34,103.31
2017,1,11,9,0,607.0,68.0,5.7,16.0,234.0,208.9,148.36
2017,1,11,9,15,650.0,73.5,6.05,16.5,279.5,259.39,193.46
2017,1,11,9,30,693.0,79.0,6.4,17.0,325.0,313.18,241.31
2017,1,11,9,45,725.0,82.5,6.75,18.0,367.0,363.65,285.64
2017,1,11,10,0,757.0,86.0,7.1,19.0,409.0,415.88,330.42
2017,1,11,10,15,777.5,88.5,7.15,19.5,445.5,462.32,370.06
2017,1,11,10,30,798.0,91.0,7.2,20.0,482.0,508.53,408.54
2017,1,11,10,45,814.0,92.5,7.3,20.5,512.5,550.69,443.04
2017,1,11,11,0,830.0,94.0,7.4,21.0,543.0,591.69,475.88
2017,1,11,11,15,840.0,95.5,7.4,21.0,566.0,627.54,504.85
