Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,189.5,15.5,9.2,10.5,33.5,11.89,0.0
2017,1,22,8,0,379.0,31.0,9.3,11.0,67.0,30.44,14.99
2017,1,22,8,15,486.0,39.5,9.5,11.5,115.0,69.18,34.93
2017,1,22,8,30,593.0,48.0,9.7,12.0,163.0,119.79,70.16
2017,1,22,8,45,660.5,53.0,9.95,12.5,214.5,172.4,113.74
2017,1,22,9,0,728.0,58.0,10.2,13.0,266.0,230.35,164.86
2017,1,22,9,15,766.5,62.0,10.25,13.0,315.5,285.12,215.85
2017,1,22,9,30,805.0,66.0,10.3,13.0,365.0,342.62,269.21
2017,1,22,9,45,833.5,68.5,10.45,13.5,410.0,397.04,319.08
2017,1,22,10,0,862.0,71.0,10.6,14.0,455.0,452.43,368.72
2017,1,22,10,15,604.0,141.5,10.5,14.0,422.0,438.61,360.61
2017,1,22,10,30,346.0,212.0,10.4,14.0,389.0,396.3,326.03
2017,1,22,10,45,210.0,233.0,10.35,14.5,342.0,352.77,289.11
2017,1,22,11,0,74.0,254.0,10.3,15.0,295.0,297.65,241.5
2017,1,22,11,15,215.5,258.0,10.2,15.0,386.5,399.16,326.5
2017,1,22,11,30,357.0,262.0,10.1,15.0,478.0,510.23,418.22
2017,1,22,11,45,355.5,270.5,10.05,15.5,490.5,529.58,432.73
2017,1,22,12,0,354.0,279.0,10.0,16.0,503.0,547.74,446.25
2017,1,22,12,15,226.5,293.0,9.85,16.0,437.5,471.38,382.69
2017,1,22,12,30,99.0,307.0,9.7,16.0,372.0,388.99,313.51
2017,1,22,12,45,534.0,193.0,9.6,16.5,537.5,624.5,511.88
2017,1,22,13,0,969.0,79.0,9.5,17.0,703.0,842.57,684.05
2017,1,22,13,15,967.5,78.5,9.35,17.0,695.0,846.71,686.55
2017,1,22,13,30,966.0,78.0,9.2,17.0,687.0,847.15,686.94
2017,1,22,13,45,965.5,75.5,9.05,17.0,670.5,842.44,683.54
2017,1,22,14,0,965.0,73.0,8.9,17.0,654.0,834.02,677.48
2017,1,22,14,15,957.5,72.0,8.75,17.0,629.0,818.31,665.97
2017,1,22,14,30,950.0,71.0,8.6,17.0,604.0,799.2,651.97
2017,1,22,14,45,939.5,69.0,8.45,17.0,571.5,773.47,632.94
2017,1,22,15,0,929.0,67.0,8.3,17.0,539.0,744.75,611.62
2017,1,22,15,15,912.0,65.0,8.0,16.5,499.5,708.76,585.35
2017,1,22,15,30,895.0,63.0,7.7,16.0,460.0,670.58,557.11
2017,1,22,15,45,872.0,60.5,7.4,16.0,414.5,626.1,521.1
2017,1,22,16,0,849.0,58.0,7.1,16.0,369.0,580.43,483.03
2017,1,22,16,15,812.5,54.5,6.6,15.5,319.5,528.74,439.58
2017,1,22,16,30,776.0,51.0,6.1,15.0,270.0,473.68,392.21
2017,1,22,16,45,718.5,46.0,5.6,14.5,218.0,407.77,334.52
2017,1,22,17,0,661.0,41.0,5.1,14.0,166.0,345.06,277.76
2017,1,22,17,15,559.0,33.5,4.85,13.5,117.0,266.26,207.05
2017,1,22,17,30,457.0,26.0,4.6,13.0,68.0,196.19,138.09
2017,1,22,17,45,228.5,13.0,4.45,12.5,34.0,86.55,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.0,1.4,8.0,36.5,10.3,0.0
2017,1,23,8,0,480.0,26.0,1.5,9.0,73.0,28.72,12.75
2017,1,23,8,15,575.0,33.0,1.3,9.5,122.0,70.81,33.31
2017,1,23,8,30,670.0,40.0,1.1,10.0,171.0,123.41,70.04
2017,1,23,8,45,716.5,46.0,0.9,10.5,221.5,176.21,114.25
2017,1,23,9,0,763.0,52.0,0.7,11.0,272.0,233.3,164.25
2017,1,23,9,15,799.0,55.5,1.0,12.0,321.5,288.77,214.05
2017,1,23,9,30,835.0,59.0,1.3,13.0,371.0,346.64,265.26
2017,1,23,9,45,861.0,61.0,1.65,14.0,416.0,401.41,313.2
2017,1,23,10,0,887.0,63.0,2.0,15.0,461.0,456.29,359.91
2017,1,23,10,15,903.5,65.0,2.25,15.5,500.5,506.87,402.44
2017,1,23,10,30,920.0,67.0,2.5,16.0,540.0,556.59,443.15
2017,1,23,10,45,933.0,68.0,2.8,16.5,572.5,602.14,479.88
2017,1,23,11,0,946.0,69.0,3.1,17.0,605.0,645.99,514.49
2017,1,23,11,15,954.0,70.0,3.25,17.0,630.0,684.7,545.0
2017,1,23,11,30,962.0,71.0,3.4,17.0,655.0,720.88,572.43
2017,1,23,11,45,967.5,71.5,3.55,17.5,672.0,752.07,593.98
2017,1,23,12,0,973.0,72.0,3.7,18.0,689.0,780.22,613.28
2017,1,23,12,15,975.0,72.0,3.8,18.0,697.0,802.05,628.96
2017,1,23,12,30,977.0,72.0,3.9,18.0,705.0,820.42,642.29
2017,1,23,12,45,976.5,72.5,4.05,18.5,704.5,833.88,651.22
2017,1,23,13,0,976.0,73.0,4.2,19.0,704.0,843.67,657.67
2017,1,23,13,15,973.0,72.5,4.15,19.0,695.0,846.69,659.79
2017,1,23,13,30,970.0,72.0,4.1,19.0,686.0,845.98,659.44
2017,1,23,13,45,964.5,71.0,4.1,19.5,668.5,839.05,653.8
2017,1,23,14,0,959.0,70.0,4.1,20.0,651.0,828.47,645.76
2017,1,23,14,15,951.0,69.0,3.95,20.0,626.0,812.44,634.53
2017,1,23,14,30,943.0,68.0,3.8,20.0,601.0,793.03,621.01
2017,1,23,14,45,928.5,67.5,3.65,20.0,567.5,766.2,602.19
2017,1,23,15,0,914.0,67.0,3.5,20.0,534.0,736.59,581.39
2017,1,23,15,15,897.5,65.0,3.1,19.5,495.0,701.28,556.34
2017,1,23,15,30,881.0,63.0,2.7,19.0,456.0,663.79,529.42
2017,1,23,15,45,857.0,60.5,2.3,19.0,411.0,619.06,494.53
2017,1,23,16,0,833.0,58.0,1.9,19.0,366.0,573.22,457.64
2017,1,23,16,15,797.5,54.5,1.8,17.5,317.0,522.6,419.86
2017,1,23,16,30,762.0,51.0,1.7,16.0,268.0,468.56,377.76
2017,1,23,16,45,706.5,46.0,1.6,15.0,217.5,404.03,324.74
2017,1,23,17,0,651.0,41.0,1.5,14.0,167.0,342.57,271.91
2017,1,23,17,15,552.5,33.5,1.55,13.5,118.0,265.31,204.63
2017,1,23,17,30,454.0,26.0,1.6,13.0,69.0,196.52,139.13
2017,1,23,17,45,227.0,13.0,1.65,12.5,34.5,87.17,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,80.0,17.5,4.2,9.5,25.5,13.64,0.0
2017,1,24,8,0,160.0,35.0,4.4,10.0,51.0,30.6,17.42
2017,1,24,8,15,201.5,54.0,4.45,11.0,86.5,63.05,40.19
2017,1,24,8,30,243.0,73.0,4.5,12.0,122.0,98.87,67.78
2017,1,24,8,45,277.5,89.5,4.6,13.0,159.0,135.75,98.29
2017,1,24,9,0,312.0,106.0,4.7,14.0,196.0,176.22,132.7
2017,1,24,9,15,475.0,97.5,4.9,15.0,262.0,234.32,178.68
2017,1,24,9,30,638.0,89.0,5.1,16.0,328.0,309.06,239.85
2017,1,24,9,45,632.0,103.0,5.35,17.0,363.5,353.71,279.24
2017,1,24,10,0,626.0,117.0,5.6,18.0,399.0,396.56,315.91
2017,1,24,10,15,748.5,98.0,5.6,18.5,463.5,466.69,373.55
2017,1,24,10,30,871.0,79.0,5.6,19.0,528.0,545.15,436.96
2017,1,24,10,45,884.5,80.5,5.7,19.5,560.5,589.13,472.36
2017,1,24,11,0,898.0,82.0,5.8,20.0,593.0,632.22,506.32
2017,1,24,11,15,907.0,83.0,5.8,20.5,618.0,670.14,535.31
2017,1,24,11,30,916.0,84.0,5.8,21.0,643.0,705.75,561.77
2017,1,24,11,45,930.5,81.0,5.85,21.5,662.0,738.41,584.47
2017,1,24,12,0,945.0,78.0,5.9,22.0,681.0,768.57,605.2
2017,1,24,12,15,948.0,78.5,5.85,22.0,689.5,791.24,621.19
2017,1,24,12,30,951.0,79.0,5.8,22.0,698.0,810.6,634.82
2017,1,24,12,45,952.5,78.5,5.75,22.5,698.5,824.28,643.14
2017,1,24,13,0,954.0,78.0,5.7,23.0,699.0,834.41,648.99
2017,1,24,13,15,951.5,77.5,5.55,23.0,690.5,837.8,650.9
2017,1,24,13,30,949.0,77.0,5.4,23.0,682.0,837.54,650.34
2017,1,24,13,45,943.0,77.0,5.25,23.0,664.5,831.46,645.75
2017,1,24,14,0,937.0,77.0,5.1,23.0,647.0,821.84,638.78
2017,1,24,14,15,929.0,75.5,4.9,23.0,622.5,805.53,626.86
2017,1,24,14,30,921.0,74.0,4.7,23.0,598.0,785.91,612.71
2017,1,24,14,45,909.0,72.5,4.55,23.0,565.5,760.17,594.49
2017,1,24,15,0,897.0,71.0,4.4,23.0,533.0,731.61,574.26
2017,1,24,15,15,699.0,110.0,4.0,22.5,453.5,624.52,495.01
2017,1,24,15,30,501.0,149.0,3.6,22.0,374.0,513.79,409.07
2017,1,24,15,45,485.5,136.5,3.25,22.0,336.5,475.16,379.48
2017,1,24,16,0,470.0,124.0,2.9,22.0,299.0,435.91,348.55
2017,1,24,16,15,453.0,108.5,2.6,21.0,259.0,391.97,314.68
2017,1,24,16,30,436.0,93.0,2.3,20.0,219.0,347.95,279.6
2017,1,24,16,45,395.5,79.5,2.05,19.0,177.0,295.18,236.23
2017,1,24,17,0,355.0,66.0,1.8,18.0,135.0,245.07,193.62
2017,1,24,17,15,298.0,49.5,1.8,17.5,95.5,187.93,144.15
2017,1,24,17,30,241.0,33.0,1.8,17.0,56.0,135.89,96.09
2017,1,24,17,45,120.5,16.5,1.8,16.5,28.0,61.52,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,8.5,37.0,11.26,0.0
2017,1,25,8,0,438.0,30.0,4.8,9.0,74.0,30.79,14.61
2017,1,25,8,15,538.0,37.5,4.85,9.5,123.5,73.25,36.6
2017,1,25,8,30,638.0,45.0,4.9,10.0,173.0,125.12,73.17
2017,1,25,8,45,645.0,53.0,5.0,11.0,212.5,171.02,113.69
2017,1,25,9,0,652.0,61.0,5.1,12.0,252.0,215.94,155.49
2017,1,25,9,15,668.5,70.0,5.15,12.0,294.5,265.66,201.94
2017,1,25,9,30,685.0,79.0,5.2,12.0,337.0,316.07,248.56
2017,1,25,9,45,537.0,126.0,5.3,12.5,343.0,338.28,272.25
2017,1,25,10,0,389.0,173.0,5.4,13.0,349.0,344.28,279.86
2017,1,25,10,15,481.0,165.5,5.4,13.0,402.0,403.29,329.43
2017,1,25,10,30,573.0,158.0,5.4,13.0,455.0,466.92,382.44
2017,1,25,10,45,751.5,118.0,5.4,13.5,532.5,554.71,454.36
2017,1,25,11,0,930.0,78.0,5.4,14.0,610.0,649.09,530.42
2017,1,25,11,15,603.5,180.5,5.4,14.0,531.5,580.23,472.59
2017,1,25,11,30,277.0,283.0,5.4,14.0,453.0,479.86,388.23
2017,1,25,11,45,617.0,182.0,5.45,14.5,573.0,630.44,512.64
2017,1,25,12,0,957.0,81.0,5.5,15.0,693.0,782.54,631.1
2017,1,25,12,15,638.5,190.5,5.45,15.5,601.0,686.49,552.98
2017,1,25,12,30,320.0,300.0,5.4,16.0,509.0,563.03,450.22
2017,1,25,12,45,266.0,308.5,5.4,16.5,482.5,536.52,428.24
2017,1,25,13,0,212.0,317.0,5.4,17.0,456.0,500.58,398.68
2017,1,25,13,15,316.5,291.5,5.35,17.0,496.0,565.95,452.0
2017,1,25,13,30,421.0,266.0,5.3,17.0,536.0,623.18,498.36
2017,1,25,13,45,559.5,211.5,5.3,17.0,560.0,682.2,546.98
2017,1,25,14,0,698.0,157.0,5.3,17.0,584.0,733.15,589.18
2017,1,25,14,15,609.0,177.5,5.05,16.5,540.0,680.35,547.85
2017,1,25,14,30,520.0,198.0,4.8,16.0,496.0,625.13,504.8
2017,1,25,14,45,434.5,206.5,4.55,16.0,446.0,563.1,455.49
2017,1,25,15,0,349.0,215.0,4.3,16.0,396.0,495.0,401.23
2017,1,25,15,15,431.5,180.5,4.15,15.5,387.5,514.82,419.74
2017,1,25,15,30,514.0,146.0,4.0,15.0,379.0,520.5,426.84
2017,1,25,15,45,495.5,135.5,3.85,15.0,342.0,481.75,396.06
2017,1,25,16,0,477.0,125.0,3.7,15.0,305.0,442.57,364.58
2017,1,25,16,15,459.0,110.0,3.5,14.0,264.5,398.34,329.6
2017,1,25,16,30,441.0,95.0,3.3,13.0,224.0,354.1,293.41
2017,1,25,16,45,402.0,81.0,3.1,12.5,182.0,301.13,248.15
2017,1,25,17,0,363.0,67.0,2.9,12.0,140.0,250.65,203.64
2017,1,25,17,15,304.5,51.0,2.85,11.5,99.5,193.0,152.3
2017,1,25,17,30,246.0,35.0,2.8,11.0,59.0,140.67,103.09
2017,1,25,17,45,123.0,17.5,2.8,10.5,29.5,64.3,1.97
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,7,45,11.5,17.5,2.65,3.0,19.0,16.55,0.0
2017,1,26,8,0,23.0,35.0,3.0,4.0,38.0,32.67,21.29
2017,1,26,8,15,36.0,56.0,3.15,4.5,62.5,54.69,40.34
2017,1,26,8,30,49.0,77.0,3.3,5.0,87.0,78.65,60.9
2017,1,26,8,45,57.0,97.5,3.45,6.0,112.0,102.93,81.91
2017,1,26,9,0,65.0,118.0,3.6,7.0,137.0,128.22,103.64
2017,1,26,9,15,130.5,139.0,3.65,7.5,185.5,172.35,139.88
2017,1,26,9,30,196.0,160.0,3.7,8.0,234.0,223.2,182.18
2017,1,26,9,45,276.0,169.5,3.75,8.5,287.5,276.5,226.52
2017,1,26,10,0,356.0,179.0,3.8,9.0,341.0,336.05,276.03
2017,1,26,10,15,642.0,126.0,3.7,9.0,448.5,445.09,366.4
2017,1,26,10,30,928.0,73.0,3.6,9.0,556.0,571.49,469.93
2017,1,26,10,45,939.0,74.5,3.5,9.5,589.0,617.14,506.18
2017,1,26,11,0,950.0,76.0,3.4,10.0,622.0,660.92,540.25
2017,1,26,11,15,958.5,77.0,3.2,10.0,648.0,700.45,570.72
2017,1,26,11,30,967.0,78.0,3.0,10.0,674.0,737.48,597.6
2017,1,26,11,45,971.0,79.5,2.9,10.0,691.0,769.18,619.71
2017,1,26,12,0,975.0,81.0,2.8,10.0,708.0,797.75,639.39
2017,1,26,12,15,977.5,81.0,2.65,10.0,717.0,820.32,654.23
2017,1,26,12,30,980.0,81.0,2.5,10.0,726.0,839.43,666.51
2017,1,26,12,45,980.0,81.0,2.45,10.5,726.0,853.04,674.41
2017,1,26,13,0,980.0,81.0,2.4,11.0,726.0,862.97,679.8
2017,1,26,13,15,977.0,80.5,2.3,11.0,716.5,866.24,681.4
2017,1,26,13,30,974.0,80.0,2.2,11.0,707.0,865.75,680.52
2017,1,26,13,45,968.0,79.5,2.1,11.0,689.5,859.15,675.47
2017,1,26,14,0,962.0,79.0,2.0,11.0,672.0,848.9,668.02
2017,1,26,14,15,953.0,78.0,1.95,11.0,646.0,832.18,656.64
2017,1,26,14,30,944.0,77.0,1.9,11.0,620.0,812.08,643.0
2017,1,26,14,45,930.5,75.5,1.9,11.5,586.5,784.84,623.62
2017,1,26,15,0,917.0,74.0,1.9,12.0,553.0,754.73,602.22
2017,1,26,15,15,899.5,72.0,1.8,11.5,512.5,718.61,577.66
2017,1,26,15,30,882.0,70.0,1.7,11.0,472.0,680.33,551.24
2017,1,26,15,45,856.5,67.0,1.65,11.0,426.5,637.91,519.56
2017,1,26,16,0,831.0,64.0,1.6,11.0,381.0,590.17,482.51
2017,1,26,16,15,794.5,60.5,1.4,10.0,331.0,534.81,439.2
2017,1,26,16,30,758.0,57.0,1.2,9.0,281.0,479.93,394.67
2017,1,26,16,45,699.5,52.0,1.05,8.5,229.0,413.47,338.79
2017,1,26,17,0,641.0,47.0,0.9,8.0,177.0,350.23,283.53
2017,1,26,17,15,545.0,39.0,0.95,7.5,127.0,272.73,215.77
2017,1,26,17,30,449.0,31.0,1.0,7.0,77.0,207.56,154.47
2017,1,26,17,45,224.5,15.5,1.1,6.5,38.5,94.08,18.36
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,185.0,17.5,3.25,2.0,36.5,13.44,0.0
2017,1,27,8,0,370.0,35.0,3.5,3.0,73.0,35.08,19.15
2017,1,27,8,15,469.5,45.0,3.55,3.5,122.0,74.69,41.2
2017,1,27,8,30,569.0,55.0,3.6,4.0,171.0,125.5,78.27
2017,1,27,8,45,306.0,85.5,3.65,5.0,150.0,137.89,101.95
2017,1,27,9,0,43.0,116.0,3.7,6.0,129.0,121.11,98.62
2017,1,27,9,15,71.0,139.0,4.0,6.5,164.5,154.4,126.66
2017,1,27,9,30,99.0,162.0,4.3,7.0,200.0,190.77,157.27
2017,1,27,9,45,219.5,172.5,4.6,8.0,269.5,257.29,212.0
2017,1,27,10,0,340.0,183.0,4.9,9.0,339.0,333.33,274.91
2017,1,27,10,15,347.5,199.5,4.8,9.0,370.5,370.39,306.25
2017,1,27,10,30,355.0,216.0,4.7,9.0,402.0,407.4,337.03
2017,1,27,10,45,368.5,227.5,4.6,9.5,431.0,442.67,365.3
2017,1,27,11,0,382.0,239.0,4.5,10.0,460.0,478.04,393.09
2017,1,27,11,15,340.0,260.0,4.4,10.0,463.0,487.25,399.49
2017,1,27,11,30,298.0,281.0,4.3,10.0,466.0,492.9,402.82
2017,1,27,11,45,275.5,293.5,4.2,10.5,468.0,500.27,407.04
2017,1,27,12,0,253.0,306.0,4.1,11.0,470.0,499.99,405.25
2017,1,27,12,15,204.5,314.5,4.0,11.0,448.0,479.5,387.84
2017,1,27,12,30,156.0,323.0,3.9,11.0,426.0,456.56,368.53
2017,1,27,12,45,146.0,322.5,3.85,11.0,418.5,452.05,364.82
2017,1,27,13,0,136.0,322.0,3.8,11.0,411.0,446.78,360.48
2017,1,27,13,15,210.5,311.5,3.7,11.0,448.5,497.1,402.0
2017,1,27,13,30,285.0,301.0,3.6,11.0,486.0,555.08,448.57
2017,1,27,13,45,230.0,299.0,3.5,11.0,446.0,502.38,406.5
2017,1,27,14,0,175.0,297.0,3.4,11.0,406.0,457.3,370.37
2017,1,27,14,15,214.0,281.0,3.35,11.0,409.0,470.0,382.14
2017,1,27,14,30,253.0,265.0,3.3,11.0,412.0,489.41,398.7
2017,1,27,14,45,240.5,251.0,3.3,11.0,384.5,453.32,370.89
2017,1,27,15,0,228.0,237.0,3.3,11.0,357.0,425.31,349.32
2017,1,27,15,15,136.5,213.5,3.15,10.5,284.0,330.43,272.38
2017,1,27,15,30,45.0,190.0,3.0,10.0,211.0,231.87,190.75
2017,1,27,15,45,39.5,173.0,2.95,10.0,190.0,209.61,172.87
2017,1,27,16,0,34.0,156.0,2.9,10.0,169.0,187.63,154.81
2017,1,27,16,15,29.0,136.0,2.55,9.5,146.0,162.66,134.21
2017,1,27,16,30,24.0,116.0,2.2,9.0,123.0,137.96,113.49
2017,1,27,16,45,16.5,95.5,1.9,8.5,100.0,106.77,86.82
2017,1,27,17,0,9.0,75.0,1.6,8.0,77.0,81.72,65.02
2017,1,27,17,15,4.5,54.0,1.55,7.5,55.0,57.66,43.79
2017,1,27,17,30,0.0,33.0,1.5,7.0,33.0,33.42,22.13
2017,1,27,17,45,0.0,16.5,1.45,6.5,16.5,15.93,0.59
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,7,45,206.0,17.0,3.3,3.5,39.0,12.89,0.0
2017,1,28,8,0,412.0,34.0,3.5,4.0,78.0,35.07,18.36
2017,1,28,8,15,512.0,43.0,3.7,4.5,128.5,76.35,40.76
2017,1,28,8,30,612.0,52.0,3.9,5.0,179.0,128.83,78.96
2017,1,28,8,45,684.5,56.0,4.15,6.0,233.0,183.36,124.88
2017,1,28,9,0,757.0,60.0,4.4,7.0,287.0,243.71,178.45
2017,1,28,9,15,795.0,64.0,4.4,7.5,338.0,300.61,231.3
2017,1,28,9,30,833.0,68.0,4.4,8.0,389.0,360.19,285.87
2017,1,28,9,45,869.0,68.5,4.45,8.5,437.5,417.74,337.81
2017,1,28,10,0,905.0,69.0,4.5,9.0,486.0,476.98,389.82
2017,1,28,10,15,923.0,71.0,4.35,9.5,527.5,529.75,434.78
2017,1,28,10,30,941.0,73.0,4.2,10.0,569.0,581.76,477.54
2017,1,28,10,45,959.0,72.5,4.05,10.5,604.0,630.11,516.02
2017,1,28,11,0,977.0,72.0,3.9,11.0,639.0,677.03,552.47
2017,1,28,11,15,985.5,73.0,3.8,11.0,665.5,717.68,584.2
2017,1,28,11,30,994.0,74.0,3.7,11.0,692.0,755.73,611.91
2017,1,28,11,45,999.0,75.0,3.65,11.5,710.5,788.5,634.04
2017,1,28,12,0,1004.0,76.0,3.6,12.0,729.0,818.1,653.67
2017,1,28,12,15,1006.5,76.0,3.6,12.0,738.0,841.4,670.09
2017,1,28,12,30,1009.0,76.0,3.6,12.0,747.0,861.13,684.02
2017,1,28,12,45,1010.0,75.5,3.65,12.5,747.0,875.46,693.17
2017,1,28,13,0,1011.0,75.0,3.7,13.0,747.0,886.0,699.73
2017,1,28,13,15,1008.5,74.5,3.7,13.0,738.0,889.91,702.71
2017,1,28,13,30,1006.0,74.0,3.7,13.0,729.0,889.92,703.11
2017,1,28,13,45,1001.5,73.5,3.75,13.0,711.5,884.47,700.05
2017,1,28,14,0,997.0,73.0,3.8,13.0,694.0,875.21,694.43
2017,1,28,14,15,989.0,72.0,3.75,13.0,668.0,858.91,683.32
2017,1,28,14,30,981.0,71.0,3.7,13.0,642.0,839.05,669.77
2017,1,28,14,45,967.0,70.5,3.7,13.0,608.0,811.87,651.17
2017,1,28,15,0,953.0,70.0,3.7,13.0,574.0,781.71,630.37
2017,1,28,15,15,937.0,68.0,3.55,12.5,533.5,745.65,605.49
2017,1,28,15,30,921.0,66.0,3.4,12.0,493.0,707.2,578.57
2017,1,28,15,45,898.0,63.0,3.3,12.0,446.5,660.92,544.05
2017,1,28,16,0,875.0,60.0,3.2,12.0,400.0,613.3,506.36
2017,1,28,16,15,841.0,57.0,2.75,11.0,349.0,562.07,465.2
2017,1,28,16,30,807.0,54.0,2.3,10.0,298.0,507.06,419.66
2017,1,28,16,45,754.0,49.0,1.9,9.0,244.5,440.91,363.65
2017,1,28,17,0,701.0,44.0,1.5,8.0,191.0,377.49,307.71
2017,1,28,17,15,610.0,37.0,1.5,7.0,139.0,299.82,239.4
2017,1,28,17,30,519.0,30.0,1.5,6.0,87.0,229.61,173.96
2017,1,28,17,45,259.5,15.0,1.5,5.5,43.5,104.53,40.93
2017,1,28,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.0,4.45,3.0,42.0,10.92,0.0
2017,1,29,8,0,514.0,28.0,4.6,4.0,84.0,33.15,15.17
2017,1,29,8,15,605.0,35.0,4.45,5.0,135.5,77.66,38.13
2017,1,29,8,30,696.0,42.0,4.3,6.0,187.0,132.32,77.95
2017,1,29,8,45,751.0,45.5,4.15,7.0,239.5,186.45,124.41
2017,1,29,9,0,806.0,49.0,4.0,8.0,292.0,246.8,178.75
2017,1,29,9,15,839.0,52.0,4.05,9.0,342.5,303.74,231.48
2017,1,29,9,30,872.0,55.0,4.1,10.0,393.0,362.68,285.06
2017,1,29,9,45,894.5,57.5,4.2,11.0,439.0,418.57,335.0
2017,1,29,10,0,917.0,60.0,4.3,12.0,485.0,474.73,383.54
2017,1,29,10,15,933.0,61.5,4.4,12.5,525.0,526.59,427.92
2017,1,29,10,30,949.0,63.0,4.5,13.0,565.0,577.49,470.25
2017,1,29,10,45,958.0,65.5,4.65,14.0,598.5,624.13,507.3
2017,1,29,11,0,967.0,68.0,4.8,15.0,632.0,668.71,541.69
2017,1,29,11,15,975.0,69.0,4.7,15.0,658.0,708.76,572.89
2017,1,29,11,30,983.0,70.0,4.6,15.0,684.0,746.22,599.83
2017,1,29,11,45,984.5,72.0,4.6,15.5,701.5,777.35,620.98
2017,1,29,12,0,986.0,74.0,4.6,16.0,719.0,805.17,639.6
2017,1,29,12,15,988.5,74.5,4.55,16.0,728.0,828.71,655.97
2017,1,29,12,30,991.0,75.0,4.5,16.0,737.0,848.74,669.84
2017,1,29,12,45,989.0,76.0,4.45,16.5,736.5,862.18,677.71
2017,1,29,13,0,987.0,77.0,4.4,17.0,736.0,871.86,682.98
2017,1,29,13,15,984.5,76.5,4.25,17.0,727.5,875.69,684.94
2017,1,29,13,30,982.0,76.0,4.1,17.0,719.0,875.71,684.61
2017,1,29,13,45,976.5,76.0,4.0,17.0,701.5,870.11,680.68
2017,1,29,14,0,971.0,76.0,3.9,17.0,684.0,860.8,674.28
2017,1,29,14,15,963.0,75.0,3.8,17.0,658.5,844.77,663.23
2017,1,29,14,30,955.0,74.0,3.7,17.0,633.0,825.29,649.84
2017,1,29,14,45,938.5,74.0,3.6,17.0,599.0,797.23,630.33
2017,1,29,15,0,922.0,74.0,3.5,17.0,565.0,766.4,608.83
2017,1,29,15,15,905.5,72.0,3.1,16.5,525.0,730.72,583.4
2017,1,29,15,30,889.0,70.0,2.7,16.0,485.0,692.78,556.05
2017,1,29,15,45,866.0,67.0,2.35,16.0,439.5,647.45,521.59
2017,1,29,16,0,843.0,64.0,2.0,16.0,394.0,604.78,487.22
2017,1,29,16,15,808.0,60.5,1.8,15.0,344.0,549.49,444.91
2017,1,29,16,30,773.0,57.0,1.6,14.0,294.0,494.51,401.33
2017,1,29,16,45,720.0,52.0,1.45,13.0,241.5,429.6,348.36
2017,1,29,17,0,667.0,47.0,1.3,12.0,189.0,367.42,295.35
2017,1,29,17,15,576.0,39.5,1.3,11.5,138.0,290.42,228.55
2017,1,29,17,30,485.0,32.0,1.3,11.0,87.0,220.84,165.19
2017,1,29,17,45,242.5,16.0,1.35,10.5,43.5,103.38,46.46
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,30,7,45,266.5,14.0,3.4,8.0,44.0,10.85,0.0
2017,1,30,8,0,533.0,28.0,3.7,9.0,88.0,33.97,14.97
2017,1,30,8,15,622.5,34.5,3.6,9.5,139.5,79.14,37.91
2017,1,30,8,30,712.0,41.0,3.5,10.0,191.0,134.3,77.72
2017,1,30,8,45,764.0,45.5,3.45,11.0,244.5,189.87,124.91
2017,1,30,9,0,816.0,50.0,3.4,12.0,298.0,251.36,179.51
2017,1,30,9,15,849.0,53.0,3.15,13.0,349.0,308.98,231.71
2017,1,30,9,30,882.0,56.0,2.9,14.0,400.0,368.59,284.42
2017,1,30,9,45,904.5,58.0,2.65,15.0,446.5,424.61,332.66
2017,1,30,10,0,927.0,60.0,2.4,16.0,493.0,480.87,379.02
2017,1,30,10,15,943.0,62.0,2.45,17.0,533.5,533.82,421.72
2017,1,30,10,30,959.0,64.0,2.5,18.0,574.0,585.79,462.09
2017,1,30,10,45,970.0,65.0,2.6,19.0,608.0,632.54,497.42
2017,1,30,11,0,981.0,66.0,2.7,20.0,642.0,677.32,530.2
2017,1,30,11,15,988.0,67.0,2.7,20.5,668.0,717.3,559.05
2017,1,30,11,30,995.0,68.0,2.7,21.0,694.0,754.56,583.55
2017,1,30,11,45,1000.0,68.5,2.7,21.5,711.5,786.97,604.38
2017,1,30,12,0,1005.0,69.0,2.7,22.0,729.0,816.18,622.85
2017,1,30,12,15,1006.5,69.0,2.7,22.0,738.0,838.85,637.95
2017,1,30,12,30,1008.0,69.0,2.7,22.0,747.0,857.91,650.66
2017,1,30,12,45,1007.5,69.5,2.75,22.0,747.0,872.23,660.6
2017,1,30,13,0,1007.0,70.0,2.8,22.0,747.0,882.74,668.12
2017,1,30,13,15,1004.5,69.5,2.8,22.0,738.0,886.68,670.95
2017,1,30,13,30,1002.0,69.0,2.8,22.0,729.0,886.72,671.34
2017,1,30,13,45,996.0,69.0,2.85,22.0,711.5,880.66,668.1
2017,1,30,14,0,990.0,69.0,2.9,22.0,694.0,870.8,662.44
2017,1,30,14,15,982.5,68.0,2.85,21.5,668.0,854.94,653.34
2017,1,30,14,30,975.0,67.0,2.8,21.0,642.0,835.52,641.88
2017,1,30,14,45,958.0,68.0,2.75,21.0,608.0,807.82,623.44
2017,1,30,15,0,941.0,69.0,2.7,21.0,574.0,777.3,603.02
2017,1,30,15,15,925.0,67.0,2.45,20.5,533.5,741.42,578.61
2017,1,30,15,30,909.0,65.0,2.2,20.0,493.0,703.18,552.28
2017,1,30,15,45,884.5,63.0,2.0,20.0,447.0,657.3,519.28
2017,1,30,16,0,860.0,61.0,1.8,20.0,401.0,610.24,483.17
2017,1,30,16,15,826.5,57.5,1.7,18.5,350.5,559.04,446.04
2017,1,30,16,30,793.0,54.0,1.6,17.0,300.0,504.05,404.4
2017,1,30,16,45,739.5,49.5,1.55,16.0,247.0,438.48,352.02
2017,1,30,17,0,686.0,45.0,1.5,15.0,194.0,375.69,299.44
2017,1,30,17,15,597.5,38.0,1.55,14.0,142.0,299.17,234.08
2017,1,30,17,30,509.0,31.0,1.6,13.0,90.0,229.92,171.78
2017,1,30,17,45,254.5,15.5,1.7,12.5,45.0,105.89,52.77
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.55,8.0,44.5,12.22,1.04
2017,1,31,8,0,512.0,31.0,3.9,9.0,89.0,37.12,17.59
2017,1,31,8,15,602.5,38.0,3.85,9.5,141.0,81.71,40.73
2017,1,31,8,30,693.0,45.0,3.8,10.0,193.0,136.51,80.47
2017,1,31,8,45,745.0,50.0,3.75,11.0,246.5,191.66,127.35
2017,1,31,9,0,797.0,55.0,3.7,12.0,300.0,251.75,180.74
2017,1,31,9,15,831.0,58.5,3.95,13.0,351.0,309.47,233.21
2017,1,31,9,30,865.0,62.0,4.2,14.0,402.0,370.03,287.28
2017,1,31,9,45,887.0,65.5,4.45,15.0,448.5,426.69,337.14
2017,1,31,10,0,909.0,69.0,4.7,16.0,495.0,483.61,385.71
2017,1,31,10,15,925.0,71.0,4.9,16.5,536.0,535.93,429.97
2017,1,31,10,30,941.0,73.0,5.1,17.0,577.0,587.31,472.31
2017,1,31,10,45,950.5,75.0,5.3,18.0,610.5,633.68,508.74
2017,1,31,11,0,960.0,77.0,5.5,19.0,644.0,678.03,542.64
2017,1,31,11,15,967.5,78.5,5.5,19.0,670.0,718.31,574.12
2017,1,31,11,30,975.0,80.0,5.5,19.0,696.0,755.98,601.66
2017,1,31,11,45,979.0,81.0,5.5,19.5,713.5,787.82,623.23
2017,1,31,12,0,983.0,82.0,5.5,20.0,731.0,816.48,642.37
2017,1,31,12,15,985.0,82.0,5.4,20.0,739.5,839.24,657.93
2017,1,31,12,30,987.0,82.0,5.3,20.0,748.0,858.47,670.97
2017,1,31,12,45,984.0,83.0,5.2,20.5,747.5,871.22,678.06
2017,1,31,13,0,981.0,84.0,5.1,21.0,747.0,880.18,682.55
2017,1,31,13,15,978.0,84.0,4.95,21.0,738.0,884.26,684.7
2017,1,31,13,30,975.0,84.0,4.8,21.0,729.0,884.54,684.29
2017,1,31,13,45,967.0,84.0,4.65,21.0,711.0,877.02,678.51
2017,1,31,14,0,959.0,84.0,4.5,21.0,693.0,865.85,670.32
2017,1,31,14,15,950.5,83.0,4.35,21.0,667.0,849.59,658.81
2017,1,31,14,30,942.0,82.0,4.2,21.0,641.0,829.93,645.26
2017,1,31,14,45,928.0,80.5,4.1,21.0,607.0,802.25,626.27
2017,1,31,15,0,914.0,79.0,4.0,21.0,573.0,771.69,605.24
2017,1,31,15,15,897.0,77.0,3.65,20.5,532.5,735.78,580.38
2017,1,31,15,30,880.0,75.0,3.3,20.0,492.0,701.95,556.85
2017,1,31,15,45,854.5,72.0,3.0,19.5,446.0,654.95,522.87
2017,1,31,16,0,829.0,69.0,2.7,19.0,400.0,606.81,486.29
2017,1,31,16,15,793.5,65.0,2.45,18.0,349.5,550.89,443.78
2017,1,31,16,30,758.0,61.0,2.2,17.0,299.0,495.33,400.05
2017,1,31,16,45,704.0,55.5,2.0,16.0,246.0,429.57,346.75
2017,1,31,17,0,650.0,50.0,1.8,15.0,193.0,366.65,293.59
2017,1,31,17,15,560.5,42.0,1.85,14.5,142.0,293.12,230.08
2017,1,31,17,30,471.0,34.0,1.9,14.0,91.0,224.49,168.42
2017,1,31,17,45,235.5,17.0,1.95,13.5,45.5,104.82,56.65
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
