Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,208.0,18.0,3.35,10.0,42.5,13.48,2.31
2017,2,1,8,0,416.0,36.0,3.7,11.0,85.0,38.57,19.8
2017,2,1,8,15,511.0,45.5,3.8,11.5,135.5,80.79,43.02
2017,2,1,8,30,606.0,55.0,3.9,12.0,186.0,133.72,81.38
2017,2,1,8,45,667.5,60.5,4.05,13.0,238.5,186.66,125.53
2017,2,1,9,0,729.0,66.0,4.2,14.0,291.0,246.86,177.94
2017,2,1,9,15,766.0,70.0,4.3,15.0,341.5,302.51,227.81
2017,2,1,9,30,803.0,74.0,4.4,16.0,392.0,360.83,279.14
2017,2,1,9,45,832.0,76.5,4.55,17.0,439.0,416.67,327.47
2017,2,1,10,0,861.0,79.0,4.7,18.0,486.0,473.59,375.25
2017,2,1,10,15,878.5,81.5,4.7,18.5,526.5,525.48,418.18
2017,2,1,10,30,896.0,84.0,4.7,19.0,567.0,576.1,458.84
2017,2,1,10,45,910.5,85.5,4.75,19.5,601.5,623.23,495.87
2017,2,1,11,0,925.0,87.0,4.8,20.0,636.0,668.84,530.81
2017,2,1,11,15,934.0,88.0,4.8,20.5,662.0,708.53,560.31
2017,2,1,11,30,943.0,89.0,4.8,21.0,688.0,745.81,586.33
2017,2,1,11,45,950.0,89.0,4.8,21.5,706.5,777.98,607.78
2017,2,1,12,0,957.0,89.0,4.8,22.0,725.0,807.22,626.99
2017,2,1,12,15,959.5,89.5,4.8,22.0,734.0,830.46,643.1
2017,2,1,12,30,962.0,90.0,4.8,22.0,743.0,850.29,656.87
2017,2,1,12,45,962.5,90.0,4.8,22.5,743.5,864.49,665.43
2017,2,1,13,0,963.0,90.0,4.8,23.0,744.0,875.04,671.54
2017,2,1,13,15,960.5,89.5,4.7,23.0,735.0,878.94,673.78
2017,2,1,13,30,958.0,89.0,4.6,23.0,726.0,879.1,673.59
2017,2,1,13,45,952.5,88.0,4.55,23.0,709.0,872.56,669.2
2017,2,1,14,0,947.0,87.0,4.5,23.0,692.0,862.38,662.45
2017,2,1,14,15,938.5,85.5,4.35,23.0,666.0,845.69,650.83
2017,2,1,14,30,930.0,84.0,4.2,23.0,640.0,825.62,637.1
2017,2,1,14,45,919.0,82.0,4.05,23.0,607.0,799.84,619.39
2017,2,1,15,0,908.0,80.0,3.9,23.0,574.0,771.09,599.62
2017,2,1,15,15,891.0,78.0,3.5,22.5,533.5,735.27,574.81
2017,2,1,15,30,874.0,76.0,3.1,22.0,493.0,701.56,551.33
2017,2,1,15,45,849.5,73.0,2.75,22.0,447.0,655.31,517.09
2017,2,1,16,0,825.0,70.0,2.4,22.0,401.0,607.88,480.33
2017,2,1,16,15,790.5,66.0,2.15,21.0,351.0,552.55,438.94
2017,2,1,16,30,756.0,62.0,1.9,20.0,301.0,497.53,396.32
2017,2,1,16,45,703.5,56.5,1.7,19.0,248.5,432.41,344.4
2017,2,1,17,0,651.0,51.0,1.5,18.0,196.0,370.0,292.52
2017,2,1,17,15,562.5,43.0,1.5,17.0,144.5,296.57,230.53
2017,2,1,17,30,474.0,35.0,1.5,16.0,93.0,227.88,170.1
2017,2,1,17,45,309.0,22.5,1.55,15.5,53.0,135.76,78.5
2017,2,1,18,0,144.0,10.0,1.6,15.0,13.0,47.22,0.0
2017,2,1,18,15,72.0,5.0,1.6,14.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.0,5.45,5.5,41.5,14.29,3.53
2017,2,2,8,0,378.0,38.0,5.7,6.0,83.0,40.13,21.91
2017,2,2,8,15,472.5,48.0,5.7,6.5,132.5,80.71,45.25
2017,2,2,8,30,567.0,58.0,5.7,7.0,182.0,132.03,83.39
2017,2,2,8,45,623.5,65.5,5.75,7.5,233.5,183.87,127.98
2017,2,2,9,0,680.0,73.0,5.8,8.0,285.0,241.36,179.68
2017,2,2,9,15,718.5,78.0,5.7,8.5,335.0,296.17,230.27
2017,2,2,9,30,757.0,83.0,5.6,9.0,385.0,353.9,282.81
2017,2,2,9,45,385.5,128.5,5.5,9.5,283.0,285.51,233.64
2017,2,2,10,0,14.0,174.0,5.4,10.0,181.0,174.74,142.77
2017,2,2,10,15,12.5,182.5,5.3,10.5,189.0,183.25,149.39
2017,2,2,10,30,11.0,191.0,5.2,11.0,197.0,191.6,155.66
2017,2,2,10,45,8.5,191.0,5.1,11.5,196.0,190.84,154.38
2017,2,2,11,0,6.0,191.0,5.0,12.0,195.0,189.83,152.91
2017,2,2,11,15,17.0,223.0,4.9,12.0,234.0,229.23,185.08
2017,2,2,11,30,28.0,255.0,4.8,12.0,273.0,269.66,217.74
2017,2,2,11,45,36.0,271.5,4.75,12.5,295.5,298.27,240.17
2017,2,2,12,0,44.0,288.0,4.7,13.0,318.0,323.13,259.46
2017,2,2,12,15,37.5,283.0,4.6,13.0,308.5,314.83,252.44
2017,2,2,12,30,31.0,278.0,4.5,13.0,299.0,306.1,245.18
2017,2,2,12,45,42.0,291.5,4.4,13.5,320.0,330.55,264.33
2017,2,2,13,0,53.0,305.0,4.3,14.0,341.0,355.38,283.57
2017,2,2,13,15,52.5,301.0,4.2,14.0,336.5,352.23,281.03
2017,2,2,13,30,52.0,297.0,4.1,14.0,332.0,348.91,278.49
2017,2,2,13,45,39.5,276.0,4.0,14.5,302.5,317.1,252.78
2017,2,2,14,0,27.0,255.0,3.9,15.0,273.0,276.91,220.51
2017,2,2,14,15,30.5,250.5,3.85,15.0,269.5,284.0,226.62
2017,2,2,14,30,34.0,246.0,3.8,15.0,266.0,282.78,226.09
2017,2,2,14,45,21.0,215.5,3.75,15.0,228.0,232.17,185.67
2017,2,2,15,0,8.0,185.0,3.7,15.0,190.0,190.62,152.17
2017,2,2,15,15,4.0,169.0,3.65,14.5,171.5,171.48,137.14
2017,2,2,15,30,0.0,153.0,3.6,14.0,153.0,152.53,122.07
2017,2,2,15,45,3.0,148.0,3.55,14.0,149.0,150.25,120.65
2017,2,2,16,0,6.0,143.0,3.5,14.0,145.0,148.02,119.21
2017,2,2,16,15,323.0,114.0,3.15,13.0,217.5,332.46,277.41
2017,2,2,16,30,640.0,85.0,2.8,12.0,290.0,464.65,385.45
2017,2,2,16,45,584.5,76.5,2.5,11.5,239.0,399.36,329.71
2017,2,2,17,0,529.0,68.0,2.2,11.0,188.0,337.31,275.99
2017,2,2,17,15,439.0,56.5,2.2,10.5,138.5,261.58,210.16
2017,2,2,17,30,349.0,45.0,2.2,10.0,89.0,193.54,149.26
2017,2,2,17,45,210.0,28.0,2.2,9.5,51.0,112.09,69.64
2017,2,2,18,0,71.0,11.0,2.2,9.0,13.0,29.42,0.0
2017,2,2,18,15,35.5,5.5,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.0,27.0,4.3,4.5,35.0,22.48,9.68
2017,2,3,8,0,138.0,54.0,4.4,5.0,70.0,48.86,33.35
2017,2,3,8,15,214.5,75.5,4.5,5.5,115.5,84.85,59.22
2017,2,3,8,30,291.0,97.0,4.6,6.0,161.0,129.73,94.09
2017,2,3,8,45,351.5,112.5,4.7,6.5,209.5,174.63,131.58
2017,2,3,9,0,412.0,128.0,4.8,7.0,258.0,226.15,176.0
2017,2,3,9,15,456.5,140.0,4.8,7.0,305.5,275.59,220.02
2017,2,3,9,30,501.0,152.0,4.8,7.0,353.0,329.09,267.38
2017,2,3,9,45,539.0,159.0,4.85,7.5,397.5,378.8,310.79
2017,2,3,10,0,577.0,166.0,4.9,8.0,442.0,431.14,355.62
2017,2,3,10,15,601.0,172.0,4.9,8.0,481.0,477.71,395.57
2017,2,3,10,30,625.0,178.0,4.9,8.0,520.0,524.93,435.3
2017,2,3,10,45,644.0,182.5,4.95,8.5,552.5,569.62,471.52
2017,2,3,11,0,663.0,187.0,5.0,9.0,585.0,612.54,505.63
2017,2,3,11,15,349.5,230.5,4.95,9.0,441.0,468.1,386.94
2017,2,3,11,30,36.0,274.0,4.9,9.0,297.0,298.9,243.6
2017,2,3,11,45,35.5,280.5,4.9,9.5,304.0,307.17,249.97
2017,2,3,12,0,35.0,287.0,4.9,10.0,311.0,315.36,255.9
2017,2,3,12,15,37.0,289.5,4.85,10.0,315.0,321.22,260.51
2017,2,3,12,30,39.0,292.0,4.8,10.0,319.0,327.07,265.15
2017,2,3,12,45,20.0,228.5,4.75,10.0,242.5,241.16,195.28
2017,2,3,13,0,1.0,165.0,4.7,10.0,166.0,162.19,130.09
2017,2,3,13,15,2.5,175.5,4.65,10.0,177.5,174.11,140.11
2017,2,3,13,30,4.0,186.0,4.6,10.0,189.0,186.16,150.14
2017,2,3,13,45,7.5,202.0,4.55,10.5,207.5,205.6,166.02
2017,2,3,14,0,11.0,218.0,4.5,11.0,226.0,225.31,182.03
2017,2,3,14,15,15.0,222.0,4.45,10.5,232.0,233.17,189.12
2017,2,3,14,30,19.0,226.0,4.4,10.0,238.0,241.09,196.35
2017,2,3,14,45,9.5,180.0,4.35,10.0,186.0,185.91,151.02
2017,2,3,15,0,0.0,134.0,4.3,10.0,134.0,131.52,105.81
2017,2,3,15,15,0.0,138.0,4.2,10.0,138.0,136.04,109.9
2017,2,3,15,30,0.0,142.0,4.1,10.0,142.0,140.81,114.19
2017,2,3,15,45,0.0,117.5,4.05,10.0,117.5,115.81,93.42
2017,2,3,16,0,0.0,93.0,4.0,10.0,93.0,90.87,72.52
2017,2,3,16,15,211.5,111.0,3.85,9.5,179.5,254.76,215.59
2017,2,3,16,30,423.0,129.0,3.7,9.0,266.0,393.64,331.61
2017,2,3,16,45,373.0,112.5,3.55,9.0,218.5,332.06,278.28
2017,2,3,17,0,323.0,96.0,3.4,9.0,171.0,273.97,227.46
2017,2,3,17,15,247.5,76.0,3.3,8.5,125.0,200.3,163.17
2017,2,3,17,30,172.0,56.0,3.2,8.0,79.0,139.01,108.67
2017,2,3,17,45,95.0,32.5,3.15,8.0,44.5,77.7,49.77
2017,2,3,18,0,18.0,9.0,3.1,8.0,10.0,13.6,0.0
2017,2,3,18,15,9.0,4.5,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.0,0.8,5.5,4.0,0.0,0.0
2017,2,4,7,30,0.0,8.0,0.8,6.0,8.0,7.86,0.0
2017,2,4,7,45,96.5,29.5,0.85,6.5,41.5,24.45,11.74
2017,2,4,8,0,193.0,51.0,0.9,7.0,75.0,48.21,31.58
2017,2,4,8,15,275.5,69.0,0.8,7.0,121.0,83.98,55.64
2017,2,4,8,30,358.0,87.0,0.7,7.0,167.0,130.32,90.86
2017,2,4,8,45,179.0,83.5,0.6,7.5,123.5,114.33,86.05
2017,2,4,9,0,0.0,80.0,0.5,8.0,80.0,77.06,61.35
2017,2,4,9,15,0.0,94.0,0.5,8.0,94.0,90.6,72.94
2017,2,4,9,30,0.0,108.0,0.5,8.0,108.0,104.2,84.26
2017,2,4,9,45,0.0,58.0,0.5,8.5,58.0,56.05,42.87
2017,2,4,10,0,0.0,8.0,0.5,9.0,8.0,7.72,1.06
2017,2,4,10,15,0.0,9.0,0.55,9.0,9.0,8.69,1.89
2017,2,4,10,30,0.0,10.0,0.6,9.0,10.0,9.66,2.71
2017,2,4,10,45,0.0,10.5,0.65,9.5,10.5,10.14,3.09
2017,2,4,11,0,0.0,11.0,0.7,10.0,11.0,10.63,3.47
2017,2,4,11,15,0.0,47.5,0.8,10.0,47.5,45.93,33.54
2017,2,4,11,30,0.0,84.0,0.9,10.0,84.0,81.29,63.18
2017,2,4,11,45,0.0,85.0,1.0,10.5,85.0,82.27,63.73
2017,2,4,12,0,0.0,86.0,1.1,11.0,86.0,83.24,64.35
2017,2,4,12,15,0.0,87.0,1.25,11.0,87.0,84.22,65.12
2017,2,4,12,30,0.0,88.0,1.4,11.0,88.0,85.19,65.91
2017,2,4,12,45,0.0,80.5,1.55,11.0,80.5,77.92,59.86
2017,2,4,13,0,0.0,73.0,1.7,11.0,73.0,70.65,53.82
2017,2,4,13,15,1.5,128.0,1.8,11.0,129.5,125.8,99.62
2017,2,4,13,30,3.0,183.0,1.9,11.0,186.0,182.27,145.76
2017,2,4,13,45,2.5,179.5,2.05,11.5,181.5,178.55,142.47
2017,2,4,14,0,2.0,176.0,2.2,12.0,177.0,174.83,139.39
2017,2,4,14,15,1.0,118.0,2.25,12.0,118.5,115.65,91.12
2017,2,4,14,30,0.0,60.0,2.3,12.0,60.0,58.02,43.35
2017,2,4,14,45,0.0,75.5,2.4,12.0,75.5,73.03,56.08
2017,2,4,15,0,0.0,91.0,2.5,12.0,91.0,88.08,68.81
2017,2,4,15,15,0.0,82.5,2.5,12.0,82.5,79.8,62.02
2017,2,4,15,30,0.0,74.0,2.5,12.0,74.0,71.56,55.25
2017,2,4,15,45,0.0,55.5,2.5,12.0,55.5,53.63,40.22
2017,2,4,16,0,0.0,37.0,2.5,12.0,37.0,35.73,25.06
2017,2,4,16,15,0.0,32.0,2.25,11.5,32.0,30.89,21.04
2017,2,4,16,30,0.0,27.0,2.0,11.0,27.0,26.06,16.96
2017,2,4,16,45,0.0,22.5,1.8,11.0,22.5,21.71,13.21
2017,2,4,17,0,0.0,18.0,1.6,11.0,18.0,17.36,9.4
2017,2,4,17,15,0.0,13.0,1.4,10.5,13.0,12.53,5.15
2017,2,4,17,30,0.0,8.0,1.2,10.0,8.0,7.71,0.87
2017,2,4,17,45,0.0,4.5,1.05,10.0,4.5,4.33,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.98,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,28.0,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,56.0,10.0,2.6,11.0,11.0,9.83,0.0
2017,2,5,7,45,186.5,26.5,2.85,11.5,47.0,20.65,9.29
2017,2,5,8,0,317.0,43.0,3.1,12.0,83.0,43.84,24.85
2017,2,5,8,15,405.0,55.0,3.1,12.5,130.5,83.66,49.04
2017,2,5,8,30,493.0,67.0,3.1,13.0,178.0,132.64,85.23
2017,2,5,8,45,547.5,75.5,3.1,13.5,227.5,181.28,125.95
2017,2,5,9,0,602.0,84.0,3.1,14.0,277.0,235.51,172.98
2017,2,5,9,15,303.0,112.5,3.15,14.5,210.0,203.32,157.95
2017,2,5,9,30,4.0,141.0,3.2,15.0,143.0,137.17,109.45
2017,2,5,9,45,7.0,157.0,3.3,16.0,160.0,154.39,122.97
2017,2,5,10,0,10.0,173.0,3.4,17.0,177.0,171.94,136.46
2017,2,5,10,15,12.0,186.5,3.65,17.5,192.5,186.89,147.97
2017,2,5,10,30,14.0,200.0,3.9,18.0,208.0,202.04,159.57
2017,2,5,10,45,12.5,204.5,4.15,18.5,212.0,206.45,162.49
2017,2,5,11,0,11.0,209.0,4.4,19.0,216.0,210.7,165.32
2017,2,5,11,15,12.0,217.0,4.55,19.5,225.0,219.93,172.12
2017,2,5,11,30,13.0,225.0,4.7,20.0,234.0,229.24,178.97
2017,2,5,11,45,13.5,231.0,4.85,20.5,240.5,236.24,183.99
2017,2,5,12,0,14.0,237.0,5.0,21.0,247.0,243.26,189.04
2017,2,5,12,15,44.5,281.0,5.0,21.0,312.0,318.09,247.96
2017,2,5,12,30,75.0,325.0,5.0,21.0,377.0,390.34,303.95
2017,2,5,12,45,41.5,268.5,5.05,21.5,297.5,305.8,237.64
2017,2,5,13,0,8.0,212.0,5.1,22.0,218.0,215.16,166.0
2017,2,5,13,15,73.5,273.0,5.0,22.0,323.5,339.39,264.67
2017,2,5,13,30,139.0,334.0,4.9,22.0,429.0,468.78,364.26
2017,2,5,13,45,86.5,301.5,4.85,22.0,360.5,383.37,298.12
2017,2,5,14,0,34.0,269.0,4.8,22.0,292.0,305.88,237.5
2017,2,5,14,15,28.0,251.5,4.7,22.0,269.5,274.51,213.5
2017,2,5,14,30,22.0,234.0,4.6,22.0,247.0,251.8,195.98
2017,2,5,14,45,11.5,200.0,4.5,22.0,207.0,208.28,161.88
2017,2,5,15,0,1.0,166.0,4.4,22.0,167.0,165.22,127.82
2017,2,5,15,15,387.5,130.5,4.15,21.5,322.0,439.6,354.3
2017,2,5,15,30,774.0,95.0,3.9,21.0,477.0,663.19,529.11
2017,2,5,15,45,746.5,91.5,3.7,21.0,432.5,619.68,494.83
2017,2,5,16,0,719.0,88.0,3.5,21.0,388.0,573.0,458.89
2017,2,5,16,15,682.0,83.0,3.0,20.5,340.0,518.56,416.31
2017,2,5,16,30,645.0,78.0,2.5,20.0,292.0,464.93,373.29
2017,2,5,16,45,587.5,71.5,2.05,19.5,241.5,400.21,320.51
2017,2,5,17,0,530.0,65.0,1.6,19.0,191.0,338.96,269.03
2017,2,5,17,15,445.5,54.5,1.55,18.5,142.5,265.91,207.72
2017,2,5,17,30,361.0,44.0,1.5,18.0,94.0,200.15,150.88
2017,2,5,17,45,222.5,29.0,1.45,17.5,55.5,120.46,79.3
2017,2,5,18,0,84.0,14.0,1.4,17.0,17.0,36.34,0.0
2017,2,5,18,15,42.0,7.0,1.55,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,7,15,25.0,5.5,3.6,15.5,6.0,0.0,0.0
2017,2,6,7,30,50.0,11.0,3.8,16.0,12.0,10.81,0.0
2017,2,6,7,45,182.0,28.0,4.0,16.5,48.5,21.84,10.36
2017,2,6,8,0,314.0,45.0,4.2,17.0,85.0,45.98,25.89
2017,2,6,8,15,402.5,56.5,4.4,17.5,133.0,85.5,49.61
2017,2,6,8,30,491.0,68.0,4.6,18.0,181.0,134.12,85.04
2017,2,6,8,45,546.5,76.5,4.85,18.5,230.5,182.99,125.42
2017,2,6,9,0,602.0,85.0,5.1,19.0,280.0,237.59,172.25
2017,2,6,9,15,641.0,91.0,5.3,19.5,328.5,289.92,218.21
2017,2,6,9,30,680.0,97.0,5.5,20.0,377.0,345.4,266.34
2017,2,6,9,45,708.0,101.5,5.7,20.5,421.5,397.6,311.22
2017,2,6,10,0,736.0,106.0,5.9,21.0,466.0,451.09,356.14
2017,2,6,10,15,368.0,88.0,5.95,21.0,268.0,280.15,223.9
2017,2,6,10,30,0.0,70.0,6.0,21.0,70.0,67.69,49.79
2017,2,6,10,45,0.0,74.5,6.05,21.5,74.5,72.06,53.19
2017,2,6,11,0,0.0,79.0,6.1,22.0,79.0,76.43,56.5
2017,2,6,11,15,40.5,192.0,6.05,22.0,218.5,217.0,169.57
2017,2,6,11,30,81.0,305.0,6.0,22.0,358.0,362.17,282.96
2017,2,6,11,45,48.5,274.5,6.0,22.5,306.5,310.41,241.31
2017,2,6,12,0,16.0,244.0,6.0,23.0,255.0,251.79,194.47
2017,2,6,12,15,44.5,285.0,5.9,23.0,316.0,322.26,249.72
2017,2,6,12,30,73.0,326.0,5.8,23.0,377.0,389.85,301.87
2017,2,6,12,45,40.0,266.5,5.7,23.0,294.5,302.49,234.04
2017,2,6,13,0,7.0,207.0,5.6,23.0,212.0,209.26,160.83
2017,2,6,13,15,11.0,224.0,5.45,23.0,231.5,230.15,177.39
2017,2,6,13,30,15.0,241.0,5.3,23.0,251.0,251.31,193.97
2017,2,6,13,45,19.5,247.5,5.2,23.0,260.5,262.25,202.69
2017,2,6,14,0,24.0,254.0,5.1,23.0,270.0,273.27,211.53
2017,2,6,14,15,17.5,232.5,5.05,23.0,244.0,246.01,190.42
2017,2,6,14,30,11.0,211.0,5.0,23.0,218.0,218.82,169.3
2017,2,6,14,45,244.5,209.5,5.0,23.0,347.5,423.88,335.83
2017,2,6,15,0,478.0,208.0,5.0,23.0,477.0,604.53,477.01
2017,2,6,15,15,319.5,216.5,4.8,23.0,391.0,478.8,378.5
2017,2,6,15,30,161.0,225.0,4.6,23.0,305.0,361.29,285.31
2017,2,6,15,45,303.0,185.0,4.45,23.0,318.5,416.13,331.62
2017,2,6,16,0,445.0,145.0,4.3,23.0,332.0,460.55,368.18
2017,2,6,16,15,413.5,133.5,3.9,22.5,290.5,412.66,330.65
2017,2,6,16,30,382.0,122.0,3.5,22.0,249.0,365.99,293.58
2017,2,6,16,45,345.0,105.5,3.1,21.5,206.0,312.34,250.13
2017,2,6,17,0,308.0,89.0,2.7,21.0,163.0,261.08,207.5
2017,2,6,17,15,252.5,71.0,2.6,20.5,121.5,203.0,158.6
2017,2,6,17,30,197.0,53.0,2.5,20.0,80.0,144.04,108.3
2017,2,6,17,45,98.5,34.0,2.45,19.5,47.5,81.44,53.63
2017,2,6,18,0,0.0,15.0,2.4,19.0,15.0,14.74,0.0
2017,2,6,18,15,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2017,2,7,7,30,0.0,13.0,3.2,15.0,13.0,12.78,0.0
2017,2,7,7,45,164.0,27.5,3.4,15.5,49.0,21.34,10.49
2017,2,7,8,0,328.0,42.0,3.6,16.0,85.0,44.98,24.69
2017,2,7,8,15,391.5,56.0,3.5,16.5,130.5,84.67,49.47
2017,2,7,8,30,455.0,70.0,3.4,17.0,176.0,131.59,84.81
2017,2,7,8,45,508.5,77.5,3.3,18.0,223.0,177.19,122.24
2017,2,7,9,0,562.0,85.0,3.2,19.0,270.0,228.33,165.54
2017,2,7,9,15,695.0,77.5,3.2,19.5,341.5,295.07,220.24
2017,2,7,9,30,828.0,70.0,3.2,20.0,413.0,375.54,286.23
2017,2,7,9,45,858.0,71.0,3.2,21.0,461.0,432.32,333.69
2017,2,7,10,0,888.0,72.0,3.2,22.0,509.0,490.42,380.59
2017,2,7,10,15,904.5,74.0,3.2,22.5,550.0,542.83,422.41
2017,2,7,10,30,921.0,76.0,3.2,23.0,591.0,594.4,462.24
2017,2,7,10,45,736.5,140.5,3.25,24.0,567.5,589.33,456.16
2017,2,7,11,0,552.0,205.0,3.3,25.0,544.0,564.7,434.73
2017,2,7,11,15,613.0,194.5,3.25,25.0,585.5,618.34,475.15
2017,2,7,11,30,674.0,184.0,3.2,25.0,627.0,672.43,514.92
2017,2,7,11,45,604.5,214.5,3.2,25.5,620.0,671.65,511.81
2017,2,7,12,0,535.0,245.0,3.2,26.0,613.0,667.55,506.38
2017,2,7,12,15,746.0,168.5,3.15,26.0,688.0,768.77,582.28
2017,2,7,12,30,957.0,92.0,3.1,26.0,763.0,864.81,647.19
2017,2,7,12,45,649.0,207.5,3.05,26.5,662.5,757.79,569.78
2017,2,7,13,0,341.0,323.0,3.0,27.0,562.0,625.85,469.15
2017,2,7,13,15,396.5,301.5,2.95,27.0,576.5,652.77,490.61
2017,2,7,13,30,452.0,280.0,2.9,27.0,591.0,685.76,515.09
2017,2,7,13,45,697.0,184.0,2.85,27.0,651.0,790.3,593.95
2017,2,7,14,0,942.0,88.0,2.8,27.0,711.0,876.42,652.12
2017,2,7,14,15,934.0,86.5,2.65,26.5,685.5,860.07,641.42
2017,2,7,14,30,926.0,85.0,2.5,26.0,660.0,840.31,629.31
2017,2,7,14,45,855.0,97.5,2.35,26.0,607.0,788.61,594.17
2017,2,7,15,0,784.0,110.0,2.2,26.0,554.0,731.38,555.16
2017,2,7,15,15,540.0,162.0,2.05,26.0,458.0,589.97,452.67
2017,2,7,15,30,296.0,214.0,1.9,26.0,362.0,452.91,348.82
2017,2,7,15,45,302.5,192.0,1.75,26.0,331.5,424.59,329.09
2017,2,7,16,0,309.0,170.0,1.6,26.0,301.0,394.7,307.17
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,356.75,279.5
2017,2,7,16,30,287.0,133.0,1.3,24.0,230.0,318.74,250.96
2017,2,7,16,45,274.0,112.0,1.15,23.0,192.0,276.74,218.35
2017,2,7,17,0,261.0,91.0,1.0,22.0,154.0,235.06,184.78
2017,2,7,17,15,229.5,71.0,1.1,21.5,116.5,187.19,144.99
2017,2,7,17,30,198.0,51.0,1.2,21.0,79.0,148.12,111.02
2017,2,7,17,45,99.0,34.0,1.3,20.5,48.0,81.27,54.02
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,16.71,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,16.71,0.0
2017,2,8,7,45,239.5,26.5,4.15,15.0,58.5,20.64,10.33
2017,2,8,8,0,479.0,36.0,4.3,16.0,100.0,44.61,20.93
2017,2,8,8,15,563.0,43.0,4.15,16.5,151.5,88.56,45.76
2017,2,8,8,30,647.0,50.0,4.0,17.0,203.0,143.37,86.39
2017,2,8,8,45,702.0,54.5,3.85,18.0,256.0,197.29,131.56
2017,2,8,9,0,757.0,59.0,3.7,19.0,309.0,256.62,182.86
2017,2,8,9,15,791.0,62.5,3.8,20.0,360.0,313.29,232.75
2017,2,8,9,30,825.0,66.0,3.9,21.0,411.0,372.28,283.51
2017,2,8,9,45,852.5,67.0,4.0,22.0,458.0,428.47,330.79
2017,2,8,10,0,880.0,68.0,4.1,23.0,505.0,484.75,376.63
2017,2,8,10,15,897.0,70.0,4.1,23.5,546.0,537.12,418.63
2017,2,8,10,30,914.0,72.0,4.1,24.0,587.0,588.72,458.73
2017,2,8,10,45,737.5,137.5,4.15,24.5,569.0,588.77,457.25
2017,2,8,11,0,561.0,203.0,4.2,25.0,551.0,569.85,440.68
2017,2,8,11,15,567.5,211.0,4.25,25.0,575.0,604.11,466.48
2017,2,8,11,30,574.0,219.0,4.3,25.0,599.0,637.04,490.71
2017,2,8,11,45,576.0,226.0,4.4,25.5,615.5,664.15,509.58
2017,2,8,12,0,578.0,233.0,4.5,26.0,632.0,689.39,526.94
2017,2,8,12,15,771.5,158.5,4.55,26.0,698.0,780.36,595.79
2017,2,8,12,30,965.0,84.0,4.6,26.0,764.0,865.43,654.94
2017,2,8,12,45,792.5,156.0,4.65,26.0,714.5,822.47,624.66
2017,2,8,13,0,620.0,228.0,4.7,26.0,665.0,765.11,582.42
2017,2,8,13,15,792.0,155.0,4.7,26.0,707.5,836.9,635.93
2017,2,8,13,30,964.0,82.0,4.7,26.0,750.0,896.32,677.2
2017,2,8,13,45,961.0,80.5,4.75,26.0,733.0,891.24,674.19
2017,2,8,14,0,958.0,79.0,4.8,26.0,716.0,882.41,669.12
2017,2,8,14,15,950.5,78.0,4.8,25.5,690.5,866.79,660.48
2017,2,8,14,30,943.0,77.0,4.8,25.0,665.0,847.68,649.47
2017,2,8,14,45,931.0,75.5,4.8,25.0,631.5,821.12,631.93
2017,2,8,15,0,919.0,74.0,4.8,25.0,598.0,791.55,612.26
2017,2,8,15,15,903.5,72.0,4.65,24.5,558.0,756.03,588.64
2017,2,8,15,30,888.0,70.0,4.5,24.0,518.0,718.14,563.13
2017,2,8,15,45,869.0,66.5,4.4,23.5,472.5,674.02,532.94
2017,2,8,16,0,850.0,63.0,4.3,23.0,427.0,628.31,500.6
2017,2,8,16,15,819.5,60.0,4.2,22.0,376.5,578.84,463.98
2017,2,8,16,30,789.0,57.0,4.1,21.0,326.0,525.23,422.88
2017,2,8,16,45,743.5,52.5,4.1,20.5,273.0,462.31,372.21
2017,2,8,17,0,698.0,48.0,4.1,20.0,220.0,401.5,321.2
2017,2,8,17,15,622.5,41.5,4.3,19.0,167.5,328.05,258.91
2017,2,8,17,30,547.0,35.0,4.5,18.0,115.0,260.64,199.28
2017,2,8,17,45,400.0,25.0,4.75,17.5,70.0,172.98,120.18
2017,2,8,18,0,253.0,15.0,5.0,17.0,25.0,92.72,0.0
2017,2,8,18,15,126.5,7.5,4.95,16.5,12.5,7.37,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,132.0,7.0,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,264.0,14.0,4.4,4.0,22.0,13.76,0.0
2017,2,9,7,45,422.5,24.0,4.55,4.5,68.0,19.75,10.53
2017,2,9,8,0,581.0,34.0,4.7,5.0,114.0,48.88,22.88
2017,2,9,8,15,660.0,40.5,4.7,5.5,168.5,97.81,51.61
2017,2,9,8,30,739.0,47.0,4.7,6.0,223.0,155.66,96.7
2017,2,9,8,45,785.5,51.0,4.7,7.0,278.0,212.76,147.4
2017,2,9,9,0,832.0,55.0,4.7,8.0,333.0,274.19,203.67
2017,2,9,9,15,862.0,58.5,4.6,8.5,385.5,334.81,260.06
2017,2,9,9,30,892.0,62.0,4.5,9.0,438.0,395.96,315.81
2017,2,9,9,45,912.5,64.5,4.45,9.5,485.0,453.45,367.22
2017,2,9,10,0,933.0,67.0,4.4,10.0,532.0,510.98,416.98
2017,2,9,10,15,947.0,68.5,4.3,10.5,573.5,563.85,461.27
2017,2,9,10,30,961.0,70.0,4.2,11.0,615.0,615.53,503.06
2017,2,9,10,45,970.0,72.0,4.1,12.0,649.0,663.24,539.32
2017,2,9,11,0,979.0,74.0,4.0,13.0,683.0,708.83,572.91
2017,2,9,11,15,986.0,75.0,3.9,13.5,709.5,749.65,601.65
2017,2,9,11,30,993.0,76.0,3.8,14.0,736.0,787.74,627.19
2017,2,9,11,45,988.5,81.0,3.75,14.5,752.5,818.65,647.41
2017,2,9,12,0,984.0,86.0,3.7,15.0,769.0,845.9,664.88
2017,2,9,12,15,985.5,86.5,3.6,15.0,778.0,869.35,680.54
2017,2,9,12,30,987.0,87.0,3.5,15.0,787.0,889.21,693.66
2017,2,9,12,45,987.0,86.5,3.4,15.5,787.0,903.09,701.29
2017,2,9,13,0,987.0,86.0,3.3,16.0,787.0,913.17,706.35
2017,2,9,13,15,984.5,86.0,3.2,16.0,778.0,917.89,709.11
2017,2,9,13,30,982.0,86.0,3.1,16.0,769.0,918.73,709.34
2017,2,9,13,45,976.5,85.0,3.05,16.5,751.5,912.12,703.59
2017,2,9,14,0,971.0,84.0,3.0,17.0,734.0,901.72,695.45
2017,2,9,14,15,963.0,83.0,2.95,17.0,708.0,885.57,684.78
2017,2,9,14,30,955.0,82.0,2.9,17.0,682.0,865.89,671.8
2017,2,9,14,45,942.5,81.0,2.85,17.0,648.0,839.28,654.01
2017,2,9,15,0,930.0,80.0,2.8,17.0,614.0,809.65,634.13
2017,2,9,15,15,914.5,78.0,2.7,17.0,573.0,773.83,609.43
2017,2,9,15,30,899.0,76.0,2.6,17.0,532.0,735.6,582.89
2017,2,9,15,45,876.5,73.0,2.55,17.0,485.0,693.55,553.58
2017,2,9,16,0,854.0,70.0,2.5,17.0,438.0,645.66,518.62
2017,2,9,16,15,822.5,66.5,2.2,16.0,386.5,590.61,477.09
2017,2,9,16,30,791.0,63.0,1.9,15.0,335.0,535.53,434.17
2017,2,9,16,45,742.5,58.0,1.6,14.0,281.0,470.13,381.59
2017,2,9,17,0,694.0,53.0,1.3,13.0,227.0,407.04,328.85
2017,2,9,17,15,616.0,46.0,1.3,12.0,173.5,331.75,265.33
2017,2,9,17,30,538.0,39.0,1.3,11.0,120.0,266.11,207.11
2017,2,9,17,45,393.5,28.0,1.3,10.5,74.0,178.44,128.06
2017,2,9,18,0,249.0,17.0,1.3,10.0,28.0,96.63,0.0
2017,2,9,18,15,124.5,8.5,1.35,9.5,14.0,36.67,0.0
2017,2,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,24.5,7.5,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,49.0,15.0,2.3,9.0,17.0,14.74,0.0
2017,2,10,7,45,166.0,35.0,2.6,10.0,55.5,27.4,16.72
2017,2,10,8,0,283.0,55.0,2.9,11.0,94.0,55.86,34.67
2017,2,10,8,15,370.0,68.5,3.15,12.0,143.5,95.36,60.06
2017,2,10,8,30,457.0,82.0,3.4,13.0,193.0,144.76,97.26
2017,2,10,8,45,509.0,93.0,3.65,14.0,243.0,194.12,138.6
2017,2,10,9,0,561.0,104.0,3.9,15.0,293.0,249.92,186.44
2017,2,10,9,15,305.0,141.5,4.15,15.5,247.0,234.09,183.05
2017,2,10,9,30,49.0,179.0,4.4,16.0,201.0,190.35,152.17
2017,2,10,9,45,55.0,197.5,4.65,17.0,224.0,214.26,171.04
2017,2,10,10,0,61.0,216.0,4.9,18.0,247.0,238.77,190.01
2017,2,10,10,15,45.0,221.0,5.05,18.5,245.0,239.18,189.68
2017,2,10,10,30,29.0,226.0,5.2,19.0,243.0,237.94,187.88
2017,2,10,10,45,20.0,219.5,5.35,19.5,231.5,225.72,177.43
2017,2,10,11,0,11.0,213.0,5.5,20.0,220.0,214.6,167.85
2017,2,10,11,15,11.5,221.0,5.5,20.5,229.0,223.51,174.34
2017,2,10,11,30,12.0,229.0,5.5,21.0,238.0,232.46,180.81
2017,2,10,11,45,70.0,286.0,5.55,21.5,335.5,338.26,264.16
2017,2,10,12,0,128.0,343.0,5.6,22.0,433.0,450.12,349.97
2017,2,10,12,15,128.5,347.5,5.55,22.0,438.5,459.85,356.86
2017,2,10,12,30,129.0,352.0,5.5,22.0,444.0,469.17,363.74
2017,2,10,12,45,231.0,341.0,5.45,22.5,506.5,544.82,422.71
2017,2,10,13,0,333.0,330.0,5.4,23.0,569.0,629.36,486.81
2017,2,10,13,15,599.5,227.0,5.35,23.0,650.0,754.14,585.41
2017,2,10,13,30,866.0,124.0,5.3,23.0,731.0,870.62,671.08
2017,2,10,13,45,865.5,120.5,5.25,23.0,715.0,866.02,667.41
2017,2,10,14,0,865.0,117.0,5.2,23.0,699.0,857.94,662.09
2017,2,10,14,15,856.5,115.5,5.1,23.0,674.0,842.03,651.07
2017,2,10,14,30,848.0,114.0,5.0,23.0,649.0,822.93,637.93
2017,2,10,14,45,837.0,110.5,4.95,23.0,616.5,796.61,619.95
2017,2,10,15,0,826.0,107.0,4.9,23.0,584.0,767.49,600.0
2017,2,10,15,15,808.0,104.0,4.7,22.5,544.5,731.1,575.11
2017,2,10,15,30,790.0,101.0,4.5,22.0,505.0,692.7,548.58
2017,2,10,15,45,764.0,97.5,4.35,22.0,460.0,649.35,516.6
2017,2,10,16,0,738.0,94.0,4.2,22.0,415.0,602.46,481.0
2017,2,10,16,15,702.5,88.5,3.7,21.0,365.5,546.92,438.97
2017,2,10,16,30,667.0,83.0,3.2,20.0,316.0,492.02,396.2
2017,2,10,16,45,612.5,76.5,2.75,19.5,264.0,426.93,343.47
2017,2,10,17,0,558.0,70.0,2.3,19.0,212.0,364.97,291.73
2017,2,10,17,15,477.0,60.0,2.15,18.5,161.0,291.28,229.77
2017,2,10,17,30,396.0,50.0,2.0,18.0,110.0,224.38,171.85
2017,2,10,17,45,263.5,35.0,1.9,17.5,68.0,143.23,101.49
2017,2,10,18,0,131.0,20.0,1.8,17.0,26.0,67.54,0.0
2017,2,10,18,15,65.5,10.0,1.8,16.5,13.0,24.83,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,88.0,17.0,3.3,16.0,20.0,16.71,0.0
2017,2,11,7,45,225.5,33.0,3.65,17.0,60.5,25.64,15.02
2017,2,11,8,0,363.0,49.0,4.0,18.0,101.0,55.36,31.14
2017,2,11,8,15,449.0,59.5,4.25,18.5,151.5,96.41,56.13
2017,2,11,8,30,535.0,70.0,4.5,19.0,202.0,147.46,94.1
2017,2,11,8,45,595.0,76.5,4.75,19.5,254.5,198.72,136.67
2017,2,11,9,0,655.0,83.0,5.0,20.0,307.0,256.16,185.93
2017,2,11,9,15,692.0,88.5,5.05,20.5,356.5,310.94,233.91
2017,2,11,9,30,729.0,94.0,5.1,21.0,406.0,368.58,283.51
2017,2,11,9,45,375.0,143.0,5.15,21.5,304.5,302.36,237.0
2017,2,11,10,0,21.0,192.0,5.2,22.0,203.0,195.56,152.63
2017,2,11,10,15,28.0,213.5,5.15,22.5,229.0,221.52,172.75
2017,2,11,10,30,35.0,235.0,5.1,23.0,255.0,250.23,194.63
2017,2,11,10,45,32.5,244.0,5.05,23.5,264.0,259.99,201.41
2017,2,11,11,0,30.0,253.0,5.0,24.0,273.0,269.49,207.96
2017,2,11,11,15,30.5,263.0,4.9,24.0,284.0,281.83,217.13
2017,2,11,11,30,31.0,273.0,4.8,24.0,295.0,294.2,226.28
2017,2,11,11,45,455.5,195.0,4.75,24.5,515.0,547.32,427.51
2017,2,11,12,0,880.0,117.0,4.7,25.0,735.0,807.31,618.85
2017,2,11,12,15,883.0,117.5,4.6,25.0,744.5,830.35,632.6
2017,2,11,12,30,886.0,118.0,4.5,25.0,754.0,850.2,645.48
