Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,45,888.5,117.0,4.45,25.5,755.0,864.74,653.89
2017,2,11,13,0,891.0,116.0,4.4,26.0,756.0,871.5,657.03
2017,2,11,13,15,888.5,115.5,4.3,26.0,747.5,879.87,662.53
2017,2,11,13,30,886.0,115.0,4.2,26.0,739.0,880.32,662.69
2017,2,11,13,45,882.0,113.5,4.15,26.5,722.5,874.87,657.93
2017,2,11,14,0,878.0,112.0,4.1,27.0,706.0,865.92,650.97
2017,2,11,14,15,869.5,110.0,4.0,27.0,681.0,849.28,639.93
2017,2,11,14,30,861.0,108.0,3.9,27.0,656.0,829.41,626.8
2017,2,11,14,45,853.0,104.0,3.85,27.0,624.0,804.61,610.56
2017,2,11,15,0,845.0,100.0,3.8,27.0,592.0,776.84,592.28
2017,2,11,15,15,828.0,97.5,3.6,26.5,552.5,741.22,568.92
2017,2,11,15,30,811.0,95.0,3.4,26.0,513.0,703.48,543.89
2017,2,11,15,45,789.0,90.5,3.2,26.0,468.0,658.2,512.05
2017,2,11,16,0,767.0,86.0,3.0,26.0,423.0,611.69,477.56
2017,2,11,16,15,733.0,81.5,2.6,25.0,373.0,559.5,439.04
2017,2,11,16,30,699.0,77.0,2.2,24.0,323.0,505.3,397.89
2017,2,11,16,45,652.0,70.5,1.8,23.5,271.0,442.7,348.28
2017,2,11,17,0,605.0,64.0,1.4,23.0,219.0,382.56,299.03
2017,2,11,17,15,526.0,55.0,1.4,22.0,167.5,308.51,239.02
2017,2,11,17,30,447.0,46.0,1.4,21.0,116.0,241.1,182.19
2017,2,11,17,45,314.5,33.0,1.45,20.5,72.5,159.0,112.03
2017,2,11,18,0,182.0,20.0,1.5,20.0,29.0,82.88,5.24
2017,2,11,18,15,91.0,10.0,1.6,19.5,14.5,30.82,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,54.5,9.0,0.75,15.0,11.0,8.85,0.0
2017,2,12,7,30,109.0,18.0,0.8,16.0,22.0,14.21,0.0
2017,2,12,7,45,234.5,34.0,0.85,17.0,62.5,26.38,15.91
2017,2,12,8,0,360.0,50.0,0.9,18.0,103.0,56.88,32.22
2017,2,12,8,15,445.5,61.0,1.15,18.5,153.5,98.4,57.75
2017,2,12,8,30,531.0,72.0,1.4,19.0,204.0,149.88,95.94
2017,2,12,8,45,265.5,49.0,1.7,19.5,115.0,102.96,70.25
2017,2,12,9,0,0.0,26.0,2.0,20.0,26.0,25.09,15.38
2017,2,12,9,15,350.0,64.0,1.95,20.5,215.0,176.97,133.17
2017,2,12,9,30,700.0,102.0,1.9,21.0,404.0,367.17,279.98
2017,2,12,9,45,350.0,99.5,1.9,21.5,250.5,250.04,194.19
2017,2,12,10,0,0.0,97.0,1.9,22.0,97.0,93.82,70.73
2017,2,12,10,15,398.5,106.0,1.75,22.5,336.5,319.74,251.73
2017,2,12,10,30,797.0,115.0,1.6,23.0,576.0,575.79,443.32
2017,2,12,10,45,813.0,116.5,1.5,23.5,610.0,621.44,474.01
2017,2,12,11,0,829.0,118.0,1.4,24.0,644.0,665.97,504.45
2017,2,12,11,15,428.0,193.5,1.3,24.0,465.5,496.71,378.58
2017,2,12,11,30,27.0,269.0,1.2,24.0,287.0,283.06,213.65
2017,2,12,11,45,43.0,295.0,1.15,24.5,325.0,327.48,247.29
2017,2,12,12,0,59.0,321.0,1.1,25.0,363.0,368.85,276.86
2017,2,12,12,15,29.5,232.0,1.2,25.0,253.0,255.76,192.91
2017,2,12,12,30,0.0,143.0,1.3,25.0,143.0,139.19,103.85
2017,2,12,12,45,2.5,166.5,1.4,25.0,168.5,164.65,123.88
2017,2,12,13,0,5.0,190.0,1.5,25.0,194.0,190.39,143.68
2017,2,12,13,15,6.0,197.5,1.65,25.0,202.5,199.01,150.35
2017,2,12,13,30,7.0,205.0,1.8,25.0,211.0,207.7,157.16
2017,2,12,13,45,413.5,170.0,2.0,25.0,452.5,542.38,418.78
2017,2,12,14,0,820.0,135.0,2.2,25.0,694.0,845.05,632.97
2017,2,12,14,15,810.5,133.0,2.35,24.5,669.0,828.17,621.9
2017,2,12,14,30,801.0,131.0,2.5,24.0,644.0,808.27,611.64
2017,2,12,14,45,781.5,130.5,2.7,24.0,610.0,782.48,596.29
2017,2,12,15,0,762.0,130.0,2.9,24.0,576.0,751.29,576.9
2017,2,12,15,15,742.5,126.5,3.0,23.5,537.0,714.72,553.97
2017,2,12,15,30,723.0,123.0,3.1,23.0,498.0,676.43,528.89
2017,2,12,15,45,691.0,119.5,3.25,23.0,452.5,628.04,494.3
2017,2,12,16,0,659.0,116.0,3.4,23.0,407.0,579.33,458.62
2017,2,12,16,15,621.5,109.0,3.4,22.5,358.5,523.44,417.03
2017,2,12,16,30,584.0,102.0,3.4,22.0,310.0,468.47,374.89
2017,2,12,16,45,528.0,93.5,3.45,21.5,259.0,403.29,323.38
2017,2,12,17,0,472.0,85.0,3.5,21.0,208.0,340.65,272.22
2017,2,12,17,15,393.5,72.0,3.75,20.0,158.5,269.2,213.01
2017,2,12,17,30,315.0,59.0,4.0,19.0,109.0,204.96,158.09
2017,2,12,17,45,200.5,40.0,4.25,18.5,67.5,129.15,92.97
2017,2,12,18,0,86.0,21.0,4.5,18.0,26.0,53.26,8.23
2017,2,12,18,15,43.0,10.5,4.6,17.5,13.0,20.32,0.0
2017,2,12,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,16.5,8.0,3.0,12.5,8.5,7.86,0.0
2017,2,13,7,30,33.0,16.0,3.0,13.0,17.0,14.46,0.0
2017,2,13,7,45,132.0,38.5,3.05,13.5,56.5,31.59,20.68
2017,2,13,8,0,231.0,61.0,3.1,14.0,96.0,60.7,39.01
2017,2,13,8,15,137.0,80.5,3.15,14.0,103.5,86.86,62.07
2017,2,13,8,30,43.0,100.0,3.2,14.0,111.0,100.11,77.56
2017,2,13,8,45,59.5,121.5,3.3,14.5,140.5,127.25,99.89
2017,2,13,9,0,76.0,143.0,3.4,15.0,170.0,156.37,123.79
2017,2,13,9,15,76.5,167.5,3.4,15.5,198.0,184.9,147.34
2017,2,13,9,30,77.0,192.0,3.4,16.0,226.0,213.6,170.57
2017,2,13,9,45,46.5,190.5,3.45,17.0,212.0,204.18,162.44
2017,2,13,10,0,16.0,189.0,3.5,18.0,198.0,190.32,150.4
2017,2,13,10,15,87.0,231.5,3.5,18.5,282.0,271.87,215.35
2017,2,13,10,30,158.0,274.0,3.5,19.0,366.0,361.67,285.37
2017,2,13,10,45,90.5,259.5,3.5,19.5,312.5,311.13,244.39
2017,2,13,11,0,23.0,245.0,3.5,20.0,259.0,253.98,197.99
2017,2,13,11,15,33.0,269.0,3.6,20.0,290.5,289.6,225.79
2017,2,13,11,30,43.0,293.0,3.7,20.0,322.0,323.18,251.62
2017,2,13,11,45,41.0,297.5,3.85,20.5,326.5,328.55,254.99
2017,2,13,12,0,39.0,302.0,4.0,21.0,331.0,333.71,258.28
2017,2,13,12,15,26.5,274.0,4.1,21.5,293.5,296.61,229.06
2017,2,13,12,30,14.0,246.0,4.2,22.0,256.0,253.4,195.11
2017,2,13,12,45,98.5,304.0,4.35,22.5,375.5,390.4,302.18
2017,2,13,13,0,183.0,362.0,4.5,23.0,495.0,532.76,409.38
2017,2,13,13,15,95.0,285.0,4.55,23.0,354.5,371.08,286.69
2017,2,13,13,30,7.0,208.0,4.6,23.0,214.0,210.72,161.4
2017,2,13,13,45,48.5,267.0,4.7,23.0,301.0,314.64,243.49
2017,2,13,14,0,90.0,326.0,4.8,23.0,388.0,414.77,320.74
2017,2,13,14,15,45.0,237.5,4.65,22.5,268.5,281.3,218.36
2017,2,13,14,30,0.0,149.0,4.5,22.0,149.0,145.97,111.68
2017,2,13,14,45,11.5,187.5,4.35,22.0,194.5,194.88,151.15
2017,2,13,15,0,23.0,226.0,4.2,22.0,240.0,244.79,190.84
2017,2,13,15,15,11.5,132.0,4.05,21.5,139.0,138.11,106.78
2017,2,13,15,30,0.0,38.0,3.9,21.0,38.0,36.71,24.6
2017,2,13,15,45,22.5,110.0,3.75,21.0,120.0,127.05,99.21
2017,2,13,16,0,45.0,182.0,3.6,21.0,202.0,222.66,176.57
2017,2,13,16,15,39.0,162.0,3.5,20.5,178.0,196.6,156.08
2017,2,13,16,30,33.0,142.0,3.4,20.0,154.0,170.9,135.8
2017,2,13,16,45,25.5,120.0,3.35,20.0,128.5,142.38,112.59
2017,2,13,17,0,18.0,98.0,3.3,20.0,103.0,109.55,85.49
2017,2,13,17,15,9.0,76.0,3.45,19.5,78.5,82.16,62.63
2017,2,13,17,30,0.0,54.0,3.6,19.0,54.0,55.35,39.99
2017,2,13,17,45,0.0,33.5,3.8,18.5,33.5,33.81,21.38
2017,2,13,18,0,0.0,13.0,4.0,18.0,13.0,12.54,0.0
2017,2,13,18,15,0.0,6.5,4.15,18.0,6.5,6.39,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,5.0,11.0,1.5,1.47,0.0
2017,2,14,7,30,0.0,3.0,6.2,10.0,3.0,2.89,0.0
2017,2,14,7,45,0.0,9.0,7.45,9.5,9.0,8.67,1.73
2017,2,14,8,0,0.0,15.0,8.7,9.0,15.0,14.46,6.69
2017,2,14,8,15,0.0,23.0,8.7,8.5,23.0,22.19,13.6
2017,2,14,8,30,0.0,31.0,8.7,8.0,31.0,29.92,20.5
2017,2,14,8,45,0.0,39.0,8.7,7.5,39.0,37.65,27.34
2017,2,14,9,0,0.0,47.0,8.7,7.0,47.0,45.4,34.12
2017,2,14,9,15,0.0,71.5,8.35,7.5,71.5,69.12,54.56
2017,2,14,9,30,0.0,96.0,8.0,8.0,96.0,92.72,74.6
2017,2,14,9,45,0.0,98.5,7.65,8.5,98.5,95.21,76.34
2017,2,14,10,0,0.0,101.0,7.3,9.0,101.0,97.69,78.06
2017,2,14,10,15,0.5,135.5,7.2,9.5,136.0,131.41,106.17
2017,2,14,10,30,1.0,170.0,7.1,10.0,171.0,165.38,134.1
2017,2,14,10,45,3.0,181.0,7.0,10.5,183.0,177.6,143.71
2017,2,14,11,0,5.0,192.0,6.9,11.0,195.0,190.01,153.45
2017,2,14,11,15,6.0,197.0,6.7,11.5,201.0,196.01,157.85
2017,2,14,11,30,7.0,202.0,6.5,12.0,207.0,202.07,162.3
2017,2,14,11,45,23.5,254.0,6.35,13.0,271.0,266.65,214.26
2017,2,14,12,0,40.0,306.0,6.2,14.0,335.0,338.61,270.93
2017,2,14,12,15,39.5,309.0,6.1,14.5,337.5,343.26,273.76
2017,2,14,12,30,39.0,312.0,6.0,15.0,340.0,347.78,276.65
2017,2,14,12,45,82.0,337.0,5.9,15.5,397.0,411.67,327.47
2017,2,14,13,0,125.0,362.0,5.8,16.0,454.0,484.26,383.99
2017,2,14,13,15,178.5,357.0,5.75,16.0,486.5,527.05,418.54
2017,2,14,13,30,232.0,352.0,5.7,16.0,519.0,569.54,452.73
2017,2,14,13,45,122.0,290.0,5.7,16.0,378.0,410.11,327.39
2017,2,14,14,0,12.0,228.0,5.7,16.0,237.0,236.03,186.82
2017,2,14,14,15,7.5,203.0,5.65,15.5,208.5,206.91,164.11
2017,2,14,14,30,3.0,178.0,5.6,15.0,180.0,177.88,141.04
2017,2,14,14,45,1.5,158.0,5.6,15.0,159.0,156.52,123.88
2017,2,14,15,0,0.0,138.0,5.6,15.0,138.0,135.23,106.67
2017,2,14,15,15,0.0,135.0,5.6,14.5,135.0,132.46,104.87
2017,2,14,15,30,0.0,132.0,5.6,14.0,132.0,129.75,103.12
2017,2,14,15,45,60.5,165.0,5.7,13.5,192.0,213.58,174.97
2017,2,14,16,0,121.0,198.0,5.8,13.0,252.0,299.36,247.48
2017,2,14,16,15,113.5,177.0,5.8,12.5,223.0,268.12,222.32
2017,2,14,16,30,106.0,156.0,5.8,12.0,194.0,237.12,197.09
2017,2,14,16,45,349.5,113.5,5.8,11.5,211.5,330.35,277.89
2017,2,14,17,0,593.0,71.0,5.8,11.0,229.0,388.99,325.77
2017,2,14,17,15,516.0,61.5,5.75,10.5,176.5,315.01,260.18
2017,2,14,17,30,439.0,52.0,5.7,10.0,124.0,247.39,198.78
2017,2,14,17,45,304.0,38.0,5.7,9.5,79.0,162.53,122.87
2017,2,14,18,0,169.0,24.0,5.7,9.0,34.0,86.42,33.06
2017,2,14,18,15,84.5,12.0,5.65,8.5,17.0,31.76,0.0
2017,2,14,18,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,138.0,9.0,4.2,3.5,16.0,8.85,0.0
2017,2,15,7,30,276.0,18.0,4.3,4.0,32.0,14.08,0.0
2017,2,15,7,45,418.5,28.5,4.4,5.0,79.5,21.34,12.95
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,59.82,29.64
2017,2,15,8,15,636.5,46.0,4.65,6.5,182.0,108.99,61.25
2017,2,15,8,30,712.0,53.0,4.8,7.0,237.0,166.77,107.75
2017,2,15,8,45,758.0,57.5,4.95,8.0,292.5,223.71,158.7
2017,2,15,9,0,804.0,62.0,5.1,9.0,348.0,285.01,214.74
2017,2,15,9,15,834.5,65.5,5.05,9.5,400.5,344.11,269.45
2017,2,15,9,30,865.0,69.0,5.0,10.0,453.0,405.08,324.6
2017,2,15,9,45,886.0,72.0,4.95,11.0,501.0,463.49,375.54
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,521.2,424.1
2017,2,15,10,15,922.0,77.0,4.85,12.5,590.5,574.52,468.35
2017,2,15,10,30,937.0,79.0,4.8,13.0,632.0,626.81,510.36
2017,2,15,10,45,947.5,81.0,4.75,13.5,667.0,674.97,547.91
2017,2,15,11,0,958.0,83.0,4.7,14.0,702.0,721.17,582.89
2017,2,15,11,15,965.5,84.0,4.65,14.0,728.5,762.04,612.32
2017,2,15,11,30,973.0,85.0,4.6,14.0,755.0,800.26,639.41
2017,2,15,11,45,977.0,86.0,4.6,14.5,773.5,832.96,661.32
2017,2,15,12,0,981.0,87.0,4.6,15.0,792.0,862.44,680.77
2017,2,15,12,15,983.5,87.5,4.55,15.0,801.5,886.8,697.43
2017,2,15,12,30,986.0,88.0,4.5,15.0,811.0,907.59,711.57
2017,2,15,12,45,753.0,180.5,4.45,15.0,733.5,832.26,656.6
2017,2,15,13,0,520.0,273.0,4.4,15.0,656.0,738.83,583.42
2017,2,15,13,15,598.0,241.5,4.35,15.0,677.0,777.29,614.52
2017,2,15,13,30,676.0,210.0,4.3,15.0,698.0,816.45,645.04
2017,2,15,13,45,826.5,146.5,4.3,15.5,729.0,873.98,686.21
2017,2,15,14,0,977.0,83.0,4.3,16.0,760.0,923.53,720.56
2017,2,15,14,15,970.0,82.0,4.2,15.5,734.0,907.89,710.78
2017,2,15,14,30,963.0,81.0,4.1,15.0,708.0,888.64,698.99
2017,2,15,14,45,950.0,80.5,4.1,15.0,673.5,861.64,680.89
2017,2,15,15,0,937.0,80.0,4.1,15.0,639.0,831.59,660.6
2017,2,15,15,15,922.0,78.0,4.0,15.0,598.0,795.46,635.35
2017,2,15,15,30,907.0,76.0,3.9,15.0,557.0,756.86,608.17
2017,2,15,15,45,887.5,73.0,3.8,15.0,510.0,711.72,575.85
2017,2,15,16,0,868.0,70.0,3.7,15.0,463.0,669.11,545.11
2017,2,15,16,15,839.0,66.5,3.25,14.0,411.0,614.27,503.23
2017,2,15,16,30,810.0,63.0,2.8,13.0,359.0,559.19,459.8
2017,2,15,16,45,767.5,58.0,2.4,12.5,304.0,495.16,407.17
2017,2,15,17,0,725.0,53.0,2.0,12.0,249.0,432.92,354.21
2017,2,15,17,15,654.5,47.0,1.9,11.0,194.0,359.21,291.47
2017,2,15,17,30,584.0,41.0,1.8,10.0,139.0,290.91,230.75
2017,2,15,17,45,456.0,31.0,1.7,9.0,90.0,204.76,154.1
2017,2,15,18,0,328.0,21.0,1.6,8.0,41.0,130.53,59.57
2017,2,15,18,15,164.0,10.5,1.6,7.5,20.5,49.37,0.0
2017,2,15,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.0,9.5,0.65,5.5,17.5,9.34,0.0
2017,2,16,7,30,304.0,19.0,0.7,6.0,35.0,14.89,0.0
2017,2,16,7,45,442.0,28.5,0.75,7.0,83.5,23.08,14.52
2017,2,16,8,0,580.0,38.0,0.8,8.0,132.0,60.99,29.4
2017,2,16,8,15,653.0,44.5,0.85,8.5,187.0,110.8,61.35
2017,2,16,8,30,726.0,51.0,0.9,9.0,242.0,168.89,107.53
2017,2,16,8,45,770.5,55.5,0.95,10.0,297.5,226.48,157.88
2017,2,16,9,0,815.0,60.0,1.0,11.0,353.0,288.23,212.53
2017,2,16,9,15,844.5,63.5,1.2,11.5,405.5,347.71,265.9
2017,2,16,9,30,874.0,67.0,1.4,12.0,458.0,409.84,320.21
2017,2,16,9,45,893.5,69.5,1.6,13.0,505.5,466.78,368.48
2017,2,16,10,0,913.0,72.0,1.8,14.0,553.0,523.71,415.08
2017,2,16,10,15,927.0,74.0,1.9,14.5,594.0,576.84,457.65
2017,2,16,10,30,941.0,76.0,2.0,15.0,635.0,628.83,498.05
2017,2,16,10,45,950.0,78.0,2.1,15.5,669.0,676.27,533.95
2017,2,16,11,0,959.0,80.0,2.2,16.0,703.0,721.62,567.25
2017,2,16,11,15,965.5,81.0,2.25,16.0,729.5,761.85,595.22
2017,2,16,11,30,972.0,82.0,2.3,16.0,756.0,799.36,621.11
2017,2,16,11,45,973.5,84.5,2.35,16.5,773.5,831.73,642.09
2017,2,16,12,0,975.0,87.0,2.4,17.0,791.0,860.76,660.67
2017,2,16,12,15,976.5,87.0,2.45,17.0,800.0,883.68,676.28
2017,2,16,12,30,978.0,87.0,2.5,17.0,809.0,903.0,689.54
2017,2,16,12,45,975.5,88.0,2.55,17.5,808.5,916.35,697.55
2017,2,16,13,0,973.0,89.0,2.6,18.0,808.0,925.88,703.11
2017,2,16,13,15,970.5,88.5,2.65,18.0,799.0,929.94,706.44
2017,2,16,13,30,968.0,88.0,2.7,18.0,790.0,930.13,707.35
2017,2,16,13,45,960.0,88.5,2.75,18.0,771.5,922.89,703.35
2017,2,16,14,0,952.0,89.0,2.8,18.0,753.0,911.92,697.0
2017,2,16,14,15,944.0,88.0,2.75,18.0,726.5,895.67,686.36
2017,2,16,14,30,936.0,87.0,2.7,18.0,700.0,875.93,673.46
2017,2,16,14,45,918.5,88.0,2.7,18.0,665.0,847.41,654.89
2017,2,16,15,0,901.0,89.0,2.7,18.0,630.0,816.13,634.4
2017,2,16,15,15,885.0,86.5,2.65,17.5,589.0,779.54,610.84
2017,2,16,15,30,869.0,84.0,2.6,17.0,548.0,745.17,588.68
2017,2,16,15,45,843.0,82.0,2.55,17.0,500.5,697.58,555.43
2017,2,16,16,0,817.0,80.0,2.5,17.0,453.0,648.88,520.53
2017,2,16,16,15,785.0,76.0,2.15,16.0,401.5,593.34,478.82
2017,2,16,16,30,753.0,72.0,1.8,15.0,350.0,537.91,435.91
2017,2,16,16,45,701.5,67.5,1.5,14.5,295.5,474.27,384.54
2017,2,16,17,0,650.0,63.0,1.2,14.0,241.0,411.18,332.06
2017,2,16,17,15,577.5,55.0,1.2,13.0,187.0,337.84,271.33
2017,2,16,17,30,505.0,47.0,1.2,12.0,133.0,270.49,213.02
2017,2,16,17,45,376.5,35.0,1.25,11.5,86.0,185.99,139.43
2017,2,16,18,0,248.0,23.0,1.3,11.0,39.0,110.44,54.92
2017,2,16,18,15,124.0,11.5,1.3,10.5,19.5,41.04,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,11.5,2.65,7.5,15.5,11.3,0.0
2017,2,17,7,30,140.0,23.0,2.8,8.0,31.0,18.09,2.2
2017,2,17,7,45,262.5,39.0,3.0,9.0,74.5,30.04,20.46
2017,2,17,8,0,385.0,55.0,3.2,10.0,118.0,66.71,39.42
2017,2,17,8,15,463.0,66.0,3.4,11.0,169.5,110.02,68.36
2017,2,17,8,30,541.0,77.0,3.6,12.0,221.0,162.47,109.55
2017,2,17,8,45,597.5,83.5,3.85,13.0,274.0,214.42,153.99
2017,2,17,9,0,654.0,90.0,4.1,14.0,327.0,272.21,204.36
2017,2,17,9,15,689.0,95.5,4.35,14.5,377.5,327.14,253.33
2017,2,17,9,30,724.0,101.0,4.6,15.0,428.0,384.74,303.75
2017,2,17,9,45,752.0,104.5,4.9,16.0,475.0,439.56,350.46
2017,2,17,10,0,780.0,108.0,5.2,17.0,522.0,495.59,396.86
2017,2,17,10,15,498.5,194.0,5.25,17.5,466.0,464.7,372.18
2017,2,17,10,30,217.0,280.0,5.3,18.0,410.0,403.58,321.09
2017,2,17,10,45,297.5,281.5,5.4,18.5,470.0,469.33,373.08
2017,2,17,11,0,378.0,283.0,5.5,19.0,530.0,538.21,426.6
2017,2,17,11,15,619.0,203.0,5.45,19.0,626.0,648.34,515.12
2017,2,17,11,30,860.0,123.0,5.4,19.0,722.0,764.82,605.45
2017,2,17,11,45,870.5,121.0,5.4,19.5,741.0,796.84,626.61
2017,2,17,12,0,881.0,119.0,5.4,20.0,760.0,826.28,646.16
2017,2,17,12,15,883.5,119.5,5.35,20.0,769.0,849.09,661.88
2017,2,17,12,30,886.0,120.0,5.3,20.0,778.0,864.76,672.53
2017,2,17,12,45,886.0,120.0,5.3,20.5,778.0,878.07,680.56
2017,2,17,13,0,886.0,120.0,5.3,21.0,778.0,887.93,686.25
2017,2,17,13,15,883.5,119.5,5.2,21.0,769.5,896.38,691.81
2017,2,17,13,30,881.0,119.0,5.1,21.0,761.0,896.75,691.78
2017,2,17,13,45,877.0,117.0,5.05,21.0,744.0,890.64,687.68
2017,2,17,14,0,873.0,115.0,5.0,21.0,727.0,881.02,681.26
2017,2,17,14,15,865.0,113.5,4.85,21.0,701.5,865.14,669.93
2017,2,17,14,30,857.0,112.0,4.7,21.0,676.0,846.0,656.44
2017,2,17,14,45,848.5,108.0,4.55,21.0,644.0,820.56,638.55
2017,2,17,15,0,840.0,104.0,4.4,21.0,612.0,792.17,618.64
2017,2,17,15,15,824.0,101.0,4.15,21.0,572.5,756.37,593.28
2017,2,17,15,30,808.0,98.0,3.9,21.0,533.0,718.4,566.33
2017,2,17,15,45,788.5,93.5,3.7,21.0,488.0,674.36,534.91
2017,2,17,16,0,769.0,89.0,3.5,21.0,443.0,628.93,501.29
2017,2,17,16,15,737.5,84.5,3.05,20.0,393.0,577.35,462.63
2017,2,17,16,30,706.0,80.0,2.6,19.0,343.0,523.6,421.25
2017,2,17,16,45,665.0,73.0,2.15,18.5,290.5,462.38,372.03
2017,2,17,17,0,624.0,66.0,1.7,18.0,238.0,403.1,322.81
2017,2,17,17,15,552.0,57.5,1.7,17.0,185.5,330.44,263.04
2017,2,17,17,30,480.0,49.0,1.7,16.0,133.0,263.73,205.84
2017,2,17,17,45,362.0,36.5,1.7,15.5,87.0,183.29,136.26
2017,2,17,18,0,244.0,24.0,1.7,15.0,41.0,111.42,59.08
2017,2,17,18,15,122.0,12.0,1.75,14.5,20.5,41.25,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.0,10.5,2.8,11.5,18.5,10.32,0.0
2017,2,18,7,30,254.0,21.0,3.0,12.0,37.0,16.48,2.97
2017,2,18,7,45,391.0,31.5,3.25,13.0,84.0,23.54,14.62
2017,2,18,8,0,528.0,42.0,3.5,14.0,131.0,62.78,30.76
2017,2,18,8,15,601.0,49.0,3.5,14.5,185.0,110.69,62.01
2017,2,18,8,30,674.0,56.0,3.5,15.0,239.0,168.4,107.77
2017,2,18,8,45,723.5,60.0,3.5,16.0,293.5,223.98,155.84
2017,2,18,9,0,773.0,64.0,3.5,17.0,348.0,284.37,208.8
2017,2,18,9,15,803.5,67.5,3.55,18.0,399.5,342.17,259.68
2017,2,18,9,30,834.0,71.0,3.6,19.0,451.0,401.9,310.79
2017,2,18,9,45,856.0,73.5,3.65,20.0,498.0,459.02,358.31
2017,2,18,10,0,878.0,76.0,3.7,21.0,545.0,515.57,403.72
2017,2,18,10,15,893.0,78.0,3.75,21.5,586.0,567.79,445.14
2017,2,18,10,30,908.0,80.0,3.8,22.0,627.0,619.05,484.57
2017,2,18,10,45,917.5,82.0,3.9,22.5,660.5,665.58,519.55
2017,2,18,11,0,927.0,84.0,4.0,23.0,694.0,710.14,551.98
2017,2,18,11,15,934.5,85.0,4.05,23.5,720.5,750.07,578.69
2017,2,18,11,30,942.0,86.0,4.1,24.0,747.0,787.42,603.32
2017,2,18,11,45,944.0,88.0,4.2,24.5,764.5,818.85,623.79
2017,2,18,12,0,946.0,90.0,4.3,25.0,782.0,847.05,641.96
2017,2,18,12,15,948.0,90.5,4.3,25.0,791.0,870.32,657.55
2017,2,18,12,30,950.0,91.0,4.3,25.0,800.0,890.12,670.83
2017,2,18,12,45,949.0,91.5,4.35,25.5,800.0,903.81,678.93
2017,2,18,13,0,948.0,92.0,4.4,26.0,800.0,913.8,684.63
2017,2,18,13,15,945.5,91.5,4.3,26.0,791.0,917.68,686.95
2017,2,18,13,30,943.0,91.0,4.2,26.0,782.0,917.79,686.88
2017,2,18,13,45,935.5,91.5,4.1,26.0,764.0,910.94,682.24
2017,2,18,14,0,928.0,92.0,4.0,26.0,746.0,900.45,675.31
2017,2,18,14,15,762.5,152.0,3.7,26.0,676.5,826.21,623.62
2017,2,18,14,30,597.0,212.0,3.4,26.0,607.0,740.48,561.8
2017,2,18,14,45,742.0,150.0,3.15,26.0,617.0,785.67,595.89
2017,2,18,15,0,887.0,88.0,2.9,26.0,627.0,809.02,611.65
2017,2,18,15,15,665.5,146.0,2.55,25.0,535.5,689.69,528.97
2017,2,18,15,30,444.0,204.0,2.2,24.0,444.0,567.41,438.15
2017,2,18,15,45,584.5,148.5,1.85,23.5,436.5,595.32,462.3
2017,2,18,16,0,725.0,93.0,1.5,23.0,429.0,608.32,473.52
2017,2,18,16,15,738.5,81.5,1.4,22.0,391.0,573.98,449.74
2017,2,18,16,30,752.0,70.0,1.3,21.0,353.0,538.82,424.6
2017,2,18,16,45,710.0,64.5,1.25,20.5,299.5,476.51,376.93
2017,2,18,17,0,668.0,59.0,1.2,20.0,246.0,416.05,328.93
2017,2,18,17,15,599.0,52.0,1.2,19.0,192.5,346.63,272.63
2017,2,18,17,30,530.0,45.0,1.2,18.0,139.0,280.45,216.55
2017,2,18,17,45,412.5,34.0,1.3,17.5,91.5,198.96,146.87
2017,2,18,18,0,295.0,23.0,1.4,17.0,44.0,126.71,70.9
2017,2,18,18,15,147.5,11.5,1.45,16.5,22.0,47.17,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,8.5,3.75,17.0,8.5,8.36,0.0
2017,2,19,7,30,0.0,17.0,3.9,17.0,17.0,16.41,3.97
2017,2,19,7,45,2.5,38.5,4.05,17.5,39.0,36.05,24.96
2017,2,19,8,0,5.0,60.0,4.2,18.0,61.0,56.38,41.0
2017,2,19,8,15,17.0,82.5,4.2,18.0,87.0,79.4,60.12
2017,2,19,8,30,29.0,105.0,4.2,18.0,113.0,103.12,79.6
2017,2,19,8,45,36.5,127.5,4.2,18.5,139.5,128.45,100.29
2017,2,19,9,0,44.0,150.0,4.2,19.0,166.0,154.8,121.58
2017,2,19,9,15,49.5,171.0,4.4,19.0,191.5,180.05,142.06
2017,2,19,9,30,55.0,192.0,4.6,19.0,217.0,205.97,162.91
2017,2,19,9,45,32.5,189.5,4.8,19.5,205.0,197.5,155.74
2017,2,19,10,0,10.0,187.0,5.0,20.0,193.0,185.57,145.52
2017,2,19,10,15,5.0,146.5,5.05,20.0,149.5,144.5,112.24
2017,2,19,10,30,0.0,106.0,5.1,20.0,106.0,102.61,78.17
2017,2,19,10,45,21.5,195.0,5.2,20.5,209.5,202.95,158.56
2017,2,19,11,0,43.0,284.0,5.3,21.0,313.0,309.21,241.38
2017,2,19,11,15,44.5,294.5,5.4,21.0,325.0,323.42,251.97
2017,2,19,11,30,46.0,305.0,5.5,21.0,337.0,337.69,262.79
2017,2,19,11,45,23.0,209.0,5.6,21.5,225.0,225.05,174.39
2017,2,19,12,0,0.0,113.0,5.7,22.0,113.0,109.6,82.36
2017,2,19,12,15,0.0,114.0,5.7,22.0,114.0,110.6,83.19
2017,2,19,12,30,0.0,115.0,5.7,22.0,115.0,111.61,83.95
2017,2,19,12,45,0.0,122.5,5.7,22.5,122.5,119.01,89.63
2017,2,19,13,0,0.0,130.0,5.7,23.0,130.0,126.43,95.33
2017,2,19,13,15,11.5,206.5,5.6,23.0,215.0,212.72,163.46
2017,2,19,13,30,23.0,283.0,5.5,23.0,300.0,300.97,231.92
2017,2,19,13,45,192.5,301.0,5.45,23.0,438.0,484.15,376.85
2017,2,19,14,0,362.0,319.0,5.4,23.0,576.0,658.67,510.04
2017,2,19,14,15,220.0,314.5,5.3,23.0,469.0,522.54,405.47
2017,2,19,14,30,78.0,310.0,5.2,23.0,362.0,388.82,301.09
2017,2,19,14,45,184.0,294.0,5.15,23.0,408.5,467.18,364.74
2017,2,19,15,0,290.0,278.0,5.1,23.0,455.0,540.72,423.18
2017,2,19,15,15,356.5,244.5,4.85,22.5,448.0,549.01,432.15
2017,2,19,15,30,423.0,211.0,4.6,22.0,441.0,560.55,443.41
2017,2,19,15,45,365.5,201.5,4.45,22.0,388.5,488.43,388.16
2017,2,19,16,0,308.0,192.0,4.3,22.0,336.0,427.48,340.83
2017,2,19,16,15,287.5,174.5,3.9,21.5,297.5,384.23,307.76
2017,2,19,16,30,267.0,157.0,3.5,21.0,259.0,341.77,274.61
2017,2,19,16,45,239.5,136.5,3.15,21.0,217.5,292.88,235.18
2017,2,19,17,0,212.0,116.0,2.8,21.0,176.0,245.85,196.5
2017,2,19,17,15,176.0,94.0,2.55,20.5,136.5,195.17,154.46
2017,2,19,17,30,140.0,72.0,2.3,20.0,97.0,147.63,114.19
2017,2,19,17,45,82.5,49.5,2.1,19.5,62.5,89.93,65.67
2017,2,19,18,0,25.0,27.0,1.9,19.0,28.0,37.57,19.33
2017,2,19,18,15,12.5,13.5,2.05,19.0,14.0,16.33,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.25,12.0,1.0,0.96,0.0
2017,2,20,8,0,0.0,2.0,3.2,12.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,2.5,3.15,12.0,2.5,2.41,0.0
2017,2,20,8,30,0.0,3.0,3.1,12.0,3.0,2.89,0.0
2017,2,20,8,45,0.0,4.0,3.05,12.0,4.0,3.86,0.0
2017,2,20,9,0,0.0,5.0,3.0,12.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,74.0,2.8,12.5,74.0,71.55,55.51
2017,2,20,9,30,0.0,143.0,2.6,13.0,143.0,137.61,110.38
2017,2,20,9,45,7.5,170.0,2.4,13.5,174.0,167.2,134.0
2017,2,20,10,0,15.0,197.0,2.2,14.0,205.0,197.72,158.09
2017,2,20,10,15,7.5,147.0,1.9,14.5,151.0,146.37,115.67
2017,2,20,10,30,0.0,97.0,1.6,15.0,97.0,93.88,72.33
2017,2,20,10,45,23.0,192.5,1.3,16.0,208.0,203.32,160.43
2017,2,20,11,0,46.0,288.0,1.0,17.0,319.0,315.26,245.72
2017,2,20,11,15,38.5,288.5,1.35,17.5,315.0,313.15,243.26
2017,2,20,11,30,31.0,289.0,1.7,18.0,311.0,310.35,240.81
2017,2,20,11,45,169.5,320.0,2.1,19.0,445.0,455.9,353.74
2017,2,20,12,0,308.0,351.0,2.5,20.0,579.0,609.95,468.01
2017,2,20,12,15,409.0,319.5,2.65,20.0,626.0,669.18,512.94
2017,2,20,12,30,510.0,288.0,2.8,20.0,673.0,736.77,563.91
2017,2,20,12,45,353.0,333.5,2.95,20.5,600.0,653.52,499.86
2017,2,20,13,0,196.0,379.0,3.1,21.0,527.0,564.77,431.32
2017,2,20,13,15,197.0,374.5,3.1,21.0,522.0,564.08,431.58
2017,2,20,13,30,198.0,370.0,3.1,21.0,517.0,562.56,430.82
2017,2,20,13,45,296.5,340.5,3.1,21.0,555.0,626.2,480.37
2017,2,20,14,0,395.0,311.0,3.1,21.0,593.0,679.37,521.58
2017,2,20,14,15,679.5,194.5,3.05,21.0,658.5,805.79,619.33
2017,2,20,14,30,964.0,78.0,3.0,21.0,724.0,900.31,684.83
2017,2,20,14,45,945.5,79.5,3.0,21.0,688.0,870.61,664.72
2017,2,20,15,0,927.0,81.0,3.0,21.0,652.0,838.09,643.65
2017,2,20,15,15,912.0,79.0,2.85,20.5,610.5,801.76,620.08
2017,2,20,15,30,897.0,77.0,2.7,20.0,569.0,762.96,594.57
2017,2,20,15,45,874.0,75.0,2.6,20.0,521.0,716.25,562.28
2017,2,20,16,0,851.0,73.0,2.5,20.0,473.0,672.41,531.75
2017,2,20,16,15,821.5,69.5,2.15,19.5,421.0,617.23,490.69
2017,2,20,16,30,792.0,66.0,1.8,19.0,369.0,561.89,447.91
2017,2,20,16,45,745.5,62.0,1.5,18.5,313.5,496.76,396.59
2017,2,20,17,0,699.0,58.0,1.2,18.0,258.0,433.8,345.3
2017,2,20,17,15,631.0,51.5,1.2,17.0,203.0,360.78,286.09
2017,2,20,17,30,563.0,45.0,1.2,16.0,148.0,296.07,230.84
2017,2,20,17,45,439.5,35.0,1.2,15.5,98.5,211.23,158.04
2017,2,20,18,0,316.0,25.0,1.2,15.0,49.0,137.67,84.59
2017,2,20,18,15,158.0,12.5,1.2,14.5,24.5,51.26,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,216.0,10.5,5.05,9.5,26.0,10.32,0.0
2017,2,21,7,30,432.0,21.0,5.1,10.0,52.0,17.35,6.65
2017,2,21,7,45,553.0,29.0,5.15,10.5,105.0,23.23,14.72
2017,2,21,8,0,674.0,37.0,5.2,11.0,158.0,72.87,33.48
2017,2,21,8,15,737.5,42.0,5.05,12.0,215.5,126.95,70.29
2017,2,21,8,30,801.0,47.0,4.9,13.0,273.0,189.74,121.88
2017,2,21,8,45,840.0,50.0,4.8,14.0,330.0,249.71,175.49
2017,2,21,9,0,879.0,53.0,4.7,15.0,387.0,312.98,232.53
2017,2,21,9,15,904.5,56.0,4.8,16.0,440.0,374.5,287.78
2017,2,21,9,30,930.0,59.0,4.9,17.0,493.0,437.17,342.42
2017,2,21,9,45,947.5,61.0,5.0,18.0,541.5,496.01,392.33
2017,2,21,10,0,965.0,63.0,5.1,19.0,590.0,554.51,440.18
2017,2,21,10,15,977.0,64.5,5.2,19.5,632.0,608.8,484.09
2017,2,21,10,30,989.0,66.0,5.3,20.0,674.0,661.61,525.6
2017,2,21,10,45,997.0,67.5,5.4,20.5,709.0,710.12,562.76
2017,2,21,11,0,1005.0,69.0,5.5,21.0,744.0,756.29,595.65
2017,2,21,11,15,1011.0,70.0,5.45,21.0,770.5,797.94,624.83
2017,2,21,11,30,1017.0,71.0,5.4,21.0,797.0,836.66,651.66
2017,2,21,11,45,1017.5,73.5,5.35,21.5,815.0,869.57,672.84
2017,2,21,12,0,1018.0,76.0,5.3,22.0,833.0,898.9,691.33
2017,2,21,12,15,1019.5,76.0,5.25,22.0,842.0,922.71,707.24
2017,2,21,12,30,1021.0,76.0,5.2,22.0,851.0,942.73,720.55
2017,2,21,12,45,1020.0,76.5,5.2,22.5,850.5,957.28,729.04
2017,2,21,13,0,1019.0,77.0,5.2,23.0,850.0,967.83,734.89
2017,2,21,13,15,1016.5,77.0,5.1,23.0,841.0,972.5,737.57
2017,2,21,13,30,1014.0,77.0,5.0,23.0,832.0,973.11,737.62
2017,2,21,13,45,1008.5,77.0,4.95,23.0,813.5,967.08,733.65
2017,2,21,14,0,1003.0,77.0,4.9,23.0,795.0,957.08,727.14
2017,2,21,14,15,996.5,76.0,4.8,23.0,768.5,941.22,716.39
2017,2,21,14,30,990.0,75.0,4.7,23.0,742.0,921.62,703.21
2017,2,21,14,45,979.5,74.0,4.6,23.0,707.5,895.1,685.33
2017,2,21,15,0,969.0,73.0,4.5,23.0,673.0,865.28,665.24
2017,2,21,15,15,955.5,71.5,4.15,22.5,631.5,829.48,641.21
2017,2,21,15,30,942.0,70.0,3.8,22.0,590.0,790.98,615.26
2017,2,21,15,45,922.5,68.0,3.45,22.0,541.5,745.17,582.67
2017,2,21,16,0,903.0,66.0,3.1,22.0,493.0,697.63,548.57
2017,2,21,16,15,876.5,63.0,2.75,21.0,440.5,643.0,510.17
2017,2,21,16,30,850.0,60.0,2.4,20.0,388.0,587.92,468.79
