Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.48,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2017,3,4,7,45,0.0,2.5,2.65,10.0,2.5,2.41,0.0
2017,3,4,8,0,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2017,3,4,8,15,0.0,5.5,2.8,10.0,5.5,5.3,0.0
2017,3,4,8,30,0.0,7.0,2.8,10.0,7.0,6.75,0.23
2017,3,4,8,45,0.0,44.0,2.8,10.5,44.0,42.49,31.15
2017,3,4,9,0,0.0,81.0,2.8,11.0,81.0,78.29,61.52
2017,3,4,9,15,0.0,73.0,2.95,11.0,73.0,70.58,54.73
2017,3,4,9,30,0.0,65.0,3.1,11.0,65.0,62.84,47.99
2017,3,4,9,45,0.0,100.5,3.3,11.5,100.5,97.18,76.6
2017,3,4,10,0,0.0,136.0,3.5,12.0,136.0,131.43,104.62
2017,3,4,10,15,0.0,135.0,3.55,12.0,135.0,130.6,103.61
2017,3,4,10,30,0.0,134.0,3.6,12.0,134.0,129.73,102.65
2017,3,4,10,45,3.5,171.0,3.7,12.5,174.0,168.12,133.71
2017,3,4,11,0,7.0,208.0,3.8,13.0,214.0,207.02,164.69
2017,3,4,11,15,3.5,147.0,3.85,13.0,150.0,145.26,114.4
2017,3,4,11,30,0.0,86.0,3.9,13.0,86.0,83.29,63.52
2017,3,4,11,45,0.0,75.5,3.95,13.0,75.5,73.11,55.12
2017,3,4,12,0,0.0,65.0,4.0,13.0,65.0,62.94,46.68
2017,3,4,12,15,0.0,67.0,4.0,13.0,67.0,64.88,48.27
2017,3,4,12,30,0.0,69.0,4.0,13.0,69.0,66.83,49.85
2017,3,4,12,45,0.0,92.5,4.0,13.5,92.5,89.64,68.49
2017,3,4,13,0,0.0,116.0,4.0,14.0,116.0,112.65,87.12
2017,3,4,13,15,0.0,106.5,4.0,14.0,106.5,103.35,79.54
2017,3,4,13,30,0.0,97.0,4.0,14.0,97.0,94.03,71.99
2017,3,4,13,45,0.0,94.0,4.05,14.0,94.0,91.08,69.64
2017,3,4,14,0,0.0,91.0,4.1,14.0,91.0,88.14,67.31
2017,3,4,14,15,0.0,99.0,4.0,14.0,99.0,95.96,73.82
2017,3,4,14,30,0.0,107.0,3.9,14.0,107.0,103.84,80.39
2017,3,4,14,45,0.0,97.5,3.85,14.0,97.5,94.46,72.82
2017,3,4,15,0,0.0,88.0,3.8,14.0,88.0,85.18,65.33
2017,3,4,15,15,0.0,74.0,3.7,13.5,74.0,71.59,54.35
2017,3,4,15,30,0.0,60.0,3.6,13.0,60.0,58.02,43.26
2017,3,4,15,45,0.0,38.0,3.5,13.0,38.0,36.72,25.47
2017,3,4,16,0,0.0,16.0,3.4,13.0,16.0,15.45,7.51
2017,3,4,16,15,0.0,19.0,3.4,13.0,19.0,18.34,10.02
2017,3,4,16,30,0.0,22.0,3.4,13.0,22.0,21.23,12.55
2017,3,4,16,45,0.0,18.5,3.4,13.0,18.5,17.85,9.7
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,14.47,6.82
2017,3,4,17,15,0.0,12.0,3.4,12.5,12.0,11.57,4.34
2017,3,4,17,30,0.0,9.0,3.4,12.0,9.0,8.67,1.82
2017,3,4,17,45,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2017,3,4,18,0,0.0,3.0,3.4,12.0,3.0,2.89,0.0
2017,3,4,18,15,0.0,1.5,3.45,12.0,1.5,1.44,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,151.5,20.5,1.65,12.5,39.0,15.84,4.08
2017,3,5,7,30,303.0,41.0,1.7,13.0,78.0,31.41,21.56
2017,3,5,7,45,406.0,52.0,1.8,13.5,129.0,56.3,32.37
2017,3,5,8,0,509.0,63.0,1.9,14.0,180.0,102.79,60.32
2017,3,5,8,15,569.0,71.0,1.9,14.5,234.5,152.08,98.05
2017,3,5,8,30,629.0,79.0,1.9,15.0,289.0,208.22,145.06
2017,3,5,8,45,658.5,88.0,1.95,15.5,341.5,263.4,193.67
2017,3,5,9,0,688.0,97.0,2.0,16.0,394.0,321.23,244.11
2017,3,5,9,15,344.0,91.5,2.15,16.5,240.0,221.6,173.35
2017,3,5,9,30,0.0,86.0,2.3,17.0,86.0,83.19,63.46
2017,3,5,9,45,2.0,133.0,2.45,17.5,134.5,129.38,100.98
2017,3,5,10,0,4.0,180.0,2.6,18.0,183.0,175.9,137.81
2017,3,5,10,15,14.5,219.5,2.75,18.0,229.5,220.71,173.12
2017,3,5,10,30,25.0,259.0,2.9,18.0,276.0,266.76,209.0
2017,3,5,10,45,12.5,203.5,3.1,18.5,212.0,205.84,160.36
2017,3,5,11,0,0.0,148.0,3.3,19.0,148.0,143.51,110.35
2017,3,5,11,15,54.0,262.0,3.4,19.5,303.5,298.92,233.26
2017,3,5,11,30,108.0,376.0,3.5,20.0,459.0,458.58,353.96
2017,3,5,11,45,151.5,388.5,3.6,20.5,507.5,516.2,396.35
2017,3,5,12,0,195.0,401.0,3.7,21.0,556.0,571.59,437.0
2017,3,5,12,15,99.5,284.0,3.75,21.0,363.0,375.32,289.92
2017,3,5,12,30,4.0,167.0,3.8,21.0,170.0,166.24,126.71
2017,3,5,12,45,7.0,199.0,3.85,21.0,204.5,200.78,154.1
2017,3,5,13,0,10.0,231.0,3.9,21.0,239.0,235.68,181.22
2017,3,5,13,15,92.0,316.0,3.9,21.0,389.0,404.38,312.79
2017,3,5,13,30,174.0,401.0,3.9,21.0,539.0,579.08,443.31
2017,3,5,13,45,90.0,298.0,3.95,21.5,370.0,385.65,297.49
2017,3,5,14,0,6.0,195.0,4.0,22.0,201.0,196.84,150.5
2017,3,5,14,15,9.5,217.5,3.95,22.0,225.5,222.93,171.4
2017,3,5,14,30,13.0,240.0,3.9,22.0,250.0,249.32,192.12
2017,3,5,14,45,172.5,268.0,3.85,22.0,383.0,433.02,338.16
2017,3,5,15,0,332.0,296.0,3.8,22.0,516.0,603.94,468.44
2017,3,5,15,15,169.0,242.5,3.65,22.0,354.5,396.6,310.27
2017,3,5,15,30,6.0,189.0,3.5,22.0,193.0,192.36,148.57
2017,3,5,15,45,336.5,161.5,3.4,22.0,335.0,441.5,352.01
2017,3,5,16,0,667.0,134.0,3.3,22.0,477.0,638.32,504.25
2017,3,5,16,15,349.0,149.5,2.95,21.5,327.5,412.45,328.67
2017,3,5,16,30,31.0,165.0,2.6,21.0,178.0,193.3,152.04
2017,3,5,16,45,24.0,143.5,2.3,20.5,153.0,159.69,125.96
2017,3,5,17,0,17.0,122.0,2.0,20.0,128.0,133.23,104.79
2017,3,5,17,15,196.0,101.0,1.85,19.5,145.5,214.79,172.09
2017,3,5,17,30,375.0,80.0,1.7,19.0,163.0,265.67,209.92
2017,3,5,17,45,276.0,63.0,1.55,18.5,114.5,189.37,145.38
2017,3,5,18,0,177.0,46.0,1.4,18.0,66.0,119.11,85.76
2017,3,5,18,15,88.5,23.0,1.45,17.5,33.0,54.58,15.89
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,21.5,4.15,17.5,40.5,16.58,5.36
2017,3,6,7,30,306.0,43.0,4.3,18.0,81.0,32.92,22.42
2017,3,6,7,45,414.0,53.0,4.45,18.5,133.0,58.79,32.96
2017,3,6,8,0,522.0,63.0,4.6,19.0,185.0,105.68,60.87
2017,3,6,8,15,581.5,70.5,4.95,19.5,240.0,155.43,98.83
2017,3,6,8,30,641.0,78.0,5.3,20.0,295.0,211.95,146.07
2017,3,6,8,45,691.0,80.5,5.7,20.5,350.5,267.55,194.59
2017,3,6,9,0,741.0,83.0,6.1,21.0,406.0,329.54,248.57
2017,3,6,9,15,454.0,160.0,6.25,21.5,365.5,330.54,256.85
2017,3,6,9,30,167.0,237.0,6.4,22.0,325.0,300.64,235.64
2017,3,6,9,45,116.5,252.0,6.6,22.5,316.5,300.34,235.14
2017,3,6,10,0,66.0,267.0,6.8,23.0,308.0,293.71,228.92
2017,3,6,10,15,43.0,258.5,6.8,23.0,286.0,276.33,214.76
2017,3,6,10,30,20.0,250.0,6.8,23.0,264.0,254.89,197.26
2017,3,6,10,45,33.0,283.5,6.85,23.5,307.5,299.91,231.71
2017,3,6,11,0,46.0,317.0,6.9,24.0,351.0,344.82,265.62
2017,3,6,11,15,112.0,352.0,6.85,24.0,437.5,432.69,333.75
2017,3,6,11,30,178.0,387.0,6.8,24.0,524.0,529.29,407.29
2017,3,6,11,45,103.5,354.5,6.8,24.5,435.0,437.93,336.03
2017,3,6,12,0,29.0,322.0,6.8,25.0,346.0,345.92,263.67
2017,3,6,12,15,175.5,356.0,6.7,25.0,499.0,515.24,395.49
2017,3,6,12,30,322.0,390.0,6.6,25.0,652.0,691.17,527.47
2017,3,6,12,45,308.5,393.5,6.55,25.5,644.0,689.7,524.31
2017,3,6,13,0,295.0,397.0,6.5,26.0,636.0,686.67,520.66
2017,3,6,13,15,321.0,385.0,6.4,26.0,643.0,701.78,532.44
2017,3,6,13,30,347.0,373.0,6.3,26.0,650.0,715.53,543.2
2017,3,6,13,45,605.5,248.5,6.2,26.0,718.0,829.73,633.37
2017,3,6,14,0,864.0,124.0,6.1,26.0,786.0,924.93,702.2
2017,3,6,14,15,576.5,233.0,5.95,26.0,668.5,777.48,595.33
2017,3,6,14,30,289.0,342.0,5.8,26.0,551.0,627.32,478.75
2017,3,6,14,45,556.5,229.0,5.7,26.0,607.5,739.42,569.35
2017,3,6,15,0,824.0,116.0,5.6,26.0,664.0,829.38,637.0
2017,3,6,15,15,537.5,194.0,5.35,25.5,543.5,660.86,513.37
2017,3,6,15,30,251.0,272.0,5.1,25.0,423.0,499.38,387.77
2017,3,6,15,45,493.0,189.5,4.95,25.0,455.0,590.54,463.13
2017,3,6,16,0,735.0,107.0,4.8,25.0,487.0,657.98,518.09
2017,3,6,16,15,485.0,143.0,4.5,24.5,383.0,497.35,393.84
2017,3,6,16,30,235.0,179.0,4.2,24.0,279.0,352.79,279.4
2017,3,6,16,45,214.0,157.5,3.9,23.5,239.0,299.93,238.73
2017,3,6,17,0,193.0,136.0,3.6,23.0,199.0,255.93,203.78
2017,3,6,17,15,169.0,112.5,3.45,22.5,160.5,209.6,166.17
2017,3,6,17,30,145.0,89.0,3.3,22.0,122.0,165.25,129.23
2017,3,6,17,45,99.5,66.0,3.2,21.5,85.5,115.4,87.35
2017,3,6,18,0,54.0,43.0,3.1,21.0,49.0,69.9,48.94
2017,3,6,18,15,27.0,21.5,3.25,21.0,24.5,32.88,9.57
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.35,16.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,1.5,17.0,5.0,4.91,0.0
2017,3,7,7,15,27.5,28.0,1.55,17.5,31.5,25.53,12.53
2017,3,7,7,30,55.0,51.0,1.6,18.0,58.0,43.18,31.29
2017,3,7,7,45,96.5,76.0,1.65,18.5,96.0,69.54,49.58
2017,3,7,8,0,138.0,101.0,1.7,19.0,134.0,103.69,74.92
2017,3,7,8,15,187.0,118.0,1.7,19.0,175.0,136.21,99.6
2017,3,7,8,30,236.0,135.0,1.7,19.0,216.0,176.03,131.23
2017,3,7,8,45,334.5,144.0,1.75,19.5,279.5,228.23,171.82
2017,3,7,9,0,433.0,153.0,1.8,20.0,343.0,290.74,221.35
2017,3,7,9,15,335.5,193.5,2.0,20.0,351.5,316.32,244.86
2017,3,7,9,30,238.0,234.0,2.2,20.0,360.0,330.4,257.55
2017,3,7,9,45,119.0,123.0,2.4,20.0,186.0,179.36,140.42
2017,3,7,10,0,0.0,12.0,2.6,20.0,12.0,11.59,3.89
2017,3,7,10,15,0.0,13.0,2.9,20.0,13.0,12.56,4.68
2017,3,7,10,30,0.0,14.0,3.2,20.0,14.0,13.53,5.45
2017,3,7,10,45,30.0,173.5,3.5,20.5,195.5,190.12,147.88
2017,3,7,11,0,60.0,333.0,3.8,21.0,377.0,370.87,286.79
2017,3,7,11,15,60.5,344.5,3.95,21.0,390.5,386.26,297.62
2017,3,7,11,30,61.0,356.0,4.1,21.0,404.0,401.57,308.93
2017,3,7,11,45,99.5,380.5,4.35,21.0,460.0,461.25,354.74
2017,3,7,12,0,138.0,405.0,4.6,21.0,516.0,528.3,405.54
2017,3,7,12,15,185.0,408.0,4.65,21.0,558.5,577.43,442.87
2017,3,7,12,30,232.0,411.0,4.7,21.0,601.0,627.65,480.81
2017,3,7,12,45,265.5,404.0,4.8,21.0,621.0,662.75,507.42
2017,3,7,13,0,299.0,397.0,4.9,21.0,641.0,690.98,529.22
2017,3,7,13,15,307.0,390.0,4.9,21.0,638.0,695.02,532.57
2017,3,7,13,30,315.0,383.0,4.9,21.0,635.0,697.69,535.13
2017,3,7,13,45,389.0,346.5,4.95,21.0,650.5,727.51,559.93
2017,3,7,14,0,463.0,310.0,5.0,21.0,666.0,762.65,588.2
2017,3,7,14,15,279.5,329.0,4.95,21.0,542.0,607.58,470.73
2017,3,7,14,30,96.0,348.0,4.9,21.0,418.0,446.36,345.7
2017,3,7,14,45,174.5,331.5,4.9,21.0,451.0,505.04,393.63
2017,3,7,15,0,253.0,315.0,4.9,21.0,484.0,550.78,430.83
2017,3,7,15,15,466.0,240.5,4.85,20.5,528.5,654.47,515.6
2017,3,7,15,30,679.0,166.0,4.8,20.0,573.0,730.85,578.71
2017,3,7,15,45,383.5,197.5,4.75,20.0,424.0,517.94,413.41
2017,3,7,16,0,88.0,229.0,4.7,20.0,275.0,304.55,241.9
2017,3,7,16,15,75.0,203.5,4.5,19.5,240.0,265.72,212.27
2017,3,7,16,30,62.0,178.0,4.3,19.0,205.0,227.66,182.39
2017,3,7,16,45,285.0,142.5,4.1,18.5,240.0,331.32,270.05
2017,3,7,17,0,508.0,107.0,3.9,18.0,275.0,406.06,330.73
2017,3,7,17,15,443.0,94.0,3.75,17.0,221.0,334.63,271.81
2017,3,7,17,30,378.0,81.0,3.6,16.0,167.0,269.04,216.36
2017,3,7,17,45,291.0,63.5,3.5,15.5,118.5,196.18,153.59
2017,3,7,18,0,204.0,46.0,3.4,15.0,70.0,132.77,98.09
2017,3,7,18,15,102.0,23.0,3.5,14.5,35.0,62.88,26.54
2017,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,33.0,10.0,2.5,11.0,11.0,9.83,0.0
2017,3,8,7,15,156.5,29.5,2.5,11.5,48.5,23.03,11.93
2017,3,8,7,30,280.0,49.0,2.5,12.0,86.0,37.56,27.29
2017,3,8,7,45,371.0,62.5,2.5,12.5,137.0,67.39,41.19
2017,3,8,8,0,462.0,76.0,2.5,13.0,188.0,114.05,71.6
2017,3,8,8,15,231.0,66.0,2.45,13.5,122.0,96.7,66.85
2017,3,8,8,30,0.0,56.0,2.4,14.0,56.0,54.11,40.57
2017,3,8,8,45,0.0,48.5,2.4,14.5,48.5,46.85,34.26
2017,3,8,9,0,0.0,41.0,2.4,15.0,41.0,39.6,27.94
2017,3,8,9,15,4.0,110.0,2.3,15.0,112.5,107.66,84.63
2017,3,8,9,30,8.0,179.0,2.2,15.0,184.0,175.47,139.67
2017,3,8,9,45,77.0,233.5,2.15,15.5,280.5,263.13,209.36
2017,3,8,10,0,146.0,288.0,2.1,16.0,377.0,359.42,284.07
2017,3,8,10,15,179.0,307.0,2.1,16.5,423.5,406.62,319.49
2017,3,8,10,30,212.0,326.0,2.1,17.0,470.0,456.55,356.65
2017,3,8,10,45,518.0,231.5,2.15,17.5,606.5,591.17,462.17
2017,3,8,11,0,824.0,137.0,2.2,18.0,743.0,743.28,576.02
2017,3,8,11,15,832.0,139.0,2.25,18.5,768.5,782.05,600.43
2017,3,8,11,30,840.0,141.0,2.3,19.0,794.0,818.57,624.03
2017,3,8,11,45,810.0,162.5,2.35,19.5,803.5,841.08,637.82
2017,3,8,12,0,780.0,184.0,2.4,20.0,813.0,861.52,650.32
2017,3,8,12,15,437.5,294.0,2.45,20.5,647.5,692.31,525.46
2017,3,8,12,30,95.0,404.0,2.5,21.0,482.0,492.72,372.39
2017,3,8,12,45,56.5,347.5,2.65,21.5,394.5,401.97,305.77
2017,3,8,13,0,18.0,291.0,2.8,22.0,307.0,303.27,230.94
2017,3,8,13,15,26.5,314.5,2.8,22.0,337.0,343.21,261.61
2017,3,8,13,30,35.0,338.0,2.8,22.0,367.0,376.93,287.0
2017,3,8,13,45,22.0,279.0,2.8,22.5,297.0,296.26,225.91
2017,3,8,14,0,9.0,220.0,2.8,23.0,227.0,224.74,171.15
2017,3,8,14,15,18.5,255.0,2.8,23.0,269.0,269.21,205.86
2017,3,8,14,30,28.0,290.0,2.8,23.0,311.0,323.16,247.12
2017,3,8,14,45,32.5,284.5,2.8,23.0,307.5,321.89,246.59
2017,3,8,15,0,37.0,279.0,2.8,23.0,304.0,320.42,246.14
2017,3,8,15,15,69.0,278.5,2.75,22.5,321.5,346.77,268.23
2017,3,8,15,30,101.0,278.0,2.7,22.0,339.0,371.49,288.93
2017,3,8,15,45,81.0,250.5,2.7,22.0,297.0,324.37,253.15
2017,3,8,16,0,61.0,223.0,2.7,22.0,255.0,278.27,217.92
2017,3,8,16,15,85.5,204.5,2.45,21.5,244.5,273.89,216.17
2017,3,8,16,30,110.0,186.0,2.2,21.0,234.0,274.5,217.88
2017,3,8,16,45,97.5,163.0,2.0,21.0,201.5,231.3,183.79
2017,3,8,17,0,85.0,140.0,1.8,21.0,169.0,196.15,155.66
2017,3,8,17,15,232.5,110.5,1.65,20.5,169.0,244.49,195.02
2017,3,8,17,30,380.0,81.0,1.5,20.0,169.0,270.34,212.91
2017,3,8,17,45,287.5,64.5,1.35,19.5,120.0,196.26,150.58
2017,3,8,18,0,195.0,48.0,1.2,19.0,71.0,132.3,96.25
2017,3,8,18,15,97.5,24.0,1.2,18.5,35.5,58.95,26.42
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,15.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,16.0,5.0,4.91,0.0
2017,3,9,7,15,0.0,19.0,2.8,16.5,19.0,18.34,8.57
2017,3,9,7,30,0.0,33.0,2.9,17.0,33.0,31.87,21.89
2017,3,9,7,45,0.0,51.0,3.05,17.5,51.0,48.68,35.12
2017,3,9,8,0,0.0,69.0,3.2,18.0,69.0,65.7,49.59
2017,3,9,8,15,0.0,88.5,3.35,18.5,88.5,84.22,64.99
2017,3,9,8,30,0.0,108.0,3.5,19.0,108.0,102.87,80.18
2017,3,9,8,45,73.0,151.5,3.65,19.5,184.5,163.57,127.48
2017,3,9,9,0,146.0,195.0,3.8,20.0,261.0,233.49,182.33
2017,3,9,9,15,128.0,218.5,3.85,20.5,281.5,258.16,202.09
2017,3,9,9,30,110.0,242.0,3.9,21.0,302.0,280.79,219.63
2017,3,9,9,45,139.0,266.0,3.95,21.5,348.0,325.99,254.38
2017,3,9,10,0,168.0,290.0,4.0,22.0,394.0,374.04,290.85
2017,3,9,10,15,98.5,281.0,4.0,22.0,343.5,331.96,257.56
2017,3,9,10,30,29.0,272.0,4.0,22.0,293.0,283.66,218.94
2017,3,9,10,45,50.5,308.5,4.0,22.5,345.5,336.65,259.16
2017,3,9,11,0,72.0,345.0,4.0,23.0,398.0,391.72,300.06
2017,3,9,11,15,95.0,366.5,4.0,23.0,439.5,434.85,332.27
2017,3,9,11,30,118.0,388.0,4.0,23.0,481.0,483.58,368.33
2017,3,9,11,45,146.5,400.0,4.0,23.0,517.5,524.99,399.0
2017,3,9,12,0,175.0,412.0,4.0,23.0,554.0,567.52,430.27
2017,3,9,12,15,187.0,416.0,3.95,23.0,569.0,588.19,445.12
2017,3,9,12,30,199.0,420.0,3.9,23.0,584.0,608.61,459.85
2017,3,9,12,45,133.0,404.5,3.85,23.0,514.5,537.67,406.71
2017,3,9,13,0,67.0,389.0,3.8,23.0,445.0,456.91,346.0
2017,3,9,13,15,76.0,390.5,3.7,23.0,453.0,468.71,355.29
2017,3,9,13,30,85.0,392.0,3.6,23.0,461.0,480.34,364.11
2017,3,9,13,45,162.0,388.5,3.55,23.0,516.0,557.32,422.88
2017,3,9,14,0,239.0,385.0,3.5,23.0,571.0,624.62,473.55
2017,3,9,14,15,246.0,369.5,3.4,23.0,555.5,613.48,465.87
2017,3,9,14,30,253.0,354.0,3.3,23.0,540.0,601.06,457.74
2017,3,9,14,45,216.0,340.0,3.2,23.0,494.0,550.8,420.98
2017,3,9,15,0,179.0,326.0,3.1,23.0,448.0,501.18,384.51
2017,3,9,15,15,399.0,249.5,2.9,22.5,498.0,602.46,466.58
2017,3,9,15,30,619.0,173.0,2.7,22.0,548.0,693.71,538.21
2017,3,9,15,45,469.0,196.0,2.55,22.0,467.5,582.25,453.91
2017,3,9,16,0,319.0,219.0,2.4,22.0,387.0,475.42,372.5
2017,3,9,16,15,222.5,203.5,2.3,21.5,315.0,373.37,295.14
2017,3,9,16,30,126.0,188.0,2.2,21.0,243.0,286.98,227.57
2017,3,9,16,45,115.5,164.0,2.1,20.5,209.5,249.74,199.06
2017,3,9,17,0,105.0,140.0,2.0,20.0,176.0,213.11,170.16
2017,3,9,17,15,90.5,115.5,2.0,19.5,142.5,174.59,138.99
2017,3,9,17,30,76.0,91.0,2.0,19.0,109.0,137.19,107.94
2017,3,9,17,45,52.5,67.0,2.05,19.0,78.0,93.34,70.87
2017,3,9,18,0,29.0,43.0,2.1,19.0,47.0,56.57,39.54
2017,3,9,18,15,14.5,21.5,2.15,19.0,23.5,26.42,10.26
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.76,0.0
2017,3,10,7,15,119.5,33.0,1.0,17.5,50.0,27.29,16.0
2017,3,10,7,30,239.0,52.0,1.1,18.0,86.0,39.68,28.59
2017,3,10,7,45,311.0,68.0,1.2,18.5,133.0,71.5,44.52
2017,3,10,8,0,383.0,84.0,1.3,19.0,180.0,115.21,73.92
2017,3,10,8,15,437.0,94.5,1.2,19.5,230.0,159.5,108.03
2017,3,10,8,30,491.0,105.0,1.1,20.0,280.0,209.91,149.09
2017,3,10,8,45,607.5,99.0,1.05,20.5,350.0,269.61,196.6
2017,3,10,9,0,724.0,93.0,1.0,21.0,420.0,341.35,253.96
2017,3,10,9,15,751.0,97.0,1.1,21.5,471.0,399.64,302.02
2017,3,10,9,30,778.0,101.0,1.2,22.0,522.0,457.88,348.73
2017,3,10,9,45,604.0,173.0,1.3,22.5,517.0,479.11,365.73
2017,3,10,10,0,430.0,245.0,1.4,23.0,512.0,481.17,366.51
2017,3,10,10,15,301.0,289.5,1.5,23.0,482.5,466.71,355.17
2017,3,10,10,30,172.0,334.0,1.6,23.0,453.0,439.31,333.25
2017,3,10,10,45,266.0,335.0,1.75,23.5,528.0,517.6,391.53
2017,3,10,11,0,360.0,336.0,1.9,24.0,603.0,600.61,451.51
2017,3,10,11,15,322.5,358.5,1.95,24.0,604.0,609.43,456.18
2017,3,10,11,30,285.0,381.0,2.0,24.0,605.0,614.92,458.91
2017,3,10,11,45,586.0,251.5,2.15,24.0,724.5,751.3,562.74
2017,3,10,12,0,887.0,122.0,2.3,24.0,844.0,888.5,658.15
2017,3,10,12,15,670.0,233.5,2.35,24.0,782.0,838.74,622.97
2017,3,10,12,30,453.0,345.0,2.4,24.0,720.0,770.56,570.91
2017,3,10,12,45,383.5,372.5,2.5,24.0,690.0,738.79,548.45
2017,3,10,13,0,314.0,400.0,2.6,24.0,660.0,709.9,527.22
2017,3,10,13,15,168.5,353.5,2.65,24.0,493.0,522.86,393.24
2017,3,10,13,30,23.0,307.0,2.7,24.0,326.0,325.25,245.3
2017,3,10,13,45,229.0,317.0,2.75,24.0,496.5,551.17,418.87
2017,3,10,14,0,435.0,327.0,2.8,24.0,667.0,758.07,568.58
2017,3,10,14,15,303.5,345.5,2.85,24.0,579.0,648.69,488.19
2017,3,10,14,30,172.0,364.0,2.9,24.0,491.0,540.45,408.52
2017,3,10,14,45,370.0,294.0,2.95,24.0,550.0,643.57,490.25
2017,3,10,15,0,568.0,224.0,3.0,24.0,609.0,737.02,562.09
2017,3,10,15,15,487.5,234.5,3.0,23.5,551.0,668.33,512.81
2017,3,10,15,30,407.0,245.0,3.0,23.0,493.0,593.96,459.63
2017,3,10,15,45,321.0,239.5,3.0,22.5,425.5,510.56,398.51
2017,3,10,16,0,235.0,234.0,3.0,22.0,358.0,424.06,333.56
2017,3,10,16,15,276.0,203.5,2.9,21.5,335.0,417.91,331.35
2017,3,10,16,30,317.0,173.0,2.8,21.0,312.0,399.12,318.75
2017,3,10,16,45,295.0,154.0,2.7,21.0,270.0,351.53,281.47
2017,3,10,17,0,273.0,135.0,2.6,21.0,228.0,305.24,244.49
2017,3,10,17,15,243.5,113.0,2.5,20.5,185.0,253.2,202.38
2017,3,10,17,30,214.0,91.0,2.4,20.0,142.0,203.62,161.08
2017,3,10,17,45,171.0,69.0,2.3,19.5,102.5,151.46,116.8
2017,3,10,18,0,128.0,47.0,2.2,19.0,63.0,103.59,75.49
2017,3,10,18,15,64.0,23.5,2.15,18.5,31.5,49.41,24.75
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,49.5,7.5,1.5,15.0,9.0,0.0,0.0
2017,3,11,7,0,99.0,15.0,1.7,15.0,18.0,14.74,0.0
2017,3,11,7,15,236.0,30.0,1.95,15.0,59.0,23.46,13.48
2017,3,11,7,30,373.0,45.0,2.2,15.0,100.0,34.21,24.26
2017,3,11,7,45,190.0,68.0,2.45,15.5,96.5,68.42,46.02
2017,3,11,8,0,7.0,91.0,2.7,16.0,93.0,86.01,66.74
2017,3,11,8,15,14.5,112.5,2.85,16.0,118.0,108.38,85.19
2017,3,11,8,30,22.0,134.0,3.0,16.0,143.0,131.77,104.3
2017,3,11,8,45,11.0,102.0,3.15,16.5,106.5,101.26,79.02
2017,3,11,9,0,0.0,70.0,3.3,17.0,70.0,67.67,51.06
2017,3,11,9,15,17.0,144.0,3.35,17.0,153.5,145.27,114.63
2017,3,11,9,30,34.0,218.0,3.4,17.0,237.0,223.93,177.63
2017,3,11,9,45,28.0,227.0,3.5,17.5,243.5,232.41,183.51
2017,3,11,10,0,22.0,236.0,3.6,18.0,250.0,239.75,188.51
2017,3,11,10,15,17.5,234.0,3.6,18.0,245.5,236.72,185.65
2017,3,11,10,30,13.0,232.0,3.6,18.0,241.0,233.09,182.35
2017,3,11,10,45,19.5,262.5,3.65,18.5,277.0,268.24,209.29
2017,3,11,11,0,26.0,293.0,3.7,19.0,313.0,304.08,236.36
2017,3,11,11,15,19.5,272.0,3.65,19.0,287.0,279.91,217.18
2017,3,11,11,30,13.0,251.0,3.6,19.0,261.0,255.07,197.6
2017,3,11,11,45,20.0,287.5,3.6,19.5,304.0,297.68,230.11
2017,3,11,12,0,27.0,324.0,3.6,20.0,347.0,346.18,266.45
2017,3,11,12,15,21.0,298.5,3.55,20.0,316.0,311.33,239.58
2017,3,11,12,30,15.0,273.0,3.5,20.0,285.0,281.27,216.47
2017,3,11,12,45,17.0,284.5,3.45,20.0,298.5,295.2,227.23
2017,3,11,13,0,19.0,296.0,3.4,20.0,312.0,309.21,237.93
2017,3,11,13,15,20.0,299.5,3.35,20.0,316.0,314.26,241.82
2017,3,11,13,30,21.0,303.0,3.3,20.0,320.0,319.3,245.77
2017,3,11,13,45,15.5,267.0,3.25,20.0,280.0,278.03,214.27
2017,3,11,14,0,10.0,231.0,3.2,20.0,240.0,236.74,182.58
2017,3,11,14,15,6.0,197.5,3.1,19.5,203.0,199.44,154.02
2017,3,11,14,30,2.0,164.0,3.0,19.0,166.0,162.29,125.16
2017,3,11,14,45,18.0,221.5,2.95,19.0,234.0,234.77,183.12
2017,3,11,15,0,34.0,279.0,2.9,19.0,302.0,317.6,247.92
2017,3,11,15,15,28.0,255.0,2.85,18.5,273.0,286.99,224.77
2017,3,11,15,30,22.0,231.0,2.8,18.0,244.0,248.65,195.67
2017,3,11,15,45,11.0,194.5,2.75,18.0,201.0,202.16,159.15
2017,3,11,16,0,0.0,158.0,2.7,18.0,158.0,156.47,122.73
2017,3,11,16,15,0.0,135.5,2.6,17.5,135.5,133.77,105.03
2017,3,11,16,30,0.0,113.0,2.5,17.0,113.0,111.08,87.0
2017,3,11,16,45,0.0,98.0,2.4,17.0,98.0,96.16,74.98
2017,3,11,17,0,0.0,83.0,2.3,17.0,83.0,81.24,62.78
2017,3,11,17,15,0.0,67.5,2.25,16.5,67.5,65.78,50.03
2017,3,11,17,30,0.0,52.0,2.2,16.0,52.0,50.3,36.98
2017,3,11,17,45,0.0,37.5,2.15,16.0,37.5,36.22,24.82
2017,3,11,18,0,0.0,23.0,2.1,16.0,23.0,22.2,12.63
2017,3,11,18,15,0.0,11.5,2.1,15.5,11.5,11.09,1.87
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,45.0,16.0,5.3,8.0,18.0,13.59,0.0
2017,3,12,7,15,148.0,38.0,5.25,8.0,58.0,31.21,20.76
2017,3,12,7,30,251.0,60.0,5.2,8.0,98.0,45.96,35.53
2017,3,12,7,45,345.5,74.5,5.2,8.0,151.0,81.34,53.1
2017,3,12,8,0,440.0,89.0,5.2,8.0,204.0,129.11,86.68
2017,3,12,8,15,220.0,68.0,5.15,8.0,125.5,99.65,71.64
2017,3,12,8,30,0.0,47.0,5.1,8.0,47.0,45.4,33.96
2017,3,12,8,45,0.0,69.5,5.1,8.0,69.5,67.19,52.72
2017,3,12,9,0,0.0,92.0,5.1,8.0,92.0,88.82,71.1
2017,3,12,9,15,0.0,85.0,5.05,8.0,85.0,82.22,65.18
2017,3,12,9,30,0.0,78.0,5.0,8.0,78.0,75.44,59.18
2017,3,12,9,45,0.0,93.0,4.95,8.5,93.0,89.99,71.21
2017,3,12,10,0,0.0,108.0,4.9,9.0,108.0,104.48,83.05
2017,3,12,10,15,0.0,115.5,4.85,9.0,115.5,111.77,88.92
2017,3,12,10,30,0.0,123.0,4.8,9.0,123.0,119.08,94.81
2017,3,12,10,45,0.0,128.5,4.8,9.5,128.5,124.47,98.91
2017,3,12,11,0,0.0,134.0,4.8,10.0,134.0,129.88,103.02
2017,3,12,11,15,4.0,171.5,4.7,10.0,175.0,169.6,135.66
2017,3,12,11,30,8.0,209.0,4.6,10.0,216.0,209.81,168.34
2017,3,12,11,45,8.5,213.5,4.6,10.5,220.5,215.09,172.11
2017,3,12,12,0,9.0,218.0,4.6,11.0,225.0,220.39,175.96
2017,3,12,12,15,10.5,232.0,4.5,11.0,240.5,235.98,188.42
2017,3,12,12,30,12.0,246.0,4.4,11.0,256.0,251.67,200.92
2017,3,12,12,45,10.0,222.5,4.35,11.5,231.0,226.89,180.61
2017,3,12,13,0,8.0,199.0,4.3,12.0,206.0,201.97,160.28
2017,3,12,13,15,8.5,207.5,4.15,12.0,214.5,211.1,167.69
2017,3,12,13,30,9.0,216.0,4.0,12.0,223.0,220.27,175.07
2017,3,12,13,45,7.5,201.0,3.9,12.5,207.0,204.03,161.78
2017,3,12,14,0,6.0,186.0,3.8,13.0,191.0,187.75,148.52
2017,3,12,14,15,8.0,206.5,3.6,13.0,213.0,210.32,166.89
2017,3,12,14,30,10.0,227.0,3.4,13.0,235.0,233.13,185.33
2017,3,12,14,45,13.0,234.0,3.2,13.0,243.5,243.21,193.69
2017,3,12,15,0,16.0,241.0,3.0,13.0,252.0,253.35,202.14
2017,3,12,15,15,25.0,245.0,2.8,13.0,261.0,265.4,212.4
2017,3,12,15,30,34.0,249.0,2.6,13.0,270.0,285.79,229.24
2017,3,12,15,45,37.5,233.5,2.45,13.0,255.5,271.91,218.77
2017,3,12,16,0,41.0,218.0,2.3,13.0,241.0,257.72,208.1
2017,3,12,16,15,20.5,175.5,2.15,12.5,187.0,189.95,153.55
2017,3,12,16,30,0.0,133.0,2.0,12.0,133.0,131.94,105.94
2017,3,12,16,45,0.0,115.0,1.9,12.0,115.0,113.95,91.35
2017,3,12,17,0,0.0,97.0,1.8,12.0,97.0,95.94,76.44
2017,3,12,17,15,0.0,78.5,1.55,11.5,78.5,77.37,60.91
2017,3,12,17,30,0.0,60.0,1.3,11.0,60.0,58.73,45.0
2017,3,12,17,45,0.0,43.5,1.1,11.0,43.5,42.16,30.49
2017,3,12,18,0,0.0,27.0,0.9,11.0,27.0,26.07,16.27
2017,3,12,18,15,0.0,14.5,0.85,10.5,14.5,13.99,4.33
2017,3,12,18,30,0.0,2.0,0.8,10.0,2.0,1.97,0.0
2017,3,12,18,45,0.0,1.0,0.75,10.0,1.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,7.5,2.1,8.5,8.5,7.37,0.0
2017,3,13,7,0,29.0,15.0,2.2,9.0,17.0,13.66,0.0
2017,3,13,7,15,108.0,41.0,2.35,9.0,56.5,33.51,22.96
2017,3,13,7,30,187.0,67.0,2.5,9.0,96.0,53.41,42.13
2017,3,13,7,45,268.0,86.5,2.65,9.5,147.5,89.76,62.32
2017,3,13,8,0,349.0,106.0,2.8,10.0,199.0,134.34,94.3
2017,3,13,8,15,174.5,72.0,2.9,10.0,118.5,97.7,71.31
2017,3,13,8,30,0.0,38.0,3.0,10.0,38.0,36.69,26.17
2017,3,13,8,45,0.0,64.0,3.2,10.5,64.0,61.86,47.64
2017,3,13,9,0,0.0,90.0,3.4,11.0,90.0,86.93,68.64
2017,3,13,9,15,0.5,127.0,3.5,11.5,127.5,122.46,98.02
2017,3,13,9,30,1.0,164.0,3.6,12.0,165.0,158.16,127.01
2017,3,13,9,45,9.0,197.0,3.75,12.5,203.0,194.22,155.92
2017,3,13,10,0,17.0,230.0,3.9,13.0,241.0,231.29,185.28
2017,3,13,10,15,104.5,285.5,4.1,13.0,358.5,341.11,274.13
2017,3,13,10,30,192.0,341.0,4.3,13.0,476.0,460.77,368.83
2017,3,13,10,45,189.5,358.5,4.5,13.5,497.0,486.34,387.44
2017,3,13,11,0,187.0,376.0,4.7,14.0,518.0,511.31,405.74
2017,3,13,11,15,341.0,344.0,4.8,14.5,612.5,612.07,485.65
2017,3,13,11,30,495.0,312.0,4.9,15.0,707.0,722.42,570.78
2017,3,13,11,45,681.5,231.0,5.05,15.5,787.0,816.24,644.2
2017,3,13,12,0,868.0,150.0,5.2,16.0,867.0,912.05,713.4
2017,3,13,12,15,871.0,150.5,5.25,16.5,876.0,934.8,727.72
2017,3,13,12,30,874.0,151.0,5.3,17.0,885.0,954.3,740.18
2017,3,13,12,45,884.0,145.0,5.35,17.5,886.5,970.05,750.07
2017,3,13,13,0,894.0,139.0,5.4,18.0,888.0,977.14,753.97
2017,3,13,13,15,892.5,138.5,5.35,18.0,879.0,980.79,756.41
2017,3,13,13,30,891.0,138.0,5.3,18.0,870.0,980.81,756.47
2017,3,13,13,45,895.0,132.0,5.3,18.5,853.5,976.53,752.57
2017,3,13,14,0,899.0,126.0,5.3,19.0,837.0,968.5,746.23
2017,3,13,14,15,643.0,228.5,5.2,19.0,728.5,845.39,658.13
2017,3,13,14,30,387.0,331.0,5.1,19.0,620.0,706.5,550.28
2017,3,13,14,45,636.0,220.0,5.0,19.0,669.0,810.4,634.81
2017,3,13,15,0,885.0,109.0,4.9,19.0,718.0,880.76,686.86
2017,3,13,15,15,871.5,106.5,4.7,18.5,676.0,849.29,665.37
2017,3,13,15,30,858.0,104.0,4.5,18.0,634.0,810.17,638.86
2017,3,13,15,45,845.0,98.5,4.35,18.0,587.0,765.86,607.53
2017,3,13,16,0,832.0,93.0,4.2,18.0,540.0,719.57,574.7
2017,3,13,16,15,806.0,89.0,3.8,17.5,486.5,664.31,535.08
2017,3,13,16,30,780.0,85.0,3.4,17.0,433.0,608.7,492.6
2017,3,13,16,45,747.0,78.5,3.0,17.0,377.0,546.13,442.78
2017,3,13,17,0,714.0,72.0,2.6,17.0,321.0,486.86,394.2
2017,3,13,17,15,658.0,65.5,2.25,15.5,263.0,415.52,336.75
2017,3,13,17,30,602.0,59.0,1.9,14.0,205.0,348.53,280.43
2017,3,13,17,45,516.0,49.0,1.6,13.0,150.5,270.67,213.16
2017,3,13,18,0,430.0,39.0,1.3,12.0,96.0,201.6,151.6
2017,3,13,18,15,268.5,24.5,1.25,11.5,54.5,114.97,70.58
2017,3,13,18,30,107.0,10.0,1.2,11.0,13.0,33.47,0.0
2017,3,13,18,45,53.5,5.0,1.2,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
