Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,6,45,101.5,9.0,1.2,4.0,14.0,8.85,0.0
2017,3,14,7,0,203.0,18.0,1.3,5.0,28.0,14.13,0.0
2017,3,14,7,15,345.5,30.5,1.35,5.5,75.0,23.13,14.57
2017,3,14,7,30,488.0,43.0,1.4,6.0,122.0,33.65,24.93
2017,3,14,7,45,565.5,52.0,1.45,7.0,178.0,78.64,42.37
2017,3,14,8,0,643.0,61.0,1.5,8.0,234.0,133.02,80.62
2017,3,14,8,15,693.0,67.0,1.5,8.5,292.0,188.63,127.21
2017,3,14,8,30,743.0,73.0,1.5,9.0,350.0,251.56,182.63
2017,3,14,8,45,775.0,77.5,1.5,10.0,406.0,310.62,235.41
2017,3,14,9,0,807.0,82.0,1.5,11.0,462.0,372.38,289.25
2017,3,14,9,15,830.5,86.0,1.5,11.5,514.5,432.43,340.7
2017,3,14,9,30,854.0,90.0,1.5,12.0,567.0,493.55,391.14
2017,3,14,9,45,870.5,93.0,1.55,12.5,614.5,550.74,437.05
2017,3,14,10,0,887.0,96.0,1.6,13.0,662.0,608.03,481.45
2017,3,14,10,15,899.5,98.0,1.75,13.5,702.5,660.42,521.54
2017,3,14,10,30,912.0,100.0,1.9,14.0,743.0,711.48,559.66
2017,3,14,10,45,920.0,102.0,2.05,15.0,776.5,757.76,590.77
2017,3,14,11,0,928.0,104.0,2.2,16.0,810.0,801.84,619.47
2017,3,14,11,15,933.5,105.5,2.4,16.5,835.0,841.04,646.01
2017,3,14,11,30,939.0,107.0,2.6,17.0,860.0,877.45,670.5
2017,3,14,11,45,942.0,107.5,2.8,17.5,876.5,907.75,690.69
2017,3,14,12,0,945.0,108.0,3.0,18.0,893.0,934.77,708.66
2017,3,14,12,15,946.5,108.5,3.1,18.5,900.5,957.05,722.65
2017,3,14,12,30,948.0,109.0,3.2,19.0,908.0,975.76,734.31
2017,3,14,12,45,945.5,110.0,3.35,19.5,906.0,987.65,741.86
2017,3,14,13,0,943.0,111.0,3.5,20.0,904.0,995.75,747.0
2017,3,14,13,15,939.5,110.5,3.55,20.0,893.0,997.51,748.74
2017,3,14,13,30,936.0,110.0,3.6,20.0,882.0,995.46,748.12
2017,3,14,13,45,929.5,110.0,3.7,20.0,862.0,987.36,743.93
2017,3,14,14,0,923.0,110.0,3.8,20.0,842.0,975.57,737.38
2017,3,14,14,15,915.5,108.5,3.8,20.0,814.5,957.66,726.13
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,936.3,712.64
2017,3,14,14,45,896.5,105.5,3.85,20.0,751.5,908.12,694.79
2017,3,14,15,0,885.0,104.0,3.9,20.0,716.0,876.98,674.85
2017,3,14,15,15,871.0,101.5,3.85,20.0,673.5,839.92,650.14
2017,3,14,15,30,857.0,99.0,3.8,20.0,631.0,805.3,627.08
2017,3,14,15,45,838.5,95.5,3.75,20.0,583.0,758.97,595.39
2017,3,14,16,0,820.0,92.0,3.7,20.0,535.0,711.08,562.25
2017,3,14,16,15,793.5,88.0,3.4,19.5,482.0,655.86,523.32
2017,3,14,16,30,767.0,84.0,3.1,19.0,429.0,600.37,481.66
2017,3,14,16,45,731.0,78.5,2.85,18.5,373.0,537.61,433.35
2017,3,14,17,0,695.0,73.0,2.6,18.0,317.0,478.5,386.3
2017,3,14,17,15,639.5,66.5,2.35,17.0,260.0,408.25,329.52
2017,3,14,17,30,584.0,60.0,2.1,16.0,203.0,342.33,274.06
2017,3,14,17,45,496.0,50.0,1.9,15.0,149.0,264.51,207.46
2017,3,14,18,0,408.0,40.0,1.7,14.0,95.0,195.72,146.79
2017,3,14,18,15,253.0,25.5,1.7,13.5,54.0,112.51,70.33
2017,3,14,18,30,98.0,11.0,1.7,13.0,13.0,32.56,0.0
2017,3,14,18,45,49.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,81.0,10.0,1.45,7.5,14.5,9.83,0.0
2017,3,15,7,0,162.0,20.0,1.7,8.0,29.0,15.64,0.0
2017,3,15,7,15,294.5,34.5,1.75,8.5,74.5,26.68,17.56
2017,3,15,7,30,427.0,49.0,1.8,9.0,120.0,40.4,30.69
2017,3,15,7,45,512.5,58.0,1.9,10.0,175.5,82.37,46.48
2017,3,15,8,0,598.0,67.0,2.0,11.0,231.0,134.82,83.23
2017,3,15,8,15,649.0,74.0,2.05,11.5,288.0,188.98,128.3
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,248.8,180.55
2017,3,15,8,45,737.5,85.0,2.2,13.0,401.5,306.95,231.98
2017,3,15,9,0,775.0,89.0,2.3,14.0,458.0,370.04,286.5
2017,3,15,9,15,799.5,93.0,2.35,14.5,510.0,428.83,336.82
2017,3,15,9,30,824.0,97.0,2.4,15.0,562.0,488.85,386.52
2017,3,15,9,45,843.0,99.5,2.5,16.0,609.0,545.39,431.34
2017,3,15,10,0,862.0,102.0,2.6,17.0,656.0,601.92,474.58
2017,3,15,10,15,875.0,104.5,2.65,17.5,696.5,654.31,514.04
2017,3,15,10,30,888.0,107.0,2.7,18.0,737.0,705.16,551.27
2017,3,15,10,45,897.5,109.0,2.8,18.5,770.5,751.53,583.28
2017,3,15,11,0,907.0,111.0,2.9,19.0,804.0,795.89,612.9
2017,3,15,11,15,913.5,112.0,2.95,19.0,829.5,834.65,639.21
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,870.73,663.58
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,902.34,683.85
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,930.92,702.01
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,952.94,716.74
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,971.41,729.22
2017,3,15,12,45,936.0,112.0,3.35,20.5,903.5,983.45,736.09
2017,3,15,13,0,935.0,112.0,3.4,21.0,902.0,991.74,740.61
2017,3,15,13,15,932.5,111.5,3.45,21.0,891.5,994.33,742.91
2017,3,15,13,30,930.0,111.0,3.5,21.0,881.0,993.13,742.86
2017,3,15,13,45,924.0,111.0,3.55,21.0,862.0,985.43,738.63
2017,3,15,14,0,918.0,111.0,3.6,21.0,843.0,974.07,732.09
2017,3,15,14,15,911.0,109.5,3.6,21.0,815.5,956.59,721.22
2017,3,15,14,30,904.0,108.0,3.6,21.0,788.0,935.67,708.13
2017,3,15,14,45,887.0,109.0,3.6,21.0,751.0,905.37,688.65
2017,3,15,15,0,870.0,110.0,3.6,21.0,714.0,877.62,670.98
2017,3,15,15,15,855.5,107.5,3.55,20.5,672.0,840.33,647.53
2017,3,15,15,30,841.0,105.0,3.5,20.0,630.0,800.71,622.24
2017,3,15,15,45,819.0,102.5,3.45,20.0,581.0,753.26,589.86
2017,3,15,16,0,797.0,100.0,3.4,20.0,532.0,704.53,556.19
2017,3,15,16,15,770.0,95.5,3.15,19.5,479.5,649.2,517.1
2017,3,15,16,30,743.0,91.0,2.9,19.0,427.0,596.08,477.32
2017,3,15,16,45,701.5,86.0,2.7,19.0,370.5,531.66,427.14
2017,3,15,17,0,660.0,81.0,2.5,19.0,314.0,469.26,377.23
2017,3,15,17,15,602.5,73.5,2.25,18.0,257.5,398.44,320.39
2017,3,15,17,30,545.0,66.0,2.0,17.0,201.0,332.19,265.13
2017,3,15,17,45,451.0,55.5,1.75,16.0,147.5,253.32,198.24
2017,3,15,18,0,357.0,45.0,1.5,15.0,94.0,184.04,138.01
2017,3,15,18,15,178.5,29.5,1.6,14.5,54.0,96.3,61.33
2017,3,15,18,30,0.0,14.0,1.7,14.0,14.0,13.76,0.0
2017,3,15,18,45,0.0,7.0,1.8,14.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,12.5,14.5,11.8,0.0
2017,3,16,7,0,85.0,24.0,3.3,13.0,29.0,20.06,3.46
2017,3,16,7,15,201.0,43.5,3.4,13.5,73.0,33.66,23.24
2017,3,16,7,30,317.0,63.0,3.5,14.0,117.0,52.03,35.61
2017,3,16,7,45,395.0,77.0,3.65,15.0,170.0,92.03,57.59
2017,3,16,8,0,473.0,91.0,3.8,16.0,223.0,141.43,92.69
2017,3,16,8,15,529.0,100.5,3.95,16.5,278.5,191.79,133.53
2017,3,16,8,30,585.0,110.0,4.1,17.0,334.0,249.03,182.07
2017,3,16,8,45,292.5,64.0,4.3,17.5,176.0,150.29,113.0
2017,3,16,9,0,0.0,18.0,4.5,18.0,18.0,17.38,8.89
2017,3,16,9,15,0.0,68.0,4.65,18.5,68.0,65.75,48.93
2017,3,16,9,30,0.0,118.0,4.8,19.0,118.0,113.91,87.97
2017,3,16,9,45,0.0,127.5,5.0,19.5,127.5,123.15,94.95
2017,3,16,10,0,0.0,137.0,5.2,20.0,137.0,132.4,101.93
2017,3,16,10,15,0.5,148.5,5.3,20.5,149.0,143.93,110.68
2017,3,16,10,30,1.0,160.0,5.4,21.0,161.0,155.54,119.45
2017,3,16,10,45,0.5,120.5,5.5,21.5,121.0,117.08,88.49
2017,3,16,11,0,0.0,81.0,5.6,22.0,81.0,78.44,57.43
2017,3,16,11,15,3.5,136.5,5.6,22.0,139.5,135.15,102.51
2017,3,16,11,30,7.0,192.0,5.6,22.0,198.0,192.39,147.38
2017,3,16,11,45,7.5,198.0,5.6,22.5,204.5,199.07,152.12
2017,3,16,12,0,8.0,204.0,5.6,23.0,211.0,205.77,156.93
2017,3,16,12,15,9.0,211.0,5.6,23.0,219.0,213.92,163.2
2017,3,16,12,30,10.0,218.0,5.6,23.0,227.0,222.11,169.52
2017,3,16,12,45,64.5,323.5,5.6,23.5,379.0,384.92,295.07
2017,3,16,13,0,119.0,429.0,5.6,24.0,531.0,554.96,421.1
2017,3,16,13,15,479.0,296.5,5.55,24.0,696.5,771.46,589.6
2017,3,16,13,30,839.0,164.0,5.5,24.0,862.0,971.45,734.45
2017,3,16,13,45,567.5,275.5,5.5,24.0,742.5,834.81,635.37
2017,3,16,14,0,296.0,387.0,5.5,24.0,623.0,690.98,525.1
2017,3,16,14,15,270.0,378.0,5.45,24.0,588.0,656.13,500.34
2017,3,16,14,30,244.0,369.0,5.4,24.0,553.0,611.79,468.25
2017,3,16,14,45,319.5,333.0,5.35,24.0,562.5,645.3,495.94
2017,3,16,15,0,395.0,297.0,5.3,24.0,572.0,665.03,513.34
2017,3,16,15,15,575.5,218.5,5.2,24.0,593.5,729.3,565.78
2017,3,16,15,30,756.0,140.0,5.1,24.0,615.0,775.57,602.66
2017,3,16,15,45,429.0,192.5,5.0,24.0,458.0,552.82,434.16
2017,3,16,16,0,102.0,245.0,4.9,24.0,301.0,332.33,259.6
2017,3,16,16,15,101.5,220.5,4.7,23.5,272.0,302.62,238.14
2017,3,16,16,30,101.0,196.0,4.5,23.0,243.0,272.62,215.63
2017,3,16,16,45,91.5,173.0,4.3,22.5,211.0,238.66,189.35
2017,3,16,17,0,82.0,150.0,4.1,22.0,179.0,205.36,163.12
2017,3,16,17,15,269.5,115.5,4.05,21.5,187.0,270.01,216.49
2017,3,16,17,30,457.0,81.0,4.0,21.0,195.0,307.99,244.65
2017,3,16,17,45,376.0,66.0,3.95,20.5,143.5,234.63,182.23
2017,3,16,18,0,295.0,51.0,3.9,20.0,92.0,169.97,126.32
2017,3,16,18,15,169.0,32.0,4.0,19.5,53.0,97.21,62.11
2017,3,16,18,30,43.0,13.0,4.1,19.0,14.0,22.4,0.0
2017,3,16,18,45,21.5,6.5,4.2,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,49.0,12.5,4.9,16.5,15.5,12.29,0.0
2017,3,17,7,0,98.0,25.0,5.1,17.0,31.0,20.88,5.95
2017,3,17,7,15,210.0,44.0,5.35,17.5,75.0,33.92,23.15
2017,3,17,7,30,322.0,63.0,5.6,18.0,119.0,53.29,35.26
2017,3,17,7,45,410.0,74.5,5.95,18.5,173.0,92.46,56.32
2017,3,17,8,0,498.0,86.0,6.3,19.0,227.0,142.89,91.94
2017,3,17,8,15,551.0,95.0,6.45,19.5,282.5,193.51,133.18
2017,3,17,8,30,604.0,104.0,6.6,20.0,338.0,250.22,181.51
2017,3,17,8,45,302.0,94.0,6.75,20.5,211.0,182.32,137.9
2017,3,17,9,0,0.0,84.0,6.9,21.0,84.0,81.25,61.24
2017,3,17,9,15,0.0,92.5,6.85,21.0,92.5,89.44,67.72
2017,3,17,9,30,0.0,101.0,6.8,21.0,101.0,97.65,74.14
2017,3,17,9,45,8.0,166.0,6.8,21.5,171.5,164.27,127.32
2017,3,17,10,0,16.0,231.0,6.8,22.0,242.0,231.86,180.21
2017,3,17,10,15,15.0,237.5,6.7,22.5,248.5,238.77,184.77
2017,3,17,10,30,14.0,244.0,6.6,23.0,255.0,245.53,189.25
2017,3,17,10,45,22.0,278.5,6.55,23.5,295.5,285.79,219.82
2017,3,17,11,0,30.0,313.0,6.5,24.0,336.0,329.47,252.57
2017,3,17,11,15,31.5,321.5,6.4,24.0,347.0,341.35,261.22
2017,3,17,11,30,33.0,330.0,6.3,24.0,358.0,353.28,269.97
2017,3,17,11,45,236.0,343.0,6.2,24.5,542.0,550.65,423.12
2017,3,17,12,0,439.0,356.0,6.1,25.0,726.0,754.47,574.07
2017,3,17,12,15,651.0,251.5,6.0,25.0,805.0,852.51,649.34
2017,3,17,12,30,863.0,147.0,5.9,25.0,884.0,949.31,717.26
2017,3,17,12,45,864.5,145.5,5.8,25.0,883.0,961.57,724.63
2017,3,17,13,0,866.0,144.0,5.7,25.0,882.0,970.36,730.12
2017,3,17,13,15,863.0,143.5,5.6,25.0,871.5,972.44,731.14
2017,3,17,13,30,860.0,143.0,5.5,25.0,861.0,970.95,729.87
2017,3,17,13,45,857.0,140.5,5.45,25.0,842.5,963.78,725.18
2017,3,17,14,0,854.0,138.0,5.4,25.0,824.0,953.08,718.25
2017,3,17,14,15,846.0,136.0,5.25,25.0,797.0,934.86,705.64
2017,3,17,14,30,838.0,134.0,5.1,25.0,770.0,913.42,690.96
2017,3,17,14,45,813.0,138.5,5.0,25.0,732.5,880.89,668.99
2017,3,17,15,0,788.0,143.0,4.9,25.0,695.0,846.15,645.53
2017,3,17,15,15,772.0,139.5,4.75,25.0,653.5,811.88,622.1
2017,3,17,15,30,756.0,136.0,4.6,25.0,612.0,772.34,594.87
2017,3,17,15,45,738.0,130.0,4.5,25.0,565.5,726.76,563.44
2017,3,17,16,0,720.0,124.0,4.4,25.0,519.0,679.9,530.72
2017,3,17,16,15,691.0,118.5,4.1,24.5,467.0,624.97,490.92
2017,3,17,16,30,662.0,113.0,3.8,24.0,415.0,570.27,450.42
2017,3,17,16,45,625.0,104.5,3.55,23.5,361.0,508.03,403.27
2017,3,17,17,0,588.0,96.0,3.3,23.0,307.0,447.54,356.12
2017,3,17,17,15,529.5,87.0,3.05,22.0,252.0,377.79,300.78
2017,3,17,17,30,471.0,78.0,2.8,21.0,197.0,311.23,246.13
2017,3,17,17,45,385.0,64.5,2.6,20.5,145.5,236.7,183.37
2017,3,17,18,0,299.0,51.0,2.4,20.0,94.0,171.46,127.32
2017,3,17,18,15,173.0,32.0,2.55,19.5,54.5,98.2,63.54
2017,3,17,18,30,47.0,13.0,2.7,19.0,15.0,23.34,0.0
2017,3,17,18,45,23.5,6.5,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,46.0,13.5,2.1,15.5,17.0,13.27,0.0
2017,3,18,7,0,92.0,27.0,2.4,16.0,34.0,22.48,8.69
2017,3,18,7,15,202.5,47.0,2.55,16.5,78.5,36.26,25.4
2017,3,18,7,30,313.0,67.0,2.7,17.0,123.0,57.68,38.43
2017,3,18,7,45,399.0,79.5,2.85,18.0,177.0,97.34,60.57
2017,3,18,8,0,485.0,92.0,3.0,19.0,231.0,147.32,95.89
2017,3,18,8,15,242.5,85.0,3.05,19.5,154.5,123.87,87.87
2017,3,18,8,30,0.0,78.0,3.1,20.0,78.0,75.32,56.98
2017,3,18,8,45,0.0,95.5,3.15,20.5,95.5,92.02,70.38
2017,3,18,9,0,0.0,113.0,3.2,21.0,113.0,108.79,83.57
2017,3,18,9,15,45.5,186.0,3.15,21.5,212.5,196.84,153.28
2017,3,18,9,30,91.0,259.0,3.1,22.0,312.0,290.62,225.75
2017,3,18,9,45,93.0,281.5,3.05,22.5,339.5,319.27,246.75
2017,3,18,10,0,95.0,304.0,3.0,23.0,367.0,348.09,267.7
2017,3,18,10,15,55.0,277.0,2.95,23.0,314.0,302.91,232.49
2017,3,18,10,30,15.0,250.0,2.9,23.0,261.0,252.03,192.61
2017,3,18,10,45,12.0,235.5,2.9,23.5,245.0,236.89,180.45
2017,3,18,11,0,9.0,221.0,2.9,24.0,229.0,221.31,167.91
2017,3,18,11,15,32.5,298.0,2.9,24.0,325.0,318.89,242.15
2017,3,18,11,30,56.0,375.0,2.9,24.0,421.0,417.29,314.81
2017,3,18,11,45,94.0,402.0,2.9,24.5,481.0,480.12,360.27
2017,3,18,12,0,132.0,429.0,2.9,25.0,541.0,550.14,410.07
2017,3,18,12,15,160.5,434.5,2.9,25.0,571.5,586.6,436.22
2017,3,18,12,30,189.0,440.0,2.9,25.0,602.0,623.53,462.71
2017,3,18,12,45,309.0,404.0,2.9,25.5,668.5,709.3,525.02
2017,3,18,13,0,429.0,368.0,2.9,26.0,735.0,795.66,585.93
2017,3,18,13,15,338.5,394.0,2.9,26.0,681.5,735.82,542.27
2017,3,18,13,30,248.0,420.0,2.9,26.0,628.0,672.38,496.56
2017,3,18,13,45,562.0,274.5,2.95,26.0,732.0,830.91,616.48
2017,3,18,14,0,876.0,129.0,3.0,26.0,836.0,959.95,705.31
2017,3,18,14,15,523.5,253.5,3.0,26.0,672.5,765.48,571.01
2017,3,18,14,30,171.0,378.0,3.0,26.0,509.0,556.03,415.33
2017,3,18,14,45,511.5,246.0,3.0,26.0,611.0,731.01,551.27
2017,3,18,15,0,852.0,114.0,3.0,26.0,713.0,871.24,651.17
2017,3,18,15,15,510.5,206.5,2.95,25.5,559.5,663.61,505.15
2017,3,18,15,30,169.0,299.0,2.9,25.0,406.0,458.0,349.83
2017,3,18,15,45,99.0,257.0,2.9,25.0,318.5,344.87,265.67
2017,3,18,16,0,29.0,215.0,2.9,25.0,231.0,244.86,188.47
2017,3,18,16,15,382.5,153.0,2.7,24.5,330.0,445.88,351.68
2017,3,18,16,30,736.0,91.0,2.5,24.0,429.0,594.5,466.9
2017,3,18,16,45,699.5,85.0,2.35,24.0,374.0,531.97,418.22
2017,3,18,17,0,663.0,79.0,2.2,24.0,319.0,471.03,370.79
2017,3,18,17,15,607.5,72.0,1.95,23.0,262.5,401.34,316.17
2017,3,18,17,30,552.0,65.0,1.7,22.0,206.0,336.05,262.98
2017,3,18,17,45,463.5,55.0,1.5,21.5,152.5,259.16,198.82
2017,3,18,18,0,375.0,45.0,1.3,21.0,99.0,191.32,140.81
2017,3,18,18,15,233.5,29.5,1.35,20.5,58.0,112.79,73.25
2017,3,18,18,30,92.0,14.0,1.4,20.0,17.0,34.53,0.0
2017,3,18,18,45,46.0,7.0,1.45,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,14.5,2.35,16.0,19.5,14.25,0.0
2017,3,19,7,0,144.0,29.0,2.7,17.0,39.0,22.79,10.13
2017,3,19,7,15,264.0,45.5,2.85,17.5,85.5,34.86,24.21
2017,3,19,7,30,384.0,62.0,3.0,18.0,132.0,56.23,35.35
2017,3,19,7,45,475.5,70.5,3.2,18.5,188.5,97.89,57.71
2017,3,19,8,0,567.0,79.0,3.4,19.0,245.0,149.58,94.29
2017,3,19,8,15,618.0,86.0,3.45,19.5,302.0,202.54,137.81
2017,3,19,8,30,669.0,93.0,3.5,20.0,359.0,261.21,187.86
2017,3,19,8,45,714.0,96.0,3.6,20.5,415.5,319.55,238.19
2017,3,19,9,0,759.0,99.0,3.7,21.0,472.0,382.14,291.27
2017,3,19,9,15,783.5,103.0,3.7,21.5,524.0,442.06,341.17
2017,3,19,9,30,808.0,107.0,3.7,22.0,576.0,501.48,389.16
2017,3,19,9,45,830.0,108.5,3.75,22.5,623.5,558.03,433.65
2017,3,19,10,0,852.0,110.0,3.8,23.0,671.0,614.88,477.01
2017,3,19,10,15,865.0,112.0,3.85,23.5,711.5,666.42,515.21
2017,3,19,10,30,878.0,114.0,3.9,24.0,752.0,716.2,551.14
2017,3,19,10,45,888.5,115.5,3.95,24.5,785.5,762.35,582.02
2017,3,19,11,0,899.0,117.0,4.0,25.0,819.0,806.57,610.92
2017,3,19,11,15,905.0,118.0,4.05,25.0,843.5,844.53,636.41
2017,3,19,11,30,911.0,119.0,4.1,25.0,868.0,879.8,659.97
2017,3,19,11,45,915.5,119.5,4.15,25.5,884.5,910.4,678.97
2017,3,19,12,0,920.0,120.0,4.2,26.0,901.0,937.89,695.81
2017,3,19,12,15,921.5,120.5,4.2,26.0,908.5,959.42,709.77
2017,3,19,12,30,923.0,121.0,4.2,26.0,916.0,977.46,721.51
2017,3,19,12,45,922.5,120.5,4.25,26.0,914.0,989.03,729.34
2017,3,19,13,0,922.0,120.0,4.3,26.0,912.0,996.91,734.91
2017,3,19,13,15,919.0,119.5,4.3,26.0,901.0,998.71,736.32
2017,3,19,13,30,916.0,119.0,4.3,26.0,890.0,996.77,735.43
2017,3,19,13,45,911.0,118.0,4.3,26.5,870.5,988.71,729.2
2017,3,19,14,0,906.0,117.0,4.3,27.0,851.0,977.0,720.75
2017,3,19,14,15,898.0,115.5,4.25,26.5,823.0,958.43,710.43
2017,3,19,14,30,890.0,114.0,4.2,26.0,795.0,936.5,697.93
2017,3,19,14,45,872.5,115.5,4.2,26.0,758.0,906.18,678.65
2017,3,19,15,0,855.0,117.0,4.2,26.0,721.0,878.61,661.28
2017,3,19,15,15,840.5,114.0,4.15,26.0,678.5,840.82,636.55
2017,3,19,15,30,826.0,111.0,4.1,26.0,636.0,800.75,610.15
2017,3,19,15,45,804.5,108.0,4.05,26.0,587.5,753.24,578.25
2017,3,19,16,0,783.0,105.0,4.0,26.0,539.0,704.49,545.12
2017,3,19,16,15,755.5,100.5,3.75,25.5,486.0,651.39,508.38
2017,3,19,16,30,728.0,96.0,3.5,25.0,433.0,595.95,467.85
2017,3,19,16,45,690.0,90.0,3.3,24.5,377.0,532.77,420.5
2017,3,19,17,0,652.0,84.0,3.1,24.0,321.0,471.34,373.04
2017,3,19,17,15,596.0,76.5,2.8,23.0,264.5,401.24,317.73
2017,3,19,17,30,540.0,69.0,2.5,22.0,208.0,335.58,263.96
2017,3,19,17,45,454.5,58.0,2.2,21.5,155.0,259.26,199.85
2017,3,19,18,0,369.0,47.0,1.9,21.0,102.0,191.66,141.75
2017,3,19,18,15,231.0,31.0,1.9,20.5,60.0,113.12,74.39
2017,3,19,18,30,93.0,15.0,1.9,20.0,18.0,35.83,0.0
2017,3,19,18,45,46.5,7.5,1.95,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,97.0,14.0,3.5,15.5,21.5,13.76,0.0
2017,3,20,7,0,194.0,28.0,3.8,16.0,43.0,21.83,10.43
2017,3,20,7,15,314.0,43.5,4.0,16.5,92.0,33.09,22.87
2017,3,20,7,30,434.0,59.0,4.2,17.0,141.0,57.18,34.67
2017,3,20,7,45,517.0,68.5,4.45,18.0,198.5,101.19,58.67
2017,3,20,8,0,600.0,78.0,4.7,19.0,256.0,155.45,97.88
2017,3,20,8,15,649.5,85.0,4.75,19.5,314.0,210.28,143.43
2017,3,20,8,30,699.0,92.0,4.8,20.0,372.0,270.59,195.34
2017,3,20,8,45,741.5,95.0,4.85,20.5,430.0,330.01,247.06
2017,3,20,9,0,784.0,98.0,4.9,21.0,488.0,395.07,302.53
2017,3,20,9,15,808.0,102.0,4.9,21.5,540.5,454.46,352.47
2017,3,20,9,30,832.0,106.0,4.9,22.0,593.0,515.0,401.77
2017,3,20,9,45,854.0,107.5,4.95,22.5,641.5,572.82,447.67
2017,3,20,10,0,876.0,109.0,5.0,23.0,690.0,630.88,492.39
2017,3,20,10,15,888.5,111.5,5.0,23.5,731.0,683.57,531.68
2017,3,20,10,30,901.0,114.0,5.0,24.0,772.0,734.67,568.73
2017,3,20,10,45,913.0,114.5,5.0,24.5,806.0,781.86,600.2
2017,3,20,11,0,925.0,115.0,5.0,25.0,840.0,827.13,629.89
2017,3,20,11,15,931.0,116.0,5.0,25.0,865.5,865.94,656.01
2017,3,20,11,30,937.0,117.0,5.0,25.0,891.0,901.96,680.09
2017,3,20,11,45,950.0,112.5,5.0,25.5,910.0,935.49,700.96
2017,3,20,12,0,963.0,108.0,5.0,26.0,929.0,966.13,719.73
2017,3,20,12,15,964.5,108.0,4.95,26.0,936.0,987.88,733.54
2017,3,20,12,30,966.0,108.0,4.9,26.0,943.0,1005.96,744.98
2017,3,20,12,45,965.0,108.5,4.9,26.0,941.0,1018.49,753.21
2017,3,20,13,0,964.0,109.0,4.9,26.0,939.0,1027.15,759.04
2017,3,20,13,15,961.0,108.5,4.85,26.0,928.0,1028.99,760.06
2017,3,20,13,30,958.0,108.0,4.8,26.0,917.0,1026.92,758.67
2017,3,20,13,45,953.5,107.0,4.8,26.0,897.0,1019.01,754.0
2017,3,20,14,0,949.0,106.0,4.8,26.0,877.0,1007.3,746.97
2017,3,20,14,15,941.5,104.5,4.7,26.0,848.5,988.53,734.54
2017,3,20,14,30,934.0,103.0,4.6,26.0,820.0,966.22,719.88
2017,3,20,14,45,920.5,103.0,4.55,26.0,783.0,936.81,700.92
2017,3,20,15,0,907.0,103.0,4.5,26.0,746.0,904.47,680.12
2017,3,20,15,15,893.5,100.5,4.4,25.5,702.5,866.68,656.6
2017,3,20,15,30,880.0,98.0,4.3,25.0,659.0,826.42,631.17
2017,3,20,15,45,863.0,94.5,4.2,25.0,610.0,784.71,603.26
2017,3,20,16,0,846.0,91.0,4.1,25.0,561.0,736.49,570.44
2017,3,20,16,15,821.0,87.0,3.75,24.5,507.0,680.71,531.97
2017,3,20,16,30,796.0,83.0,3.4,24.0,453.0,624.51,491.28
2017,3,20,16,45,763.0,77.5,3.1,23.5,396.0,561.69,444.0
2017,3,20,17,0,730.0,72.0,2.8,23.0,339.0,499.93,396.08
2017,3,20,17,15,677.5,66.0,2.55,22.0,281.0,431.3,341.91
2017,3,20,17,30,625.0,60.0,2.3,21.0,223.0,364.72,287.27
2017,3,20,17,45,543.5,50.5,2.05,20.5,167.0,287.02,221.64
2017,3,20,18,0,462.0,41.0,1.8,20.0,111.0,217.63,161.28
2017,3,20,18,15,312.0,28.0,1.85,19.5,66.0,133.92,89.04
2017,3,20,18,30,162.0,15.0,1.9,19.0,21.0,51.62,0.0
2017,3,20,18,45,81.0,7.5,1.95,18.5,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,104.0,15.5,4.05,15.5,24.0,15.24,0.0
2017,3,21,7,0,208.0,31.0,4.3,16.0,48.0,24.24,12.93
2017,3,21,7,15,328.0,45.5,4.45,16.5,97.0,34.58,24.23
2017,3,21,7,30,448.0,60.0,4.6,17.0,146.0,59.97,35.9
2017,3,21,7,45,541.5,66.0,4.75,18.0,205.0,102.82,58.77
2017,3,21,8,0,635.0,72.0,4.9,19.0,264.0,157.26,97.96
2017,3,21,8,15,681.5,78.0,4.9,19.5,321.5,212.82,144.6
2017,3,21,8,30,728.0,84.0,4.9,20.0,379.0,273.43,197.18
2017,3,21,8,45,769.0,86.0,4.95,20.5,436.5,335.01,250.91
2017,3,21,9,0,810.0,88.0,5.0,21.0,494.0,398.18,305.14
2017,3,21,9,15,832.0,91.5,5.0,21.5,546.5,457.65,355.33
2017,3,21,9,30,854.0,95.0,5.0,22.0,599.0,517.99,404.6
2017,3,21,9,45,873.0,96.5,5.0,22.5,646.0,576.09,450.64
2017,3,21,10,0,892.0,98.0,5.0,23.0,693.0,632.87,494.28
2017,3,21,10,15,903.0,100.0,4.95,23.5,733.5,684.49,532.62
2017,3,21,10,30,914.0,102.0,4.9,24.0,774.0,734.6,568.1
2017,3,21,10,45,922.5,103.5,4.85,24.5,806.5,780.64,598.45
2017,3,21,11,0,931.0,105.0,4.8,25.0,839.0,824.48,626.79
2017,3,21,11,15,936.5,106.0,4.75,25.0,863.5,862.98,652.31
2017,3,21,11,30,942.0,107.0,4.7,25.0,888.0,898.65,675.7
2017,3,21,11,45,940.5,110.0,4.7,25.5,903.0,927.28,693.12
2017,3,21,12,0,939.0,113.0,4.7,26.0,918.0,952.42,708.13
2017,3,21,12,15,940.0,113.5,4.65,26.0,924.5,973.69,721.59
2017,3,21,12,30,941.0,114.0,4.6,26.0,931.0,991.39,732.72
2017,3,21,12,45,939.5,114.5,4.55,26.5,928.5,1003.09,738.54
2017,3,21,13,0,938.0,115.0,4.5,27.0,926.0,1011.03,742.11
2017,3,21,13,15,935.0,114.0,4.45,27.0,914.5,1012.18,742.81
2017,3,21,13,30,932.0,113.0,4.4,27.0,903.0,1009.52,741.19
2017,3,21,13,45,926.0,112.5,4.4,27.0,883.0,1000.78,735.99
2017,3,21,14,0,920.0,112.0,4.4,27.0,863.0,988.35,728.52
2017,3,21,14,15,912.5,110.5,4.35,27.0,834.5,969.88,716.89
2017,3,21,14,30,905.0,109.0,4.3,27.0,806.0,947.97,703.09
2017,3,21,14,45,889.5,109.5,4.25,27.0,769.0,917.82,683.81
2017,3,21,15,0,874.0,110.0,4.2,27.0,732.0,884.95,662.7
2017,3,21,15,15,859.5,107.5,4.15,26.5,689.0,852.23,642.93
2017,3,21,15,30,845.0,105.0,4.1,26.0,646.0,811.97,617.72
2017,3,21,15,45,825.0,102.0,4.05,26.0,597.5,764.81,586.19
2017,3,21,16,0,805.0,99.0,4.0,26.0,549.0,716.27,553.34
2017,3,21,16,15,778.5,94.5,3.75,25.5,495.5,660.44,515.11
2017,3,21,16,30,752.0,90.0,3.5,25.0,442.0,604.42,474.45
2017,3,21,16,45,714.5,85.0,3.25,24.5,385.5,543.54,428.71
2017,3,21,17,0,677.0,80.0,3.0,24.0,329.0,482.21,381.3
2017,3,21,17,15,622.5,73.0,2.7,23.0,272.0,412.02,326.06
2017,3,21,17,30,568.0,66.0,2.4,22.0,215.0,346.11,272.18
2017,3,21,17,45,482.0,56.0,2.15,21.5,161.0,268.99,207.52
2017,3,21,18,0,396.0,46.0,1.9,21.0,107.0,200.65,148.78
2017,3,21,18,15,258.0,31.0,2.05,20.5,64.0,121.81,81.56
2017,3,21,18,30,120.0,16.0,2.2,20.0,21.0,50.2,0.0
2017,3,21,18,45,60.0,8.0,2.35,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,45.5,17.5,2.75,17.5,21.5,17.2,0.0
2017,3,22,7,0,91.0,35.0,3.0,18.0,43.0,28.8,16.93
2017,3,22,7,15,185.0,57.5,3.1,18.5,89.0,46.21,34.06
2017,3,22,7,30,279.0,80.0,3.2,19.0,135.0,74.38,50.28
2017,3,22,7,45,362.0,93.5,3.35,19.5,189.0,111.69,72.66
2017,3,22,8,0,445.0,107.0,3.5,20.0,243.0,161.1,108.69
2017,3,22,8,15,268.0,139.5,3.5,20.5,226.0,182.86,134.83
2017,3,22,8,30,91.0,172.0,3.5,21.0,209.0,184.42,142.59
2017,3,22,8,45,67.0,189.0,3.5,21.5,218.5,199.08,154.77
2017,3,22,9,0,43.0,206.0,3.5,22.0,228.0,210.81,163.94
2017,3,22,9,15,74.5,239.0,3.45,22.0,281.5,259.23,201.53
2017,3,22,9,30,106.0,272.0,3.4,22.0,335.0,311.36,241.64
2017,3,22,9,45,189.5,291.0,3.4,22.5,414.5,382.74,296.11
2017,3,22,10,0,273.0,310.0,3.4,23.0,494.0,463.19,356.58
2017,3,22,10,15,186.0,332.0,3.45,23.5,461.0,442.1,338.5
2017,3,22,10,30,99.0,354.0,3.5,24.0,428.0,411.93,313.43
2017,3,22,10,45,465.5,251.5,3.55,24.5,618.5,593.63,454.86
2017,3,22,11,0,832.0,149.0,3.6,25.0,809.0,796.06,602.6
2017,3,22,11,15,636.0,249.5,3.7,25.0,763.0,769.04,579.36
2017,3,22,11,30,440.0,350.0,3.8,25.0,717.0,725.6,543.79
2017,3,22,11,45,303.0,395.5,3.9,25.5,650.5,664.07,496.25
2017,3,22,12,0,166.0,441.0,4.0,26.0,584.0,593.33,441.41
2017,3,22,12,15,526.5,289.5,4.05,26.0,747.5,784.21,587.49
2017,3,22,12,30,887.0,138.0,4.1,26.0,911.0,968.1,715.59
2017,3,22,12,45,889.5,136.0,4.15,26.0,910.0,980.41,722.71
2017,3,22,13,0,892.0,134.0,4.2,26.0,909.0,989.19,728.87
2017,3,22,13,15,889.0,133.5,4.25,26.0,898.0,990.71,730.38
2017,3,22,13,30,886.0,133.0,4.3,26.0,887.0,988.62,729.67
2017,3,22,13,45,882.0,131.0,4.35,26.0,868.0,980.41,725.06
2017,3,22,14,0,878.0,129.0,4.4,26.0,849.0,968.65,718.22
2017,3,22,14,15,870.0,127.5,4.4,26.0,821.0,950.23,706.77
2017,3,22,14,30,862.0,126.0,4.4,26.0,793.0,934.22,697.08
2017,3,22,14,45,848.0,125.0,4.45,26.0,756.5,904.55,678.38
2017,3,22,15,0,834.0,124.0,4.5,26.0,720.0,872.17,657.82
2017,3,22,15,15,819.0,121.0,4.5,26.0,678.0,834.28,633.09
2017,3,22,15,30,804.0,118.0,4.5,26.0,636.0,794.22,606.75
2017,3,22,15,45,783.0,114.5,4.5,26.0,587.5,747.03,575.08
2017,3,22,16,0,762.0,111.0,4.5,26.0,539.0,701.18,544.01
2017,3,22,16,15,734.5,106.5,4.35,25.5,486.5,646.34,505.87
2017,3,22,16,30,707.0,102.0,4.2,25.0,434.0,591.55,465.93
2017,3,22,16,45,665.5,96.5,4.1,24.5,378.0,527.48,417.87
2017,3,22,17,0,624.0,91.0,4.0,24.0,322.0,465.53,369.97
2017,3,22,17,15,568.0,83.0,3.75,23.0,266.0,395.95,314.98
2017,3,22,17,30,512.0,75.0,3.5,22.0,210.0,330.83,261.63
2017,3,22,17,45,423.0,63.5,3.25,21.5,157.0,253.66,196.84
2017,3,22,18,0,334.0,52.0,3.0,21.0,104.0,185.34,138.36
2017,3,22,18,15,207.0,34.5,3.15,20.5,62.5,110.64,74.91
2017,3,22,18,30,80.0,17.0,3.3,20.0,21.0,42.54,0.0
2017,3,22,18,45,40.0,8.5,3.5,20.0,10.5,8.36,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,128.0,16.5,4.85,17.5,28.0,16.22,0.0
2017,3,23,7,0,256.0,33.0,5.1,18.0,56.0,25.67,14.89
2017,3,23,7,15,373.5,46.0,5.35,18.0,107.0,35.26,24.79
2017,3,23,7,30,491.0,59.0,5.6,18.0,158.0,63.5,36.15
2017,3,23,7,45,571.5,65.5,5.9,18.5,216.5,108.97,62.05
2017,3,23,8,0,652.0,72.0,6.2,19.0,275.0,164.3,103.34
2017,3,23,8,15,411.0,123.5,6.3,19.5,260.0,199.24,144.13
2017,3,23,8,30,170.0,175.0,6.4,20.0,245.0,207.91,160.6
2017,3,23,8,45,494.5,132.0,6.5,20.5,376.0,288.14,220.16
2017,3,23,9,0,819.0,89.0,6.6,21.0,507.0,408.02,314.95
2017,3,23,9,15,577.5,171.5,6.7,21.5,481.0,421.99,330.31
2017,3,23,9,30,336.0,254.0,6.8,22.0,455.0,410.48,321.93
2017,3,23,9,45,618.5,176.0,6.9,22.5,581.0,514.8,405.75
2017,3,23,10,0,901.0,98.0,7.0,23.0,707.0,643.84,507.95
2017,3,23,10,15,912.5,100.0,7.1,23.5,747.5,696.16,547.75
2017,3,23,10,30,924.0,102.0,7.2,24.0,788.0,746.99,584.73
2017,3,23,10,45,932.5,103.5,7.3,24.5,821.0,793.36,616.75
2017,3,23,11,0,941.0,105.0,7.4,25.0,854.0,837.5,646.85
2017,3,23,11,15,946.5,106.0,7.45,25.0,879.0,876.23,673.99
2017,3,23,11,30,952.0,107.0,7.5,25.0,904.0,912.09,699.01
2017,3,23,11,45,956.0,107.0,7.6,25.5,920.0,942.59,718.96
2017,3,23,12,0,960.0,107.0,7.7,26.0,936.0,969.77,736.56
2017,3,23,12,15,961.0,107.5,7.7,26.0,943.0,991.29,751.26
2017,3,23,12,30,962.0,108.0,7.7,26.0,950.0,1009.14,763.52
2017,3,23,12,45,959.0,109.5,7.75,26.0,947.0,1020.53,771.61
2017,3,23,13,0,956.0,111.0,7.8,26.0,944.0,1028.06,777.18
2017,3,23,13,15,953.5,110.5,7.8,26.0,933.0,1030.1,778.86
2017,3,23,13,30,951.0,110.0,7.8,26.0,922.0,1028.26,778.02
2017,3,23,13,45,946.0,109.0,7.8,26.0,902.0,1019.67,772.63
2017,3,23,14,0,941.0,108.0,7.8,26.0,882.0,1007.3,764.76
2017,3,23,14,15,934.0,107.0,7.8,26.0,854.0,989.38,753.14
2017,3,23,14,30,927.0,106.0,7.8,26.0,826.0,967.95,739.14
2017,3,23,14,45,914.5,105.5,7.8,26.0,789.0,938.76,719.71
2017,3,23,15,0,902.0,105.0,7.8,26.0,752.0,906.62,698.2
2017,3,23,15,15,721.0,160.0,7.7,25.5,658.0,798.49,622.17
2017,3,23,15,30,540.0,215.0,7.6,25.0,564.0,685.47,537.72
2017,3,23,15,45,657.5,159.5,7.55,24.5,552.5,702.44,555.79
2017,3,23,16,0,775.0,104.0,7.5,24.0,541.0,701.59,558.49
2017,3,23,16,15,778.0,97.0,7.3,23.5,500.0,664.76,532.91
2017,3,23,16,30,781.0,90.0,7.1,23.0,459.0,625.27,503.62
2017,3,23,16,45,741.5,85.5,6.95,23.0,401.0,562.17,453.66
2017,3,23,17,0,702.0,81.0,6.8,23.0,343.0,498.81,402.41
2017,3,23,17,15,648.0,74.5,6.6,22.5,285.0,427.97,344.49
2017,3,23,17,30,594.0,68.0,6.4,22.0,227.0,361.3,288.15
2017,3,23,17,45,505.5,58.5,6.2,21.5,171.0,282.03,220.37
2017,3,23,18,0,417.0,49.0,6.0,21.0,115.0,211.7,158.91
2017,3,23,18,15,208.5,37.0,5.95,20.5,70.0,114.19,78.2
2017,3,23,18,30,0.0,25.0,5.9,20.0,25.0,26.97,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.5,12.5,12.29,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.25,17.5,3.5,3.44,0.0
