Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,0,0.0,7.0,3.3,18.0,7.0,6.74,0.0
2017,3,24,7,15,0.0,15.0,3.3,18.0,15.0,14.46,6.89
2017,3,24,7,30,0.0,23.0,3.3,18.0,23.0,22.19,13.0
2017,3,24,7,45,0.0,32.0,3.35,18.5,32.0,30.88,20.39
2017,3,24,8,0,0.0,41.0,3.4,19.0,41.0,39.59,27.66
2017,3,24,8,15,62.0,109.5,3.6,19.0,135.5,116.65,89.29
2017,3,24,8,30,124.0,178.0,3.8,19.0,230.0,198.18,154.13
2017,3,24,8,45,126.5,206.5,4.05,19.5,265.5,234.1,183.04
2017,3,24,9,0,129.0,235.0,4.3,20.0,301.0,270.45,211.89
2017,3,24,9,15,179.5,255.0,4.4,20.5,357.5,321.28,251.44
2017,3,24,9,30,230.0,275.0,4.5,21.0,414.0,377.4,294.86
2017,3,24,9,45,120.5,248.0,4.65,21.5,321.5,305.1,238.05
2017,3,24,10,0,11.0,221.0,4.8,22.0,229.0,219.6,169.43
2017,3,24,10,15,80.0,294.5,4.75,22.0,354.0,336.83,261.17
2017,3,24,10,30,149.0,368.0,4.7,22.0,479.0,462.22,356.4
2017,3,24,10,45,74.5,203.0,4.7,22.5,258.5,255.02,197.36
2017,3,24,11,0,0.0,38.0,4.7,23.0,38.0,36.78,23.83
2017,3,24,11,15,0.0,82.0,4.65,23.0,82.0,79.45,57.82
2017,3,24,11,30,0.0,126.0,4.6,23.0,126.0,122.23,91.46
2017,3,24,11,45,4.5,163.5,4.6,23.5,167.5,162.8,122.97
2017,3,24,12,0,9.0,201.0,4.6,24.0,209.0,203.81,154.4
2017,3,24,12,15,372.0,220.5,4.6,24.5,547.5,574.35,443.5
2017,3,24,12,30,735.0,240.0,4.6,25.0,886.0,943.03,705.41
2017,3,24,12,45,475.0,344.5,4.6,25.5,762.0,814.15,606.95
2017,3,24,13,0,215.0,449.0,4.6,26.0,638.0,668.04,496.33
2017,3,24,13,15,514.0,319.0,4.55,26.0,762.0,836.05,624.04
2017,3,24,13,30,813.0,189.0,4.5,26.0,886.0,986.52,730.22
2017,3,24,13,45,840.5,169.5,4.5,26.0,876.0,990.69,732.51
2017,3,24,14,0,868.0,150.0,4.5,26.0,866.0,990.61,733.16
2017,3,24,14,15,862.5,147.5,4.5,26.0,839.5,973.5,722.57
2017,3,24,14,30,857.0,145.0,4.5,26.0,813.0,953.02,709.93
2017,3,24,14,45,863.5,135.0,4.5,26.5,782.5,931.99,695.62
2017,3,24,15,0,870.0,125.0,4.5,27.0,752.0,907.21,678.87
2017,3,24,15,15,857.0,122.0,4.4,26.5,709.5,869.87,655.74
2017,3,24,15,30,844.0,119.0,4.3,26.0,667.0,830.13,630.81
2017,3,24,15,45,835.5,112.0,4.25,26.0,620.5,787.35,602.49
2017,3,24,16,0,827.0,105.0,4.2,26.0,574.0,742.31,572.29
2017,3,24,16,15,801.5,100.5,3.75,25.5,519.5,686.03,533.33
2017,3,24,16,30,776.0,96.0,3.3,25.0,465.0,629.41,491.96
2017,3,24,16,45,746.0,89.0,2.9,24.5,408.0,569.7,447.1
2017,3,24,17,0,716.0,82.0,2.5,24.0,351.0,508.53,399.9
2017,3,24,17,15,661.5,75.0,2.3,22.5,291.5,436.06,344.36
2017,3,24,17,30,607.0,68.0,2.1,21.0,232.0,367.81,289.7
2017,3,24,17,45,518.5,58.5,1.9,20.0,175.0,287.72,223.26
2017,3,24,18,0,430.0,49.0,1.7,19.0,118.0,216.59,162.41
2017,3,24,18,15,284.5,34.0,1.7,18.5,72.0,133.04,91.62
2017,3,24,18,30,139.0,19.0,1.7,18.0,26.0,59.18,0.0
2017,3,24,18,45,69.5,9.5,1.75,17.5,13.0,21.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,15.5,3.4,11.5,32.5,11.99,0.0
2017,3,25,7,0,340.0,31.0,3.7,12.0,65.0,23.97,14.54
2017,3,25,7,15,452.0,41.5,3.9,12.5,118.0,30.4,21.26
2017,3,25,7,30,564.0,52.0,4.1,13.0,171.0,63.53,33.42
2017,3,25,7,45,632.5,58.5,4.3,13.5,230.0,112.94,63.57
2017,3,25,8,0,701.0,65.0,4.5,14.0,289.0,172.8,110.43
2017,3,25,8,15,743.0,70.0,4.35,14.5,348.0,230.72,160.9
2017,3,25,8,30,785.0,75.0,4.2,15.0,407.0,293.06,216.35
2017,3,25,8,45,815.5,79.0,4.05,16.0,464.0,354.57,270.55
2017,3,25,9,0,846.0,83.0,3.9,17.0,521.0,418.47,325.17
2017,3,25,9,15,867.0,86.0,3.7,17.5,574.0,479.1,376.04
2017,3,25,9,30,888.0,89.0,3.5,18.0,627.0,541.69,426.43
2017,3,25,9,45,903.0,91.0,3.3,18.5,674.5,598.61,470.67
2017,3,25,10,0,918.0,93.0,3.1,19.0,722.0,654.87,512.68
2017,3,25,10,15,929.5,95.0,2.95,19.5,762.5,707.89,550.88
2017,3,25,10,30,941.0,97.0,2.8,20.0,803.0,759.37,585.09
2017,3,25,10,45,948.5,99.0,2.65,21.0,836.5,806.07,613.24
2017,3,25,11,0,956.0,101.0,2.5,22.0,870.0,850.4,638.97
2017,3,25,11,15,962.0,102.0,2.45,22.5,895.0,889.92,662.83
2017,3,25,11,30,968.0,103.0,2.4,23.0,920.0,926.54,684.44
2017,3,25,11,45,971.5,103.5,2.4,23.5,936.0,957.38,702.48
2017,3,25,12,0,975.0,104.0,2.4,24.0,952.0,984.84,718.25
2017,3,25,12,15,976.5,104.0,2.4,24.5,959.0,1006.43,730.21
2017,3,25,12,30,978.0,104.0,2.4,25.0,966.0,1024.31,739.86
2017,3,25,12,45,977.0,104.0,2.45,25.5,964.0,1036.02,746.21
2017,3,25,13,0,976.0,104.0,2.5,26.0,962.0,1043.83,750.25
2017,3,25,13,15,974.0,103.5,2.45,26.0,951.0,1046.21,751.43
2017,3,25,13,30,972.0,103.0,2.4,26.0,940.0,1044.65,750.3
2017,3,25,13,45,968.5,102.0,2.35,26.5,920.0,1037.18,744.15
2017,3,25,14,0,965.0,101.0,2.3,27.0,900.0,1025.84,735.76
2017,3,25,14,15,958.5,100.0,2.15,27.0,871.0,1007.88,723.7
2017,3,25,14,30,952.0,99.0,2.0,27.0,842.0,986.31,709.48
2017,3,25,14,45,944.0,96.5,1.95,27.0,806.0,958.26,692.41
2017,3,25,15,0,936.0,94.0,1.9,27.0,770.0,926.94,673.31
2017,3,25,15,15,923.5,91.5,1.7,26.5,726.5,888.71,649.33
2017,3,25,15,30,911.0,89.0,1.5,26.0,683.0,847.88,623.51
2017,3,25,15,45,895.0,86.0,1.3,26.0,633.0,801.4,592.53
2017,3,25,16,0,879.0,83.0,1.1,26.0,583.0,753.1,560.12
2017,3,25,16,15,855.5,80.0,0.9,25.5,528.5,702.0,526.53
2017,3,25,16,30,832.0,77.0,0.7,25.0,474.0,646.08,488.47
2017,3,25,16,45,799.0,72.5,0.55,25.0,416.0,582.35,442.19
2017,3,25,17,0,766.0,68.0,0.4,25.0,358.0,519.66,395.38
2017,3,25,17,15,716.5,62.5,0.5,23.5,298.5,448.79,345.15
2017,3,25,17,30,667.0,57.0,0.6,22.0,239.0,381.47,294.3
2017,3,25,17,45,585.5,49.5,0.75,21.0,181.5,305.18,233.24
2017,3,25,18,0,504.0,42.0,0.9,20.0,124.0,235.21,174.45
2017,3,25,18,15,358.5,30.0,1.0,19.0,76.5,150.53,103.26
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,76.27,3.3
2017,3,25,18,45,106.5,9.0,1.25,17.5,14.5,27.67,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,96.5,20.0,3.2,16.0,30.0,15.76,0.0
2017,3,26,7,0,193.0,40.0,3.7,17.0,60.0,31.09,20.29
2017,3,26,7,15,295.5,56.0,4.0,17.5,109.0,42.32,31.15
2017,3,26,7,30,398.0,72.0,4.3,18.0,158.0,75.21,46.25
2017,3,26,7,45,235.5,100.5,4.65,19.0,155.5,111.74,77.71
2017,3,26,8,0,73.0,129.0,5.0,20.0,153.0,130.0,99.23
2017,3,26,8,15,351.5,120.5,5.15,20.5,267.0,187.12,136.14
2017,3,26,8,30,630.0,112.0,5.3,21.0,381.0,283.25,208.57
2017,3,26,8,45,661.5,119.0,5.45,21.5,434.5,339.31,256.93
2017,3,26,9,0,693.0,126.0,5.6,22.0,488.0,398.16,306.77
2017,3,26,9,15,717.0,131.0,5.6,22.5,538.5,454.13,353.17
2017,3,26,9,30,741.0,136.0,5.6,23.0,589.0,511.4,399.27
2017,3,26,9,45,755.5,142.0,5.7,24.0,633.5,565.24,440.77
2017,3,26,10,0,770.0,148.0,5.8,25.0,678.0,618.84,480.79
2017,3,26,10,15,576.5,240.0,5.85,25.0,649.5,616.54,476.37
2017,3,26,10,30,383.0,332.0,5.9,25.0,621.0,594.77,456.37
2017,3,26,10,45,419.0,330.5,5.95,25.5,659.0,640.22,489.64
2017,3,26,11,0,455.0,329.0,6.0,26.0,697.0,685.94,522.47
2017,3,26,11,15,640.5,247.0,5.95,26.5,781.0,776.76,591.28
2017,3,26,11,30,826.0,165.0,5.9,27.0,865.0,873.31,659.38
2017,3,26,11,45,836.5,162.0,5.9,27.5,881.5,903.7,678.18
2017,3,26,12,0,847.0,159.0,5.9,28.0,898.0,931.48,695.39
2017,3,26,12,15,848.0,159.5,5.85,28.0,904.5,951.29,708.26
2017,3,26,12,30,849.0,160.0,5.8,28.0,911.0,967.84,719.0
2017,3,26,12,45,845.5,161.0,5.75,28.0,908.0,977.29,725.02
2017,3,26,13,0,842.0,162.0,5.7,28.0,905.0,983.26,728.83
2017,3,26,13,15,839.0,161.5,5.6,28.0,893.5,984.66,729.38
2017,3,26,13,30,836.0,161.0,5.5,28.0,882.0,982.59,727.73
2017,3,26,13,45,828.0,161.0,5.45,28.0,862.0,972.79,721.36
2017,3,26,14,0,820.0,161.0,5.4,28.0,842.0,959.67,712.91
2017,3,26,14,15,811.5,158.5,5.35,28.0,814.5,940.22,700.3
2017,3,26,14,30,803.0,156.0,5.3,28.0,787.0,917.68,685.7
2017,3,26,14,45,784.5,157.0,5.25,28.0,750.0,886.91,665.51
2017,3,26,15,0,766.0,158.0,5.2,28.0,713.0,857.59,646.37
2017,3,26,15,15,749.5,154.0,5.15,27.5,671.5,818.94,621.91
2017,3,26,15,30,733.0,150.0,5.1,27.0,630.0,778.43,595.94
2017,3,26,15,45,713.0,145.0,5.1,27.0,582.5,732.5,564.83
2017,3,26,16,0,693.0,140.0,5.1,27.0,535.0,685.53,532.05
2017,3,26,16,15,663.5,133.5,4.95,26.5,483.0,629.47,491.87
2017,3,26,16,30,634.0,127.0,4.8,26.0,431.0,573.79,451.1
2017,3,26,16,45,594.5,118.5,4.7,26.0,376.5,510.55,402.84
2017,3,26,17,0,555.0,110.0,4.6,26.0,322.0,449.37,355.03
2017,3,26,17,15,498.5,99.5,4.35,25.0,266.5,377.79,298.91
2017,3,26,17,30,442.0,89.0,4.1,24.0,211.0,313.86,247.13
2017,3,26,17,45,356.5,75.0,3.85,23.5,158.5,239.57,185.45
2017,3,26,18,0,271.0,61.0,3.6,23.0,106.0,174.52,130.52
2017,3,26,18,15,166.0,40.0,3.6,22.5,64.0,105.35,72.7
2017,3,26,18,30,61.0,19.0,3.6,22.0,22.0,38.35,2.63
2017,3,26,18,45,30.5,9.5,3.6,21.5,11.0,14.74,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,6,45,55.0,23.0,1.7,17.5,29.0,19.22,0.0
2017,3,27,7,0,110.0,46.0,1.9,18.0,58.0,37.34,25.64
2017,3,27,7,15,196.5,68.5,1.85,18.5,105.5,54.43,41.54
2017,3,27,7,30,283.0,91.0,1.8,19.0,153.0,89.07,60.29
2017,3,27,7,45,141.5,79.5,1.75,19.5,110.5,84.82,59.13
2017,3,27,8,0,0.0,68.0,1.7,20.0,68.0,65.64,49.16
2017,3,27,8,15,264.0,106.5,1.65,20.5,220.5,157.86,115.11
2017,3,27,8,30,528.0,145.0,1.6,21.0,373.0,285.13,210.57
2017,3,27,8,45,575.0,150.0,1.55,21.5,428.0,339.29,254.54
2017,3,27,9,0,622.0,155.0,1.5,22.0,483.0,398.72,302.0
2017,3,27,9,15,473.5,210.0,1.4,22.5,474.5,416.75,317.39
2017,3,27,9,30,325.0,265.0,1.3,23.0,466.0,419.03,318.72
2017,3,27,9,45,536.5,214.0,1.2,23.5,573.0,510.8,387.29
2017,3,27,10,0,748.0,163.0,1.1,24.0,680.0,621.97,467.25
2017,3,27,10,15,762.5,166.0,0.9,24.5,719.0,671.2,498.35
2017,3,27,10,30,777.0,169.0,0.7,25.0,758.0,719.66,527.76
2017,3,27,10,45,802.0,163.5,0.55,25.5,793.0,766.23,555.19
2017,3,27,11,0,827.0,158.0,0.4,26.0,828.0,812.2,579.65
2017,3,27,11,15,833.5,159.5,0.35,26.0,852.0,848.94,600.5
2017,3,27,11,30,840.0,161.0,0.3,26.0,876.0,883.25,619.7
2017,3,27,11,45,859.0,152.5,0.3,26.5,895.0,915.86,637.41
2017,3,27,12,0,878.0,144.0,0.3,27.0,914.0,942.1,651.12
2017,3,27,12,15,879.5,144.0,0.35,27.5,920.5,961.87,662.05
2017,3,27,12,30,881.0,144.0,0.4,28.0,927.0,978.3,671.17
2017,3,27,12,45,882.5,142.5,0.5,28.5,925.0,989.81,678.62
2017,3,27,13,0,884.0,141.0,0.6,29.0,923.0,997.81,684.19
2017,3,27,13,15,880.5,140.5,0.65,29.0,911.5,998.47,685.82
2017,3,27,13,30,877.0,140.0,0.7,29.0,900.0,995.55,685.54
2017,3,27,13,45,871.0,139.0,0.8,29.0,879.5,986.17,682.58
2017,3,27,14,0,865.0,138.0,0.9,29.0,859.0,979.26,681.18
2017,3,27,14,15,856.5,136.0,1.0,29.0,830.5,959.63,671.98
2017,3,27,14,30,848.0,134.0,1.1,29.0,802.0,936.77,660.8
2017,3,27,14,45,611.5,226.5,1.25,29.0,697.0,809.84,582.65
2017,3,27,15,0,375.0,319.0,1.4,29.0,592.0,676.65,491.97
2017,3,27,15,15,563.0,231.0,1.55,28.5,613.5,740.8,544.78
2017,3,27,15,30,751.0,143.0,1.7,28.0,635.0,786.31,581.18
2017,3,27,15,45,726.0,139.5,1.9,28.0,586.5,737.44,550.89
2017,3,27,16,0,701.0,136.0,2.1,28.0,538.0,687.85,519.72
2017,3,27,16,15,671.5,130.0,2.15,27.5,485.5,631.96,482.32
2017,3,27,16,30,642.0,124.0,2.2,27.0,433.0,576.45,443.98
2017,3,27,16,45,599.0,117.0,2.25,27.0,377.5,512.25,397.05
2017,3,27,17,0,556.0,110.0,2.3,27.0,322.0,450.43,350.46
2017,3,27,17,15,500.0,99.5,2.1,26.0,267.0,378.92,295.76
2017,3,27,17,30,444.0,89.0,1.9,25.0,212.0,315.06,245.08
2017,3,27,17,45,359.0,75.0,1.75,24.0,159.5,240.76,184.89
2017,3,27,18,0,274.0,61.0,1.6,23.0,107.0,175.63,130.88
2017,3,27,18,15,170.0,40.5,1.6,22.5,65.5,107.04,74.01
2017,3,27,18,30,66.0,20.0,1.6,22.0,24.0,40.93,6.45
2017,3,27,18,45,33.0,10.0,1.65,21.5,12.0,15.7,0.0
2017,3,27,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,46.5,23.0,3.6,19.5,28.5,20.24,2.33
2017,3,28,7,0,93.0,46.0,3.8,20.0,57.0,39.02,26.97
2017,3,28,7,15,167.5,70.5,4.05,20.0,103.5,55.9,42.59
2017,3,28,7,30,242.0,95.0,4.3,20.0,150.0,91.21,62.77
2017,3,28,7,45,121.0,86.5,4.55,20.5,114.0,91.62,65.42
2017,3,28,8,0,0.0,78.0,4.8,21.0,78.0,74.89,56.62
2017,3,28,8,15,30.0,128.5,4.95,21.5,141.5,126.96,97.95
2017,3,28,8,30,60.0,179.0,5.1,22.0,205.0,183.79,142.71
2017,3,28,8,45,30.0,160.0,5.3,22.5,173.0,161.62,125.19
2017,3,28,9,0,0.0,141.0,5.5,23.0,141.0,135.32,103.95
2017,3,28,9,15,0.0,141.0,5.65,23.5,141.0,135.68,103.7
2017,3,28,9,30,0.0,141.0,5.8,24.0,141.0,135.93,103.37
2017,3,28,9,45,9.0,195.0,5.95,24.5,201.5,192.8,147.65
2017,3,28,10,0,18.0,249.0,6.1,25.0,262.0,250.78,192.02
2017,3,28,10,15,18.0,259.0,6.25,25.0,272.5,261.8,200.09
2017,3,28,10,30,18.0,269.0,6.4,25.0,283.0,272.78,208.18
2017,3,28,10,45,12.0,225.0,6.55,25.5,235.0,226.94,172.29
2017,3,28,11,0,6.0,181.0,6.7,26.0,187.0,180.23,135.7
2017,3,28,11,15,14.5,251.5,6.85,26.0,264.5,256.3,194.19
2017,3,28,11,30,23.0,322.0,7.0,26.0,342.0,333.47,252.6
2017,3,28,11,45,124.5,386.5,7.15,26.5,496.0,497.14,377.14
2017,3,28,12,0,226.0,451.0,7.3,27.0,650.0,659.21,496.62
2017,3,28,12,15,200.5,456.5,7.35,27.0,634.5,648.31,487.48
2017,3,28,12,30,175.0,462.0,7.4,27.0,619.0,635.73,477.61
2017,3,28,12,45,94.5,362.0,7.45,27.0,447.0,460.44,348.05
2017,3,28,13,0,14.0,262.0,7.5,27.0,275.0,270.41,203.51
2017,3,28,13,15,133.5,350.5,7.5,27.0,467.0,490.57,372.97
2017,3,28,13,30,253.0,439.0,7.5,27.0,659.0,708.42,534.04
2017,3,28,13,45,204.5,432.5,7.55,27.0,608.0,648.05,489.04
2017,3,28,14,0,156.0,426.0,7.6,27.0,557.0,595.3,449.8
2017,3,28,14,15,427.5,320.0,7.6,26.5,661.5,753.84,576.35
2017,3,28,14,30,699.0,214.0,7.6,26.0,766.0,889.73,682.94
2017,3,28,14,45,476.0,282.0,7.6,26.0,650.5,744.54,573.17
2017,3,28,15,0,253.0,350.0,7.6,26.0,535.0,603.4,463.72
2017,3,28,15,15,175.5,328.5,7.55,26.0,453.5,499.77,385.66
2017,3,28,15,30,98.0,307.0,7.5,26.0,372.0,400.29,309.17
2017,3,28,15,45,51.0,240.0,7.45,26.0,273.5,287.98,222.71
2017,3,28,16,0,4.0,173.0,7.4,26.0,175.0,174.04,133.06
2017,3,28,16,15,239.0,177.0,7.25,25.5,293.0,365.77,290.53
2017,3,28,16,30,474.0,181.0,7.1,25.0,411.0,524.62,417.57
2017,3,28,16,45,442.5,165.0,7.0,24.5,359.0,465.91,372.18
2017,3,28,17,0,411.0,149.0,6.9,24.0,307.0,409.01,327.64
2017,3,28,17,15,356.5,132.5,6.6,23.5,254.0,336.08,269.02
2017,3,28,17,30,302.0,116.0,6.3,23.0,201.0,274.77,218.44
2017,3,28,17,45,241.0,94.0,6.0,22.5,151.5,209.8,164.07
2017,3,28,18,0,180.0,72.0,5.7,22.0,102.0,151.38,114.53
2017,3,28,18,15,104.5,45.5,5.55,21.5,61.5,89.49,62.62
2017,3,28,18,30,29.0,19.0,5.4,21.0,21.0,28.45,4.99
2017,3,28,18,45,14.5,9.5,5.25,21.0,10.5,11.93,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,124.0,21.5,2.85,16.0,36.0,16.74,3.13
2017,3,29,7,0,248.0,43.0,3.1,16.0,72.0,33.15,22.64
2017,3,29,7,15,354.0,57.0,3.05,16.0,124.5,42.64,31.81
2017,3,29,7,30,460.0,71.0,3.0,16.0,177.0,83.0,49.69
2017,3,29,7,45,366.5,99.0,3.0,16.5,198.0,126.03,84.49
2017,3,29,8,0,273.0,127.0,3.0,17.0,219.0,160.84,117.38
2017,3,29,8,15,508.5,110.0,2.95,17.5,319.5,218.92,158.2
2017,3,29,8,30,744.0,93.0,2.9,18.0,420.0,305.84,225.71
2017,3,29,8,45,787.5,94.0,2.85,19.0,480.0,369.34,279.55
2017,3,29,9,0,831.0,95.0,2.8,20.0,540.0,434.45,333.3
2017,3,29,9,15,852.5,98.5,2.9,20.5,593.0,495.1,383.04
2017,3,29,9,30,874.0,102.0,3.0,21.0,646.0,556.48,431.71
2017,3,29,9,45,894.5,102.5,3.15,22.0,694.5,615.62,476.47
2017,3,29,10,0,915.0,103.0,3.3,23.0,743.0,673.45,518.83
2017,3,29,10,15,925.5,105.0,3.4,23.5,783.0,725.59,556.6
2017,3,29,10,30,936.0,107.0,3.5,24.0,823.0,776.08,590.58
2017,3,29,10,45,945.0,107.5,3.65,24.5,856.0,822.07,620.81
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,865.79,649.2
2017,3,29,11,15,958.5,109.0,3.95,25.0,912.5,903.79,674.78
2017,3,29,11,30,963.0,110.0,4.1,25.0,936.0,938.79,698.33
2017,3,29,11,45,966.5,110.0,4.25,25.5,951.5,968.74,717.09
2017,3,29,12,0,970.0,110.0,4.4,26.0,967.0,995.31,733.59
2017,3,29,12,15,970.5,110.0,4.45,26.0,972.5,1015.6,746.86
2017,3,29,12,30,971.0,110.0,4.5,26.0,978.0,1032.16,757.81
2017,3,29,12,45,968.0,111.0,4.6,26.0,974.5,1042.62,765.25
2017,3,29,13,0,965.0,112.0,4.7,26.0,971.0,1049.18,770.57
2017,3,29,13,15,961.5,111.0,4.7,26.0,958.5,1049.28,770.89
2017,3,29,13,30,958.0,110.0,4.7,26.0,946.0,1045.46,768.82
2017,3,29,13,45,950.0,110.5,4.7,26.5,924.0,1035.04,761.0
2017,3,29,14,0,942.0,111.0,4.7,27.0,902.0,1020.89,750.93
2017,3,29,14,15,934.0,110.0,4.7,26.5,872.5,1001.54,740.58
2017,3,29,14,30,926.0,109.0,4.7,26.0,843.0,978.72,727.96
2017,3,29,14,45,914.0,108.0,4.7,26.0,805.0,948.96,709.2
2017,3,29,15,0,902.0,107.0,4.7,26.0,767.0,916.25,688.43
2017,3,29,15,15,888.0,104.5,4.55,26.0,723.0,877.46,662.38
2017,3,29,15,30,874.0,102.0,4.4,26.0,679.0,836.3,634.95
2017,3,29,15,45,853.5,99.5,4.25,26.0,629.0,792.48,605.55
2017,3,29,16,0,833.0,97.0,4.1,26.0,579.0,742.48,571.53
2017,3,29,16,15,808.0,93.5,3.7,25.5,525.0,687.11,533.47
2017,3,29,16,30,783.0,90.0,3.3,25.0,471.0,631.39,493.5
2017,3,29,16,45,745.0,85.5,2.95,24.5,413.0,566.51,445.0
2017,3,29,17,0,707.0,81.0,2.6,24.0,355.0,505.41,397.95
2017,3,29,17,15,655.0,74.5,2.35,23.0,296.5,434.91,343.22
2017,3,29,17,30,603.0,68.0,2.1,22.0,238.0,368.41,289.56
2017,3,29,17,45,517.0,59.5,1.9,21.0,181.5,290.22,225.09
2017,3,29,18,0,431.0,51.0,1.7,20.0,125.0,220.71,165.98
2017,3,29,18,15,295.5,36.5,1.8,19.5,78.5,139.77,98.04
2017,3,29,18,30,160.0,22.0,1.9,19.0,32.0,69.38,22.83
2017,3,29,18,45,80.0,11.0,2.05,18.5,16.0,25.15,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,190.0,18.5,3.35,10.5,41.5,13.85,3.02
2017,3,30,7,0,380.0,37.0,3.5,11.0,83.0,28.31,19.06
2017,3,30,7,15,480.0,46.5,3.6,12.0,137.5,33.56,24.32
2017,3,30,7,30,580.0,56.0,3.7,13.0,192.0,77.8,41.37
2017,3,30,7,45,640.0,63.5,3.8,14.0,251.0,129.14,75.98
2017,3,30,8,0,700.0,71.0,3.9,15.0,310.0,187.61,123.09
2017,3,30,8,15,741.5,76.0,4.0,15.5,369.0,248.33,176.15
2017,3,30,8,30,783.0,81.0,4.1,16.0,428.0,310.96,231.61
2017,3,30,8,45,812.0,85.0,4.2,17.0,485.5,372.14,285.17
2017,3,30,9,0,841.0,89.0,4.3,18.0,543.0,435.5,339.01
2017,3,30,9,15,862.0,92.0,4.2,18.5,596.0,495.97,389.23
2017,3,30,9,30,883.0,95.0,4.1,19.0,649.0,558.37,439.22
2017,3,30,9,45,898.5,97.5,4.0,19.5,696.5,615.76,483.75
2017,3,30,10,0,914.0,100.0,3.9,20.0,744.0,672.53,526.29
2017,3,30,10,15,925.0,102.0,3.75,20.5,784.0,724.89,564.03
2017,3,30,10,30,936.0,104.0,3.6,21.0,824.0,775.66,597.47
2017,3,30,10,45,944.5,105.5,3.45,21.5,857.0,822.18,627.03
2017,3,30,11,0,953.0,107.0,3.3,22.0,890.0,866.4,654.39
2017,3,30,11,15,957.5,108.0,3.15,22.0,914.0,904.29,678.19
2017,3,30,11,30,962.0,109.0,3.0,22.0,938.0,939.18,699.68
2017,3,30,11,45,967.0,108.0,2.9,22.5,954.0,969.34,716.76
2017,3,30,12,0,972.0,107.0,2.8,23.0,970.0,996.18,731.49
2017,3,30,12,15,973.0,107.5,2.65,23.0,976.0,1017.38,743.37
2017,3,30,12,30,974.0,108.0,2.5,23.0,982.0,1034.86,752.78
2017,3,30,12,45,971.5,108.5,2.4,23.5,978.5,1045.22,756.69
2017,3,30,13,0,969.0,109.0,2.3,24.0,975.0,1051.67,758.21
2017,3,30,13,15,966.5,108.5,2.25,24.0,963.0,1053.16,758.79
2017,3,30,13,30,964.0,108.0,2.2,24.0,951.0,1050.74,757.08
2017,3,30,13,45,956.0,109.0,2.15,24.5,929.5,1040.72,749.28
2017,3,30,14,0,948.0,110.0,2.1,25.0,908.0,1026.97,739.35
2017,3,30,14,15,941.0,108.5,2.15,25.0,879.0,1007.86,728.83
2017,3,30,14,30,934.0,107.0,2.2,25.0,850.0,985.22,716.11
2017,3,30,14,45,921.0,107.0,2.3,25.0,812.0,955.39,699.24
2017,3,30,15,0,908.0,107.0,2.4,25.0,774.0,922.64,680.32
2017,3,30,15,15,895.0,104.5,2.45,25.0,730.5,884.47,657.14
2017,3,30,15,30,882.0,102.0,2.5,25.0,687.0,843.84,632.08
2017,3,30,15,45,862.0,99.5,2.6,25.0,636.5,800.06,604.86
2017,3,30,16,0,842.0,97.0,2.7,25.0,586.0,750.06,572.79
2017,3,30,16,15,817.5,93.0,2.6,24.5,531.5,694.06,535.84
2017,3,30,16,30,793.0,89.0,2.5,24.0,477.0,637.65,496.92
2017,3,30,16,45,758.5,84.5,2.4,23.5,419.0,574.42,450.75
2017,3,30,17,0,724.0,80.0,2.3,23.0,361.0,514.52,405.49
2017,3,30,17,15,673.0,73.5,2.15,22.0,302.0,443.6,350.73
2017,3,30,17,30,622.0,67.0,2.0,21.0,243.0,376.57,296.81
2017,3,30,17,45,541.5,58.0,1.95,20.0,186.0,298.98,232.81
2017,3,30,18,0,461.0,49.0,1.9,19.0,129.0,229.52,173.44
2017,3,30,18,15,324.0,35.5,2.0,18.5,81.5,147.34,104.02
2017,3,30,18,30,187.0,22.0,2.1,18.0,34.0,76.74,29.32
2017,3,30,18,45,93.5,11.0,2.25,17.5,17.0,27.63,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,192.5,19.0,3.65,12.5,43.5,14.13,4.02
2017,3,31,7,0,385.0,38.0,3.9,13.0,87.0,28.97,19.54
2017,3,31,7,15,483.5,48.0,4.0,14.0,141.5,35.1,25.51
2017,3,31,7,30,582.0,58.0,4.1,15.0,196.0,81.69,43.63
2017,3,31,7,45,641.5,64.5,4.2,16.0,255.0,132.38,77.97
2017,3,31,8,0,701.0,71.0,4.3,17.0,314.0,190.12,124.44
2017,3,31,8,15,740.0,76.5,4.55,18.0,372.5,250.84,177.09
2017,3,31,8,30,779.0,82.0,4.8,19.0,431.0,313.19,231.68
2017,3,31,8,45,805.5,86.0,5.1,20.0,486.5,373.26,284.17
2017,3,31,9,0,832.0,90.0,5.4,21.0,542.0,435.25,336.85
2017,3,31,9,15,851.0,93.0,5.55,21.5,593.5,494.28,386.31
2017,3,31,9,30,870.0,96.0,5.7,22.0,645.0,555.04,435.59
2017,3,31,9,45,884.0,99.0,5.85,22.5,691.0,611.36,480.14
2017,3,31,10,0,898.0,102.0,6.0,23.0,737.0,666.95,522.95
2017,3,31,10,15,908.0,104.0,6.1,23.5,776.0,717.86,561.09
2017,3,31,10,30,918.0,106.0,6.2,24.0,815.0,767.13,595.28
2017,3,31,10,45,925.0,107.5,6.3,25.0,847.0,811.74,624.31
2017,3,31,11,0,932.0,109.0,6.4,26.0,879.0,853.99,651.27
2017,3,31,11,15,937.0,110.0,6.4,26.0,902.5,891.51,676.83
2017,3,31,11,30,942.0,111.0,6.4,26.0,926.0,926.14,700.29
2017,3,31,11,45,945.0,112.0,6.4,26.5,941.0,955.94,718.89
2017,3,31,12,0,948.0,113.0,6.4,27.0,956.0,982.42,735.14
2017,3,31,12,15,949.0,113.0,6.35,27.0,962.5,1002.59,748.29
2017,3,31,12,30,950.0,113.0,6.3,27.0,969.0,1019.15,759.05
2017,3,31,12,45,949.0,113.0,6.3,27.5,966.0,1030.09,764.86
2017,3,31,13,0,948.0,113.0,6.3,28.0,963.0,1037.24,768.24
2017,3,31,13,15,945.5,112.5,6.2,28.0,951.5,1038.6,768.8
2017,3,31,13,30,943.0,112.0,6.1,28.0,940.0,1036.14,766.94
2017,3,31,13,45,938.0,111.5,6.1,28.0,919.0,1027.45,761.69
2017,3,31,14,0,933.0,111.0,6.1,28.0,898.0,1015.05,754.1
2017,3,31,14,15,926.0,109.5,6.05,28.0,869.5,996.06,741.86
2017,3,31,14,30,919.0,108.0,6.0,28.0,841.0,973.6,727.39
2017,3,31,14,45,902.0,110.0,6.0,28.0,802.5,942.53,707.36
2017,3,31,15,0,885.0,112.0,6.0,28.0,764.0,908.81,685.49
2017,3,31,15,15,871.0,109.5,5.95,27.5,720.5,870.39,661.36
2017,3,31,15,30,857.0,107.0,5.9,27.0,677.0,834.49,638.83
2017,3,31,15,45,832.0,106.0,5.85,27.0,626.5,784.45,604.66
2017,3,31,16,0,807.0,105.0,5.8,27.0,576.0,733.4,569.46
2017,3,31,16,15,782.0,101.0,5.7,26.5,522.5,678.39,531.81
2017,3,31,16,30,757.0,97.0,5.6,26.0,469.0,625.28,493.46
2017,3,31,16,45,715.0,93.5,5.5,25.5,411.0,560.22,444.46
2017,3,31,17,0,673.0,90.0,5.4,25.0,353.0,497.27,395.67
2017,3,31,17,15,621.5,82.5,5.3,24.0,295.5,427.44,340.73
2017,3,31,17,30,570.0,75.0,5.2,23.0,238.0,361.62,286.96
2017,3,31,17,45,483.5,65.5,5.15,22.5,182.0,283.64,221.49
2017,3,31,18,0,397.0,56.0,5.1,22.0,126.0,214.38,161.95
2017,3,31,18,15,270.0,40.5,4.95,21.5,80.0,136.27,96.12
2017,3,31,18,30,143.0,25.0,4.8,21.0,34.0,69.76,29.08
2017,3,31,18,45,71.5,12.5,4.7,20.5,17.0,25.19,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,16.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,16.0,5.0,4.91,0.0
2017,4,1,6,45,77.5,29.5,4.15,16.5,39.5,24.48,11.97
2017,4,1,7,0,155.0,54.0,4.3,17.0,74.0,43.52,31.72
2017,4,1,7,15,237.5,74.5,4.5,17.5,123.5,60.27,47.09
2017,4,1,7,30,320.0,95.0,4.7,18.0,173.0,98.13,65.37
2017,4,1,7,45,160.0,94.5,4.95,18.5,133.5,102.59,73.32
2017,4,1,8,0,0.0,94.0,5.2,19.0,94.0,89.66,69.3
2017,4,1,8,15,0.0,97.0,5.4,19.5,97.0,93.04,71.76
2017,4,1,8,30,0.0,100.0,5.6,20.0,100.0,96.22,73.96
2017,4,1,8,45,0.0,105.5,5.85,20.5,105.5,101.65,77.96
2017,4,1,9,0,0.0,111.0,6.1,21.0,111.0,107.05,81.89
2017,4,1,9,15,0.0,111.0,6.15,21.5,111.0,107.19,81.55
2017,4,1,9,30,0.0,111.0,6.2,22.0,111.0,107.29,81.2
2017,4,1,9,45,0.0,99.0,6.3,22.5,99.0,95.82,71.64
2017,4,1,10,0,0.0,87.0,6.4,23.0,87.0,84.23,62.07
2017,4,1,10,15,0.0,111.5,6.35,23.0,111.5,107.93,80.77
2017,4,1,10,30,0.0,136.0,6.3,23.0,136.0,131.66,99.33
2017,4,1,10,45,0.0,115.0,6.3,23.5,115.0,111.41,83.01
2017,4,1,11,0,0.0,94.0,6.3,24.0,94.0,91.09,66.74
2017,4,1,11,15,0.0,97.5,6.3,24.0,97.5,94.51,69.35
2017,4,1,11,30,0.0,101.0,6.3,24.0,101.0,97.93,71.97
2017,4,1,11,45,0.0,90.5,6.3,24.5,90.5,87.76,63.78
2017,4,1,12,0,0.0,80.0,6.3,25.0,80.0,77.56,55.62
2017,4,1,12,15,4.5,137.0,6.25,25.0,141.0,137.35,102.49
2017,4,1,12,30,9.0,194.0,6.2,25.0,202.0,197.69,149.21
2017,4,1,12,45,74.5,329.0,6.2,25.5,396.0,401.11,305.07
2017,4,1,13,0,140.0,464.0,6.2,26.0,590.0,612.95,460.16
2017,4,1,13,15,148.0,458.5,6.1,26.0,590.5,617.82,463.32
2017,4,1,13,30,156.0,453.0,6.0,26.0,591.0,621.97,466.66
2017,4,1,13,45,161.0,442.5,5.95,26.0,582.0,617.12,463.7
2017,4,1,14,0,166.0,432.0,5.9,26.0,573.0,611.4,460.2
2017,4,1,14,15,216.5,411.0,5.85,25.5,588.0,636.53,481.62
2017,4,1,14,30,267.0,390.0,5.8,25.0,603.0,667.91,507.32
2017,4,1,14,45,136.0,287.0,5.75,25.0,395.5,425.28,327.0
2017,4,1,15,0,5.0,184.0,5.7,25.0,188.0,184.96,140.18
2017,4,1,15,15,20.0,227.5,5.65,24.5,241.5,242.25,186.05
2017,4,1,15,30,35.0,271.0,5.6,24.0,295.0,308.48,238.27
2017,4,1,15,45,138.5,267.0,5.55,24.0,350.0,394.54,308.08
2017,4,1,16,0,242.0,263.0,5.5,24.0,405.0,464.54,364.5
2017,4,1,16,15,270.5,232.5,5.4,23.5,377.5,450.41,355.64
2017,4,1,16,30,299.0,202.0,5.3,23.0,350.0,424.85,337.97
2017,4,1,16,45,271.5,184.0,5.25,23.0,306.0,375.01,299.14
2017,4,1,17,0,244.0,166.0,5.2,23.0,262.0,327.16,261.25
2017,4,1,17,15,323.5,134.5,5.0,22.5,240.5,321.69,257.55
2017,4,1,17,30,403.0,103.0,4.8,22.0,219.0,312.94,249.27
2017,4,1,17,45,319.5,87.5,4.6,22.0,166.5,239.47,187.53
2017,4,1,18,0,236.0,72.0,4.4,22.0,114.0,170.71,129.43
2017,4,1,18,15,142.0,49.0,4.35,21.5,71.5,104.31,74.1
2017,4,1,18,30,48.0,26.0,4.3,21.0,29.0,42.21,17.72
2017,4,1,18,45,24.0,13.0,4.25,20.5,14.5,17.13,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,17.5,0.5,0.48,0.0
2017,4,2,7,0,0.0,1.0,2.8,18.0,1.0,0.96,0.0
2017,4,2,7,15,0.0,2.0,2.9,18.0,2.0,1.93,0.0
2017,4,2,7,30,0.0,3.0,3.0,18.0,3.0,2.89,0.0
2017,4,2,7,45,0.0,4.0,3.1,18.5,4.0,3.86,0.0
2017,4,2,8,0,0.0,5.0,3.2,19.0,5.0,4.82,0.0
2017,4,2,8,15,0.0,6.5,3.4,19.0,6.5,6.27,0.0
2017,4,2,8,30,0.0,8.0,3.6,19.0,8.0,7.72,0.81
2017,4,2,8,45,0.0,9.5,3.85,19.5,9.5,9.17,1.98
2017,4,2,9,0,0.0,11.0,4.1,20.0,11.0,10.62,3.14
2017,4,2,9,15,0.0,25.0,4.15,20.5,25.0,24.16,14.23
2017,4,2,9,30,0.0,39.0,4.2,21.0,39.0,37.7,25.19
2017,4,2,9,45,0.0,50.0,4.3,21.5,50.0,48.36,33.68
2017,4,2,10,0,0.0,61.0,4.4,22.0,61.0,59.03,42.09
2017,4,2,10,15,8.0,162.0,4.4,22.5,168.5,162.06,123.76
2017,4,2,10,30,16.0,263.0,4.4,23.0,276.0,265.73,203.43
2017,4,2,10,45,229.5,304.5,4.4,23.5,495.5,475.26,365.96
2017,4,2,11,0,443.0,346.0,4.4,24.0,715.0,699.98,530.94
2017,4,2,11,15,645.0,249.0,4.4,24.0,802.5,792.75,601.06
2017,4,2,11,30,847.0,152.0,4.4,24.0,890.0,891.71,670.67
2017,4,2,11,45,592.0,292.5,4.45,24.5,812.5,830.07,622.76
2017,4,2,12,0,337.0,433.0,4.5,25.0,735.0,749.12,557.35
2017,4,2,12,15,587.0,301.5,4.6,25.0,831.5,864.56,646.64
2017,4,2,12,30,837.0,170.0,4.7,25.0,928.0,978.19,726.94
2017,4,2,12,45,657.5,278.5,4.8,25.0,873.0,930.93,693.87
2017,4,2,13,0,478.0,387.0,4.9,25.0,818.0,873.8,649.53
2017,4,2,13,15,677.0,264.0,5.05,25.0,866.0,946.91,708.39
2017,4,2,13,30,876.0,141.0,5.2,25.0,914.0,1004.0,748.55
2017,4,2,13,45,886.0,132.0,5.4,25.0,899.0,1001.34,748.44
2017,4,2,14,0,896.0,123.0,5.6,25.0,884.0,994.81,746.14
2017,4,2,14,15,891.0,121.5,5.6,25.0,857.5,978.11,735.63
2017,4,2,14,30,886.0,120.0,5.6,25.0,831.0,958.03,722.94
2017,4,2,14,45,874.0,120.5,5.65,25.0,796.0,930.45,705.42
2017,4,2,15,0,862.0,121.0,5.7,25.0,761.0,905.46,689.73
2017,4,2,15,15,580.0,212.0,5.65,24.5,632.0,741.14,573.02
2017,4,2,15,30,298.0,303.0,5.6,24.0,503.0,577.78,447.66
2017,4,2,15,45,296.5,279.0,5.55,24.0,466.0,541.24,422.04
2017,4,2,16,0,295.0,255.0,5.5,24.0,429.0,503.68,394.89
2017,4,2,16,15,531.0,175.5,5.35,23.5,452.5,581.33,460.46
2017,4,2,16,30,767.0,96.0,5.2,23.0,476.0,629.94,502.2
2017,4,2,16,45,731.0,91.0,5.05,22.5,418.5,568.4,455.01
2017,4,2,17,0,695.0,86.0,4.9,22.0,361.0,506.34,406.57
2017,4,2,17,15,643.0,79.0,4.75,21.0,302.5,435.61,350.48
2017,4,2,17,30,591.0,72.0,4.6,20.0,244.0,368.93,295.61
2017,4,2,17,45,497.5,64.0,4.45,19.5,186.5,288.47,227.61
2017,4,2,18,0,404.0,56.0,4.3,19.0,129.0,217.46,166.25
2017,4,2,18,15,281.5,40.5,4.4,18.5,82.5,139.7,100.13
2017,4,2,18,30,159.0,25.0,4.5,18.0,36.0,74.23,36.2
2017,4,2,18,45,79.5,12.5,4.6,17.5,18.0,26.75,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,11.0,14.0,11.8,0.0
2017,4,3,6,45,248.0,27.0,5.1,12.0,56.5,21.03,10.99
2017,4,3,7,0,407.0,42.0,5.3,13.0,99.0,31.9,22.3
2017,4,3,7,15,499.5,51.5,5.3,13.5,154.5,43.39,26.97
2017,4,3,7,30,592.0,61.0,5.3,14.0,210.0,91.0,49.75
2017,4,3,7,45,652.0,67.5,5.3,15.0,269.5,142.89,86.56
2017,4,3,8,0,712.0,74.0,5.3,16.0,329.0,201.86,135.0
2017,4,3,8,15,749.0,79.0,5.3,17.0,387.5,262.59,188.26
