Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,30,786.0,84.0,5.3,18.0,446.0,324.62,242.84
2017,4,3,8,45,813.0,87.5,5.35,19.0,502.0,384.92,295.43
2017,4,3,9,0,840.0,91.0,5.4,20.0,558.0,447.15,348.04
2017,4,3,9,15,859.0,94.5,5.45,20.5,609.5,507.1,397.96
2017,4,3,9,30,878.0,98.0,5.5,21.0,661.0,568.76,447.6
2017,4,3,9,45,892.5,100.0,5.6,22.0,707.0,624.74,490.71
2017,4,3,10,0,907.0,102.0,5.7,23.0,753.0,679.99,531.88
2017,4,3,10,15,917.0,104.0,5.65,23.5,792.5,731.17,569.09
2017,4,3,10,30,927.0,106.0,5.6,24.0,832.0,780.66,602.37
2017,4,3,10,45,935.0,107.0,5.55,24.5,864.0,825.72,631.95
2017,4,3,11,0,943.0,108.0,5.5,25.0,896.0,868.45,659.48
2017,4,3,11,15,948.0,109.0,5.35,25.5,919.5,906.12,682.56
2017,4,3,11,30,953.0,110.0,5.2,26.0,943.0,940.85,703.25
2017,4,3,11,45,956.0,110.5,5.1,26.5,958.0,970.2,720.33
2017,4,3,12,0,959.0,111.0,5.0,27.0,973.0,996.18,735.0
2017,4,3,12,15,960.0,111.5,4.85,27.0,979.0,1016.82,747.11
2017,4,3,12,30,961.0,112.0,4.7,27.0,985.0,1033.8,756.78
2017,4,3,12,45,960.5,111.5,4.6,27.5,982.0,1044.58,761.3
2017,4,3,13,0,960.0,111.0,4.5,28.0,979.0,1051.53,763.88
2017,4,3,13,15,957.5,110.5,4.35,28.0,967.0,1052.68,763.98
2017,4,3,13,30,955.0,110.0,4.2,28.0,955.0,1049.96,761.71
2017,4,3,13,45,950.0,109.5,4.1,28.0,934.0,1040.97,755.85
2017,4,3,14,0,945.0,109.0,4.0,28.0,913.0,1028.22,747.73
2017,4,3,14,15,938.0,107.5,3.9,28.0,884.0,1008.84,735.42
2017,4,3,14,30,931.0,106.0,3.8,28.0,855.0,985.96,720.96
2017,4,3,14,45,918.0,106.0,3.75,28.0,817.0,955.88,702.14
2017,4,3,15,0,905.0,106.0,3.7,28.0,779.0,922.9,681.44
2017,4,3,15,15,891.5,103.5,3.55,28.0,735.5,884.12,656.23
2017,4,3,15,30,878.0,101.0,3.4,28.0,692.0,842.94,629.33
2017,4,3,15,45,860.0,98.5,3.25,28.0,642.0,800.57,601.48
2017,4,3,16,0,842.0,96.0,3.1,28.0,592.0,751.93,569.07
2017,4,3,16,15,818.0,92.0,2.85,27.5,538.0,696.07,531.84
2017,4,3,16,30,794.0,88.0,2.6,27.0,484.0,639.79,493.0
2017,4,3,16,45,760.5,83.5,2.35,26.5,426.0,576.96,447.13
2017,4,3,17,0,727.0,79.0,2.1,26.0,368.0,517.18,402.11
2017,4,3,17,15,678.0,73.0,1.9,24.5,309.5,447.51,349.74
2017,4,3,17,30,629.0,67.0,1.7,23.0,251.0,381.53,297.93
2017,4,3,17,45,552.0,59.0,1.55,22.0,194.0,305.84,236.14
2017,4,3,18,0,475.0,51.0,1.4,21.0,137.0,237.85,178.62
2017,4,3,18,15,347.0,38.0,1.45,20.5,88.5,157.55,111.46
2017,4,3,18,30,219.0,25.0,1.5,20.0,40.0,89.45,45.65
2017,4,3,18,45,109.5,12.5,1.55,19.5,20.0,32.27,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,3.0,2.3,12.5,3.0,0.0,0.0
2017,4,4,6,30,0.0,6.0,2.6,13.0,6.0,5.9,0.0
2017,4,4,6,45,0.0,24.0,2.9,14.0,24.0,23.11,12.96
2017,4,4,7,0,0.0,42.0,3.2,15.0,42.0,39.69,28.96
2017,4,4,7,15,1.5,65.0,3.15,15.5,65.5,60.38,45.28
2017,4,4,7,30,3.0,88.0,3.1,16.0,89.0,82.03,63.61
2017,4,4,7,45,11.0,110.0,3.05,16.5,114.0,104.19,81.68
2017,4,4,8,0,19.0,132.0,3.0,17.0,139.0,127.49,100.35
2017,4,4,8,15,227.0,146.5,3.25,17.5,251.0,190.56,145.17
2017,4,4,8,30,435.0,161.0,3.5,18.0,363.0,283.4,216.55
2017,4,4,8,45,395.5,194.0,3.8,19.0,394.5,326.04,252.75
2017,4,4,9,0,356.0,227.0,4.1,20.0,426.0,364.89,284.4
2017,4,4,9,15,489.0,206.0,4.35,20.5,506.5,431.63,337.35
2017,4,4,9,30,622.0,185.0,4.6,21.0,587.0,512.76,401.32
2017,4,4,9,45,582.5,217.5,4.85,22.0,614.5,553.15,431.23
2017,4,4,10,0,543.0,250.0,5.1,23.0,642.0,589.16,456.83
2017,4,4,10,15,441.5,306.5,5.25,23.5,636.0,600.56,462.75
2017,4,4,10,30,340.0,363.0,5.4,24.0,630.0,601.35,460.2
2017,4,4,10,45,419.5,348.5,5.6,24.5,691.5,666.47,508.96
2017,4,4,11,0,499.0,334.0,5.8,25.0,753.0,735.39,559.67
2017,4,4,11,15,498.5,348.5,5.8,25.5,776.5,768.97,581.78
2017,4,4,11,30,498.0,363.0,5.8,26.0,800.0,800.95,602.6
2017,4,4,11,45,517.5,352.5,5.8,26.5,813.5,824.64,618.41
2017,4,4,12,0,537.0,342.0,5.8,27.0,827.0,847.13,633.32
2017,4,4,12,15,717.0,241.5,5.7,27.0,893.0,929.34,694.65
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,1003.73,744.14
2017,4,4,12,45,731.5,250.0,5.5,27.5,915.5,975.67,722.61
2017,4,4,13,0,566.0,359.0,5.4,28.0,872.0,932.29,686.44
2017,4,4,13,15,728.5,249.0,5.2,28.0,901.0,983.75,725.39
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,1019.01,747.51
2017,4,4,13,45,888.5,136.5,4.8,28.0,910.5,1010.79,740.79
2017,4,4,14,0,886.0,134.0,4.6,28.0,891.0,998.99,732.1
2017,4,4,14,15,694.0,223.5,4.35,28.0,804.5,911.16,673.16
2017,4,4,14,30,502.0,313.0,4.1,28.0,718.0,813.26,601.82
2017,4,4,14,45,672.0,222.0,3.95,28.0,739.0,865.69,643.79
2017,4,4,15,0,842.0,131.0,3.8,28.0,760.0,900.3,667.38
2017,4,4,15,15,828.5,128.0,3.55,28.0,717.5,862.59,641.72
2017,4,4,15,30,815.0,125.0,3.3,28.0,675.0,822.63,614.98
2017,4,4,15,45,804.5,118.0,3.1,28.0,628.0,778.73,585.68
2017,4,4,16,0,794.0,111.0,2.9,28.0,581.0,732.87,554.84
2017,4,4,16,15,769.5,106.5,2.6,27.5,528.0,677.99,517.88
2017,4,4,16,30,745.0,102.0,2.3,27.0,475.0,625.15,480.38
2017,4,4,16,45,717.0,95.0,2.05,27.0,419.5,565.2,435.9
2017,4,4,17,0,689.0,88.0,1.8,27.0,364.0,506.06,390.92
2017,4,4,17,15,640.0,81.0,1.6,25.5,306.0,437.1,339.5
2017,4,4,17,30,591.0,74.0,1.4,24.0,248.0,371.88,288.74
2017,4,4,17,45,513.5,65.0,1.25,23.0,192.0,296.79,228.06
2017,4,4,18,0,436.0,56.0,1.1,22.0,136.0,229.43,171.75
2017,4,4,18,15,311.0,41.5,1.1,21.5,88.0,150.52,106.45
2017,4,4,18,30,186.0,27.0,1.1,21.0,40.0,83.93,44.5
2017,4,4,18,45,93.0,13.5,1.15,20.5,20.0,30.3,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.3,8.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.4,8.0,20.0,19.66,0.0
2017,4,5,6,45,213.5,32.0,5.55,8.5,64.0,24.76,15.02
2017,4,5,7,0,427.0,44.0,5.7,9.0,108.0,33.2,23.98
2017,4,5,7,15,515.0,53.5,5.85,9.5,164.0,48.84,29.42
2017,4,5,7,30,603.0,63.0,6.0,10.0,220.0,97.61,54.9
2017,4,5,7,45,664.0,68.5,6.15,10.5,280.0,149.74,93.44
2017,4,5,8,0,725.0,74.0,6.3,11.0,340.0,211.49,145.8
2017,4,5,8,15,762.0,79.0,6.35,11.5,399.0,270.69,199.51
2017,4,5,8,30,799.0,84.0,6.4,12.0,458.0,333.62,256.76
2017,4,5,8,45,835.5,84.0,6.45,13.0,516.5,395.04,311.62
2017,4,5,9,0,872.0,84.0,6.5,14.0,575.0,461.44,369.07
2017,4,5,9,15,890.5,86.5,6.5,14.5,627.5,521.59,420.63
2017,4,5,9,30,909.0,89.0,6.5,15.0,680.0,581.95,470.76
2017,4,5,9,45,927.5,89.0,6.5,16.0,728.0,639.82,516.53
2017,4,5,10,0,946.0,89.0,6.5,17.0,776.0,697.25,560.44
2017,4,5,10,15,956.0,91.0,6.45,17.5,815.5,750.02,599.13
2017,4,5,10,30,966.0,93.0,6.4,18.0,855.0,801.0,634.56
2017,4,5,10,45,975.0,93.0,6.35,18.5,888.0,847.19,665.95
2017,4,5,11,0,984.0,93.0,6.3,19.0,921.0,890.99,695.19
2017,4,5,11,15,989.0,94.0,6.2,19.0,945.0,929.79,721.65
2017,4,5,11,30,994.0,95.0,6.1,19.0,969.0,965.53,745.72
2017,4,5,11,45,984.0,103.5,6.1,19.5,981.0,992.09,762.3
2017,4,5,12,0,974.0,112.0,6.1,20.0,993.0,1014.6,776.04
2017,4,5,12,15,975.0,112.0,6.05,20.0,999.0,1034.86,789.46
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,1051.39,800.37
2017,4,5,12,45,975.0,112.5,5.95,20.5,1002.0,1062.72,806.19
2017,4,5,13,0,974.0,113.0,5.9,21.0,999.0,1070.18,809.46
2017,4,5,13,15,971.5,112.5,5.85,21.0,987.0,1071.23,810.1
2017,4,5,13,30,969.0,112.0,5.8,21.0,975.0,1068.36,808.23
2017,4,5,13,45,965.0,111.0,5.8,21.0,954.0,1059.6,802.88
2017,4,5,14,0,961.0,110.0,5.8,21.0,933.0,1047.02,795.06
2017,4,5,14,15,954.5,108.5,5.7,21.0,903.5,1027.78,782.07
2017,4,5,14,30,948.0,107.0,5.6,21.0,874.0,1004.96,766.76
2017,4,5,14,45,937.0,106.5,5.55,21.0,836.5,975.68,747.39
2017,4,5,15,0,926.0,106.0,5.5,21.0,799.0,943.35,725.93
2017,4,5,15,15,914.0,103.5,5.35,21.0,755.0,905.15,699.68
2017,4,5,15,30,902.0,101.0,5.2,21.0,711.0,864.4,671.6
2017,4,5,15,45,888.5,97.0,5.1,21.0,662.0,818.49,639.98
2017,4,5,16,0,875.0,93.0,5.0,21.0,613.0,774.87,609.82
2017,4,5,16,15,852.5,89.5,4.75,20.5,557.5,719.2,570.89
2017,4,5,16,30,830.0,86.0,4.5,20.0,502.0,662.9,530.57
2017,4,5,16,45,800.0,81.0,4.25,19.5,444.0,599.95,482.6
2017,4,5,17,0,770.0,76.0,4.0,19.0,386.0,537.78,434.1
2017,4,5,17,15,723.5,70.5,3.45,18.0,326.0,467.56,377.83
2017,4,5,17,30,677.0,65.0,2.9,17.0,266.0,402.63,323.73
2017,4,5,17,45,606.0,57.0,2.4,16.0,207.5,326.69,259.18
2017,4,5,18,0,535.0,49.0,1.9,15.0,149.0,257.76,198.59
2017,4,5,18,15,407.0,37.5,1.8,14.5,98.0,175.43,127.54
2017,4,5,18,30,279.0,26.0,1.7,14.0,47.0,106.1,60.03
2017,4,5,18,45,139.5,13.0,1.65,13.5,23.5,38.44,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,12.59,0.0
2017,4,6,6,45,345.5,28.5,0.5,11.5,70.5,21.73,12.64
2017,4,6,7,0,499.0,41.0,0.5,12.0,117.0,30.14,21.14
2017,4,6,7,15,582.0,49.0,0.55,12.5,174.5,48.02,26.31
2017,4,6,7,30,665.0,57.0,0.6,13.0,232.0,102.13,55.1
2017,4,6,7,45,716.0,62.5,0.7,14.0,292.0,156.46,94.8
2017,4,6,8,0,767.0,68.0,0.8,15.0,352.0,216.78,144.66
2017,4,6,8,15,800.5,72.0,1.1,16.0,411.5,276.71,197.04
2017,4,6,8,30,834.0,76.0,1.4,17.0,471.0,339.88,252.0
2017,4,6,8,45,857.0,80.0,1.75,18.0,527.0,401.95,305.32
2017,4,6,9,0,880.0,84.0,2.1,19.0,583.0,467.46,359.66
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.5,527.29,407.54
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,587.15,453.56
2017,4,6,9,45,926.0,91.5,2.0,20.5,732.0,643.76,495.71
2017,4,6,10,0,938.0,94.0,2.0,21.0,778.0,699.32,535.63
2017,4,6,10,15,947.0,96.0,1.95,21.0,817.5,751.0,571.21
2017,4,6,10,30,956.0,98.0,1.9,21.0,857.0,800.82,603.6
2017,4,6,10,45,962.5,99.5,1.85,21.5,888.5,846.12,631.2
2017,4,6,11,0,969.0,101.0,1.8,22.0,920.0,888.88,656.61
2017,4,6,11,15,973.5,102.0,1.8,22.0,943.0,926.73,680.26
2017,4,6,11,30,978.0,103.0,1.8,22.0,966.0,961.52,701.81
2017,4,6,11,45,984.5,101.0,1.85,22.5,982.0,991.88,719.69
2017,4,6,12,0,991.0,99.0,1.9,23.0,998.0,1018.91,735.43
2017,4,6,12,15,991.5,99.0,1.9,23.0,1003.5,1038.84,747.48
2017,4,6,12,30,992.0,99.0,1.9,23.0,1009.0,1054.99,757.3
2017,4,6,12,45,989.5,100.0,1.9,23.5,1005.0,1065.39,762.18
2017,4,6,13,0,987.0,101.0,1.9,24.0,1001.0,1071.84,764.76
2017,4,6,13,15,984.0,100.5,1.9,24.0,988.5,1072.28,765.27
2017,4,6,13,30,981.0,100.0,1.9,24.0,976.0,1068.74,763.51
2017,4,6,13,45,975.0,100.5,1.95,24.0,954.5,1059.42,759.02
2017,4,6,14,0,969.0,101.0,2.0,24.0,933.0,1046.27,752.29
2017,4,6,14,15,962.5,99.5,2.0,24.0,903.5,1026.79,741.02
2017,4,6,14,30,956.0,98.0,2.0,24.0,874.0,1003.71,727.59
2017,4,6,14,45,620.0,225.0,2.0,24.0,720.0,822.43,609.36
2017,4,6,15,0,284.0,352.0,2.0,24.0,566.0,633.81,472.78
2017,4,6,15,15,428.5,283.5,1.95,23.5,585.0,685.68,516.47
2017,4,6,15,30,573.0,215.0,1.9,23.0,604.0,719.61,545.53
2017,4,6,15,45,719.5,153.5,1.9,23.0,605.5,753.92,572.95
2017,4,6,16,0,866.0,92.0,1.9,23.0,607.0,767.57,583.87
2017,4,6,16,15,625.5,141.0,1.85,22.5,495.5,616.23,476.94
2017,4,6,16,30,385.0,190.0,1.8,22.0,384.0,469.59,367.33
2017,4,6,16,45,568.5,133.5,1.75,22.0,382.5,512.24,402.92
2017,4,6,17,0,752.0,77.0,1.7,22.0,381.0,529.01,416.25
2017,4,6,17,15,706.0,71.5,1.5,21.0,322.0,461.74,363.95
2017,4,6,17,30,660.0,66.0,1.3,20.0,263.0,396.15,311.52
2017,4,6,17,45,586.0,58.0,1.15,19.0,205.0,319.85,248.98
2017,4,6,18,0,512.0,50.0,1.0,18.0,147.0,250.91,190.32
2017,4,6,18,15,390.5,38.0,1.05,17.0,97.0,171.22,123.21
2017,4,6,18,30,269.0,26.0,1.1,16.0,47.0,104.28,60.07
2017,4,6,18,45,134.5,13.0,1.15,15.5,23.5,37.61,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.0,9.0,1.25,10.5,12.0,8.85,0.0
2017,4,7,6,30,140.0,18.0,1.5,11.0,24.0,14.13,0.0
2017,4,7,6,45,280.0,32.5,1.75,12.0,68.5,25.32,15.78
2017,4,7,7,0,420.0,47.0,2.0,13.0,113.0,35.43,25.68
2017,4,7,7,15,504.5,57.0,2.1,13.5,168.5,55.13,32.4
2017,4,7,7,30,589.0,67.0,2.2,14.0,224.0,103.91,59.09
2017,4,7,7,45,644.0,73.5,2.35,15.0,283.0,155.51,97.23
2017,4,7,8,0,699.0,80.0,2.5,16.0,342.0,213.58,145.35
2017,4,7,8,15,735.5,85.5,2.85,17.0,400.0,271.95,196.31
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,336.12,251.89
2017,4,7,8,45,798.5,95.0,3.6,19.0,513.5,396.01,303.37
2017,4,7,9,0,825.0,99.0,4.0,20.0,569.0,457.77,354.9
2017,4,7,9,15,843.5,102.0,4.05,20.5,620.5,516.16,402.57
2017,4,7,9,30,862.0,105.0,4.1,21.0,672.0,574.9,448.96
2017,4,7,9,45,875.5,108.0,4.15,21.5,717.0,631.58,492.32
2017,4,7,10,0,889.0,111.0,4.2,22.0,762.0,686.21,532.91
2017,4,7,10,15,899.5,113.0,4.2,22.0,801.0,736.73,569.98
2017,4,7,10,30,910.0,115.0,4.2,22.0,840.0,785.65,603.62
2017,4,7,10,45,916.5,117.0,4.2,22.5,871.0,829.62,632.2
2017,4,7,11,0,923.0,119.0,4.2,23.0,902.0,871.21,658.78
2017,4,7,11,15,927.5,120.0,4.2,23.0,925.0,907.54,682.78
2017,4,7,11,30,932.0,121.0,4.2,23.0,948.0,940.97,704.72
2017,4,7,11,45,934.0,122.5,4.2,23.5,962.0,969.59,721.96
2017,4,7,12,0,936.0,124.0,4.2,24.0,976.0,994.89,736.92
2017,4,7,12,15,936.5,124.0,4.2,24.0,981.5,1013.86,749.12
2017,4,7,12,30,937.0,124.0,4.2,24.0,987.0,1029.25,759.08
2017,4,7,12,45,935.0,124.5,4.2,24.5,983.0,1039.09,764.01
2017,4,7,13,0,933.0,125.0,4.2,25.0,979.0,1045.2,766.62
2017,4,7,13,15,930.0,124.5,4.15,25.0,966.5,1045.56,766.8
2017,4,7,13,30,927.0,124.0,4.1,25.0,954.0,1042.17,764.7
2017,4,7,13,45,921.0,123.5,4.05,25.0,932.5,1032.13,758.4
2017,4,7,14,0,915.0,123.0,4.0,25.0,911.0,1018.49,749.9
2017,4,7,14,15,907.5,121.5,3.95,25.0,882.0,998.83,737.57
2017,4,7,14,30,900.0,120.0,3.9,25.0,853.0,975.83,723.12
2017,4,7,14,45,887.5,119.5,3.9,25.0,815.5,946.1,704.54
2017,4,7,15,0,875.0,119.0,3.9,25.0,778.0,913.59,684.07
2017,4,7,15,15,861.5,116.0,3.85,24.5,734.5,880.04,663.86
2017,4,7,15,30,848.0,113.0,3.8,24.0,691.0,838.9,638.22
2017,4,7,15,45,829.0,110.0,3.8,24.0,641.5,791.32,606.79
2017,4,7,16,0,810.0,107.0,3.8,24.0,592.0,742.36,574.0
2017,4,7,16,15,786.0,103.0,3.65,23.5,538.0,687.62,537.06
2017,4,7,16,30,762.0,99.0,3.5,23.0,484.0,632.55,498.08
2017,4,7,16,45,727.0,94.0,3.35,23.0,427.0,571.66,451.99
2017,4,7,17,0,692.0,89.0,3.2,23.0,370.0,510.16,404.31
2017,4,7,17,15,644.0,82.0,2.8,22.0,312.0,441.46,350.6
2017,4,7,17,30,596.0,75.0,2.4,21.0,254.0,376.39,297.9
2017,4,7,17,45,522.5,65.5,2.05,20.0,198.0,301.99,236.29
2017,4,7,18,0,449.0,56.0,1.7,19.0,142.0,234.93,178.99
2017,4,7,18,15,331.5,42.0,1.8,18.0,93.5,157.78,114.1
2017,4,7,18,30,214.0,28.0,1.9,17.0,45.0,93.11,54.92
2017,4,7,18,45,107.0,14.0,2.05,16.5,22.5,33.59,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,37.5,9.0,2.85,12.5,11.0,8.85,0.0
2017,4,8,6,30,75.0,18.0,3.1,13.0,22.0,15.25,0.0
2017,4,8,6,45,193.5,37.0,3.4,14.0,64.0,28.54,18.49
2017,4,8,7,0,312.0,56.0,3.7,15.0,106.0,42.28,31.47
2017,4,8,7,15,395.0,69.0,4.1,15.5,159.0,63.95,40.74
2017,4,8,7,30,478.0,82.0,4.5,16.0,212.0,109.13,67.21
2017,4,8,7,45,538.5,90.5,4.95,17.0,269.0,157.13,102.7
2017,4,8,8,0,599.0,99.0,5.4,18.0,326.0,211.89,147.57
2017,4,8,8,15,638.5,106.0,5.6,18.5,382.5,266.55,195.14
2017,4,8,8,30,678.0,113.0,5.8,19.0,439.0,325.38,246.37
2017,4,8,8,45,491.5,178.5,6.0,20.0,429.0,353.76,274.67
2017,4,8,9,0,305.0,244.0,6.2,21.0,419.0,361.58,282.87
2017,4,8,9,15,269.0,275.0,6.15,21.5,439.5,391.1,306.0
2017,4,8,9,30,233.0,306.0,6.1,22.0,460.0,417.32,325.51
2017,4,8,9,45,519.5,224.0,6.05,22.5,597.5,527.13,413.07
2017,4,8,10,0,806.0,142.0,6.0,23.0,735.0,663.85,519.61
2017,4,8,10,15,500.0,270.0,5.95,23.5,644.0,610.64,473.2
2017,4,8,10,30,194.0,398.0,5.9,24.0,553.0,528.57,403.94
2017,4,8,10,45,523.5,273.0,5.85,24.5,713.5,678.31,521.97
2017,4,8,11,0,853.0,148.0,5.8,25.0,874.0,846.24,645.46
2017,4,8,11,15,859.0,149.5,5.7,25.0,897.0,882.64,669.05
2017,4,8,11,30,865.0,151.0,5.6,25.0,920.0,916.47,691.29
2017,4,8,11,45,558.5,307.0,5.6,25.5,807.0,820.12,618.08
2017,4,8,12,0,252.0,463.0,5.6,26.0,694.0,703.12,524.4
2017,4,8,12,15,248.5,467.0,5.55,26.0,696.0,706.83,527.2
2017,4,8,12,30,245.0,471.0,5.5,26.0,698.0,713.87,531.81
2017,4,8,12,45,567.5,306.5,5.45,26.5,828.0,876.48,655.3
2017,4,8,13,0,890.0,142.0,5.4,27.0,958.0,1021.65,754.92
2017,4,8,13,15,887.0,141.5,5.35,27.0,946.0,1021.92,754.15
2017,4,8,13,30,884.0,141.0,5.3,27.0,934.0,1018.62,752.02
2017,4,8,13,45,880.5,139.0,5.25,27.0,913.5,1009.73,746.31
2017,4,8,14,0,877.0,137.0,5.2,27.0,893.0,997.34,738.41
2017,4,8,14,15,869.0,135.0,5.1,27.0,864.5,977.2,725.08
2017,4,8,14,30,861.0,133.0,5.0,27.0,836.0,959.63,713.64
2017,4,8,14,45,850.0,131.0,4.95,27.0,799.5,930.38,694.7
2017,4,8,15,0,839.0,129.0,4.9,27.0,763.0,898.36,673.93
2017,4,8,15,15,824.5,126.5,4.85,26.5,720.0,860.19,650.2
2017,4,8,15,30,810.0,124.0,4.8,26.0,677.0,819.9,624.78
2017,4,8,15,45,790.0,120.5,4.75,26.0,628.0,772.25,592.64
2017,4,8,16,0,770.0,117.0,4.7,26.0,579.0,723.39,559.33
2017,4,8,16,15,744.5,112.5,4.6,25.5,526.0,671.02,523.86
2017,4,8,16,30,719.0,108.0,4.5,25.0,473.0,616.23,484.29
2017,4,8,16,45,684.5,102.0,4.45,25.0,417.0,554.4,437.63
2017,4,8,17,0,650.0,96.0,4.4,25.0,361.0,494.08,390.9
2017,4,8,17,15,600.5,88.5,4.15,24.0,304.5,426.1,338.01
2017,4,8,17,30,551.0,81.0,3.9,23.0,248.0,361.96,286.32
2017,4,8,17,45,479.0,70.5,3.7,22.5,193.5,289.46,225.99
2017,4,8,18,0,407.0,60.0,3.5,22.0,139.0,224.15,170.16
2017,4,8,18,15,293.0,45.0,3.6,21.5,92.0,148.75,106.88
2017,4,8,18,30,179.0,30.0,3.7,21.0,45.0,87.5,52.12
2017,4,8,18,45,89.5,15.0,3.85,20.5,22.5,31.39,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,36.0,11.0,3.7,16.0,13.0,10.81,0.0
2017,4,9,6,30,72.0,22.0,3.9,16.0,26.0,18.45,0.0
2017,4,9,6,45,185.5,42.0,4.15,16.5,68.5,32.58,21.82
2017,4,9,7,0,299.0,62.0,4.4,17.0,111.0,47.03,35.37
2017,4,9,7,15,381.5,76.0,4.8,17.5,164.5,70.63,45.6
2017,4,9,7,30,464.0,90.0,5.2,18.0,218.0,116.14,72.86
2017,4,9,7,45,232.0,86.0,5.65,19.0,150.0,111.19,77.24
2017,4,9,8,0,0.0,82.0,6.1,20.0,82.0,78.95,60.07
2017,4,9,8,15,0.0,98.5,6.15,20.5,98.5,94.64,72.64
2017,4,9,8,30,0.0,115.0,6.2,21.0,115.0,110.4,85.04
2017,4,9,8,45,0.0,122.0,6.3,21.5,122.0,117.3,90.12
2017,4,9,9,0,0.0,129.0,6.4,22.0,129.0,124.17,95.14
2017,4,9,9,15,0.0,126.0,6.4,22.5,126.0,121.53,92.51
2017,4,9,9,30,0.0,123.0,6.4,23.0,123.0,118.8,89.87
2017,4,9,9,45,1.0,140.5,6.4,23.5,141.0,136.27,103.29
2017,4,9,10,0,2.0,158.0,6.4,24.0,159.0,153.9,116.7
2017,4,9,10,15,7.5,203.5,6.35,24.5,209.0,201.73,153.57
2017,4,9,10,30,13.0,249.0,6.3,25.0,259.0,250.22,190.37
2017,4,9,10,45,25.0,306.0,6.3,25.5,327.0,316.81,240.54
2017,4,9,11,0,37.0,363.0,6.3,26.0,395.0,384.26,290.43
2017,4,9,11,15,28.5,342.0,6.2,26.0,367.0,359.15,271.02
2017,4,9,11,30,20.0,321.0,6.1,26.0,339.0,330.05,248.79
2017,4,9,11,45,39.5,375.5,6.05,26.5,412.0,406.62,305.6
2017,4,9,12,0,59.0,430.0,6.0,27.0,485.0,481.79,360.12
2017,4,9,12,15,39.5,380.5,5.9,27.0,417.5,416.13,311.29
2017,4,9,12,30,20.0,331.0,5.8,27.0,350.0,343.72,257.29
2017,4,9,12,45,91.0,404.0,5.75,27.5,488.0,494.05,369.6
2017,4,9,13,0,162.0,477.0,5.7,28.0,626.0,648.23,480.3
2017,4,9,13,15,521.5,309.5,5.6,28.0,780.0,845.12,630.24
2017,4,9,13,30,881.0,142.0,5.5,28.0,934.0,1017.69,750.76
2017,4,9,13,45,553.0,289.5,5.4,28.5,783.0,855.59,635.23
2017,4,9,14,0,225.0,437.0,5.3,29.0,632.0,673.83,497.62
2017,4,9,14,15,190.5,423.5,5.2,29.0,585.5,625.43,463.65
2017,4,9,14,30,156.0,410.0,5.1,29.0,539.0,577.19,428.97
2017,4,9,14,45,220.5,383.5,5.1,29.0,556.0,606.36,452.94
2017,4,9,15,0,285.0,357.0,5.1,29.0,573.0,640.22,479.69
2017,4,9,15,15,159.0,316.5,5.0,28.5,436.0,472.17,356.95
2017,4,9,15,30,33.0,276.0,4.9,28.0,299.0,311.31,235.38
2017,4,9,15,45,159.5,270.0,4.85,28.0,367.5,414.12,317.39
2017,4,9,16,0,286.0,264.0,4.8,28.0,436.0,507.04,389.59
2017,4,9,16,15,471.5,195.5,4.7,27.5,449.0,562.25,435.78
2017,4,9,16,30,657.0,127.0,4.6,27.0,462.0,595.72,465.0
2017,4,9,16,45,604.5,124.0,4.55,26.5,405.0,528.53,414.78
2017,4,9,17,0,552.0,121.0,4.5,26.0,348.0,461.99,364.18
2017,4,9,17,15,500.0,110.5,4.3,25.5,292.5,394.84,311.56
2017,4,9,17,30,448.0,100.0,4.1,25.0,237.0,332.17,261.05
2017,4,9,17,45,368.5,87.0,3.95,24.5,183.5,260.11,202.0
2017,4,9,18,0,289.0,74.0,3.8,24.0,130.0,196.52,148.83
2017,4,9,18,15,193.5,53.5,3.9,23.5,85.5,124.3,89.21
2017,4,9,18,30,98.0,33.0,4.0,23.0,41.0,67.62,40.55
2017,4,9,18,45,49.0,16.5,4.15,22.5,20.5,25.36,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.0,11.5,10.32,0.0
2017,4,10,6,30,32.0,21.0,3.0,19.0,23.0,18.71,2.33
2017,4,10,6,45,125.5,44.5,3.2,19.5,64.5,36.27,24.76
2017,4,10,7,0,219.0,68.0,3.4,20.0,106.0,54.11,41.07
2017,4,10,7,15,109.5,48.0,3.5,20.5,67.0,43.96,28.49
2017,4,10,7,30,0.0,28.0,3.6,21.0,28.0,27.02,16.94
2017,4,10,7,45,0.0,41.5,3.75,21.5,41.5,40.07,27.74
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,53.14,38.37
2017,4,10,8,15,0.0,75.5,4.0,22.5,75.5,73.0,54.38
2017,4,10,8,30,0.0,96.0,4.1,23.0,96.0,92.6,69.9
2017,4,10,8,45,1.5,133.0,4.25,23.5,134.0,128.22,97.99
2017,4,10,9,0,3.0,170.0,4.4,24.0,172.0,164.07,125.76
2017,4,10,9,15,10.0,203.5,4.35,24.5,210.5,199.73,152.95
2017,4,10,9,30,17.0,237.0,4.3,25.0,249.0,236.31,180.46
2017,4,10,9,45,19.0,252.0,4.25,25.5,266.0,253.28,192.6
2017,4,10,10,0,21.0,267.0,4.2,26.0,283.0,270.44,204.82
2017,4,10,10,15,19.5,274.0,4.1,26.0,289.0,277.69,209.8
2017,4,10,10,30,18.0,281.0,4.0,26.0,295.0,284.72,214.64
2017,4,10,10,45,12.5,232.0,3.9,26.0,242.0,234.36,176.28
2017,4,10,11,0,7.0,183.0,3.8,26.0,189.0,183.12,137.07
2017,4,10,11,15,12.5,246.5,3.7,26.0,258.0,249.95,187.77
2017,4,10,11,30,18.0,310.0,3.6,26.0,327.0,317.53,237.92
2017,4,10,11,45,15.5,282.5,3.55,26.0,297.5,289.27,216.56
2017,4,10,12,0,13.0,255.0,3.5,26.0,268.0,260.67,195.14
2017,4,10,12,15,27.0,331.5,3.4,26.0,357.5,354.9,265.28
2017,4,10,12,30,41.0,408.0,3.3,26.0,447.0,447.45,332.23
2017,4,10,12,45,44.5,412.5,3.25,26.0,454.5,457.42,339.08
2017,4,10,13,0,48.0,417.0,3.2,26.0,462.0,467.29,346.22
2017,4,10,13,15,44.0,405.0,3.1,26.0,446.0,452.52,335.49
2017,4,10,13,30,40.0,393.0,3.0,26.0,430.0,437.42,324.65
2017,4,10,13,45,168.0,408.0,2.9,26.0,555.0,587.72,436.26
2017,4,10,14,0,296.0,423.0,2.8,26.0,680.0,736.14,541.4
2017,4,10,14,15,242.0,417.0,2.75,26.0,622.5,667.73,492.52
2017,4,10,14,30,188.0,411.0,2.7,26.0,565.0,608.25,450.49
2017,4,10,14,45,240.0,383.5,2.65,26.0,571.5,624.25,464.48
2017,4,10,15,0,292.0,356.0,2.6,26.0,578.0,645.41,481.38
2017,4,10,15,15,258.5,339.5,2.6,25.5,528.0,591.76,444.61
2017,4,10,15,30,225.0,323.0,2.6,25.0,478.0,530.75,402.44
2017,4,10,15,45,237.5,296.5,2.65,25.0,449.5,505.46,386.07
2017,4,10,16,0,250.0,270.0,2.7,25.0,421.0,486.24,373.55
2017,4,10,16,15,157.5,243.0,2.7,24.5,335.0,373.29,289.18
2017,4,10,16,30,65.0,216.0,2.7,24.0,249.0,268.59,208.74
2017,4,10,16,45,58.5,191.5,2.7,24.0,219.0,236.3,184.42
2017,4,10,17,0,52.0,167.0,2.7,24.0,189.0,204.45,159.83
2017,4,10,17,15,43.5,142.5,2.6,23.5,158.5,172.03,134.56
2017,4,10,17,30,35.0,118.0,2.5,23.0,128.0,140.34,109.34
2017,4,10,17,45,21.5,93.5,2.4,23.0,99.0,107.29,82.31
2017,4,10,18,0,8.0,69.0,2.3,23.0,70.0,72.69,53.73
2017,4,10,18,15,4.0,45.5,2.5,22.5,46.0,46.93,32.16
2017,4,10,18,30,0.0,22.0,2.7,22.0,22.0,21.24,10.05
2017,4,10,18,45,0.0,11.0,2.9,22.0,11.0,10.81,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,11,6,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,6,45,0.0,1.0,1.7,19.0,1.0,0.96,0.0
2017,4,11,7,0,0.0,2.0,1.9,19.0,2.0,1.93,0.0
2017,4,11,7,15,0.0,3.5,1.95,19.0,3.5,3.37,0.0
2017,4,11,7,30,0.0,5.0,2.0,19.0,5.0,4.82,0.0
2017,4,11,7,45,0.0,6.5,2.05,19.5,6.5,6.27,0.0
2017,4,11,8,0,0.0,8.0,2.1,20.0,8.0,7.72,0.82
2017,4,11,8,15,0.0,31.0,2.2,20.0,31.0,29.93,19.33
2017,4,11,8,30,0.0,54.0,2.3,20.0,54.0,52.19,37.61
2017,4,11,8,45,0.0,61.5,2.4,20.5,61.5,59.46,43.31
2017,4,11,9,0,0.0,69.0,2.5,21.0,69.0,66.73,48.96
2017,4,11,9,15,0.0,43.5,2.55,21.0,43.5,42.06,28.75
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,17.4,8.57
2017,4,11,9,45,0.0,27.5,2.7,21.5,27.5,26.59,15.99
2017,4,11,10,0,0.0,37.0,2.8,22.0,37.0,35.8,23.32
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,72.14,52.39
2017,4,11,10,30,0.0,112.0,2.8,22.0,112.0,108.47,81.05
2017,4,11,10,45,0.0,113.5,2.8,22.5,113.5,109.96,81.88
2017,4,11,11,0,0.0,115.0,2.8,23.0,115.0,111.46,82.77
2017,4,11,11,15,0.0,82.0,2.65,23.0,82.0,79.49,57.57
2017,4,11,11,30,0.0,49.0,2.5,23.0,49.0,47.48,32.24
2017,4,11,11,45,0.0,57.0,2.45,23.0,57.0,55.25,38.39
2017,4,11,12,0,0.0,65.0,2.4,23.0,65.0,63.03,44.5
2017,4,11,12,15,0.0,92.0,2.15,23.0,92.0,89.29,65.14
2017,4,11,12,30,0.0,119.0,1.9,23.0,119.0,115.64,85.66
2017,4,11,12,45,2.5,142.0,1.7,23.5,144.5,140.62,104.86
2017,4,11,13,0,5.0,165.0,1.5,24.0,170.0,165.72,123.91
2017,4,11,13,15,2.5,113.5,1.55,24.0,116.0,112.79,83.12
2017,4,11,13,30,0.0,62.0,1.6,24.0,62.0,60.1,41.99
2017,4,11,13,45,0.0,62.5,1.65,24.0,62.5,60.57,42.46
2017,4,11,14,0,0.0,63.0,1.7,24.0,63.0,61.05,42.88
2017,4,11,14,15,0.0,101.0,1.9,23.5,101.0,98.03,72.15
2017,4,11,14,30,0.0,139.0,2.1,23.0,139.0,135.39,101.61
2017,4,11,14,45,119.0,253.0,2.35,23.0,343.5,373.59,287.92
2017,4,11,15,0,238.0,367.0,2.6,23.0,548.0,600.39,455.19
2017,4,11,15,15,247.5,343.0,2.7,22.5,522.0,577.51,439.96
2017,4,11,15,30,257.0,319.0,2.8,22.0,496.0,561.39,430.85
2017,4,11,15,45,218.0,298.5,2.9,22.0,441.5,492.02,380.54
2017,4,11,16,0,179.0,278.0,3.0,22.0,387.0,433.1,337.11
2017,4,11,16,15,106.5,239.5,2.95,21.5,303.0,325.25,255.04
2017,4,11,16,30,34.0,201.0,2.9,21.0,219.0,230.87,181.11
2017,4,11,16,45,28.0,179.0,2.9,21.0,192.5,203.02,159.73
2017,4,11,17,0,22.0,157.0,2.9,21.0,166.0,170.35,134.02
2017,4,11,17,15,16.0,133.5,2.75,20.5,140.0,142.51,112.03
2017,4,11,17,30,10.0,110.0,2.6,20.0,114.0,115.22,90.04
2017,4,11,17,45,5.0,87.0,2.5,20.0,89.0,89.43,68.73
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,64.04,47.43
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,41.61,28.4
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,19.3,8.95
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.83,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.5,2.45,15.0,3.5,3.44,0.0
2017,4,12,6,30,0.0,7.0,2.5,15.0,7.0,6.75,0.0
2017,4,12,6,45,0.0,17.5,2.65,15.5,17.5,16.88,8.87
2017,4,12,7,0,0.0,28.0,2.8,16.0,28.0,27.02,18.16
2017,4,12,7,15,0.0,40.5,2.85,16.0,40.5,39.11,27.53
2017,4,12,7,30,0.0,53.0,2.9,16.0,53.0,51.21,37.87
2017,4,12,7,45,0.0,66.5,2.95,16.5,66.5,64.28,48.75
2017,4,12,8,0,0.0,80.0,3.0,17.0,80.0,77.16,59.25
2017,4,12,8,15,0.0,93.5,3.0,17.5,93.5,90.04,69.57
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,102.96,79.75
2017,4,12,8,45,9.0,159.5,3.0,18.5,165.0,155.97,122.15
2017,4,12,9,0,18.0,212.0,3.0,19.0,223.0,209.99,164.46
2017,4,12,9,15,38.0,253.0,3.0,19.5,278.5,258.39,201.66
2017,4,12,9,30,58.0,294.0,3.0,20.0,334.0,311.06,241.6
2017,4,12,9,45,58.0,314.0,3.05,20.5,356.0,334.4,258.38
2017,4,12,10,0,58.0,334.0,3.1,21.0,378.0,357.73,275.04
2017,4,12,10,15,47.0,336.5,3.15,21.0,373.0,356.71,273.58
2017,4,12,10,30,36.0,339.0,3.2,21.0,368.0,354.46,271.25
2017,4,12,10,45,37.0,351.0,3.25,21.5,382.0,369.75,281.87
2017,4,12,11,0,38.0,363.0,3.3,22.0,396.0,385.08,292.41
2017,4,12,11,15,158.0,405.0,3.35,22.0,547.0,534.51,405.4
2017,4,12,11,30,278.0,447.0,3.4,22.0,698.0,692.31,519.83
2017,4,12,11,45,294.5,450.0,3.45,22.5,719.0,720.86,538.23
2017,4,12,12,0,311.0,453.0,3.5,23.0,740.0,749.1,557.07
2017,4,12,12,15,562.5,325.0,3.5,23.0,847.5,873.46,650.76
2017,4,12,12,30,814.0,197.0,3.5,23.0,955.0,995.54,735.73
2017,4,12,12,45,818.5,192.5,3.5,23.5,952.5,1005.8,740.09
2017,4,12,13,0,823.0,188.0,3.5,24.0,950.0,1012.77,743.32
2017,4,12,13,15,819.0,187.0,3.5,24.0,937.5,1011.56,742.77
2017,4,12,13,30,815.0,186.0,3.5,24.0,925.0,1006.97,740.21
2017,4,12,13,45,596.5,290.5,3.55,24.0,824.5,901.89,668.72
2017,4,12,14,0,378.0,395.0,3.6,24.0,724.0,786.37,584.37
2017,4,12,14,15,467.5,348.5,3.6,24.0,742.5,827.09,616.7
2017,4,12,14,30,557.0,302.0,3.6,24.0,761.0,856.11,640.0
2017,4,12,14,45,482.5,311.5,3.6,24.0,696.5,786.94,591.21
2017,4,12,15,0,408.0,321.0,3.6,24.0,632.0,711.62,538.13
2017,4,12,15,15,580.0,236.5,3.6,24.0,651.5,768.14,584.56
2017,4,12,15,30,752.0,152.0,3.6,24.0,671.0,806.75,615.14
2017,4,12,15,45,669.0,164.5,3.6,24.0,602.0,727.85,560.44
2017,4,12,16,0,586.0,177.0,3.6,24.0,533.0,652.23,505.66
2017,4,12,16,15,427.5,197.0,3.5,23.5,444.5,532.61,416.46
2017,4,12,16,30,269.0,217.0,3.4,23.0,356.0,421.63,331.4
2017,4,12,16,45,152.0,188.5,3.3,23.0,265.5,298.07,235.19
2017,4,12,17,0,35.0,160.0,3.2,23.0,175.0,186.44,145.89
2017,4,12,17,15,27.5,137.0,2.95,22.5,148.0,157.04,122.97
2017,4,12,17,30,20.0,114.0,2.7,22.0,121.0,124.25,96.71
2017,4,12,17,45,10.5,91.0,2.45,21.5,94.5,96.06,73.71
2017,4,12,18,0,1.0,68.0,2.2,21.0,68.0,68.78,51.11
2017,4,12,18,15,0.5,45.5,2.25,20.5,45.5,45.63,31.55
2017,4,12,18,30,0.0,23.0,2.3,20.0,23.0,22.21,11.23
2017,4,12,18,45,0.0,11.5,2.35,20.0,11.5,11.3,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,19.0,12.0,2.3,17.5,13.5,11.8,0.0
2017,4,13,6,30,38.0,24.0,2.6,18.0,27.0,21.33,8.63
2017,4,13,6,45,90.5,45.5,2.9,18.5,60.0,39.09,27.64
2017,4,13,7,0,143.0,67.0,3.2,19.0,93.0,53.36,40.76
2017,4,13,7,15,177.5,88.5,3.3,19.5,132.0,80.26,56.49
2017,4,13,7,30,212.0,110.0,3.4,20.0,171.0,115.43,81.44
2017,4,13,7,45,190.0,137.0,3.55,20.5,201.0,152.94,112.61
2017,4,13,8,0,168.0,164.0,3.7,21.0,231.0,185.05,139.92
2017,4,13,8,15,222.5,185.0,3.8,21.0,287.5,229.12,174.65
2017,4,13,8,30,277.0,206.0,3.9,21.0,344.0,282.11,216.89
2017,4,13,8,45,348.5,216.0,4.0,21.5,409.5,338.28,261.11
2017,4,13,9,0,420.0,226.0,4.1,22.0,475.0,400.67,309.99
2017,4,13,9,15,345.5,267.5,4.1,22.5,483.5,426.72,329.94
2017,4,13,9,30,271.0,309.0,4.1,23.0,492.0,443.4,341.52
2017,4,13,9,45,549.0,219.5,4.2,23.5,621.5,546.91,422.77
2017,4,13,10,0,827.0,130.0,4.3,24.0,751.0,675.2,520.83
2017,4,13,10,15,443.0,251.0,4.3,24.0,585.5,557.3,428.24
2017,4,13,10,30,59.0,372.0,4.3,24.0,420.0,403.3,305.24
2017,4,13,10,45,220.5,380.0,4.35,24.5,569.5,544.05,412.46
2017,4,13,11,0,382.0,388.0,4.4,25.0,719.0,697.24,524.02
2017,4,13,11,15,385.0,397.0,4.4,25.0,737.5,724.07,541.84
2017,4,13,11,30,388.0,406.0,4.4,25.0,756.0,749.87,559.46
