Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,45,355.5,428.5,4.4,25.5,753.0,755.52,560.8
2017,4,13,12,0,323.0,451.0,4.4,26.0,750.0,758.6,560.43
2017,4,13,12,15,325.5,455.0,4.4,26.0,757.5,774.15,571.07
2017,4,13,12,30,328.0,459.0,4.4,26.0,765.0,788.48,580.81
2017,4,13,12,45,269.0,469.0,4.4,26.0,719.5,747.44,550.79
2017,4,13,13,0,210.0,479.0,4.4,26.0,674.0,697.67,514.86
2017,4,13,13,15,227.0,469.5,4.4,26.0,678.0,707.51,522.86
2017,4,13,13,30,244.0,460.0,4.4,26.0,682.0,716.23,529.84
2017,4,13,13,45,315.5,425.0,4.4,26.0,705.5,758.31,561.91
2017,4,13,14,0,387.0,390.0,4.4,26.0,729.0,789.99,586.63
2017,4,13,14,15,274.0,402.0,4.35,25.5,638.0,690.95,515.79
2017,4,13,14,30,161.0,414.0,4.3,25.0,547.0,585.86,439.6
2017,4,13,14,45,301.5,360.0,4.25,25.0,595.5,664.25,501.52
2017,4,13,15,0,442.0,306.0,4.2,25.0,644.0,734.02,555.46
2017,4,13,15,15,273.0,315.5,4.15,24.5,520.5,578.3,441.29
2017,4,13,15,30,104.0,325.0,4.1,24.0,397.0,423.36,324.41
2017,4,13,15,45,66.5,280.5,4.1,24.0,325.5,342.86,264.2
2017,4,13,16,0,29.0,236.0,4.1,24.0,254.0,264.84,204.34
2017,4,13,16,15,163.0,224.5,3.95,23.5,310.5,356.57,279.99
2017,4,13,16,30,297.0,213.0,3.8,23.0,367.0,436.14,344.22
2017,4,13,16,45,270.0,195.5,3.7,23.0,323.5,387.01,306.15
2017,4,13,17,0,243.0,178.0,3.6,23.0,280.0,339.83,269.43
2017,4,13,17,15,319.0,146.0,3.4,22.5,259.0,332.99,265.02
2017,4,13,17,30,395.0,114.0,3.2,22.0,238.0,323.05,256.36
2017,4,13,17,45,331.0,97.0,3.05,21.5,186.0,255.85,200.94
2017,4,13,18,0,267.0,80.0,2.9,21.0,134.0,191.01,146.62
2017,4,13,18,15,186.0,57.5,2.95,20.5,89.5,126.59,92.69
2017,4,13,18,30,105.0,35.0,3.0,20.0,45.0,71.16,45.51
2017,4,13,18,45,52.5,17.5,3.05,20.0,22.5,27.16,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,56.0,14.0,1.95,16.0,18.5,13.76,0.0
2017,4,14,6,30,112.0,28.0,2.2,16.0,37.0,23.32,11.08
2017,4,14,6,45,216.0,47.0,2.5,16.5,81.0,36.02,25.35
2017,4,14,7,0,320.0,66.0,2.8,17.0,125.0,49.41,37.71
2017,4,14,7,15,396.5,79.0,2.9,17.5,178.5,80.22,50.49
2017,4,14,7,30,473.0,92.0,3.0,18.0,232.0,126.21,79.89
2017,4,14,7,45,243.5,117.5,3.2,18.5,190.5,143.57,103.56
2017,4,14,8,0,14.0,143.0,3.4,19.0,149.0,137.52,107.76
2017,4,14,8,15,45.0,178.0,3.4,19.5,200.5,177.26,138.63
2017,4,14,8,30,76.0,213.0,3.4,20.0,252.0,223.45,174.5
2017,4,14,8,45,204.0,231.0,3.45,20.5,349.5,296.0,230.12
2017,4,14,9,0,332.0,249.0,3.5,21.0,447.0,383.21,297.34
2017,4,14,9,15,325.5,274.5,3.5,21.5,482.5,423.59,328.05
2017,4,14,9,30,319.0,300.0,3.5,22.0,518.0,462.92,357.22
2017,4,14,9,45,336.5,317.5,3.55,22.5,560.0,508.57,390.78
2017,4,14,10,0,354.0,335.0,3.6,23.0,602.0,555.29,424.45
2017,4,14,10,15,589.5,243.5,3.6,23.0,714.5,655.27,502.08
2017,4,14,10,30,825.0,152.0,3.6,23.0,827.0,771.44,588.68
2017,4,14,10,45,835.5,152.5,3.6,23.5,857.5,813.98,615.59
2017,4,14,11,0,846.0,153.0,3.6,24.0,888.0,854.68,641.37
2017,4,14,11,15,554.5,303.5,3.55,24.0,790.0,781.59,585.45
2017,4,14,11,30,263.0,454.0,3.5,24.0,692.0,686.4,509.95
2017,4,14,11,45,552.0,314.0,3.5,24.5,823.0,825.8,615.14
2017,4,14,12,0,841.0,174.0,3.5,25.0,954.0,969.76,713.53
2017,4,14,12,15,622.0,296.0,3.45,25.0,875.0,902.73,665.17
2017,4,14,12,30,403.0,418.0,3.4,25.0,796.0,819.8,602.17
2017,4,14,12,45,621.0,296.5,3.4,25.5,876.0,923.02,678.36
2017,4,14,13,0,839.0,175.0,3.4,26.0,956.0,1016.96,740.04
2017,4,14,13,15,835.5,174.5,3.35,26.0,943.5,1016.6,738.94
2017,4,14,13,30,832.0,174.0,3.3,26.0,931.0,1012.82,736.55
2017,4,14,13,45,827.0,171.5,3.3,26.0,910.0,1002.1,730.19
2017,4,14,14,0,822.0,169.0,3.3,26.0,889.0,988.05,721.83
2017,4,14,14,15,814.0,167.0,3.25,26.0,860.5,968.4,709.54
2017,4,14,14,30,806.0,165.0,3.2,26.0,832.0,945.72,695.38
2017,4,14,14,45,795.5,161.5,3.15,26.0,796.0,916.27,676.78
2017,4,14,15,0,785.0,158.0,3.1,26.0,760.0,884.22,656.46
2017,4,14,15,15,769.5,154.5,3.05,26.0,717.0,848.73,633.78
2017,4,14,15,30,754.0,151.0,3.0,26.0,674.0,808.06,607.44
2017,4,14,15,45,732.5,147.0,3.0,26.0,625.5,760.42,576.33
2017,4,14,16,0,711.0,143.0,3.0,26.0,577.0,711.88,544.21
2017,4,14,16,15,684.0,137.0,2.9,25.5,525.0,656.62,506.13
2017,4,14,16,30,657.0,131.0,2.8,25.0,473.0,601.58,467.24
2017,4,14,16,45,617.0,125.0,2.7,25.0,417.5,538.88,420.68
2017,4,14,17,0,577.0,119.0,2.6,25.0,362.0,478.31,374.6
2017,4,14,17,15,528.0,109.0,2.35,24.0,306.0,408.98,321.67
2017,4,14,17,30,479.0,99.0,2.1,23.0,250.0,346.64,272.38
2017,4,14,17,45,410.0,86.0,1.85,22.5,196.5,277.03,215.5
2017,4,14,18,0,341.0,73.0,1.6,22.0,143.0,214.63,163.22
2017,4,14,18,15,244.5,54.5,1.7,21.5,96.5,145.22,105.69
2017,4,14,18,30,148.0,36.0,1.8,21.0,50.0,82.98,53.34
2017,4,14,18,45,74.0,18.0,1.95,21.0,25.0,31.78,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,15.0,2.85,17.5,19.5,14.74,0.0
2017,4,15,6,30,110.0,30.0,3.1,18.0,39.0,24.9,12.85
2017,4,15,6,45,222.0,48.0,3.35,18.5,84.0,36.71,25.78
2017,4,15,7,0,334.0,66.0,3.6,19.0,129.0,49.24,37.28
2017,4,15,7,15,408.5,78.0,3.75,19.5,182.0,81.27,50.15
2017,4,15,7,30,483.0,90.0,3.9,20.0,235.0,127.07,79.48
2017,4,15,7,45,545.5,96.5,4.1,20.5,292.0,174.91,115.88
2017,4,15,8,0,608.0,103.0,4.3,21.0,349.0,229.69,160.92
2017,4,15,8,15,506.5,144.0,4.35,21.5,369.5,274.87,203.74
2017,4,15,8,30,405.0,185.0,4.4,22.0,390.0,307.9,234.56
2017,4,15,8,45,362.0,219.5,4.45,22.5,417.0,348.68,268.41
2017,4,15,9,0,319.0,254.0,4.5,23.0,444.0,382.48,295.31
2017,4,15,9,15,213.0,286.5,4.5,23.0,418.0,378.36,292.35
2017,4,15,9,30,107.0,319.0,4.5,23.0,392.0,362.28,278.96
2017,4,15,9,45,109.0,339.0,4.55,23.5,418.0,389.48,298.74
2017,4,15,10,0,111.0,359.0,4.6,24.0,444.0,416.75,318.18
2017,4,15,10,15,127.5,384.0,4.55,24.5,485.5,459.32,348.8
2017,4,15,10,30,144.0,409.0,4.5,25.0,527.0,503.46,380.06
2017,4,15,10,45,261.5,400.5,4.5,25.5,625.0,598.06,450.19
2017,4,15,11,0,379.0,392.0,4.5,26.0,723.0,699.69,523.49
2017,4,15,11,15,285.5,429.0,4.5,26.0,682.0,670.55,499.52
2017,4,15,11,30,192.0,466.0,4.5,26.0,641.0,632.25,469.43
2017,4,15,11,45,107.0,403.5,4.5,26.5,501.0,500.12,372.68
2017,4,15,12,0,22.0,341.0,4.5,27.0,361.0,353.69,263.22
2017,4,15,12,15,252.0,375.0,4.45,27.0,611.0,623.63,465.88
2017,4,15,12,30,482.0,409.0,4.4,27.0,861.0,892.06,654.2
2017,4,15,12,45,276.0,429.5,4.4,27.0,688.0,714.16,526.07
2017,4,15,13,0,70.0,450.0,4.4,27.0,515.0,522.67,385.66
2017,4,15,13,15,267.5,419.0,4.4,27.0,663.5,702.47,520.21
2017,4,15,13,30,465.0,388.0,4.4,27.0,812.0,873.67,642.34
2017,4,15,13,45,359.0,413.0,4.4,27.0,736.0,788.67,580.96
2017,4,15,14,0,253.0,438.0,4.4,27.0,660.0,710.31,524.47
2017,4,15,14,15,534.5,295.5,4.35,26.5,745.0,836.81,623.74
2017,4,15,14,30,816.0,153.0,4.3,26.0,830.0,943.0,701.04
2017,4,15,14,45,491.0,265.0,4.25,26.0,667.5,746.27,561.81
2017,4,15,15,0,166.0,377.0,4.2,26.0,505.0,546.39,411.01
2017,4,15,15,15,168.5,354.5,4.15,25.5,478.5,521.15,395.35
2017,4,15,15,30,171.0,332.0,4.1,25.0,452.0,495.05,378.12
2017,4,15,15,45,290.5,286.0,4.05,25.0,471.5,544.37,418.86
2017,4,15,16,0,410.0,240.0,4.0,25.0,491.0,582.94,450.76
2017,4,15,16,15,437.0,209.5,3.95,24.5,456.0,553.2,431.1
2017,4,15,16,30,464.0,179.0,3.9,24.0,421.0,519.59,408.28
2017,4,15,16,45,438.0,161.5,3.85,24.0,369.5,462.66,365.32
2017,4,15,17,0,412.0,144.0,3.8,24.0,318.0,407.06,322.49
2017,4,15,17,15,373.0,129.5,3.75,23.5,269.5,349.48,277.45
2017,4,15,17,30,334.0,115.0,3.7,23.0,221.0,295.22,233.8
2017,4,15,17,45,350.0,92.0,3.65,23.0,183.0,258.51,202.31
2017,4,15,18,0,366.0,69.0,3.6,23.0,145.0,219.34,167.12
2017,4,15,18,15,266.5,52.5,3.65,22.5,99.0,149.69,108.84
2017,4,15,18,30,167.0,36.0,3.7,22.0,53.0,91.75,59.67
2017,4,15,18,45,83.5,18.0,3.75,21.5,26.5,39.45,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.0,2.85,19.0,8.0,7.86,0.0
2017,4,16,6,30,0.0,16.0,3.0,19.0,16.0,15.44,6.16
2017,4,16,6,45,0.0,33.0,3.2,19.5,33.0,31.87,21.62
2017,4,16,7,0,0.0,50.0,3.4,20.0,50.0,47.63,35.77
2017,4,16,7,15,0.0,70.0,3.4,20.5,70.0,66.15,49.45
2017,4,16,7,30,0.0,90.0,3.4,21.0,90.0,84.92,64.91
2017,4,16,7,45,14.0,121.5,3.45,21.5,127.5,116.38,89.81
2017,4,16,8,0,28.0,153.0,3.5,22.0,165.0,147.2,113.83
2017,4,16,8,15,41.5,181.5,3.45,22.0,201.5,179.65,139.23
2017,4,16,8,30,55.0,210.0,3.4,22.0,238.0,213.97,165.96
2017,4,16,8,45,48.0,227.5,3.35,22.5,254.0,231.94,179.5
2017,4,16,9,0,41.0,245.0,3.3,23.0,270.0,249.06,192.07
2017,4,16,9,15,30.0,246.5,3.3,23.0,266.0,248.68,191.3
2017,4,16,9,30,19.0,248.0,3.3,23.0,262.0,248.07,190.28
2017,4,16,9,45,19.5,262.0,3.3,23.5,277.0,263.3,201.14
2017,4,16,10,0,20.0,276.0,3.3,24.0,292.0,278.57,211.9
2017,4,16,10,15,38.0,324.5,3.3,24.0,355.5,339.1,257.35
2017,4,16,10,30,56.0,373.0,3.3,24.0,419.0,402.14,303.83
2017,4,16,10,45,62.5,393.0,3.35,24.5,446.0,430.51,323.58
2017,4,16,11,0,69.0,413.0,3.4,25.0,473.0,459.38,343.65
2017,4,16,11,15,46.0,376.0,3.4,25.0,416.5,407.41,304.98
2017,4,16,11,30,23.0,339.0,3.4,25.0,360.0,350.34,262.43
2017,4,16,11,45,74.0,408.5,3.4,25.0,477.5,470.91,351.93
2017,4,16,12,0,125.0,478.0,3.4,25.0,595.0,596.12,441.49
2017,4,16,12,15,134.5,482.5,3.4,25.0,609.0,614.79,454.13
2017,4,16,12,30,144.0,487.0,3.4,25.0,623.0,633.22,467.16
2017,4,16,12,45,190.5,482.5,3.45,25.0,661.5,678.42,500.32
2017,4,16,13,0,237.0,478.0,3.5,25.0,700.0,723.46,532.98
2017,4,16,13,15,245.0,469.5,3.55,25.0,696.5,725.47,534.88
2017,4,16,13,30,253.0,461.0,3.6,25.0,693.0,733.75,541.3
2017,4,16,13,45,296.5,438.0,3.65,25.0,703.5,753.43,557.06
2017,4,16,14,0,340.0,415.0,3.7,25.0,714.0,770.88,571.24
2017,4,16,14,15,361.5,391.5,3.7,25.0,700.5,763.95,567.98
2017,4,16,14,30,383.0,368.0,3.7,25.0,687.0,754.64,563.27
2017,4,16,14,45,212.5,347.5,3.75,25.0,523.5,560.21,422.93
2017,4,16,15,0,42.0,327.0,3.8,25.0,360.0,372.7,281.79
2017,4,16,15,15,199.0,314.0,3.8,24.5,455.0,503.8,385.92
2017,4,16,15,30,356.0,301.0,3.8,24.0,550.0,624.6,478.87
2017,4,16,15,45,410.0,262.0,3.8,24.0,529.0,621.76,478.77
2017,4,16,16,0,464.0,223.0,3.8,24.0,508.0,606.22,470.05
2017,4,16,16,15,427.0,210.0,3.7,24.0,454.5,546.59,426.19
2017,4,16,16,30,390.0,197.0,3.6,24.0,401.0,481.6,377.9
2017,4,16,16,45,292.0,186.5,3.55,24.0,330.0,390.82,307.96
2017,4,16,17,0,194.0,176.0,3.5,24.0,259.0,302.59,238.77
2017,4,16,17,15,176.0,152.5,3.3,23.5,219.5,258.54,204.49
2017,4,16,17,30,158.0,129.0,3.1,23.0,180.0,215.98,170.45
2017,4,16,17,45,266.5,98.5,2.95,22.5,163.5,225.28,176.6
2017,4,16,18,0,375.0,68.0,2.8,22.0,147.0,221.61,169.36
2017,4,16,18,15,275.5,52.0,2.7,21.5,100.5,151.91,110.83
2017,4,16,18,30,176.0,36.0,2.6,21.0,54.0,93.89,61.63
2017,4,16,18,45,88.0,18.0,2.55,21.0,27.0,40.5,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,12.0,1.75,18.0,12.0,11.8,0.0
2017,4,17,6,30,0.0,24.0,1.9,18.0,24.0,23.07,12.49
2017,4,17,6,45,10.5,48.0,2.1,18.5,50.0,44.5,32.61
2017,4,17,7,0,21.0,72.0,2.3,19.0,76.0,63.22,49.48
2017,4,17,7,15,41.0,95.0,2.3,19.0,106.5,86.64,65.44
2017,4,17,7,30,61.0,118.0,2.3,19.0,137.0,113.13,86.06
2017,4,17,7,45,99.5,145.0,2.35,19.5,183.0,146.1,111.13
2017,4,17,8,0,138.0,172.0,2.4,20.0,229.0,186.88,142.77
2017,4,17,8,15,109.0,195.5,2.4,20.0,244.5,209.46,162.11
2017,4,17,8,30,80.0,219.0,2.4,20.0,260.0,230.88,179.77
2017,4,17,8,45,122.0,248.5,2.45,20.5,318.5,279.19,216.81
2017,4,17,9,0,164.0,278.0,2.5,21.0,377.0,334.56,258.95
2017,4,17,9,15,269.0,284.5,2.55,21.0,463.0,405.32,313.34
2017,4,17,9,30,374.0,291.0,2.6,21.0,549.0,488.15,376.37
2017,4,17,9,45,270.5,332.0,2.7,21.5,525.0,482.76,370.22
2017,4,17,10,0,167.0,373.0,2.8,22.0,501.0,467.42,356.25
2017,4,17,10,15,152.5,392.0,2.85,22.5,513.0,485.03,367.89
2017,4,17,10,30,138.0,411.0,2.9,23.0,525.0,501.14,378.07
2017,4,17,10,45,84.5,383.5,2.95,23.5,454.5,438.91,330.69
2017,4,17,11,0,31.0,356.0,3.0,24.0,384.0,372.42,279.83
2017,4,17,11,15,39.5,383.0,3.0,24.0,419.0,408.63,306.55
2017,4,17,11,30,48.0,410.0,3.0,24.0,454.0,445.57,333.18
2017,4,17,11,45,31.0,341.5,3.05,24.0,370.5,364.9,273.84
2017,4,17,12,0,14.0,273.0,3.1,24.0,287.0,279.3,210.09
2017,4,17,12,15,18.5,314.5,3.1,24.0,333.0,325.12,244.5
2017,4,17,12,30,23.0,356.0,3.1,24.0,379.0,371.37,278.5
2017,4,17,12,45,17.5,299.5,3.1,24.0,317.0,310.6,233.45
2017,4,17,13,0,12.0,243.0,3.1,24.0,255.0,249.58,187.91
2017,4,17,13,15,25.5,319.0,3.0,24.0,343.0,345.32,259.96
2017,4,17,13,30,39.0,395.0,2.9,24.0,431.0,437.91,327.58
2017,4,17,13,45,26.5,329.0,2.85,24.0,353.5,358.1,268.91
2017,4,17,14,0,14.0,263.0,2.8,24.0,276.0,272.2,205.22
2017,4,17,14,15,7.0,169.0,2.7,23.5,175.5,171.73,129.41
2017,4,17,14,30,0.0,75.0,2.6,23.0,75.0,72.66,52.28
2017,4,17,14,45,0.0,96.0,2.55,23.0,96.0,93.07,68.6
2017,4,17,15,0,0.0,117.0,2.5,23.0,117.0,113.68,84.96
2017,4,17,15,15,0.0,121.5,2.45,22.5,121.5,118.12,88.8
2017,4,17,15,30,0.0,126.0,2.4,22.0,126.0,122.6,92.75
2017,4,17,15,45,0.0,84.0,2.35,22.0,84.0,81.3,60.09
2017,4,17,16,0,0.0,42.0,2.3,22.0,42.0,40.6,27.46
2017,4,17,16,15,14.5,121.5,2.25,21.5,129.5,128.94,99.51
2017,4,17,16,30,29.0,201.0,2.2,21.0,217.0,226.76,177.78
2017,4,17,16,45,213.5,174.5,2.2,21.0,267.0,327.77,260.95
2017,4,17,17,0,398.0,148.0,2.2,21.0,317.0,403.44,321.38
2017,4,17,17,15,344.5,137.0,2.0,20.5,268.5,336.48,268.21
2017,4,17,17,30,291.0,126.0,1.8,20.0,220.0,281.5,223.91
2017,4,17,17,45,250.5,104.5,1.65,20.0,174.0,225.45,177.57
2017,4,17,18,0,210.0,83.0,1.5,20.0,128.0,173.55,133.73
2017,4,17,18,15,146.5,60.0,1.45,19.5,87.0,117.04,86.48
2017,4,17,18,30,83.0,37.0,1.4,19.0,46.0,67.44,44.7
2017,4,17,18,45,41.5,18.5,1.35,18.5,23.0,28.47,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,3.5,15.0,1.95,15.5,15.0,14.74,0.0
2017,4,18,6,30,7.0,30.0,2.1,16.0,30.0,28.21,17.09
2017,4,18,6,45,37.5,53.5,2.25,16.5,60.5,47.53,35.57
2017,4,18,7,0,68.0,77.0,2.4,17.0,91.0,63.93,50.54
2017,4,18,7,15,97.0,99.5,2.4,17.5,126.0,90.7,67.36
2017,4,18,7,30,126.0,122.0,2.4,18.0,161.0,121.56,90.54
2017,4,18,7,45,152.0,147.5,2.45,18.5,204.0,157.99,119.11
2017,4,18,8,0,178.0,173.0,2.5,19.0,247.0,197.78,150.79
2017,4,18,8,15,264.5,187.0,2.5,19.5,314.5,246.55,188.22
2017,4,18,8,30,351.0,201.0,2.5,20.0,382.0,307.8,236.09
2017,4,18,8,45,364.0,223.0,2.5,20.5,428.0,355.24,273.87
2017,4,18,9,0,377.0,245.0,2.5,21.0,474.0,403.81,311.6
2017,4,18,9,15,311.5,283.5,2.5,21.5,483.0,427.22,328.99
2017,4,18,9,30,246.0,322.0,2.5,22.0,492.0,444.62,340.76
2017,4,18,9,45,261.5,341.5,2.5,22.5,532.5,486.37,370.92
2017,4,18,10,0,277.0,361.0,2.5,23.0,573.0,530.23,401.89
2017,4,18,10,15,287.5,378.0,2.45,23.0,607.5,569.07,429.29
2017,4,18,10,30,298.0,395.0,2.4,23.0,642.0,608.19,456.5
2017,4,18,10,45,243.5,420.5,2.4,23.5,627.0,602.63,449.69
2017,4,18,11,0,189.0,446.0,2.4,24.0,612.0,593.16,440.25
2017,4,18,11,15,342.0,415.5,2.4,24.0,725.0,707.15,523.53
2017,4,18,11,30,495.0,385.0,2.4,24.0,838.0,829.56,609.24
2017,4,18,11,45,685.0,266.5,2.4,24.5,903.5,904.09,662.77
2017,4,18,12,0,875.0,148.0,2.4,25.0,969.0,975.42,707.47
2017,4,18,12,15,876.0,148.5,2.4,25.0,973.0,993.54,718.22
2017,4,18,12,30,877.0,149.0,2.4,25.0,977.0,1008.39,727.47
2017,4,18,12,45,648.0,281.0,2.45,25.5,891.5,936.18,678.99
2017,4,18,13,0,419.0,413.0,2.5,26.0,806.0,848.68,613.73
2017,4,18,13,15,647.5,277.0,2.5,26.0,875.5,941.74,683.77
2017,4,18,13,30,876.0,141.0,2.5,26.0,945.0,1018.68,733.7
2017,4,18,13,45,873.0,138.0,2.5,26.0,924.5,1008.75,727.18
2017,4,18,14,0,870.0,135.0,2.5,26.0,904.0,995.36,719.41
2017,4,18,14,15,591.5,265.0,2.45,26.0,780.0,862.37,631.31
2017,4,18,14,30,313.0,395.0,2.4,26.0,656.0,717.24,526.21
2017,4,18,14,45,325.0,373.0,2.4,26.0,634.0,699.81,516.83
2017,4,18,15,0,337.0,351.0,2.4,26.0,612.0,680.38,505.06
2017,4,18,15,15,562.5,241.0,2.4,25.5,647.5,758.91,568.24
2017,4,18,15,30,788.0,131.0,2.4,25.0,683.0,813.37,610.11
2017,4,18,15,45,560.5,196.0,2.45,25.0,575.0,672.32,511.14
2017,4,18,16,0,333.0,261.0,2.5,25.0,467.0,539.53,412.54
2017,4,18,16,15,166.5,178.0,2.45,24.5,281.0,308.21,240.21
2017,4,18,16,30,0.0,95.0,2.4,24.0,95.0,92.09,68.67
2017,4,18,16,45,315.0,98.5,2.4,24.0,233.0,315.09,251.66
2017,4,18,17,0,630.0,102.0,2.4,24.0,371.0,492.0,387.77
2017,4,18,17,15,583.0,94.5,2.15,23.0,315.5,426.15,335.96
2017,4,18,17,30,536.0,87.0,1.9,22.0,260.0,363.93,286.63
2017,4,18,17,45,465.0,77.0,1.7,21.5,205.5,292.85,228.48
2017,4,18,18,0,394.0,67.0,1.5,21.0,151.0,227.7,173.8
2017,4,18,18,15,296.0,52.0,1.45,20.5,104.0,158.35,115.84
2017,4,18,18,30,198.0,37.0,1.4,20.0,57.0,100.47,66.87
2017,4,18,18,45,99.0,18.5,1.35,19.5,28.5,43.63,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,96.5,16.5,1.45,17.5,25.5,16.22,0.0
2017,4,19,6,30,193.0,33.0,1.7,18.0,51.0,25.55,15.09
2017,4,19,6,45,295.0,48.0,1.95,18.5,97.5,36.2,25.62
2017,4,19,7,0,397.0,63.0,2.2,19.0,144.0,46.53,35.07
2017,4,19,7,15,198.5,76.0,2.25,19.0,116.5,75.75,51.11
2017,4,19,7,30,0.0,89.0,2.3,19.0,89.0,84.28,64.87
2017,4,19,7,45,0.0,103.5,2.35,19.5,103.5,98.27,76.12
2017,4,19,8,0,0.0,118.0,2.4,20.0,118.0,112.26,87.13
2017,4,19,8,15,161.5,163.0,2.4,20.5,247.0,198.05,151.78
2017,4,19,8,30,323.0,208.0,2.4,21.0,376.0,304.73,233.33
2017,4,19,8,45,317.0,234.5,2.4,22.0,414.0,346.71,265.96
2017,4,19,9,0,311.0,261.0,2.4,23.0,452.0,387.83,296.99
2017,4,19,9,15,561.0,189.5,2.4,23.5,567.0,471.9,361.75
2017,4,19,9,30,811.0,118.0,2.4,24.0,682.0,581.65,444.93
2017,4,19,9,45,515.0,245.5,2.45,24.5,611.5,556.34,422.25
2017,4,19,10,0,219.0,373.0,2.5,25.0,541.0,503.0,377.64
2017,4,19,10,15,278.5,379.0,2.55,25.0,603.5,563.93,422.6
2017,4,19,10,30,338.0,385.0,2.6,25.0,666.0,629.51,469.65
2017,4,19,10,45,608.5,256.5,2.65,25.5,784.0,740.06,552.63
2017,4,19,11,0,879.0,128.0,2.7,26.0,902.0,862.42,636.45
2017,4,19,11,15,884.0,129.5,2.75,26.0,924.0,897.33,658.33
2017,4,19,11,30,889.0,131.0,2.8,26.0,946.0,929.53,679.08
2017,4,19,11,45,874.5,143.5,2.9,26.5,954.5,951.65,692.27
2017,4,19,12,0,860.0,156.0,3.0,27.0,963.0,969.98,703.08
2017,4,19,12,15,861.0,156.0,3.05,27.0,968.0,987.32,714.36
2017,4,19,12,30,862.0,156.0,3.1,27.0,973.0,1001.45,723.66
2017,4,19,12,45,864.0,154.0,3.15,27.5,969.5,1011.29,728.88
2017,4,19,13,0,866.0,152.0,3.2,28.0,966.0,1017.78,732.09
2017,4,19,13,15,863.0,151.0,3.2,28.0,953.5,1016.88,731.77
2017,4,19,13,30,860.0,150.0,3.2,28.0,941.0,1012.53,729.43
2017,4,19,13,45,597.0,285.0,3.25,28.0,828.5,899.26,654.51
2017,4,19,14,0,334.0,420.0,3.3,28.0,716.0,770.36,561.12
2017,4,19,14,15,240.5,419.5,3.3,28.0,629.5,668.84,490.88
2017,4,19,14,30,147.0,419.0,3.3,28.0,543.0,577.33,425.47
2017,4,19,14,45,154.0,400.0,3.3,28.0,524.5,562.05,416.26
2017,4,19,15,0,161.0,381.0,3.3,28.0,506.0,545.74,405.91
2017,4,19,15,15,480.5,253.0,3.3,27.5,597.0,700.35,526.82
2017,4,19,15,30,800.0,125.0,3.3,27.0,688.0,817.29,613.76
2017,4,19,15,45,508.0,204.0,3.3,27.0,552.5,638.86,486.01
2017,4,19,16,0,216.0,283.0,3.3,27.0,417.0,466.18,355.35
2017,4,19,16,15,469.0,195.0,3.2,26.5,452.5,561.15,433.16
2017,4,19,16,30,722.0,107.0,3.1,26.0,488.0,620.72,482.07
2017,4,19,16,45,692.5,100.5,3.05,26.0,433.5,561.19,437.52
2017,4,19,17,0,663.0,94.0,3.0,26.0,379.0,502.74,393.26
2017,4,19,17,15,618.5,87.0,2.75,25.0,323.0,437.14,343.18
2017,4,19,17,30,574.0,80.0,2.5,24.0,267.0,374.88,293.95
2017,4,19,17,45,513.5,70.0,2.25,23.5,212.5,306.27,237.67
2017,4,19,18,0,453.0,60.0,2.0,23.0,158.0,243.59,184.67
2017,4,19,18,15,353.0,47.5,2.0,22.5,110.0,172.3,125.03
2017,4,19,18,30,253.0,35.0,2.0,22.0,62.0,111.89,73.85
2017,4,19,18,45,126.5,17.5,2.0,21.5,31.0,47.97,0.1
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,107.5,17.0,2.7,19.0,27.5,13.34,0.0
2017,4,20,6,30,215.0,34.0,2.9,19.0,55.0,26.28,15.82
2017,4,20,6,45,320.0,48.0,3.15,19.5,102.5,36.1,25.45
2017,4,20,7,0,425.0,62.0,3.4,20.0,150.0,47.34,35.64
2017,4,20,7,15,212.5,48.5,3.5,20.5,92.5,51.06,29.69
2017,4,20,7,30,0.0,35.0,3.6,21.0,35.0,33.79,22.57
2017,4,20,7,45,9.5,94.0,3.7,21.5,98.0,91.52,69.69
2017,4,20,8,0,19.0,153.0,3.8,22.0,161.0,148.25,114.97
2017,4,20,8,15,45.5,187.0,3.8,22.5,210.0,186.33,144.16
2017,4,20,8,30,72.0,221.0,3.8,23.0,259.0,230.49,178.05
2017,4,20,8,45,40.0,207.0,3.85,23.5,228.5,210.88,162.47
2017,4,20,9,0,8.0,193.0,3.9,24.0,198.0,188.13,144.11
2017,4,20,9,15,33.0,249.5,3.85,24.5,272.5,253.27,193.97
2017,4,20,9,30,58.0,306.0,3.8,25.0,347.0,323.03,246.21
2017,4,20,9,45,86.0,339.0,3.8,25.5,403.5,375.97,285.13
2017,4,20,10,0,114.0,372.0,3.8,26.0,460.0,431.77,325.6
2017,4,20,10,15,122.5,393.0,3.75,26.0,492.0,464.89,349.24
2017,4,20,10,30,131.0,414.0,3.7,26.0,524.0,499.03,373.46
2017,4,20,10,45,75.5,364.5,3.7,26.5,428.5,413.6,309.35
2017,4,20,11,0,20.0,315.0,3.7,27.0,333.0,321.86,239.95
2017,4,20,11,15,121.5,392.0,3.65,27.0,503.5,491.13,366.15
2017,4,20,11,30,223.0,469.0,3.6,27.0,674.0,663.6,488.67
2017,4,20,11,45,552.0,306.0,3.6,27.5,823.0,821.37,605.52
2017,4,20,12,0,881.0,143.0,3.6,28.0,972.0,977.98,710.71
2017,4,20,12,15,659.5,280.0,3.55,28.0,902.5,926.43,674.29
2017,4,20,12,30,438.0,417.0,3.5,28.0,833.0,858.67,621.74
2017,4,20,12,45,234.5,401.5,3.5,28.5,624.0,645.08,472.05
2017,4,20,13,0,31.0,386.0,3.5,29.0,415.0,417.97,306.0
2017,4,20,13,15,450.5,265.0,3.5,29.0,680.5,732.42,542.52
2017,4,20,13,30,870.0,144.0,3.5,29.0,946.0,1016.89,733.86
2017,4,20,13,45,863.0,144.0,3.5,29.0,924.5,1006.07,725.12
2017,4,20,14,0,856.0,144.0,3.5,29.0,903.0,991.93,716.78
2017,4,20,14,15,848.5,142.0,3.5,29.0,874.0,977.96,708.67
2017,4,20,14,30,841.0,140.0,3.5,29.0,845.0,954.87,694.68
2017,4,20,14,45,558.5,254.0,3.5,29.0,714.0,797.7,588.59
2017,4,20,15,0,276.0,368.0,3.5,29.0,583.0,643.58,475.55
2017,4,20,15,15,533.0,249.5,3.5,28.5,635.0,742.5,555.09
2017,4,20,15,30,790.0,131.0,3.5,28.0,687.0,815.65,610.82
2017,4,20,15,45,772.5,126.5,3.5,28.0,639.5,769.34,579.9
2017,4,20,16,0,755.0,122.0,3.5,28.0,592.0,721.76,548.53
2017,4,20,16,15,731.0,117.5,3.45,27.5,539.5,670.8,515.13
2017,4,20,16,30,707.0,113.0,3.4,27.0,487.0,617.44,477.74
2017,4,20,16,45,673.5,107.0,3.35,27.0,432.0,556.61,432.89
2017,4,20,17,0,640.0,101.0,3.3,27.0,377.0,497.26,387.99
2017,4,20,17,15,594.5,93.5,3.05,26.5,321.5,431.7,337.43
2017,4,20,17,30,549.0,86.0,2.8,26.0,266.0,369.6,288.03
2017,4,20,17,45,484.0,76.0,2.55,25.5,211.5,300.36,231.75
2017,4,20,18,0,419.0,66.0,2.3,25.0,157.0,236.07,178.1
2017,4,20,18,15,321.0,51.5,2.25,24.0,109.0,165.68,119.99
2017,4,20,18,30,223.0,37.0,2.2,23.0,61.0,106.7,70.77
2017,4,20,18,45,111.5,18.5,2.15,22.5,30.5,46.48,4.01
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.5,18.5,4.0,19.5,27.5,14.53,0.0
2017,4,21,6,30,185.0,37.0,4.2,20.0,55.0,28.66,17.87
2017,4,21,6,45,291.5,52.0,4.45,20.5,103.0,39.2,28.02
2017,4,21,7,0,398.0,67.0,4.7,21.0,151.0,52.16,39.66
2017,4,21,7,15,465.5,77.5,4.8,21.5,205.0,92.28,54.62
2017,4,21,7,30,533.0,88.0,4.9,22.0,259.0,139.9,86.83
2017,4,21,7,45,281.5,124.5,5.0,22.5,216.5,161.67,115.51
2017,4,21,8,0,30.0,161.0,5.1,23.0,174.0,155.3,119.89
2017,4,21,8,15,365.5,137.5,5.1,23.0,328.0,233.48,174.58
2017,4,21,8,30,701.0,114.0,5.1,23.0,482.0,357.31,269.53
2017,4,21,8,45,526.0,185.0,5.15,23.5,477.0,389.92,299.23
2017,4,21,9,0,351.0,256.0,5.2,24.0,472.0,403.68,311.17
2017,4,21,9,15,568.5,193.5,5.2,24.5,577.0,481.76,372.59
2017,4,21,9,30,786.0,131.0,5.2,25.0,682.0,582.54,450.86
2017,4,21,9,45,525.5,249.5,5.2,25.5,628.0,568.45,436.35
2017,4,21,10,0,265.0,368.0,5.2,26.0,574.0,529.8,402.04
2017,4,21,10,15,202.5,392.5,5.2,26.0,554.5,522.35,395.09
2017,4,21,10,30,140.0,417.0,5.2,26.0,535.0,508.84,383.24
2017,4,21,10,45,243.5,417.0,5.25,26.5,629.5,601.06,451.7
2017,4,21,11,0,347.0,417.0,5.3,27.0,724.0,699.6,522.92
2017,4,21,11,15,608.5,280.0,5.3,27.0,834.0,810.4,608.37
2017,4,21,11,30,870.0,143.0,5.3,27.0,944.0,926.14,689.9
2017,4,21,11,45,509.5,316.0,5.35,27.5,786.5,792.46,591.0
2017,4,21,12,0,149.0,489.0,5.4,28.0,629.0,629.69,464.07
2017,4,21,12,15,510.0,319.5,5.35,28.0,803.5,822.0,611.58
2017,4,21,12,30,871.0,150.0,5.3,28.0,978.0,1005.73,739.61
2017,4,21,12,45,873.5,147.5,5.3,28.5,975.0,1015.51,743.53
2017,4,21,13,0,876.0,145.0,5.3,29.0,972.0,1021.9,746.36
2017,4,21,13,15,620.5,286.5,5.2,29.0,868.5,925.45,680.01
2017,4,21,13,30,365.0,428.0,5.1,29.0,765.0,810.65,593.56
2017,4,21,13,45,616.0,282.5,5.1,29.0,836.0,915.97,675.04
2017,4,21,14,0,867.0,137.0,5.1,29.0,907.0,995.89,730.33
2017,4,21,14,15,860.0,135.0,5.05,29.0,878.0,976.24,717.23
2017,4,21,14,30,853.0,133.0,5.0,29.0,849.0,953.46,702.74
2017,4,21,14,45,841.5,131.5,4.95,29.0,812.5,929.55,687.57
2017,4,21,15,0,830.0,130.0,4.9,29.0,776.0,897.37,666.84
2017,4,21,15,15,816.5,127.0,4.8,29.0,733.5,859.39,641.83
2017,4,21,15,30,803.0,124.0,4.7,29.0,691.0,819.31,615.31
2017,4,21,15,45,785.5,120.5,4.65,29.0,643.5,773.62,585.0
2017,4,21,16,0,768.0,117.0,4.6,29.0,596.0,726.63,553.5
2017,4,21,16,15,744.5,112.5,4.4,28.5,543.5,675.27,519.11
2017,4,21,16,30,721.0,108.0,4.2,28.0,491.0,621.67,481.31
2017,4,21,16,45,688.5,102.5,4.05,28.0,436.0,561.4,436.5
2017,4,21,17,0,656.0,97.0,3.9,28.0,381.0,502.48,391.64
2017,4,21,17,15,611.5,90.0,3.45,27.0,325.0,437.22,341.68
2017,4,21,17,30,567.0,83.0,3.0,26.0,269.0,375.3,292.71
2017,4,21,17,45,502.0,73.5,2.6,25.5,214.5,305.63,235.85
2017,4,21,18,0,437.0,64.0,2.2,25.0,160.0,242.35,182.8
2017,4,21,18,15,339.5,50.5,2.1,24.5,112.0,170.39,123.13
2017,4,21,18,30,242.0,37.0,2.0,24.0,64.0,111.51,73.86
2017,4,21,18,45,121.0,18.5,1.9,23.5,32.0,48.56,7.88
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,20.5,4.35,14.5,26.5,17.24,0.0
2017,4,22,6,30,111.0,41.0,4.7,14.0,53.0,33.54,22.67
2017,4,22,6,45,195.5,62.5,5.05,14.0,99.0,50.01,38.35
2017,4,22,7,0,280.0,84.0,5.4,14.0,145.0,69.09,51.1
2017,4,22,7,15,140.0,50.0,5.5,14.0,80.5,52.36,33.98
2017,4,22,7,30,0.0,16.0,5.6,14.0,16.0,15.43,7.58
2017,4,22,7,45,0.0,33.5,5.7,14.0,33.5,32.34,22.0
2017,4,22,8,0,0.0,51.0,5.8,14.0,51.0,49.27,36.28
2017,4,22,8,15,0.0,76.0,5.75,14.0,76.0,73.49,56.53
2017,4,22,8,30,0.0,101.0,5.7,14.0,101.0,97.43,76.29
2017,4,22,8,45,0.0,108.5,5.7,14.5,108.5,104.68,81.85
2017,4,22,9,0,0.0,116.0,5.7,15.0,116.0,111.93,87.37
2017,4,22,9,15,7.0,175.0,5.6,15.5,180.0,171.75,135.72
2017,4,22,9,30,14.0,234.0,5.5,16.0,244.0,232.27,183.67
2017,4,22,9,45,20.5,267.5,5.45,16.5,283.0,269.34,212.28
2017,4,22,10,0,27.0,301.0,5.4,17.0,322.0,306.42,240.57
2017,4,22,10,15,64.5,355.5,5.35,17.0,408.5,387.75,304.02
2017,4,22,10,30,102.0,410.0,5.3,17.0,495.0,472.75,369.12
2017,4,22,10,45,76.5,405.5,5.25,17.5,471.0,453.9,352.74
2017,4,22,11,0,51.0,401.0,5.2,18.0,447.0,432.72,334.88
2017,4,22,11,15,35.0,361.0,5.2,18.0,393.0,383.09,296.64
2017,4,22,11,30,19.0,321.0,5.2,18.0,339.0,329.18,254.86
2017,4,22,11,45,30.5,369.0,5.2,18.5,398.5,391.49,302.14
2017,4,22,12,0,42.0,417.0,5.2,19.0,458.0,452.28,347.26
2017,4,22,12,15,145.5,451.5,5.15,19.0,590.5,594.11,455.75
2017,4,22,12,30,249.0,486.0,5.1,19.0,723.0,734.73,559.9
2017,4,22,12,45,137.0,425.0,5.1,19.5,555.5,566.96,433.9
2017,4,22,13,0,25.0,364.0,5.1,20.0,388.0,389.42,297.83
2017,4,22,13,15,21.0,335.5,5.05,20.0,355.5,350.83,269.18
2017,4,22,13,30,17.0,307.0,5.0,20.0,323.0,318.72,244.89
2017,4,22,13,45,14.0,266.5,5.0,20.0,279.5,275.48,212.0
2017,4,22,14,0,11.0,226.0,5.0,20.0,236.0,232.22,178.79
2017,4,22,14,15,13.5,253.5,4.95,20.0,265.5,262.16,202.32
2017,4,22,14,30,16.0,281.0,4.9,20.0,295.0,292.31,225.83
2017,4,22,14,45,19.0,285.0,4.9,20.0,301.0,299.25,231.6
2017,4,22,15,0,22.0,289.0,4.9,20.0,307.0,306.13,237.42
2017,4,22,15,15,18.5,265.5,4.9,20.0,280.0,279.02,216.84
2017,4,22,15,30,15.0,242.0,4.9,20.0,253.0,252.04,196.27
2017,4,22,15,45,28.0,249.0,4.95,20.0,267.5,276.97,216.82
2017,4,22,16,0,41.0,256.0,5.0,20.0,282.0,294.65,231.64
2017,4,22,16,15,24.0,214.5,4.95,19.5,229.5,230.82,181.89
2017,4,22,16,30,7.0,173.0,4.9,19.0,177.0,175.97,138.5
2017,4,22,16,45,3.5,148.5,4.9,19.0,150.5,148.86,117.02
2017,4,22,17,0,0.0,124.0,4.9,19.0,124.0,122.07,95.52
2017,4,22,17,15,0.0,105.5,4.75,18.5,105.5,103.68,80.89
2017,4,22,17,30,0.0,87.0,4.6,18.0,87.0,85.28,65.97
2017,4,22,17,45,201.0,79.5,4.45,17.5,124.0,175.58,140.63
2017,4,22,18,0,402.0,72.0,4.3,17.0,161.0,236.91,185.96
2017,4,22,18,15,307.0,56.0,4.15,16.5,112.5,166.68,125.33
2017,4,22,18,30,212.0,40.0,4.0,16.0,64.0,107.44,74.35
2017,4,22,18,45,106.0,20.0,3.9,15.5,32.0,47.68,11.44
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,8.5,35.0,13.93,0.0
2017,4,23,6,30,314.0,36.0,3.9,9.0,70.0,28.29,18.83
2017,4,23,6,45,421.0,47.5,4.1,10.0,122.0,35.43,26.06
2017,4,23,7,0,528.0,59.0,4.3,11.0,174.0,49.26,31.95
2017,4,23,7,15,594.5,67.0,4.45,11.5,232.5,94.51,53.28
2017,4,23,7,30,661.0,75.0,4.6,12.0,291.0,147.88,91.29
2017,4,23,7,45,706.0,80.5,4.75,13.0,350.5,202.78,137.05
2017,4,23,8,0,751.0,86.0,4.9,14.0,410.0,265.35,191.72
2017,4,23,8,15,782.0,90.5,4.95,14.5,468.5,324.53,244.9
2017,4,23,8,30,813.0,95.0,5.0,15.0,527.0,386.56,299.78
2017,4,23,8,45,836.5,98.5,5.05,16.0,582.0,447.0,351.6
2017,4,23,9,0,860.0,102.0,5.1,17.0,637.0,508.81,402.78
2017,4,23,9,15,876.5,105.0,5.0,17.5,687.5,567.47,450.29
2017,4,23,9,30,893.0,108.0,4.9,18.0,738.0,627.57,497.2
2017,4,23,9,45,906.5,110.0,4.85,18.5,783.0,682.7,539.06
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,736.91,578.97
2017,4,23,10,15,929.0,113.5,4.7,19.5,866.0,786.18,611.84
2017,4,23,10,30,938.0,115.0,4.6,20.0,904.0,833.6,642.71
