Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,45,946.0,116.0,4.55,20.5,934.5,877.66,670.96
2017,4,23,11,0,954.0,117.0,4.5,21.0,965.0,919.34,697.14
2017,4,23,11,15,958.5,118.0,4.4,21.0,987.0,955.37,720.19
2017,4,23,11,30,963.0,119.0,4.3,21.0,1009.0,988.42,741.3
2017,4,23,11,45,964.5,120.0,4.25,21.5,1022.0,1015.55,757.14
2017,4,23,12,0,966.0,121.0,4.2,22.0,1035.0,1039.26,770.65
2017,4,23,12,15,966.5,121.0,4.15,22.0,1039.5,1057.52,782.05
2017,4,23,12,30,967.0,121.0,4.1,22.0,1044.0,1072.15,791.15
2017,4,23,12,45,967.5,120.0,4.05,22.5,1040.0,1082.09,795.73
2017,4,23,13,0,968.0,119.0,4.0,23.0,1036.0,1088.26,797.98
2017,4,23,13,15,965.5,118.5,3.95,23.0,1023.0,1088.15,797.83
2017,4,23,13,30,963.0,118.0,3.9,23.0,1010.0,1084.22,795.38
2017,4,23,13,45,959.5,116.0,3.9,23.0,988.5,1073.94,789.32
2017,4,23,14,0,956.0,114.0,3.9,23.0,967.0,1059.91,780.97
2017,4,23,14,15,949.5,113.0,3.85,23.0,937.0,1040.37,768.76
2017,4,23,14,30,943.0,112.0,3.8,23.0,907.0,1017.36,754.39
2017,4,23,14,45,931.5,111.5,3.75,23.0,868.5,986.93,735.13
2017,4,23,15,0,920.0,111.0,3.7,23.0,830.0,953.6,713.96
2017,4,23,15,15,908.0,108.5,3.65,23.0,786.0,914.99,689.15
2017,4,23,15,30,896.0,106.0,3.6,23.0,742.0,873.95,662.56
2017,4,23,15,45,881.0,103.0,3.55,23.0,692.0,827.74,632.18
2017,4,23,16,0,866.0,100.0,3.5,23.0,642.0,783.91,603.19
2017,4,23,16,15,844.5,96.0,3.35,22.5,587.5,728.46,566.19
2017,4,23,16,30,823.0,92.0,3.2,22.0,533.0,672.41,528.05
2017,4,23,16,45,794.0,87.5,3.1,22.0,475.5,610.75,482.09
2017,4,23,17,0,765.0,83.0,3.0,22.0,418.0,549.86,435.46
2017,4,23,17,15,723.5,77.5,2.6,21.0,358.5,483.88,384.23
2017,4,23,17,30,682.0,72.0,2.2,20.0,299.0,419.26,332.29
2017,4,23,17,45,618.5,65.0,1.8,19.0,240.5,346.78,272.48
2017,4,23,18,0,555.0,58.0,1.4,18.0,182.0,280.38,215.76
2017,4,23,18,15,452.0,47.0,1.35,17.0,129.0,203.72,150.9
2017,4,23,18,30,349.0,36.0,1.3,16.0,76.0,138.68,94.9
2017,4,23,18,45,174.5,18.0,1.3,15.5,38.0,60.2,18.26
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.0,1.2,10.0,35.5,14.75,0.46
2017,4,24,6,30,296.0,38.0,1.4,11.0,71.0,30.03,20.32
2017,4,24,6,45,392.0,51.0,1.65,12.0,121.5,38.49,28.63
2017,4,24,7,0,488.0,64.0,1.9,13.0,172.0,54.61,35.67
2017,4,24,7,15,553.5,73.0,1.95,14.0,229.5,98.32,57.1
2017,4,24,7,30,619.0,82.0,2.0,15.0,287.0,150.06,93.6
2017,4,24,7,45,657.5,91.0,2.15,16.0,344.5,204.34,138.19
2017,4,24,8,0,696.0,100.0,2.3,17.0,402.0,262.96,188.31
2017,4,24,8,15,727.5,105.5,2.45,17.5,459.0,320.3,238.28
2017,4,24,8,30,759.0,111.0,2.6,18.0,516.0,380.6,289.93
2017,4,24,8,45,778.5,117.0,2.8,19.0,569.0,441.18,340.13
2017,4,24,9,0,798.0,123.0,3.0,20.0,622.0,500.25,387.58
2017,4,24,9,15,815.0,126.5,3.0,20.5,671.0,556.38,431.61
2017,4,24,9,30,832.0,130.0,3.0,21.0,720.0,612.71,474.32
2017,4,24,9,45,843.0,134.5,3.05,21.5,762.5,666.07,513.67
2017,4,24,10,0,854.0,139.0,3.1,22.0,805.0,718.5,551.23
2017,4,24,10,15,863.5,141.0,3.15,22.5,842.0,766.24,583.85
2017,4,24,10,30,873.0,143.0,3.2,23.0,879.0,812.41,613.81
2017,4,24,10,45,876.0,147.0,3.25,23.5,907.0,853.46,639.88
2017,4,24,11,0,879.0,151.0,3.3,24.0,935.0,889.89,662.58
2017,4,24,11,15,883.5,152.5,3.35,24.0,956.0,924.1,684.96
2017,4,24,11,30,888.0,154.0,3.4,24.0,977.0,955.59,705.48
2017,4,24,11,45,899.0,149.0,3.5,24.5,992.0,983.96,722.86
2017,4,24,12,0,910.0,144.0,3.6,25.0,1007.0,1009.53,738.39
2017,4,24,12,15,910.0,144.0,3.7,25.0,1010.5,1026.4,749.72
2017,4,24,12,30,910.0,144.0,3.8,25.0,1014.0,1039.85,759.0
2017,4,24,12,45,905.0,146.0,3.9,25.5,1008.0,1046.87,762.73
2017,4,24,13,0,900.0,148.0,4.0,26.0,1002.0,1050.34,764.3
2017,4,24,13,15,896.0,147.5,4.05,26.0,988.5,1048.76,763.91
2017,4,24,13,30,892.0,147.0,4.1,26.0,975.0,1043.63,761.36
2017,4,24,13,45,884.5,147.0,4.15,26.0,952.0,1032.04,754.74
2017,4,24,14,0,877.0,147.0,4.2,26.0,929.0,1017.08,746.03
2017,4,24,14,15,717.5,230.0,4.2,26.0,856.5,949.05,701.75
2017,4,24,14,30,558.0,313.0,4.2,26.0,784.0,870.57,645.99
2017,4,24,14,45,700.5,224.5,4.25,26.0,790.0,901.69,673.1
2017,4,24,15,0,843.0,136.0,4.3,26.0,796.0,916.36,684.38
2017,4,24,15,15,829.0,133.0,4.2,25.5,752.5,877.55,659.99
2017,4,24,15,30,815.0,130.0,4.1,25.0,709.0,836.64,634.28
2017,4,24,15,45,797.0,126.0,4.1,25.0,660.5,789.58,603.18
2017,4,24,16,0,779.0,122.0,4.1,25.0,612.0,741.22,570.81
2017,4,24,16,15,755.0,117.5,3.9,24.5,558.5,689.19,535.74
2017,4,24,16,30,731.0,113.0,3.7,24.0,505.0,634.79,496.96
2017,4,24,16,45,663.0,110.5,3.55,24.0,437.5,554.73,436.7
2017,4,24,17,0,595.0,108.0,3.4,24.0,370.0,479.4,378.76
2017,4,24,17,15,538.0,105.0,3.05,23.0,316.5,414.71,328.66
2017,4,24,17,30,481.0,102.0,2.7,22.0,263.0,352.65,279.19
2017,4,24,17,45,432.5,87.5,2.35,21.5,211.5,289.75,227.31
2017,4,24,18,0,384.0,73.0,2.0,21.0,160.0,231.63,178.01
2017,4,24,18,15,302.0,57.0,1.9,20.0,113.0,166.42,123.29
2017,4,24,18,30,220.0,41.0,1.8,19.0,66.0,110.64,76.04
2017,4,24,18,45,110.0,20.5,1.75,18.5,33.0,49.54,16.77
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,92.0,22.0,3.75,15.5,32.5,18.5,3.61
2017,4,25,6,30,184.0,44.0,4.0,16.0,65.0,34.05,23.32
2017,4,25,6,45,281.0,60.0,4.25,17.0,113.0,45.16,33.82
2017,4,25,7,0,378.0,76.0,4.5,18.0,161.0,63.63,42.92
2017,4,25,7,15,443.5,88.0,4.7,18.5,215.0,104.1,64.78
2017,4,25,7,30,509.0,100.0,4.9,19.0,269.0,152.37,99.07
2017,4,25,7,45,259.0,125.5,5.15,20.0,212.0,160.99,117.18
2017,4,25,8,0,9.0,151.0,5.4,21.0,155.0,144.46,112.67
2017,4,25,8,15,12.5,170.5,5.45,21.5,177.0,164.91,128.5
2017,4,25,8,30,16.0,190.0,5.5,22.0,199.0,185.81,144.49
2017,4,25,8,45,92.0,240.5,5.6,23.0,297.5,263.64,204.45
2017,4,25,9,0,168.0,291.0,5.7,24.0,396.0,350.77,270.89
2017,4,25,9,15,169.5,314.5,5.65,24.5,428.0,384.35,295.79
2017,4,25,9,30,171.0,338.0,5.6,25.0,460.0,417.94,320.33
2017,4,25,9,45,231.0,353.0,5.6,25.5,528.0,481.06,367.52
2017,4,25,10,0,291.0,368.0,5.6,26.0,596.0,548.86,417.45
2017,4,25,10,15,561.0,259.5,5.55,26.5,724.0,659.36,503.18
2017,4,25,10,30,831.0,151.0,5.5,27.0,852.0,788.89,598.85
2017,4,25,10,45,841.0,151.0,5.45,27.5,881.5,830.07,624.86
2017,4,25,11,0,851.0,151.0,5.4,28.0,911.0,869.36,649.61
2017,4,25,11,15,856.5,152.0,5.3,28.0,932.5,900.87,669.82
2017,4,25,11,30,862.0,153.0,5.2,28.0,954.0,931.94,689.62
2017,4,25,11,45,858.0,158.5,5.1,28.5,965.0,959.81,705.68
2017,4,25,12,0,854.0,164.0,5.0,29.0,976.0,981.15,717.26
2017,4,25,12,15,855.5,164.0,4.95,29.5,980.5,999.03,726.89
2017,4,25,12,30,857.0,164.0,4.9,30.0,985.0,1013.69,734.43
2017,4,25,12,45,857.0,163.0,4.85,30.5,981.0,1022.56,738.25
2017,4,25,13,0,857.0,162.0,4.8,31.0,977.0,1028.04,739.98
2017,4,25,13,15,604.5,300.0,4.8,31.0,871.5,923.88,669.84
2017,4,25,13,30,352.0,438.0,4.8,31.0,766.0,808.12,584.76
2017,4,25,13,45,597.5,297.0,4.8,31.0,838.0,912.92,664.66
2017,4,25,14,0,843.0,156.0,4.8,31.0,910.0,999.58,724.25
2017,4,25,14,15,835.5,154.0,4.8,31.0,881.5,979.7,711.48
2017,4,25,14,30,828.0,152.0,4.8,31.0,853.0,956.76,697.46
2017,4,25,14,45,814.5,151.0,4.8,31.0,816.0,926.39,678.53
2017,4,25,15,0,801.0,150.0,4.8,31.0,779.0,893.57,657.94
2017,4,25,15,15,787.0,146.5,4.7,31.0,736.5,855.43,633.04
2017,4,25,15,30,773.0,143.0,4.6,31.0,694.0,815.32,606.81
2017,4,25,15,45,755.5,138.5,4.55,31.0,646.5,772.3,578.7
2017,4,25,16,0,738.0,134.0,4.5,31.0,599.0,725.36,547.57
2017,4,25,16,15,713.5,128.5,4.35,30.5,547.0,671.32,511.34
2017,4,25,16,30,689.0,123.0,4.2,30.0,495.0,617.28,473.43
2017,4,25,16,45,592.5,129.0,4.05,29.5,424.0,529.99,409.23
2017,4,25,17,0,496.0,135.0,3.9,29.0,353.0,447.58,347.27
2017,4,25,17,15,455.0,123.5,3.55,28.5,302.0,387.79,301.43
2017,4,25,17,30,414.0,112.0,3.2,28.0,251.0,331.39,256.93
2017,4,25,17,45,370.0,95.0,2.85,27.5,201.5,271.37,208.58
2017,4,25,18,0,326.0,78.0,2.5,27.0,152.0,215.7,162.55
2017,4,25,18,15,253.0,60.0,2.6,26.0,108.0,154.42,112.32
2017,4,25,18,30,180.0,42.0,2.7,25.0,64.0,101.48,68.58
2017,4,25,18,45,90.0,21.0,2.8,24.5,32.0,43.44,15.33
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,24.5,2.05,20.5,29.5,21.57,6.52
2017,4,26,6,30,83.0,49.0,2.3,21.0,59.0,41.36,29.01
2017,4,26,6,45,174.5,70.5,2.6,21.5,106.0,55.92,42.41
2017,4,26,7,0,266.0,92.0,2.9,22.0,153.0,78.4,55.29
2017,4,26,7,15,331.5,107.5,3.15,22.5,205.0,112.56,74.56
2017,4,26,7,30,397.0,123.0,3.4,23.0,257.0,157.47,106.2
2017,4,26,7,45,266.5,155.0,3.7,23.5,252.0,187.84,136.54
2017,4,26,8,0,136.0,187.0,4.0,24.0,247.0,202.65,153.53
2017,4,26,8,15,137.5,216.0,4.4,24.5,283.5,238.77,182.23
2017,4,26,8,30,139.0,245.0,4.8,25.0,320.0,275.24,210.77
2017,4,26,8,45,442.5,188.0,5.2,26.0,460.5,361.71,275.96
2017,4,26,9,0,746.0,131.0,5.6,27.0,601.0,483.17,369.5
2017,4,26,9,15,767.0,135.0,5.8,27.0,651.0,541.25,415.77
2017,4,26,9,30,788.0,139.0,6.0,27.0,701.0,597.89,460.23
2017,4,26,9,45,822.0,133.0,6.2,27.5,750.0,653.73,502.62
2017,4,26,10,0,856.0,127.0,6.4,28.0,799.0,710.77,545.03
2017,4,26,10,15,867.5,129.5,6.5,28.0,837.5,760.24,580.39
2017,4,26,10,30,879.0,132.0,6.6,28.0,876.0,807.87,613.62
2017,4,26,10,45,897.0,128.5,6.7,28.5,910.0,853.34,643.83
2017,4,26,11,0,915.0,125.0,6.8,29.0,944.0,897.26,672.68
2017,4,26,11,15,921.5,126.0,6.85,29.0,967.0,933.62,697.26
2017,4,26,11,30,928.0,127.0,6.9,29.0,990.0,967.24,719.94
2017,4,26,11,45,934.0,126.0,6.95,29.5,1005.0,995.54,737.46
2017,4,26,12,0,940.0,125.0,7.0,30.0,1020.0,1020.74,752.86
2017,4,26,12,15,942.5,125.5,7.05,30.0,1026.5,1040.8,766.37
2017,4,26,12,30,945.0,126.0,7.1,30.0,1033.0,1057.42,777.68
2017,4,26,12,45,946.5,125.5,7.15,30.0,1030.5,1068.51,785.4
2017,4,26,13,0,948.0,125.0,7.2,30.0,1028.0,1075.96,790.83
2017,4,26,13,15,946.5,124.5,7.15,30.0,1016.0,1076.72,791.37
2017,4,26,13,30,945.0,124.0,7.1,30.0,1004.0,1073.74,789.57
2017,4,26,13,45,939.5,124.5,7.1,30.0,983.0,1064.12,783.73
2017,4,26,14,0,934.0,125.0,7.1,30.0,962.0,1050.9,775.62
2017,4,26,14,15,927.0,123.5,7.05,29.5,931.5,1030.65,764.17
2017,4,26,14,30,920.0,122.0,7.0,29.0,901.0,1007.04,750.49
2017,4,26,14,45,912.0,119.0,6.95,29.0,864.0,977.7,731.38
2017,4,26,15,0,904.0,116.0,6.9,29.0,827.0,945.36,710.22
2017,4,26,15,15,890.0,113.5,6.8,28.5,782.0,905.47,684.93
2017,4,26,15,30,876.0,111.0,6.7,28.0,737.0,863.33,657.89
2017,4,26,15,45,855.0,109.5,6.6,27.5,686.0,819.01,629.02
2017,4,26,16,0,834.0,108.0,6.5,27.0,635.0,768.9,595.61
2017,4,26,16,15,810.0,104.0,6.3,26.5,580.0,712.97,557.15
2017,4,26,16,30,786.0,100.0,6.1,26.0,525.0,656.74,517.37
2017,4,26,16,45,750.0,96.5,5.95,25.5,467.0,595.16,471.27
2017,4,26,17,0,714.0,93.0,5.8,25.0,409.0,533.49,423.94
2017,4,26,17,15,669.5,87.0,5.55,24.0,350.5,466.41,371.66
2017,4,26,17,30,625.0,81.0,5.3,23.0,292.0,402.58,320.22
2017,4,26,17,45,560.0,72.5,5.05,22.5,235.5,330.8,260.4
2017,4,26,18,0,495.0,64.0,4.8,22.0,179.0,265.31,204.29
2017,4,26,18,15,393.5,52.5,4.5,21.0,127.5,191.78,142.02
2017,4,26,18,30,292.0,41.0,4.2,20.0,76.0,129.29,88.94
2017,4,26,18,45,146.0,20.5,3.95,19.5,38.0,57.24,23.69
2017,4,26,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,20.5,1.75,10.5,38.5,15.81,4.57
2017,4,27,6,30,294.0,41.0,2.0,11.0,77.0,31.37,21.75
2017,4,27,6,45,389.5,53.5,2.3,12.0,127.5,40.1,30.15
2017,4,27,7,0,485.0,66.0,2.6,13.0,178.0,59.98,37.78
2017,4,27,7,15,549.0,74.5,2.7,13.5,234.0,103.3,60.74
2017,4,27,7,30,613.0,83.0,2.8,14.0,290.0,154.44,97.98
2017,4,27,7,45,650.5,91.0,2.9,15.0,346.5,207.35,142.12
2017,4,27,8,0,688.0,99.0,3.0,16.0,403.0,264.45,191.46
2017,4,27,8,15,719.0,104.0,2.95,16.5,459.0,320.7,240.74
2017,4,27,8,30,750.0,109.0,2.9,17.0,515.0,379.84,291.5
2017,4,27,8,45,767.0,116.0,2.9,18.0,567.0,439.59,340.89
2017,4,27,9,0,784.0,123.0,2.9,19.0,619.0,497.62,387.2
2017,4,27,9,15,801.5,126.5,2.85,19.5,667.5,553.13,430.63
2017,4,27,9,30,819.0,130.0,2.8,20.0,716.0,608.91,472.77
2017,4,27,9,45,828.5,134.5,2.75,20.5,757.5,660.48,510.41
2017,4,27,10,0,838.0,139.0,2.7,21.0,799.0,711.01,546.09
2017,4,27,10,15,848.0,141.5,2.8,21.5,835.5,758.69,578.84
2017,4,27,10,30,858.0,144.0,2.9,22.0,872.0,804.89,609.15
2017,4,27,10,45,865.5,145.5,3.0,23.0,901.0,844.92,633.65
2017,4,27,11,0,873.0,147.0,3.1,24.0,930.0,883.69,657.01
2017,4,27,11,15,878.5,148.0,3.35,24.5,951.5,917.88,679.31
2017,4,27,11,30,884.0,149.0,3.6,25.0,973.0,949.42,699.78
2017,4,27,11,45,892.5,146.0,3.85,25.5,988.0,977.09,717.63
2017,4,27,12,0,901.0,143.0,4.1,26.0,1003.0,1001.91,733.59
2017,4,27,12,15,902.0,143.5,4.3,26.5,1007.0,1019.89,744.77
2017,4,27,12,30,903.0,144.0,4.5,27.0,1011.0,1034.54,753.87
2017,4,27,12,45,903.0,143.0,4.7,27.5,1007.0,1043.31,759.49
2017,4,27,13,0,903.0,142.0,4.9,28.0,1003.0,1048.6,763.29
2017,4,27,13,15,682.5,274.5,5.0,28.0,920.5,976.53,716.6
2017,4,27,13,30,462.0,407.0,5.1,28.0,838.0,891.32,652.94
2017,4,27,13,45,674.0,273.0,5.25,28.5,886.0,964.74,710.72
2017,4,27,14,0,886.0,139.0,5.4,29.0,934.0,1018.56,746.94
2017,4,27,14,15,879.0,137.0,5.4,29.0,904.5,998.52,734.13
2017,4,27,14,30,872.0,135.0,5.4,29.0,875.0,975.3,719.69
2017,4,27,14,45,688.5,214.5,5.45,29.0,783.5,880.45,656.71
2017,4,27,15,0,505.0,294.0,5.5,29.0,692.0,778.99,583.27
2017,4,27,15,15,654.5,214.5,5.45,28.5,701.0,815.13,615.63
2017,4,27,15,30,804.0,135.0,5.4,28.0,710.0,833.35,631.25
2017,4,27,15,45,787.5,130.0,5.35,28.0,662.0,786.83,599.7
2017,4,27,16,0,771.0,125.0,5.3,28.0,614.0,738.95,567.21
2017,4,27,16,15,745.5,116.5,5.05,27.5,556.0,681.8,527.93
2017,4,27,16,30,720.0,108.0,4.8,27.0,498.0,622.39,485.25
2017,4,27,16,45,690.5,105.5,4.55,27.0,447.5,567.45,443.54
2017,4,27,17,0,661.0,103.0,4.3,27.0,397.0,513.54,401.88
2017,4,27,17,15,616.5,96.0,3.85,26.0,340.0,448.01,351.66
2017,4,27,17,30,572.0,89.0,3.4,25.0,283.0,385.77,302.43
2017,4,27,17,45,507.5,79.5,3.0,24.5,228.0,315.92,245.39
2017,4,27,18,0,443.0,70.0,2.6,24.0,173.0,252.32,192.06
2017,4,27,18,15,348.0,56.5,2.6,23.0,123.5,180.74,132.78
2017,4,27,18,30,253.0,43.0,2.6,22.0,74.0,121.57,83.39
2017,4,27,18,45,126.5,21.5,2.6,21.5,37.0,54.82,24.09
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.5,25.0,2.45,19.5,32.0,20.92,8.31
2017,4,28,6,30,113.0,50.0,2.7,20.0,64.0,40.48,28.6
2017,4,28,6,45,183.5,73.0,3.0,20.5,109.5,57.77,44.27
2017,4,28,7,0,254.0,96.0,3.3,21.0,155.0,82.73,58.54
2017,4,28,7,15,127.5,105.0,3.55,21.5,134.5,101.77,73.64
2017,4,28,7,30,1.0,114.0,3.8,22.0,114.0,106.83,82.43
2017,4,28,7,45,29.0,147.0,4.05,23.0,160.0,140.06,107.66
2017,4,28,8,0,57.0,180.0,4.3,24.0,206.0,179.51,137.67
2017,4,28,8,15,140.0,209.0,4.4,24.5,282.5,234.3,178.76
2017,4,28,8,30,223.0,238.0,4.5,25.0,359.0,301.67,230.1
2017,4,28,8,45,274.5,254.5,4.6,25.5,418.5,351.55,268.39
2017,4,28,9,0,326.0,271.0,4.7,26.0,478.0,409.24,312.36
2017,4,28,9,15,490.5,235.0,4.75,26.5,573.5,484.17,369.9
2017,4,28,9,30,655.0,199.0,4.8,27.0,669.0,575.92,439.51
2017,4,28,9,45,476.0,284.5,4.85,27.5,637.0,574.38,435.11
2017,4,28,10,0,297.0,370.0,4.9,28.0,605.0,555.74,417.26
2017,4,28,10,15,518.5,284.5,4.9,28.5,716.5,653.68,491.85
2017,4,28,10,30,740.0,199.0,4.9,29.0,828.0,767.35,575.57
2017,4,28,10,45,758.0,196.0,4.95,29.5,859.0,809.19,602.81
2017,4,28,11,0,776.0,193.0,5.0,30.0,890.0,848.97,628.17
2017,4,28,11,15,781.5,194.5,5.0,30.0,910.5,881.34,649.31
2017,4,28,11,30,787.0,196.0,5.0,30.0,931.0,911.42,668.88
2017,4,28,11,45,785.0,200.0,5.0,30.5,942.0,934.5,682.35
2017,4,28,12,0,783.0,204.0,5.0,31.0,953.0,954.71,693.91
2017,4,28,12,15,784.0,204.5,4.95,31.0,957.0,971.45,704.3
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,985.26,712.83
2017,4,28,12,45,782.5,205.5,4.9,31.5,956.0,992.58,716.11
2017,4,28,13,0,780.0,206.0,4.9,32.0,951.0,996.78,717.49
2017,4,28,13,15,776.5,205.0,4.8,32.0,938.0,995.32,716.04
2017,4,28,13,30,773.0,204.0,4.7,32.0,925.0,990.7,712.68
2017,4,28,13,45,764.5,203.5,4.6,32.0,903.5,978.49,704.87
2017,4,28,14,0,756.0,203.0,4.5,32.0,882.0,967.73,698.11
2017,4,28,14,15,563.5,293.0,4.4,32.0,790.0,863.76,626.86
2017,4,28,14,30,371.0,383.0,4.3,32.0,698.0,758.98,551.19
2017,4,28,14,45,364.0,368.0,4.25,32.5,667.0,730.08,531.72
2017,4,28,15,0,357.0,353.0,4.2,33.0,636.0,700.0,511.0
2017,4,28,15,15,509.0,272.0,4.1,32.5,650.5,745.69,548.83
2017,4,28,15,30,661.0,191.0,4.0,32.0,665.0,775.61,575.24
2017,4,28,15,45,635.0,187.0,3.95,32.0,617.0,727.36,542.17
2017,4,28,16,0,609.0,183.0,3.9,32.0,569.0,678.83,508.88
2017,4,28,16,15,488.5,197.5,3.8,31.5,490.5,578.61,437.36
2017,4,28,16,30,368.0,212.0,3.7,31.0,412.0,483.36,367.87
2017,4,28,16,45,420.5,181.0,3.6,31.0,386.5,473.53,362.15
2017,4,28,17,0,473.0,150.0,3.5,31.0,361.0,450.72,345.91
2017,4,28,17,15,428.0,136.5,3.35,30.5,307.5,387.78,298.39
2017,4,28,17,30,383.0,123.0,3.2,30.0,254.0,328.67,252.68
2017,4,28,17,45,321.5,106.5,3.05,29.5,202.5,263.36,201.12
2017,4,28,18,0,260.0,90.0,2.9,29.0,151.0,200.08,150.22
2017,4,28,18,15,190.0,68.0,3.2,28.0,106.0,139.44,101.36
2017,4,28,18,30,120.0,46.0,3.5,27.0,61.0,86.55,58.67
2017,4,28,18,45,60.0,23.0,3.85,26.5,30.5,40.23,17.65
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.95,0.0
2017,4,29,6,15,30.0,26.5,4.7,22.0,30.5,23.35,10.54
2017,4,29,6,30,60.0,50.0,4.8,22.0,58.0,42.42,30.03
2017,4,29,6,45,121.5,78.5,4.9,22.5,104.5,64.31,49.51
2017,4,29,7,0,183.0,107.0,5.0,23.0,151.0,92.53,67.07
2017,4,29,7,15,140.5,122.5,5.25,23.5,161.5,116.64,84.64
2017,4,29,7,30,98.0,138.0,5.5,24.0,172.0,135.08,100.59
2017,4,29,7,45,59.0,150.5,5.8,24.5,172.5,149.31,113.46
2017,4,29,8,0,20.0,163.0,6.1,25.0,173.0,158.3,121.62
2017,4,29,8,15,121.0,201.0,6.2,25.5,267.0,221.64,169.13
2017,4,29,8,30,222.0,239.0,6.3,26.0,361.0,302.58,230.97
2017,4,29,8,45,209.5,274.0,6.45,26.5,397.5,342.95,262.28
2017,4,29,9,0,197.0,309.0,6.6,27.0,434.0,382.04,291.83
2017,4,29,9,15,273.0,311.5,6.55,27.0,500.0,437.3,334.34
2017,4,29,9,30,349.0,314.0,6.5,27.0,566.0,501.52,383.44
2017,4,29,9,45,463.0,293.5,6.5,27.5,647.5,574.87,438.98
2017,4,29,10,0,577.0,273.0,6.5,28.0,729.0,658.56,501.3
2017,4,29,10,15,499.5,315.5,6.35,28.5,723.5,669.35,505.84
2017,4,29,10,30,422.0,358.0,6.2,29.0,718.0,672.59,504.65
2017,4,29,10,45,401.0,381.5,6.1,29.5,732.5,696.35,519.3
2017,4,29,11,0,380.0,405.0,6.0,30.0,747.0,717.92,532.01
2017,4,29,11,15,322.0,438.0,5.85,30.0,733.0,713.87,526.51
2017,4,29,11,30,264.0,471.0,5.7,30.0,719.0,705.72,518.14
2017,4,29,11,45,202.5,483.5,5.55,30.5,675.0,667.74,488.24
2017,4,29,12,0,141.0,496.0,5.4,31.0,631.0,628.67,457.61
2017,4,29,12,15,122.0,493.0,5.2,31.0,610.5,612.55,445.34
2017,4,29,12,30,103.0,490.0,5.0,31.0,590.0,590.02,428.61
2017,4,29,12,45,136.5,494.0,4.85,31.5,625.5,636.11,460.4
2017,4,29,13,0,170.0,498.0,4.7,32.0,661.0,676.88,487.83
2017,4,29,13,15,188.0,490.0,4.55,32.0,667.5,689.29,496.51
2017,4,29,13,30,206.0,482.0,4.4,32.0,674.0,700.72,504.79
2017,4,29,13,45,291.0,444.5,4.3,32.0,710.0,754.14,543.92
2017,4,29,14,0,376.0,407.0,4.2,32.0,746.0,797.51,575.82
2017,4,29,14,15,283.5,417.5,4.0,32.0,668.5,715.47,517.59
2017,4,29,14,30,191.0,428.0,3.8,32.0,591.0,627.28,455.1
2017,4,29,14,45,195.0,408.5,3.65,32.0,568.5,607.81,442.75
2017,4,29,15,0,199.0,389.0,3.5,32.0,546.0,587.29,429.32
2017,4,29,15,15,244.5,359.0,3.35,31.5,541.5,590.83,434.8
2017,4,29,15,30,290.0,329.0,3.2,31.0,537.0,598.5,442.85
2017,4,29,15,45,416.5,265.5,3.05,31.0,542.5,630.78,469.5
2017,4,29,16,0,543.0,202.0,2.9,31.0,548.0,645.33,483.25
2017,4,29,16,15,380.5,220.5,2.8,30.5,453.0,517.04,390.51
2017,4,29,16,30,218.0,239.0,2.7,30.0,358.0,403.14,306.02
2017,4,29,16,45,313.0,197.0,2.6,29.5,348.0,415.61,318.55
2017,4,29,17,0,408.0,155.0,2.5,29.0,338.0,417.82,322.06
2017,4,29,17,15,326.5,154.5,2.9,28.0,288.5,346.87,269.06
2017,4,29,17,30,245.0,154.0,3.3,27.0,239.0,290.76,226.04
2017,4,29,17,45,197.5,130.0,3.7,26.0,190.5,227.06,176.2
2017,4,29,18,0,150.0,106.0,4.1,25.0,142.0,173.28,132.92
2017,4,29,18,15,102.0,77.5,4.95,23.5,99.0,119.0,88.85
2017,4,29,18,30,54.0,49.0,5.8,22.0,56.0,69.56,48.47
2017,4,29,18,45,27.0,26.0,6.65,21.0,29.5,34.9,16.49
2017,4,29,19,0,0.0,3.0,7.5,20.0,3.0,2.95,0.0
2017,4,29,19,15,0.0,1.5,7.4,19.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,9.83,0.0
2017,4,30,6,15,114.0,30.5,5.65,11.0,45.5,25.28,13.31
2017,4,30,6,30,228.0,51.0,5.7,11.0,81.0,39.31,28.84
2017,4,30,6,45,351.0,62.0,5.8,11.0,134.0,46.18,35.75
2017,4,30,7,0,474.0,73.0,5.9,11.0,187.0,69.5,44.47
2017,4,30,7,15,538.5,82.5,6.0,11.5,244.0,113.31,69.57
2017,4,30,7,30,603.0,92.0,6.1,12.0,301.0,165.01,108.47
2017,4,30,7,45,673.5,91.5,6.2,12.5,363.5,216.62,151.47
2017,4,30,8,0,744.0,91.0,6.3,13.0,426.0,276.34,203.68
2017,4,30,8,15,775.5,95.5,6.4,13.5,484.0,337.99,259.2
2017,4,30,8,30,807.0,100.0,6.5,14.0,542.0,399.74,314.14
2017,4,30,8,45,843.0,98.5,6.65,14.5,600.5,460.44,367.2
2017,4,30,9,0,879.0,97.0,6.8,15.0,659.0,526.09,422.9
2017,4,30,9,15,895.5,99.5,6.85,15.5,709.5,584.55,471.38
2017,4,30,9,30,912.0,102.0,6.9,16.0,760.0,642.89,518.39
2017,4,30,9,45,929.5,102.0,6.95,17.0,806.5,699.14,561.52
2017,4,30,10,0,947.0,102.0,7.0,18.0,853.0,754.75,601.96
2017,4,30,10,15,955.5,103.5,6.95,18.5,891.0,804.26,636.36
2017,4,30,10,30,964.0,105.0,6.9,19.0,929.0,851.81,668.84
2017,4,30,10,45,970.5,106.0,6.85,19.5,959.0,895.06,697.77
2017,4,30,11,0,977.0,107.0,6.8,20.0,989.0,935.76,724.52
2017,4,30,11,15,981.0,108.0,6.7,20.5,1010.5,971.51,747.2
2017,4,30,11,30,985.0,109.0,6.6,21.0,1032.0,1004.18,767.49
2017,4,30,11,45,980.5,114.0,6.5,21.5,1043.0,1029.63,782.56
2017,4,30,12,0,976.0,119.0,6.4,22.0,1054.0,1051.41,795.02
2017,4,30,12,15,976.5,119.0,6.3,22.0,1058.0,1069.39,806.43
2017,4,30,12,30,977.0,119.0,6.2,22.0,1062.0,1083.75,815.42
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.0,1092.44,819.0
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,1097.36,820.12
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.5,1096.47,819.1
2017,4,30,13,30,968.0,118.0,5.8,23.0,1025.0,1091.79,815.66
2017,4,30,13,45,961.5,118.0,5.75,23.5,1002.0,1080.36,806.61
2017,4,30,14,0,955.0,118.0,5.7,24.0,979.0,1065.3,795.29
2017,4,30,14,15,948.5,116.5,5.55,24.0,949.0,1045.12,781.52
2017,4,30,14,30,942.0,115.0,5.4,24.0,919.0,1021.52,765.57
2017,4,30,14,45,931.0,114.5,5.3,24.0,880.5,991.5,745.71
2017,4,30,15,0,920.0,114.0,5.2,24.0,842.0,958.6,723.94
2017,4,30,15,15,908.0,111.5,5.05,24.0,798.0,920.0,697.89
2017,4,30,15,30,896.0,109.0,4.9,24.0,754.0,879.0,670.16
2017,4,30,15,45,880.0,106.0,4.75,24.0,704.0,832.06,638.14
2017,4,30,16,0,864.0,103.0,4.6,24.0,654.0,787.52,607.67
2017,4,30,16,15,842.5,99.5,4.35,23.5,599.5,732.81,570.38
2017,4,30,16,30,821.0,96.0,4.1,23.0,545.0,677.52,532.34
2017,4,30,16,45,791.0,92.0,3.85,23.0,487.0,615.97,485.93
2017,4,30,17,0,761.0,88.0,3.6,23.0,429.0,555.28,439.09
2017,4,30,17,15,720.0,82.0,3.05,22.0,370.0,489.33,387.85
2017,4,30,17,30,679.0,76.0,2.5,21.0,311.0,424.64,335.94
2017,4,30,17,45,614.5,69.5,1.95,20.5,252.5,352.37,275.98
2017,4,30,18,0,550.0,63.0,1.4,20.0,194.0,286.22,219.49
2017,4,30,18,15,453.5,52.0,1.3,19.0,141.0,211.54,156.9
2017,4,30,18,30,357.0,41.0,1.2,18.0,88.0,147.54,102.55
2017,4,30,18,45,202.5,25.5,1.15,17.5,49.5,76.15,40.02
2017,4,30,19,0,48.0,10.0,1.1,17.0,11.0,16.92,0.0
2017,4,30,19,15,24.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,11.8,0.0
2017,5,1,6,15,226.5,27.0,3.75,11.5,53.5,21.27,10.76
2017,5,1,6,30,381.0,42.0,3.9,12.0,93.0,32.29,22.68
2017,5,1,6,45,476.0,51.5,4.05,13.0,146.5,37.37,27.68
2017,5,1,7,0,571.0,61.0,4.2,14.0,200.0,62.64,35.47
2017,5,1,7,15,629.5,68.0,4.35,15.0,258.0,109.77,61.71
2017,5,1,7,30,688.0,75.0,4.5,16.0,316.0,163.92,102.11
2017,5,1,7,45,728.0,80.5,4.65,17.5,375.0,219.65,148.85
2017,5,1,8,0,768.0,86.0,4.8,19.0,434.0,282.3,202.74
2017,5,1,8,15,795.5,90.0,5.0,20.0,491.0,340.79,254.0
2017,5,1,8,30,823.0,94.0,5.2,21.0,548.0,401.65,306.18
2017,5,1,8,45,843.5,97.5,5.45,22.0,601.5,461.04,355.97
2017,5,1,9,0,864.0,101.0,5.7,23.0,655.0,521.42,404.98
2017,5,1,9,15,879.0,103.5,5.65,23.5,704.0,580.47,451.66
2017,5,1,9,30,894.0,106.0,5.6,24.0,753.0,637.05,495.07
2017,5,1,9,45,905.5,108.5,5.6,24.5,796.5,690.86,535.25
2017,5,1,10,0,917.0,111.0,5.6,25.0,840.0,743.56,572.99
2017,5,1,10,15,925.0,112.5,5.55,25.5,876.5,791.36,604.63
2017,5,1,10,30,933.0,114.0,5.5,26.0,913.0,837.26,634.43
2017,5,1,10,45,938.5,116.0,5.5,26.5,942.0,879.46,661.48
2017,5,1,11,0,944.0,118.0,5.5,27.0,971.0,919.14,686.5
2017,5,1,11,15,948.0,119.0,5.4,27.5,992.0,953.83,707.25
2017,5,1,11,30,952.0,120.0,5.3,28.0,1013.0,985.57,725.75
2017,5,1,11,45,957.0,118.5,5.25,28.5,1026.5,1012.68,741.34
2017,5,1,12,0,962.0,117.0,5.2,29.0,1040.0,1036.57,754.73
2017,5,1,12,15,962.5,117.0,5.15,29.0,1043.5,1054.25,765.58
2017,5,1,12,30,963.0,117.0,5.1,29.0,1047.0,1068.36,774.2
2017,5,1,12,45,961.0,117.0,5.05,29.5,1042.0,1076.36,777.35
2017,5,1,13,0,959.0,117.0,5.0,30.0,1037.0,1080.65,778.22
2017,5,1,13,15,956.0,116.5,4.9,30.0,1023.5,1079.69,777.01
2017,5,1,13,30,953.0,116.0,4.8,30.0,1010.0,1075.0,773.54
2017,5,1,13,45,947.5,115.5,4.7,30.5,987.5,1064.11,764.65
2017,5,1,14,0,942.0,115.0,4.6,31.0,965.0,1049.61,754.01
2017,5,1,14,15,935.0,113.5,4.5,31.0,935.0,1029.09,741.16
2017,5,1,14,30,928.0,112.0,4.4,31.0,905.0,1005.22,726.26
2017,5,1,14,45,917.0,111.5,4.3,31.0,867.5,975.49,707.6
2017,5,1,15,0,906.0,111.0,4.2,31.0,830.0,942.92,687.11
2017,5,1,15,15,894.0,108.5,4.1,30.5,786.5,904.71,664.19
2017,5,1,15,30,882.0,106.0,4.0,30.0,743.0,864.15,639.51
2017,5,1,15,45,863.0,104.5,3.9,30.0,693.0,816.89,608.76
2017,5,1,16,0,844.0,103.0,3.8,30.0,643.0,772.31,579.62
2017,5,1,16,15,822.5,99.5,3.6,29.5,589.5,718.45,544.36
2017,5,1,16,30,801.0,96.0,3.4,29.0,536.0,664.05,508.02
2017,5,1,16,45,769.5,92.5,3.25,29.0,478.5,603.04,463.48
2017,5,1,17,0,738.0,89.0,3.1,29.0,421.0,544.64,419.74
2017,5,1,17,15,697.5,83.0,2.7,27.5,363.5,478.6,370.82
2017,5,1,17,30,657.0,77.0,2.3,26.0,306.0,415.34,322.14
2017,5,1,17,45,595.5,70.0,1.95,25.0,248.5,345.02,265.79
2017,5,1,18,0,534.0,63.0,1.6,24.0,191.0,280.51,212.33
2017,5,1,18,15,440.5,52.0,1.65,23.0,139.0,207.67,152.15
2017,5,1,18,30,347.0,41.0,1.7,22.0,87.0,145.18,99.76
2017,5,1,18,45,202.0,25.5,1.75,21.5,49.5,76.41,40.66
2017,5,1,19,0,57.0,10.0,1.8,21.0,12.0,18.3,0.0
2017,5,1,19,15,28.5,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,6.0,1.6,13.5,7.0,0.0,0.0
2017,5,2,6,0,70.0,12.0,1.7,14.0,14.0,11.8,0.0
2017,5,2,6,15,212.5,27.5,1.95,14.5,53.0,21.27,10.96
2017,5,2,6,30,355.0,43.0,2.2,15.0,92.0,33.04,23.09
2017,5,2,6,45,443.5,54.0,2.45,16.0,144.0,39.44,29.19
2017,5,2,7,0,532.0,65.0,2.7,17.0,196.0,66.1,38.17
2017,5,2,7,15,590.0,72.5,2.95,18.0,252.5,111.33,63.63
2017,5,2,7,30,648.0,80.0,3.2,19.0,309.0,163.55,102.22
2017,5,2,7,45,686.5,86.0,3.45,20.0,366.0,217.06,146.7
2017,5,2,8,0,725.0,92.0,3.7,21.0,423.0,274.78,196.11
2017,5,2,8,15,753.5,97.0,3.75,21.5,479.0,334.79,247.86
2017,5,2,8,30,782.0,102.0,3.8,22.0,535.0,394.56,298.55
2017,5,2,8,45,800.5,106.5,3.85,23.0,587.0,451.69,345.37
2017,5,2,9,0,819.0,111.0,3.9,24.0,639.0,509.67,391.16
2017,5,2,9,15,835.0,114.0,3.95,24.5,687.0,565.43,434.55
2017,5,2,9,30,851.0,117.0,4.0,25.0,735.0,621.21,476.6
2017,5,2,9,45,859.5,121.5,4.05,26.0,776.5,673.29,513.67
2017,5,2,10,0,868.0,126.0,4.1,27.0,818.0,724.63,548.99
2017,5,2,10,15,877.0,128.0,4.15,27.5,854.0,771.53,579.77
2017,5,2,10,30,886.0,130.0,4.2,28.0,890.0,816.74,608.82
2017,5,2,10,45,888.5,134.0,4.3,29.0,917.5,856.62,632.85
2017,5,2,11,0,891.0,138.0,4.4,30.0,945.0,893.94,654.85
2017,5,2,11,15,895.5,139.5,4.4,30.0,965.5,927.92,676.61
2017,5,2,11,30,900.0,141.0,4.4,30.0,986.0,959.15,696.5
2017,5,2,11,45,905.0,139.5,4.45,30.5,999.5,985.07,711.7
2017,5,2,12,0,910.0,138.0,4.5,31.0,1013.0,1007.96,724.94
2017,5,2,12,15,910.5,138.0,4.5,31.0,1016.5,1024.82,735.51
2017,5,2,12,30,911.0,138.0,4.5,31.0,1020.0,1038.33,744.05
2017,5,2,12,45,907.5,139.5,4.55,31.5,1014.5,1045.94,747.68
2017,5,2,13,0,904.0,141.0,4.6,32.0,1009.0,1050.05,749.22
2017,5,2,13,15,900.5,140.0,4.6,32.0,995.5,1048.15,748.3
2017,5,2,13,30,897.0,139.0,4.6,32.0,982.0,1042.71,745.28
2017,5,2,13,45,889.5,139.5,4.7,32.0,959.5,1031.34,739.13
2017,5,2,14,0,882.0,140.0,4.8,32.0,937.0,1016.63,731.17
2017,5,2,14,15,874.5,138.0,4.8,32.0,907.5,996.11,718.78
2017,5,2,14,30,867.0,136.0,4.8,32.0,878.0,972.46,704.42
2017,5,2,14,45,685.0,216.0,4.85,32.0,787.5,879.04,643.94
2017,5,2,15,0,503.0,296.0,4.9,32.0,697.0,779.14,573.23
2017,5,2,15,15,658.0,213.0,4.9,31.5,707.5,816.94,606.54
2017,5,2,15,30,813.0,130.0,4.9,31.0,718.0,836.44,622.78
2017,5,2,15,45,796.0,126.0,4.95,31.0,669.5,790.35,592.65
2017,5,2,16,0,779.0,122.0,5.0,31.0,621.0,742.92,561.55
2017,5,2,16,15,756.0,117.5,5.0,30.5,569.0,691.56,528.07
2017,5,2,16,30,733.0,113.0,5.0,30.0,517.0,637.94,491.08
2017,5,2,16,45,703.5,107.5,5.0,30.0,462.0,579.15,447.91
2017,5,2,17,0,674.0,102.0,5.0,30.0,407.0,521.41,404.41
2017,5,2,17,15,632.0,95.0,4.75,29.0,350.5,456.65,355.39
2017,5,2,17,30,590.0,88.0,4.5,28.0,294.0,394.91,307.12
2017,5,2,17,45,531.0,79.0,4.25,27.5,239.0,327.01,252.14
2017,5,2,18,0,472.0,70.0,4.0,27.0,184.0,264.71,200.26
2017,5,2,18,15,381.5,57.5,3.8,26.0,134.0,193.44,141.4
2017,5,2,18,30,291.0,45.0,3.6,25.0,84.0,134.23,92.14
2017,5,2,18,45,166.5,27.5,3.45,24.0,48.0,71.91,39.23
2017,5,2,19,0,42.0,10.0,3.3,23.0,12.0,16.11,0.0
2017,5,2,19,15,21.0,5.0,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.86,0.0
2017,5,3,6,15,73.0,32.0,3.35,21.0,42.0,26.49,14.88
2017,5,3,6,30,134.0,56.0,3.5,21.0,75.0,45.06,32.68
2017,5,3,6,45,212.0,76.5,3.7,21.5,122.0,60.37,46.48
2017,5,3,7,0,290.0,97.0,3.9,22.0,169.0,88.41,60.72
2017,5,3,7,15,145.0,80.0,4.05,22.5,116.0,81.62,55.95
2017,5,3,7,30,0.0,63.0,4.2,23.0,63.0,60.89,44.62
2017,5,3,7,45,0.0,76.0,4.35,24.0,76.0,73.49,54.55
2017,5,3,8,0,0.0,89.0,4.5,25.0,89.0,85.85,64.08
2017,5,3,8,15,23.5,158.0,4.5,25.5,171.0,155.48,118.62
2017,5,3,8,30,47.0,227.0,4.5,26.0,253.0,228.42,174.66
2017,5,3,8,45,40.0,241.5,4.5,26.5,265.5,242.87,185.05
