Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,0,33.0,256.0,4.5,27.0,278.0,256.46,194.63
2017,5,3,9,15,186.0,288.0,4.45,27.0,422.5,371.44,282.51
2017,5,3,9,30,339.0,320.0,4.4,27.0,567.0,502.51,380.61
2017,5,3,9,45,295.5,352.0,4.35,27.5,576.5,522.78,393.32
2017,5,3,10,0,252.0,384.0,4.3,28.0,586.0,538.62,402.68
2017,5,3,10,15,217.5,408.0,4.2,28.5,587.5,549.92,408.57
2017,5,3,10,30,183.0,432.0,4.1,29.0,589.0,557.17,411.35
2017,5,3,10,45,130.0,435.0,4.0,29.5,548.5,526.45,386.96
2017,5,3,11,0,77.0,438.0,3.9,30.0,508.0,490.18,358.64
2017,5,3,11,15,115.0,461.5,3.8,30.0,569.0,552.73,403.32
2017,5,3,11,30,153.0,485.0,3.7,30.0,630.0,616.19,447.54
2017,5,3,11,45,287.0,456.0,3.6,30.5,731.5,722.29,522.45
2017,5,3,12,0,421.0,427.0,3.5,31.0,833.0,833.2,597.94
2017,5,3,12,15,578.5,331.0,3.45,31.0,890.5,902.25,647.7
2017,5,3,12,30,736.0,235.0,3.4,31.0,948.0,972.02,695.49
2017,5,3,12,45,734.5,234.5,3.35,31.0,943.5,979.16,699.24
2017,5,3,13,0,733.0,234.0,3.3,31.0,939.0,983.32,701.68
2017,5,3,13,15,729.5,233.0,3.2,31.0,926.5,981.95,700.34
2017,5,3,13,30,726.0,232.0,3.1,31.0,914.0,977.57,697.24
2017,5,3,13,45,723.5,227.0,3.05,31.0,894.5,967.07,690.73
2017,5,3,14,0,721.0,222.0,3.0,31.0,875.0,953.6,682.47
2017,5,3,14,15,712.5,219.0,3.05,31.0,847.5,933.51,670.79
2017,5,3,14,30,704.0,216.0,3.1,31.0,820.0,910.83,657.47
2017,5,3,14,45,697.5,209.0,3.15,31.0,786.0,883.36,641.01
2017,5,3,15,0,691.0,202.0,3.2,31.0,752.0,853.49,622.91
2017,5,3,15,15,606.0,226.5,3.5,30.5,690.0,785.33,579.79
2017,5,3,15,30,521.0,251.0,3.8,30.0,628.0,717.97,535.03
2017,5,3,15,45,378.0,271.5,4.15,30.0,535.5,598.52,450.14
2017,5,3,16,0,235.0,292.0,4.5,30.0,443.0,489.34,369.85
2017,5,3,16,15,149.5,262.5,4.9,29.5,355.5,386.5,294.71
2017,5,3,16,30,64.0,233.0,5.3,29.0,268.0,283.83,217.03
2017,5,3,16,45,297.5,186.0,5.75,28.5,324.0,393.61,307.33
2017,5,3,17,0,531.0,139.0,6.2,28.0,380.0,473.81,372.45
2017,5,3,17,15,488.0,128.0,6.4,27.0,327.0,411.74,324.85
2017,5,3,17,30,445.0,117.0,6.6,26.0,274.0,353.14,278.76
2017,5,3,17,45,411.0,99.5,6.85,25.5,224.0,295.23,231.32
2017,5,3,18,0,377.0,82.0,7.1,25.0,174.0,240.46,185.02
2017,5,3,18,15,295.5,66.0,6.85,24.0,126.5,175.42,130.6
2017,5,3,18,30,214.0,50.0,6.6,23.0,79.0,119.62,83.92
2017,5,3,18,45,124.5,30.5,6.4,22.5,45.5,63.75,35.87
2017,5,3,19,0,35.0,11.0,6.2,22.0,12.0,16.08,0.0
2017,5,3,19,15,17.5,5.5,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,42.5,7.0,4.55,12.0,8.5,0.0,0.0
2017,5,4,6,0,85.0,14.0,4.7,12.0,17.0,13.76,0.0
2017,5,4,6,15,225.5,29.5,4.95,12.5,57.0,22.79,12.82
2017,5,4,6,30,366.0,45.0,5.2,13.0,97.0,34.56,24.68
2017,5,4,6,45,455.0,55.5,5.45,13.5,149.5,40.43,30.38
2017,5,4,7,0,544.0,66.0,5.7,14.0,202.0,69.64,40.27
2017,5,4,7,15,602.5,73.5,5.7,14.5,259.5,115.77,67.5
2017,5,4,7,30,661.0,81.0,5.7,15.0,317.0,168.92,108.1
2017,5,4,7,45,700.0,87.0,5.7,16.0,375.0,223.33,154.46
2017,5,4,8,0,739.0,93.0,5.7,17.0,433.0,281.98,205.81
2017,5,4,8,15,767.5,97.5,5.65,17.5,489.5,342.31,259.14
2017,5,4,8,30,796.0,102.0,5.6,18.0,546.0,402.36,311.37
2017,5,4,8,45,815.5,107.0,5.55,18.5,599.0,461.08,361.33
2017,5,4,9,0,835.0,112.0,5.5,19.0,652.0,520.74,410.48
2017,5,4,9,15,850.5,115.0,5.45,19.5,701.0,576.95,455.51
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,633.1,499.05
2017,5,4,9,45,640.5,224.5,5.4,20.5,706.5,628.5,491.86
2017,5,4,10,0,415.0,331.0,5.4,21.0,663.0,602.43,467.16
2017,5,4,10,15,660.5,229.5,5.35,21.0,785.5,709.24,551.89
2017,5,4,10,30,906.0,128.0,5.3,21.0,908.0,831.84,642.52
2017,5,4,10,45,914.0,128.5,5.3,21.5,937.5,873.5,669.34
2017,5,4,11,0,922.0,129.0,5.3,22.0,967.0,912.88,694.67
2017,5,4,11,15,678.0,268.5,5.3,22.5,892.0,866.01,658.45
2017,5,4,11,30,434.0,408.0,5.3,23.0,817.0,800.68,603.29
2017,5,4,11,45,686.5,268.5,5.35,23.5,926.0,914.32,690.36
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,1027.57,766.16
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,1045.26,777.59
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,1059.51,787.39
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,1068.76,792.77
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,1074.41,795.87
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.5,1073.42,795.89
2017,5,4,13,30,937.0,125.0,5.8,25.0,1007.0,1068.76,793.62
2017,5,4,13,45,933.5,123.0,5.85,25.0,985.5,1058.43,787.67
2017,5,4,14,0,930.0,121.0,5.9,25.0,964.0,1044.51,779.41
2017,5,4,14,15,923.5,119.5,5.9,25.0,934.5,1024.67,766.9
2017,5,4,14,30,917.0,118.0,5.9,25.0,905.0,1001.52,752.21
2017,5,4,14,45,900.5,120.0,5.95,25.0,866.0,969.57,731.81
2017,5,4,15,0,884.0,122.0,6.0,25.0,827.0,935.14,709.63
2017,5,4,15,15,872.0,119.5,5.95,24.5,784.0,897.65,686.03
2017,5,4,15,30,860.0,117.0,5.9,24.0,741.0,862.47,663.89
2017,5,4,15,45,846.0,113.0,5.9,24.0,692.5,817.19,633.22
2017,5,4,16,0,832.0,109.0,5.9,24.0,644.0,770.25,601.07
2017,5,4,16,15,811.0,105.0,5.8,23.5,591.0,716.76,564.49
2017,5,4,16,30,790.0,101.0,5.7,23.0,538.0,662.74,526.56
2017,5,4,16,45,763.5,95.5,5.6,23.0,482.0,603.33,481.2
2017,5,4,17,0,737.0,90.0,5.5,23.0,426.0,546.08,436.38
2017,5,4,17,15,697.5,84.5,5.15,22.5,368.5,481.24,384.81
2017,5,4,17,30,658.0,79.0,4.8,22.0,311.0,419.07,333.94
2017,5,4,17,45,600.5,71.5,4.45,21.5,254.5,349.88,276.19
2017,5,4,18,0,543.0,64.0,4.1,21.0,198.0,286.05,221.41
2017,5,4,18,15,452.0,53.5,3.7,20.0,145.5,213.91,160.0
2017,5,4,18,30,361.0,43.0,3.3,19.0,93.0,151.75,106.65
2017,5,4,18,45,218.0,28.0,2.9,18.0,54.0,84.01,48.89
2017,5,4,19,0,75.0,13.0,2.5,17.0,15.0,24.15,0.0
2017,5,4,19,15,37.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,14.74,0.0
2017,5,5,6,15,217.0,31.0,1.8,13.0,58.5,23.96,14.0
2017,5,5,6,30,356.0,47.0,2.1,14.0,99.0,36.31,26.18
2017,5,5,6,45,447.5,58.0,2.45,15.0,152.5,42.54,32.11
2017,5,5,7,0,539.0,69.0,2.8,16.0,206.0,73.2,42.56
2017,5,5,7,15,597.5,77.0,2.85,17.0,263.5,119.51,69.9
2017,5,5,7,30,656.0,85.0,2.9,18.0,321.0,172.85,109.96
2017,5,5,7,45,696.0,91.5,3.0,19.0,379.5,227.63,155.67
2017,5,5,8,0,736.0,98.0,3.1,20.0,438.0,286.78,206.17
2017,5,5,8,15,765.0,102.5,3.2,20.5,495.0,344.58,256.18
2017,5,5,8,30,794.0,107.0,3.3,21.0,552.0,407.34,309.09
2017,5,5,8,45,814.0,111.5,3.4,21.5,605.0,465.67,357.37
2017,5,5,9,0,834.0,116.0,3.5,22.0,658.0,524.99,404.92
2017,5,5,9,15,850.0,119.5,3.5,22.5,707.0,581.86,448.97
2017,5,5,9,30,866.0,123.0,3.5,23.0,756.0,638.72,491.57
2017,5,5,9,45,877.5,126.0,3.5,23.5,799.0,691.88,530.18
2017,5,5,10,0,889.0,129.0,3.5,24.0,842.0,744.5,567.27
2017,5,5,10,15,898.0,131.0,3.45,24.0,878.5,792.12,599.06
2017,5,5,10,30,907.0,133.0,3.4,24.0,915.0,837.99,629.23
2017,5,5,10,45,912.5,135.0,3.4,24.5,944.0,879.02,654.77
2017,5,5,11,0,918.0,137.0,3.4,25.0,973.0,917.62,678.39
2017,5,5,11,15,922.5,138.5,3.35,25.0,994.0,952.25,700.16
2017,5,5,11,30,927.0,140.0,3.3,25.0,1015.0,984.05,719.95
2017,5,5,11,45,930.5,139.5,3.3,25.5,1028.0,1010.02,734.79
2017,5,5,12,0,934.0,139.0,3.3,26.0,1041.0,1032.83,747.57
2017,5,5,12,15,935.0,139.0,3.25,26.0,1045.0,1050.45,758.11
2017,5,5,12,30,936.0,139.0,3.2,26.0,1049.0,1064.66,766.57
2017,5,5,12,45,935.0,139.0,3.15,26.5,1044.0,1073.4,770.12
2017,5,5,13,0,934.0,139.0,3.1,27.0,1039.0,1078.58,771.54
2017,5,5,13,15,931.0,138.0,3.05,27.0,1025.5,1077.15,770.46
2017,5,5,13,30,928.0,137.0,3.0,27.0,1012.0,1072.08,767.27
2017,5,5,13,45,924.0,135.5,2.95,27.5,990.0,1061.91,759.49
2017,5,5,14,0,920.0,134.0,2.9,28.0,968.0,1048.18,749.67
2017,5,5,14,15,913.0,132.5,2.9,28.0,938.5,1028.09,737.89
2017,5,5,14,30,906.0,131.0,2.9,28.0,909.0,1004.73,724.13
2017,5,5,14,45,894.0,130.0,2.9,28.0,871.0,974.13,705.73
2017,5,5,15,0,882.0,129.0,2.9,28.0,833.0,940.82,685.57
2017,5,5,15,15,869.5,126.0,2.85,27.5,789.5,907.39,666.2
2017,5,5,15,30,857.0,123.0,2.8,27.0,746.0,866.57,641.71
2017,5,5,15,45,845.0,118.0,2.8,27.0,698.0,821.98,613.52
2017,5,5,16,0,833.0,113.0,2.8,27.0,650.0,775.56,583.74
2017,5,5,16,15,811.5,109.0,2.7,26.5,596.5,721.69,548.91
2017,5,5,16,30,790.0,105.0,2.6,26.0,543.0,667.32,512.62
2017,5,5,16,45,767.0,98.0,2.55,26.0,487.5,608.57,470.25
2017,5,5,17,0,744.0,91.0,2.5,26.0,432.0,551.66,428.0
2017,5,5,17,15,703.5,85.5,2.15,25.0,373.5,485.95,378.4
2017,5,5,17,30,663.0,80.0,1.8,24.0,315.0,422.98,329.24
2017,5,5,17,45,610.5,71.5,1.45,23.5,258.5,354.6,273.78
2017,5,5,18,0,558.0,63.0,1.1,23.0,202.0,291.06,220.56
2017,5,5,18,15,466.5,53.0,1.15,21.5,149.0,218.42,161.07
2017,5,5,18,30,375.0,43.0,1.2,20.0,96.0,155.79,108.67
2017,5,5,18,45,232.0,28.0,1.25,19.0,56.0,87.92,51.71
2017,5,5,19,0,89.0,13.0,1.3,18.0,16.0,26.36,0.0
2017,5,5,19,15,44.5,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.5,7.5,1.25,12.5,10.0,7.37,0.0
2017,5,6,6,0,105.0,15.0,1.3,13.0,20.0,11.7,0.0
2017,5,6,6,15,239.0,30.0,1.55,13.5,60.0,23.31,13.62
2017,5,6,6,30,373.0,45.0,1.8,14.0,100.0,34.15,24.34
2017,5,6,6,45,458.5,55.5,2.05,15.0,152.5,40.05,29.93
2017,5,6,7,0,544.0,66.0,2.3,16.0,205.0,71.74,40.73
2017,5,6,7,15,600.0,73.5,2.5,17.0,261.5,117.75,68.18
2017,5,6,7,30,656.0,81.0,2.7,18.0,318.0,170.44,108.02
2017,5,6,7,45,695.5,86.5,2.9,19.5,375.5,224.22,152.77
2017,5,6,8,0,735.0,92.0,3.1,21.0,433.0,282.29,202.07
2017,5,6,8,15,762.5,96.5,3.15,21.5,489.0,341.95,253.35
2017,5,6,8,30,790.0,101.0,3.2,22.0,545.0,401.26,303.39
2017,5,6,8,45,811.0,104.5,3.3,23.0,597.5,458.83,350.25
2017,5,6,9,0,832.0,108.0,3.4,24.0,650.0,517.47,396.3
2017,5,6,9,15,847.5,111.0,3.3,24.5,698.0,573.4,439.11
2017,5,6,9,30,863.0,114.0,3.2,25.0,746.0,630.77,481.38
2017,5,6,9,45,874.5,116.5,3.15,25.5,788.5,682.79,518.64
2017,5,6,10,0,886.0,119.0,3.1,26.0,831.0,733.78,553.68
2017,5,6,10,15,895.0,120.5,2.95,26.5,867.0,780.69,582.92
2017,5,6,10,30,904.0,122.0,2.8,27.0,903.0,825.85,610.3
2017,5,6,10,45,910.0,123.5,2.65,27.5,931.5,866.59,634.1
2017,5,6,11,0,916.0,125.0,2.5,28.0,960.0,904.94,655.8
2017,5,6,11,15,920.0,126.5,2.35,28.5,980.5,938.96,674.2
2017,5,6,11,30,924.0,128.0,2.2,29.0,1001.0,970.12,690.39
2017,5,6,11,45,933.0,124.0,2.1,29.5,1015.5,997.64,704.49
2017,5,6,12,0,942.0,120.0,2.0,30.0,1030.0,1022.19,716.55
2017,5,6,12,15,942.5,120.0,1.95,30.0,1034.0,1039.3,726.0
2017,5,6,12,30,943.0,120.0,1.9,30.0,1038.0,1052.96,733.45
2017,5,6,12,45,942.0,120.0,1.85,30.5,1033.0,1061.61,736.47
2017,5,6,13,0,941.0,120.0,1.8,31.0,1028.0,1066.68,737.43
2017,5,6,13,15,938.0,119.5,1.75,31.0,1015.0,1065.6,736.32
2017,5,6,13,30,935.0,119.0,1.7,31.0,1002.0,1060.87,733.2
2017,5,6,13,45,930.5,118.0,1.65,31.0,980.5,1050.52,726.85
2017,5,6,14,0,926.0,117.0,1.6,31.0,959.0,1036.63,718.54
2017,5,6,14,15,920.0,115.5,1.6,31.0,929.5,1017.31,707.8
2017,5,6,14,30,914.0,114.0,1.6,31.0,900.0,994.68,695.14
2017,5,6,14,45,898.0,116.0,1.65,31.0,862.0,963.26,677.75
2017,5,6,15,0,882.0,118.0,1.7,31.0,824.0,929.34,658.72
2017,5,6,15,15,870.0,116.0,1.75,30.5,781.5,892.46,638.88
2017,5,6,15,30,858.0,114.0,1.8,30.0,739.0,857.81,620.17
2017,5,6,15,45,843.0,110.5,1.9,30.0,691.0,812.38,593.23
2017,5,6,16,0,828.0,107.0,2.0,30.0,643.0,765.38,564.74
2017,5,6,16,15,807.5,103.5,2.0,29.5,590.0,713.03,532.36
2017,5,6,16,30,787.0,100.0,2.0,29.0,537.0,660.12,498.59
2017,5,6,16,45,759.5,95.0,2.05,29.0,481.5,600.81,457.07
2017,5,6,17,0,732.0,90.0,2.1,29.0,426.0,543.72,415.78
2017,5,6,17,15,693.5,84.5,1.85,28.0,369.0,479.73,368.46
2017,5,6,17,30,655.0,79.0,1.6,27.0,312.0,418.3,321.41
2017,5,6,17,45,600.0,71.0,1.4,26.5,256.0,349.83,267.0
2017,5,6,18,0,545.0,63.0,1.2,26.0,200.0,286.46,214.94
2017,5,6,18,15,458.0,53.0,1.2,24.5,148.0,215.99,157.66
2017,5,6,18,30,371.0,43.0,1.2,23.0,96.0,155.02,107.08
2017,5,6,18,45,235.0,28.5,1.25,22.0,56.5,89.22,52.55
2017,5,6,19,0,99.0,14.0,1.3,21.0,17.0,28.96,0.0
2017,5,6,19,15,49.5,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,13.5,11.0,8.36,0.0
2017,5,7,6,0,119.0,17.0,1.8,14.0,22.0,13.33,0.0
2017,5,7,6,15,252.5,31.5,1.9,14.5,63.0,24.62,14.78
2017,5,7,6,30,386.0,46.0,2.0,15.0,104.0,34.93,24.94
2017,5,7,6,45,474.0,55.5,2.1,16.0,157.5,39.88,29.67
2017,5,7,7,0,562.0,65.0,2.2,17.0,211.0,72.64,40.39
2017,5,7,7,15,617.0,72.0,2.5,18.0,267.5,119.23,68.31
2017,5,7,7,30,672.0,79.0,2.8,19.0,324.0,172.37,108.56
2017,5,7,7,45,712.0,84.0,3.15,20.5,382.0,226.76,153.82
2017,5,7,8,0,752.0,89.0,3.5,22.0,440.0,288.09,205.71
2017,5,7,8,15,778.5,93.5,3.6,22.5,496.0,345.62,255.4
2017,5,7,8,30,805.0,98.0,3.7,23.0,552.0,405.4,305.89
2017,5,7,8,45,825.0,101.5,3.8,24.0,604.5,463.29,353.01
2017,5,7,9,0,845.0,105.0,3.9,25.0,657.0,522.12,399.19
2017,5,7,9,15,859.5,108.0,3.9,25.5,705.0,578.1,442.32
2017,5,7,9,30,874.0,111.0,3.9,26.0,753.0,635.45,484.98
2017,5,7,9,45,885.0,113.5,3.9,26.5,795.5,687.6,522.67
2017,5,7,10,0,896.0,116.0,3.9,27.0,838.0,738.63,557.98
2017,5,7,10,15,904.0,118.0,3.9,27.0,873.5,785.62,589.43
2017,5,7,10,30,912.0,120.0,3.9,27.0,909.0,830.77,619.29
2017,5,7,10,45,917.0,122.0,3.9,27.5,937.0,871.39,644.53
2017,5,7,11,0,922.0,124.0,3.9,28.0,965.0,909.54,667.83
2017,5,7,11,15,926.0,124.5,3.9,28.5,985.0,942.72,687.6
2017,5,7,11,30,930.0,125.0,3.9,29.0,1005.0,973.02,705.36
2017,5,7,11,45,920.0,133.5,3.9,29.5,1013.5,994.97,717.59
2017,5,7,12,0,910.0,142.0,3.9,30.0,1022.0,1013.26,727.51
2017,5,7,12,15,910.0,142.0,3.9,30.0,1025.5,1029.43,737.59
2017,5,7,12,30,910.0,142.0,3.9,30.0,1029.0,1042.28,745.64
2017,5,7,12,45,907.5,142.5,3.95,30.0,1023.5,1049.75,750.72
2017,5,7,13,0,905.0,143.0,4.0,30.0,1018.0,1053.76,753.75
2017,5,7,13,15,901.5,142.5,4.0,30.0,1004.5,1052.27,753.1
2017,5,7,13,30,898.0,142.0,4.0,30.0,991.0,1047.29,750.37
2017,5,7,13,45,892.0,141.0,4.05,30.0,969.0,1035.84,743.97
2017,5,7,14,0,886.0,140.0,4.1,30.0,947.0,1021.02,735.52
2017,5,7,14,15,879.0,138.5,4.1,30.0,917.5,1001.44,723.78
2017,5,7,14,30,872.0,137.0,4.1,30.0,888.0,978.73,710.08
2017,5,7,14,45,859.5,136.0,4.15,30.0,850.5,948.44,691.69
2017,5,7,15,0,847.0,135.0,4.2,30.0,813.0,920.82,675.06
2017,5,7,15,15,834.0,132.0,4.2,30.0,770.5,882.88,651.16
2017,5,7,15,30,821.0,129.0,4.2,30.0,728.0,842.81,625.72
2017,5,7,15,45,625.0,188.5,4.25,30.0,627.0,721.5,542.53
2017,5,7,16,0,429.0,248.0,4.3,30.0,526.0,606.25,457.76
2017,5,7,16,15,594.0,173.5,4.3,29.5,524.0,633.74,483.74
2017,5,7,16,30,759.0,99.0,4.3,29.0,522.0,639.98,493.19
2017,5,7,16,45,718.0,101.5,4.35,28.5,469.5,583.08,451.89
2017,5,7,17,0,677.0,104.0,4.4,28.0,417.0,526.74,410.14
2017,5,7,17,15,636.5,97.5,4.2,27.5,360.5,463.27,361.58
2017,5,7,17,30,596.0,91.0,4.0,27.0,304.0,402.63,313.76
2017,5,7,17,45,537.5,82.0,3.85,26.5,249.0,334.61,258.93
2017,5,7,18,0,479.0,73.0,3.7,26.0,194.0,272.1,207.03
2017,5,7,18,15,395.0,60.5,3.6,25.0,143.5,202.3,149.23
2017,5,7,18,30,311.0,48.0,3.5,24.0,93.0,143.7,100.17
2017,5,7,18,45,155.5,32.5,3.4,23.0,55.0,76.41,46.18
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,16.71,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,16.5,8.5,7.37,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,12.8,0.0
2017,5,8,6,15,120.0,37.5,2.95,17.5,54.0,30.84,19.79
2017,5,8,6,30,203.0,60.0,3.0,18.0,91.0,48.14,36.0
2017,5,8,6,45,278.5,77.5,3.15,18.5,139.5,57.67,44.86
2017,5,8,7,0,354.0,95.0,3.3,19.0,188.0,89.46,59.35
2017,5,8,7,15,258.0,121.0,3.5,19.5,197.5,128.0,90.0
2017,5,8,7,30,162.0,147.0,3.7,20.0,207.0,155.27,115.75
2017,5,8,7,45,180.5,172.0,3.95,20.5,249.0,192.62,145.57
2017,5,8,8,0,199.0,197.0,4.2,21.0,291.0,232.3,177.41
2017,5,8,8,15,215.5,222.0,4.3,21.5,334.5,273.51,210.3
2017,5,8,8,30,232.0,247.0,4.4,22.0,378.0,316.59,244.26
2017,5,8,8,45,258.0,268.0,4.5,22.5,427.0,359.71,277.76
2017,5,8,9,0,284.0,289.0,4.6,23.0,476.0,408.13,314.84
2017,5,8,9,15,242.5,320.0,4.6,23.0,487.5,432.44,333.02
2017,5,8,9,30,201.0,351.0,4.6,23.0,499.0,450.09,345.56
2017,5,8,9,45,126.5,353.5,4.65,23.5,449.0,416.0,318.09
2017,5,8,10,0,52.0,356.0,4.7,24.0,399.0,375.23,285.15
2017,5,8,10,15,60.0,380.5,4.7,24.0,431.5,408.2,309.55
2017,5,8,10,30,68.0,405.0,4.7,24.0,464.0,441.92,334.11
2017,5,8,10,45,49.0,386.0,4.7,24.5,429.5,412.65,311.0
2017,5,8,11,0,30.0,367.0,4.7,25.0,395.0,381.44,286.62
2017,5,8,11,15,134.5,424.0,4.7,25.0,551.0,533.41,400.72
2017,5,8,11,30,239.0,481.0,4.7,25.0,707.0,690.35,514.02
2017,5,8,11,45,183.5,489.0,4.75,25.5,664.5,654.86,485.62
2017,5,8,12,0,128.0,497.0,4.8,26.0,622.0,616.31,455.8
2017,5,8,12,15,102.5,487.5,4.8,26.0,587.5,582.81,431.46
2017,5,8,12,30,77.0,478.0,4.8,26.0,553.0,551.44,408.43
2017,5,8,12,45,104.5,488.0,4.8,26.5,589.5,591.53,437.17
2017,5,8,13,0,132.0,498.0,4.8,27.0,626.0,637.66,469.49
2017,5,8,13,15,122.0,488.0,4.8,27.0,605.0,619.86,456.77
2017,5,8,13,30,112.0,478.0,4.8,27.0,584.0,594.39,438.98
2017,5,8,13,45,147.5,470.5,4.8,27.0,607.5,630.07,465.84
2017,5,8,14,0,183.0,463.0,4.8,27.0,631.0,657.51,486.66
2017,5,8,14,15,178.0,448.0,4.8,27.0,606.5,636.12,472.03
2017,5,8,14,30,173.0,433.0,4.8,27.0,582.0,614.05,457.1
2017,5,8,14,45,120.5,400.5,4.8,27.0,502.5,528.65,395.4
2017,5,8,15,0,68.0,368.0,4.8,27.0,423.0,437.11,328.3
2017,5,8,15,15,114.0,359.0,4.75,27.0,445.0,475.15,358.57
2017,5,8,15,30,160.0,350.0,4.7,27.0,467.0,502.21,380.3
2017,5,8,15,45,92.0,296.0,4.7,27.0,362.5,377.42,287.36
2017,5,8,16,0,24.0,242.0,4.7,27.0,258.0,258.49,196.62
2017,5,8,16,15,12.0,160.0,4.65,26.5,168.0,165.63,125.8
2017,5,8,16,30,0.0,78.0,4.6,26.0,78.0,75.45,54.95
2017,5,8,16,45,200.5,120.0,4.55,26.0,213.0,259.36,205.1
2017,5,8,17,0,401.0,162.0,4.5,26.0,348.0,421.96,332.0
2017,5,8,17,15,340.0,156.0,4.35,25.5,299.5,356.33,280.37
2017,5,8,17,30,279.0,150.0,4.2,25.0,251.0,302.93,238.07
2017,5,8,17,45,239.0,128.5,4.05,24.5,204.5,247.68,193.76
2017,5,8,18,0,199.0,107.0,3.9,24.0,158.0,196.47,151.8
2017,5,8,18,15,148.5,82.5,3.75,23.5,115.0,139.04,104.49
2017,5,8,18,30,98.0,58.0,3.6,23.0,72.0,91.01,64.82
2017,5,8,18,45,49.0,34.5,3.45,23.0,41.5,49.74,30.23
2017,5,8,19,0,0.0,11.0,3.3,23.0,11.0,10.81,0.0
2017,5,8,19,15,0.0,5.5,3.3,22.5,5.5,5.41,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,45,10.0,5.5,3.1,17.5,6.0,5.41,0.0
2017,5,9,6,0,20.0,11.0,3.2,18.0,12.0,10.29,0.0
2017,5,9,6,15,71.0,35.5,3.35,18.5,45.5,30.95,19.92
2017,5,9,6,30,122.0,60.0,3.5,19.0,79.0,48.11,35.86
2017,5,9,6,45,170.5,85.0,3.7,19.5,123.5,66.48,52.32
2017,5,9,7,0,219.0,110.0,3.9,20.0,168.0,98.86,70.43
2017,5,9,7,15,109.5,68.5,4.05,20.5,97.5,70.18,48.24
2017,5,9,7,30,0.0,27.0,4.2,21.0,27.0,26.06,16.08
2017,5,9,7,45,0.0,58.5,4.35,21.5,58.5,56.53,41.16
2017,5,9,8,0,0.0,90.0,4.5,22.0,90.0,86.84,65.62
2017,5,9,8,15,0.0,67.5,4.6,22.5,67.5,65.26,47.72
2017,5,9,8,30,0.0,45.0,4.7,23.0,45.0,43.49,29.8
2017,5,9,8,45,0.0,29.5,4.8,23.5,29.5,28.51,17.5
2017,5,9,9,0,0.0,14.0,4.9,24.0,14.0,13.53,5.29
2017,5,9,9,15,0.0,15.0,4.9,24.5,15.0,14.5,6.02
2017,5,9,9,30,0.0,16.0,4.9,25.0,16.0,15.47,6.75
2017,5,9,9,45,0.0,65.5,4.95,25.5,65.5,63.42,44.77
2017,5,9,10,0,0.0,115.0,5.0,26.0,115.0,111.28,82.04
2017,5,9,10,15,0.0,120.5,5.0,26.0,120.5,116.62,86.01
2017,5,9,10,30,0.0,126.0,5.0,26.0,126.0,121.99,90.02
2017,5,9,10,45,4.0,154.5,5.0,26.5,158.5,152.86,113.64
2017,5,9,11,0,8.0,183.0,5.0,27.0,191.0,184.09,137.25
2017,5,9,11,15,21.5,291.5,5.0,27.0,312.5,302.91,226.89
2017,5,9,11,30,35.0,400.0,5.0,27.0,434.0,422.82,314.84
2017,5,9,11,45,23.5,311.5,5.05,27.0,334.5,327.46,244.4
2017,5,9,12,0,12.0,223.0,5.1,27.0,235.0,228.41,170.36
2017,5,9,12,15,50.0,354.5,5.15,27.0,403.5,398.92,298.4
2017,5,9,12,30,88.0,486.0,5.2,27.0,572.0,570.24,422.1
2017,5,9,12,45,50.5,362.5,5.3,27.5,412.0,410.87,305.84
2017,5,9,13,0,13.0,239.0,5.4,28.0,252.0,246.47,183.26
2017,5,9,13,15,75.0,362.0,5.45,28.0,433.5,437.34,326.8
2017,5,9,13,30,137.0,485.0,5.5,28.0,615.0,633.4,468.02
2017,5,9,13,45,68.5,307.0,5.6,28.0,372.0,375.82,281.56
2017,5,9,14,0,0.0,129.0,5.7,28.0,129.0,125.51,91.63
2017,5,9,14,15,5.5,181.5,5.75,27.5,187.0,182.53,136.08
2017,5,9,14,30,11.0,234.0,5.8,27.0,245.0,239.91,180.39
2017,5,9,14,45,13.5,252.0,5.85,27.0,264.0,260.25,196.09
2017,5,9,15,0,16.0,270.0,5.9,27.0,283.0,280.65,211.93
2017,5,9,15,15,9.5,216.5,5.95,27.0,224.0,220.89,166.71
2017,5,9,15,30,3.0,163.0,6.0,27.0,165.0,161.74,121.4
2017,5,9,15,45,1.5,153.0,6.05,27.0,154.0,150.58,113.04
2017,5,9,16,0,0.0,143.0,6.1,27.0,143.0,139.52,104.7
2017,5,9,16,15,5.0,164.0,6.05,26.5,167.0,164.51,125.02
2017,5,9,16,30,10.0,185.0,6.0,26.0,191.0,189.63,145.51
2017,5,9,16,45,5.0,161.5,5.95,26.0,164.5,162.5,124.5
2017,5,9,17,0,0.0,138.0,5.9,26.0,138.0,135.82,103.69
2017,5,9,17,15,0.0,118.5,5.75,25.5,118.5,116.46,88.79
2017,5,9,17,30,0.0,99.0,5.6,25.0,99.0,97.08,73.61
2017,5,9,17,45,91.0,105.5,5.45,24.5,129.0,152.22,118.56
2017,5,9,18,0,182.0,112.0,5.3,24.0,159.0,191.68,148.66
2017,5,9,18,15,134.0,84.5,5.1,23.5,114.5,136.57,103.0
2017,5,9,18,30,86.0,57.0,4.9,23.0,70.0,86.42,61.62
2017,5,9,18,45,43.0,32.0,4.75,23.0,38.5,45.14,27.21
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.75,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.44,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.35,19.5,2.0,1.97,0.0
2017,5,10,6,0,0.0,4.0,3.4,20.0,4.0,3.85,0.0
2017,5,10,6,15,0.0,15.0,3.55,20.0,15.0,14.47,6.3
2017,5,10,6,30,0.0,26.0,3.7,20.0,26.0,25.09,15.99
2017,5,10,6,45,0.0,40.0,3.9,20.5,40.0,38.63,28.03
2017,5,10,7,0,0.0,54.0,4.1,21.0,54.0,52.18,37.84
2017,5,10,7,15,0.0,69.5,4.35,21.5,69.5,66.87,49.92
2017,5,10,7,30,0.0,85.0,4.6,22.0,85.0,81.51,61.72
2017,5,10,7,45,0.0,101.0,4.9,22.5,101.0,96.66,73.73
2017,5,10,8,0,0.0,117.0,5.2,23.0,117.0,111.88,85.6
2017,5,10,8,15,0.0,135.0,5.35,23.5,135.0,129.01,98.8
2017,5,10,8,30,0.0,153.0,5.5,24.0,153.0,146.2,111.89
2017,5,10,8,45,0.0,135.5,5.7,24.5,135.5,130.25,98.68
2017,5,10,9,0,0.0,118.0,5.9,25.0,118.0,113.88,85.27
2017,5,10,9,15,1.0,136.5,5.9,25.5,137.5,132.16,99.23
2017,5,10,9,30,2.0,155.0,5.9,26.0,157.0,150.59,113.14
2017,5,10,9,45,8.0,205.5,5.95,26.5,212.0,202.88,153.12
2017,5,10,10,0,14.0,256.0,6.0,27.0,267.0,255.83,192.92
2017,5,10,10,15,15.5,266.5,5.95,27.0,279.5,268.06,201.81
2017,5,10,10,30,17.0,277.0,5.9,27.0,292.0,280.4,210.83
2017,5,10,10,45,17.5,280.0,5.9,27.5,295.5,284.82,213.48
2017,5,10,11,0,18.0,283.0,5.9,28.0,299.0,289.2,216.12
2017,5,10,11,15,17.0,290.0,5.85,28.0,306.0,296.1,221.0
2017,5,10,11,30,16.0,297.0,5.8,28.0,313.0,302.91,225.82
2017,5,10,11,45,24.5,351.0,5.8,28.5,375.0,367.17,272.83
2017,5,10,12,0,33.0,405.0,5.8,29.0,437.0,430.49,318.27
2017,5,10,12,15,129.5,453.5,5.8,29.0,580.5,579.22,428.08
2017,5,10,12,30,226.0,502.0,5.8,29.0,724.0,727.19,533.96
2017,5,10,12,45,253.0,493.5,5.8,29.5,740.5,755.17,552.59
2017,5,10,13,0,280.0,485.0,5.8,30.0,757.0,777.92,568.07
2017,5,10,13,15,151.5,419.5,5.8,30.0,566.5,579.08,426.76
2017,5,10,13,30,23.0,354.0,5.8,30.0,376.0,371.13,273.7
2017,5,10,13,45,18.0,304.0,5.8,30.0,321.5,316.46,234.22
2017,5,10,14,0,13.0,254.0,5.8,30.0,267.0,261.77,193.94
2017,5,10,14,15,22.5,302.0,5.75,30.0,322.5,325.62,241.82
2017,5,10,14,30,32.0,350.0,5.7,30.0,378.0,384.66,285.55
2017,5,10,14,45,166.5,362.5,5.7,30.0,497.5,531.18,397.08
2017,5,10,15,0,301.0,375.0,5.7,30.0,617.0,671.24,500.66
2017,5,10,15,15,192.0,356.5,5.65,29.5,508.0,540.78,405.82
2017,5,10,15,30,83.0,338.0,5.6,29.0,399.0,416.3,313.43
2017,5,10,15,45,51.5,286.5,5.6,28.5,324.0,334.2,253.13
2017,5,10,16,0,20.0,235.0,5.6,28.0,249.0,248.11,188.27
2017,5,10,16,15,212.0,223.0,5.6,27.5,343.5,396.07,307.51
2017,5,10,16,30,404.0,211.0,5.6,27.0,438.0,514.07,400.86
2017,5,10,16,45,289.0,204.0,5.6,27.0,358.0,407.79,318.69
2017,5,10,17,0,174.0,197.0,5.6,27.0,278.0,312.6,244.17
2017,5,10,17,15,145.5,178.0,5.45,26.5,239.5,268.91,210.45
2017,5,10,17,30,117.0,159.0,5.3,26.0,201.0,227.93,178.25
2017,5,10,17,45,95.0,133.0,5.2,25.5,163.5,184.79,143.88
2017,5,10,18,0,73.0,107.0,5.1,25.0,126.0,140.02,107.63
2017,5,10,18,15,48.5,81.0,4.85,24.5,92.0,100.87,75.5
2017,5,10,18,30,24.0,55.0,4.6,24.0,58.0,64.12,45.3
2017,5,10,18,45,12.0,31.5,4.45,23.5,33.0,35.24,20.87
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.71,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.93,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,7.5,0.85,20.5,8.5,7.37,0.0
2017,5,11,6,0,26.0,15.0,0.9,21.0,17.0,13.76,0.0
2017,5,11,6,15,88.5,40.0,1.0,21.0,53.0,32.79,21.47
2017,5,11,6,30,151.0,65.0,1.1,21.0,89.0,51.83,38.83
2017,5,11,6,45,77.0,78.0,1.2,21.5,90.5,65.04,50.68
2017,5,11,7,0,3.0,91.0,1.3,22.0,92.0,84.26,63.91
2017,5,11,7,15,12.5,113.0,1.25,22.0,118.0,106.12,81.27
2017,5,11,7,30,22.0,135.0,1.2,22.0,144.0,129.29,99.34
2017,5,11,7,45,11.0,113.0,1.2,22.5,117.5,110.09,83.88
2017,5,11,8,0,0.0,91.0,1.2,23.0,91.0,87.79,65.92
2017,5,11,8,15,0.0,107.5,1.25,23.0,107.5,103.46,78.25
2017,5,11,8,30,0.0,124.0,1.3,23.0,124.0,119.19,90.42
2017,5,11,8,45,4.5,163.5,1.4,23.5,166.5,158.52,120.76
2017,5,11,9,0,9.0,203.0,1.5,24.0,209.0,198.39,150.91
2017,5,11,9,15,6.0,182.5,1.65,24.5,187.0,178.5,134.91
2017,5,11,9,30,3.0,162.0,1.8,25.0,165.0,157.86,118.53
2017,5,11,9,45,1.5,144.0,2.0,25.5,145.5,140.01,104.35
2017,5,11,10,0,0.0,126.0,2.2,26.0,126.0,121.86,89.96
2017,5,11,10,15,0.0,111.0,2.35,26.0,111.0,107.47,78.71
2017,5,11,10,30,0.0,96.0,2.5,26.0,96.0,93.02,67.4
2017,5,11,10,45,0.0,92.0,2.65,26.5,92.0,89.17,64.21
2017,5,11,11,0,0.0,88.0,2.8,27.0,88.0,85.32,61.03
2017,5,11,11,15,5.0,145.5,2.85,27.5,150.5,145.5,107.18
2017,5,11,11,30,10.0,203.0,2.9,28.0,213.0,206.12,152.68
2017,5,11,11,45,12.5,245.5,2.95,28.5,258.0,250.28,185.03
2017,5,11,12,0,15.0,288.0,3.0,29.0,303.0,294.75,217.16
2017,5,11,12,15,10.0,222.5,3.0,29.0,232.5,226.39,166.64
2017,5,11,12,30,5.0,157.0,3.0,29.0,162.0,157.7,115.32
2017,5,11,12,45,2.5,126.5,3.0,29.5,129.0,125.53,90.83
2017,5,11,13,0,0.0,96.0,3.0,30.0,96.0,93.29,66.13
2017,5,11,13,15,18.5,251.0,2.95,30.0,268.5,268.34,197.8
2017,5,11,13,30,37.0,406.0,2.9,30.0,441.0,444.92,324.51
2017,5,11,13,45,54.5,421.0,2.85,30.0,471.5,478.69,348.26
2017,5,11,14,0,72.0,436.0,2.8,30.0,502.0,512.18,372.26
2017,5,11,14,15,46.0,372.5,2.7,30.0,414.5,421.14,307.79
2017,5,11,14,30,20.0,309.0,2.6,30.0,327.0,323.67,237.78
2017,5,11,14,45,255.0,307.0,2.55,30.0,513.5,562.77,416.8
2017,5,11,15,0,490.0,305.0,2.5,30.0,700.0,776.14,566.57
2017,5,11,15,15,508.5,279.0,2.4,29.5,670.0,752.15,551.09
2017,5,11,15,30,527.0,253.0,2.3,29.0,640.0,725.05,535.2
2017,5,11,15,45,420.5,267.5,2.2,29.0,563.5,635.73,472.06
2017,5,11,16,0,314.0,282.0,2.1,29.0,487.0,546.41,408.16
2017,5,11,16,15,157.0,146.0,1.95,28.5,248.5,272.63,208.74
2017,5,11,16,30,0.0,10.0,1.8,28.0,10.0,9.66,2.07
2017,5,11,16,45,213.0,84.5,1.65,28.0,184.0,234.86,184.09
2017,5,11,17,0,426.0,159.0,1.5,28.0,358.0,434.02,333.89
2017,5,11,17,15,362.0,155.0,1.3,27.5,309.0,367.54,282.36
2017,5,11,17,30,298.0,151.0,1.1,27.0,260.0,313.59,240.89
2017,5,11,17,45,271.0,130.0,0.95,26.5,216.0,263.58,201.94
2017,5,11,18,0,244.0,109.0,0.8,26.0,172.0,216.14,163.89
2017,5,11,18,15,181.0,86.0,0.7,25.5,126.5,157.27,116.69
2017,5,11,18,30,118.0,63.0,0.6,25.0,81.0,102.21,72.47
2017,5,11,18,45,66.0,38.0,0.5,25.0,47.0,57.35,35.8
2017,5,11,19,0,14.0,13.0,0.4,25.0,13.0,15.8,0.0
2017,5,11,19,15,7.0,6.5,0.35,24.5,6.5,7.12,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.0,3.4,15.5,14.0,9.83,0.0
2017,5,12,6,0,140.0,20.0,3.6,16.0,28.0,15.61,0.0
2017,5,12,6,15,263.5,34.0,3.95,16.5,69.5,26.26,16.48
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,35.97,25.73
2017,5,12,6,45,467.5,58.0,4.7,17.5,163.0,41.32,30.78
2017,5,12,7,0,548.0,68.0,5.1,18.0,215.0,79.17,44.26
2017,5,12,7,15,601.5,75.0,5.2,18.5,271.0,124.94,73.22
2017,5,12,7,30,655.0,82.0,5.3,19.0,327.0,177.03,113.69
2017,5,12,7,45,694.0,87.0,5.4,19.5,384.0,230.18,159.02
2017,5,12,8,0,733.0,92.0,5.5,20.0,441.0,287.5,209.02
2017,5,12,8,15,760.0,96.5,5.45,20.5,496.0,346.65,260.58
2017,5,12,8,30,787.0,101.0,5.4,21.0,551.0,405.4,310.88
2017,5,12,8,45,808.0,104.0,5.4,22.0,603.5,462.05,357.71
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,519.77,403.77
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.0,574.91,447.07
2017,5,12,9,30,859.0,113.0,5.3,24.0,750.0,631.54,490.05
2017,5,12,9,45,870.5,115.5,5.25,24.5,792.0,683.0,528.02
2017,5,12,10,0,882.0,118.0,5.2,25.0,834.0,733.44,563.62
2017,5,12,10,15,890.0,120.0,5.15,25.5,869.0,779.54,593.95
2017,5,12,10,30,898.0,122.0,5.1,26.0,904.0,823.83,622.55
2017,5,12,10,45,903.5,123.5,5.05,26.5,932.0,863.59,647.57
2017,5,12,11,0,909.0,125.0,5.0,27.0,960.0,900.96,670.64
2017,5,12,11,15,913.0,126.0,4.95,27.0,980.0,933.96,691.88
2017,5,12,11,30,917.0,127.0,4.9,27.0,1000.0,964.16,711.13
2017,5,12,11,45,923.5,124.5,4.9,27.5,1013.0,990.36,726.55
2017,5,12,12,0,930.0,122.0,4.9,28.0,1026.0,1013.58,739.96
2017,5,12,12,15,930.5,122.0,4.9,28.0,1030.0,1030.28,750.63
2017,5,12,12,30,931.0,122.0,4.9,28.0,1034.0,1043.63,759.22
2017,5,12,12,45,929.5,122.5,4.9,28.5,1029.0,1052.05,763.14
2017,5,12,13,0,928.0,123.0,4.9,29.0,1024.0,1056.97,764.91
2017,5,12,13,15,925.5,122.0,4.9,29.0,1011.0,1055.83,764.46
2017,5,12,13,30,923.0,121.0,4.9,29.0,998.0,1051.12,761.86
2017,5,12,13,45,918.0,120.5,4.9,29.5,977.0,1040.88,754.23
2017,5,12,14,0,913.0,120.0,4.9,30.0,956.0,1027.18,744.53
2017,5,12,14,15,907.0,119.0,4.9,30.0,927.5,1008.63,733.31
2017,5,12,14,30,901.0,118.0,4.9,30.0,899.0,986.86,720.06
2017,5,12,14,45,894.0,115.0,4.9,30.0,863.5,958.95,702.79
2017,5,12,15,0,887.0,112.0,4.9,30.0,828.0,928.13,683.58
2017,5,12,15,15,876.5,110.0,4.85,29.5,786.5,892.55,662.13
2017,5,12,15,30,866.0,108.0,4.8,29.0,745.0,854.62,638.91
2017,5,12,15,45,850.5,105.5,4.8,29.0,697.0,809.98,609.81
2017,5,12,16,0,835.0,103.0,4.8,29.0,649.0,767.67,582.09
2017,5,12,16,15,815.5,99.5,4.7,28.5,597.5,715.99,548.02
2017,5,12,16,30,796.0,96.0,4.6,28.0,546.0,663.66,512.95
2017,5,12,16,45,768.5,92.0,4.5,28.0,491.0,605.25,469.83
2017,5,12,17,0,741.0,88.0,4.4,28.0,436.0,547.55,426.27
2017,5,12,17,15,704.0,83.0,4.0,27.0,379.5,485.93,379.58
2017,5,12,17,30,667.0,78.0,3.6,26.0,323.0,425.41,332.22
2017,5,12,17,45,612.0,71.0,3.2,25.5,266.5,357.44,277.03
2017,5,12,18,0,557.0,64.0,2.8,25.0,210.0,294.52,224.39
2017,5,12,18,15,474.0,55.0,2.5,24.0,158.0,225.56,166.86
2017,5,12,18,30,391.0,46.0,2.2,23.0,106.0,165.5,116.09
2017,5,12,18,45,258.5,32.0,1.95,22.0,65.0,98.97,61.86
2017,5,12,19,0,126.0,18.0,1.7,21.0,24.0,42.31,0.0
2017,5,12,19,15,63.0,9.0,1.7,20.5,12.0,15.54,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,14.5,10.32,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,29.0,16.4,1.35
2017,5,13,6,15,268.0,35.5,1.7,15.5,71.5,27.17,17.43
2017,5,13,6,30,393.0,50.0,1.8,16.0,114.0,37.73,27.43
2017,5,13,6,45,473.0,60.0,1.9,17.0,167.0,42.99,32.35
2017,5,13,7,0,553.0,70.0,2.0,18.0,220.0,81.99,46.15
2017,5,13,7,15,606.0,77.0,2.0,19.0,276.0,128.01,75.15
2017,5,13,7,30,659.0,84.0,2.0,20.0,332.0,180.29,115.21
2017,5,13,7,45,697.0,89.5,2.05,21.0,389.0,233.88,159.87
2017,5,13,8,0,735.0,95.0,2.1,22.0,446.0,291.52,208.58
2017,5,13,8,15,762.0,99.5,2.05,22.5,501.0,350.86,258.69
2017,5,13,8,30,789.0,104.0,2.0,23.0,556.0,409.69,307.2
2017,5,13,8,45,809.5,107.5,2.0,23.5,608.5,466.64,353.02
2017,5,13,9,0,830.0,111.0,2.0,24.0,661.0,524.62,398.01
2017,5,13,9,15,845.0,114.0,2.05,24.5,708.5,579.78,439.65
2017,5,13,9,30,860.0,117.0,2.1,25.0,756.0,636.36,480.9
