Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,45,872.0,119.0,2.15,25.5,798.0,687.7,517.29
2017,5,13,10,0,884.0,121.0,2.2,26.0,840.0,738.06,551.52
2017,5,13,10,15,892.5,123.0,2.2,26.5,875.5,784.57,580.66
2017,5,13,10,30,901.0,125.0,2.2,27.0,911.0,829.32,608.15
2017,5,13,10,45,908.0,126.0,2.2,27.5,939.5,869.91,632.49
2017,5,13,11,0,915.0,127.0,2.2,28.0,968.0,908.2,655.04
2017,5,13,11,15,919.5,128.0,2.15,28.5,988.5,941.79,673.82
2017,5,13,11,30,924.0,129.0,2.1,29.0,1009.0,972.58,690.62
2017,5,13,11,45,929.5,127.5,2.1,29.5,1022.5,998.96,705.05
2017,5,13,12,0,935.0,126.0,2.1,30.0,1036.0,1022.31,717.56
2017,5,13,12,15,936.0,126.0,2.05,30.0,1040.0,1039.58,727.19
2017,5,13,12,30,937.0,126.0,2.0,30.0,1044.0,1053.49,734.84
2017,5,13,12,45,937.0,125.0,2.0,30.5,1039.5,1061.99,738.46
2017,5,13,13,0,937.0,124.0,2.0,31.0,1035.0,1066.96,740.08
2017,5,13,13,15,934.5,123.5,2.0,31.0,1022.0,1066.35,739.97
2017,5,13,13,30,932.0,123.0,2.0,31.0,1009.0,1062.14,737.86
2017,5,13,13,45,928.5,121.0,2.05,31.0,988.0,1051.82,732.83
2017,5,13,14,0,925.0,119.0,2.1,31.0,967.0,1037.96,725.76
2017,5,13,14,15,919.0,118.0,2.1,31.0,938.0,1019.26,715.2
2017,5,13,14,30,913.0,117.0,2.1,31.0,909.0,997.29,702.71
2017,5,13,14,45,895.5,120.0,2.15,31.0,870.5,965.66,684.75
2017,5,13,15,0,878.0,123.0,2.2,31.0,832.0,931.64,665.21
2017,5,13,15,15,866.5,120.0,2.25,31.0,790.0,894.46,643.44
2017,5,13,15,30,855.0,117.0,2.3,31.0,748.0,859.47,622.88
2017,5,13,15,45,841.0,113.5,2.4,31.0,700.5,815.2,596.27
2017,5,13,16,0,827.0,110.0,2.5,31.0,653.0,769.29,568.12
2017,5,13,16,15,807.0,106.0,2.55,30.5,600.5,717.06,535.87
2017,5,13,16,30,787.0,102.0,2.6,30.0,548.0,664.23,502.24
2017,5,13,16,45,761.0,97.5,2.7,29.5,493.0,606.68,462.8
2017,5,13,17,0,735.0,93.0,2.8,29.0,438.0,551.17,423.34
2017,5,13,17,15,697.5,87.0,2.6,28.0,381.5,487.18,376.11
2017,5,13,17,30,660.0,81.0,2.4,27.0,325.0,425.64,329.04
2017,5,13,17,45,607.5,73.5,2.25,26.5,269.0,358.6,275.62
2017,5,13,18,0,555.0,66.0,2.1,26.0,213.0,296.32,224.32
2017,5,13,18,15,473.5,56.5,2.05,25.0,160.5,227.37,167.48
2017,5,13,18,30,392.0,47.0,2.0,24.0,108.0,167.15,116.98
2017,5,13,18,45,264.5,32.5,2.0,23.0,66.5,101.02,63.29
2017,5,13,19,0,137.0,18.0,2.0,22.0,25.0,44.34,0.0
2017,5,13,19,15,68.5,9.0,2.05,21.5,12.5,16.18,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,62.5,10.5,1.2,15.5,14.5,10.32,0.0
2017,5,14,6,0,125.0,21.0,1.3,16.0,29.0,16.35,2.29
2017,5,14,6,15,239.0,37.0,1.4,16.5,70.5,28.33,18.4
2017,5,14,6,30,353.0,53.0,1.5,17.0,112.0,39.68,29.04
2017,5,14,6,45,432.5,64.0,1.6,18.0,163.5,46.48,35.28
2017,5,14,7,0,512.0,75.0,1.7,19.0,215.0,84.98,49.44
2017,5,14,7,15,565.5,83.0,2.15,20.0,270.0,129.5,77.74
2017,5,14,7,30,619.0,91.0,2.6,21.0,325.0,180.39,116.66
2017,5,14,7,45,659.5,96.5,3.1,22.5,381.5,232.2,159.42
2017,5,14,8,0,700.0,102.0,3.6,24.0,438.0,288.41,206.52
2017,5,14,8,15,727.5,107.0,3.65,24.5,492.0,343.81,253.63
2017,5,14,8,30,755.0,112.0,3.7,25.0,546.0,404.13,303.54
2017,5,14,8,45,776.5,115.5,3.75,25.5,597.5,459.65,348.64
2017,5,14,9,0,798.0,119.0,3.8,26.0,649.0,516.35,393.3
2017,5,14,9,15,813.5,122.5,3.75,26.5,696.0,570.59,434.57
2017,5,14,9,30,829.0,126.0,3.7,27.0,743.0,624.83,474.52
2017,5,14,9,45,841.5,128.5,3.65,28.0,784.5,675.89,509.96
2017,5,14,10,0,854.0,131.0,3.6,29.0,826.0,726.65,543.94
2017,5,14,10,15,863.0,133.0,3.55,29.5,861.0,772.25,572.81
2017,5,14,10,30,872.0,135.0,3.5,30.0,896.0,816.21,600.11
2017,5,14,10,45,878.5,136.5,3.5,30.5,924.0,855.79,624.3
2017,5,14,11,0,885.0,138.0,3.5,31.0,952.0,893.13,646.75
2017,5,14,11,15,889.0,139.0,3.45,31.0,972.0,925.36,666.68
2017,5,14,11,30,893.0,140.0,3.4,31.0,992.0,954.88,684.77
2017,5,14,11,45,894.0,141.5,3.35,31.5,1003.5,979.21,698.05
2017,5,14,12,0,895.0,143.0,3.3,32.0,1015.0,1000.47,709.32
2017,5,14,12,15,895.5,143.0,3.25,32.0,1018.5,1016.65,718.85
2017,5,14,12,30,896.0,143.0,3.2,32.0,1022.0,1029.64,726.44
2017,5,14,12,45,894.5,143.0,3.15,32.5,1017.0,1037.36,729.36
2017,5,14,13,0,893.0,143.0,3.1,33.0,1012.0,1041.74,730.3
2017,5,14,13,15,890.5,142.5,3.05,33.0,999.0,1041.2,729.82
2017,5,14,13,30,888.0,142.0,3.0,33.0,986.0,1037.24,727.36
2017,5,14,13,45,883.0,140.5,3.0,33.0,965.0,1026.37,721.18
2017,5,14,14,0,878.0,139.0,3.0,33.0,944.0,1012.16,713.06
2017,5,14,14,15,871.0,137.5,3.0,33.0,915.5,992.77,701.79
2017,5,14,14,30,864.0,136.0,3.0,33.0,887.0,970.31,688.66
2017,5,14,14,45,858.5,131.5,3.0,33.0,852.5,943.2,672.61
2017,5,14,15,0,853.0,127.0,3.0,33.0,818.0,913.21,654.7
2017,5,14,15,15,841.0,124.5,3.0,32.5,776.0,881.62,636.99
2017,5,14,15,30,829.0,122.0,3.0,32.0,734.0,842.93,614.42
2017,5,14,15,45,814.0,118.5,3.05,32.0,687.0,798.79,586.98
2017,5,14,16,0,799.0,115.0,3.1,32.0,640.0,753.16,558.18
2017,5,14,16,15,778.5,111.0,3.1,31.5,589.0,701.73,525.76
2017,5,14,16,30,758.0,107.0,3.1,31.0,538.0,649.81,491.82
2017,5,14,16,45,732.0,102.0,3.1,31.0,484.0,594.64,452.49
2017,5,14,17,0,706.0,97.0,3.1,31.0,430.0,538.56,411.46
2017,5,14,17,15,668.5,91.0,2.85,30.0,374.5,476.04,365.4
2017,5,14,17,30,631.0,85.0,2.6,29.0,319.0,415.99,319.63
2017,5,14,17,45,579.5,77.0,2.4,28.5,264.0,350.37,267.62
2017,5,14,18,0,528.0,69.0,2.2,28.0,209.0,289.44,217.76
2017,5,14,18,15,448.5,58.5,2.05,27.0,158.0,221.54,162.22
2017,5,14,18,30,369.0,48.0,1.9,26.0,107.0,162.17,112.92
2017,5,14,18,45,248.5,33.5,1.75,25.0,66.5,97.94,61.23
2017,5,14,19,0,128.0,19.0,1.6,24.0,26.0,44.29,1.96
2017,5,14,19,15,64.0,9.5,1.7,23.5,13.0,16.25,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,70.0,11.5,2.05,17.5,16.0,11.3,0.0
2017,5,15,6,0,140.0,23.0,2.3,18.0,32.0,17.99,3.89
2017,5,15,6,15,257.5,38.0,2.6,18.5,74.0,29.1,18.9
2017,5,15,6,30,375.0,53.0,2.9,19.0,116.0,40.31,29.32
2017,5,15,6,45,458.5,62.5,3.2,20.0,168.5,44.96,33.65
2017,5,15,7,0,542.0,72.0,3.5,21.0,221.0,84.61,47.58
2017,5,15,7,15,593.0,79.0,3.55,21.5,276.0,129.78,76.39
2017,5,15,7,30,644.0,86.0,3.6,22.0,331.0,180.98,115.87
2017,5,15,7,45,682.5,91.0,3.7,22.5,386.5,233.33,159.81
2017,5,15,8,0,721.0,96.0,3.8,23.0,442.0,289.81,208.09
2017,5,15,8,15,746.5,100.5,3.85,23.5,496.0,347.79,257.6
2017,5,15,8,30,772.0,105.0,3.9,24.0,550.0,405.06,305.59
2017,5,15,8,45,791.0,108.5,3.95,25.0,600.5,460.31,350.17
2017,5,15,9,0,810.0,112.0,4.0,26.0,651.0,516.44,393.85
2017,5,15,9,15,824.0,115.0,4.0,26.5,697.0,569.91,434.81
2017,5,15,9,30,838.0,118.0,4.0,27.0,743.0,623.19,474.36
2017,5,15,9,45,847.5,121.0,4.05,27.5,783.0,674.22,511.21
2017,5,15,10,0,857.0,124.0,4.1,28.0,823.0,722.54,544.93
2017,5,15,10,15,865.0,126.0,4.1,28.5,857.0,767.44,573.92
2017,5,15,10,30,873.0,128.0,4.1,29.0,891.0,810.62,601.31
2017,5,15,10,45,878.0,129.5,4.1,29.5,918.0,848.93,625.05
2017,5,15,11,0,883.0,131.0,4.1,30.0,945.0,884.89,646.98
2017,5,15,11,15,887.0,132.0,4.1,30.5,964.5,917.0,666.14
2017,5,15,11,30,891.0,133.0,4.1,31.0,984.0,946.39,683.39
2017,5,15,11,45,901.5,127.5,4.1,31.5,997.5,972.76,698.58
2017,5,15,12,0,912.0,122.0,4.1,32.0,1011.0,996.38,711.93
2017,5,15,12,15,912.0,122.0,4.1,32.0,1014.0,1012.22,721.77
2017,5,15,12,30,912.0,122.0,4.1,32.0,1017.0,1024.78,729.64
2017,5,15,12,45,911.0,121.5,4.1,32.5,1012.0,1032.5,733.05
2017,5,15,13,0,910.0,121.0,4.1,33.0,1007.0,1036.8,734.42
2017,5,15,13,15,907.0,120.5,4.1,33.0,994.0,1035.63,733.95
2017,5,15,13,30,904.0,120.0,4.1,33.0,981.0,1030.97,731.43
2017,5,15,13,45,660.5,256.5,4.15,33.0,878.5,933.93,669.83
2017,5,15,14,0,417.0,393.0,4.2,33.0,776.0,827.25,592.88
2017,5,15,14,15,271.5,412.5,4.25,33.0,659.0,696.15,502.42
2017,5,15,14,30,126.0,432.0,4.3,33.0,542.0,567.09,410.5
2017,5,15,14,45,457.0,292.5,4.35,33.0,667.0,743.29,544.23
2017,5,15,15,0,788.0,153.0,4.4,33.0,792.0,886.75,646.25
2017,5,15,15,15,774.5,150.0,4.45,33.0,751.0,850.27,622.41
2017,5,15,15,30,761.0,147.0,4.5,33.0,710.0,811.9,598.24
2017,5,15,15,45,638.5,182.5,4.6,33.0,634.0,726.73,540.93
2017,5,15,16,0,516.0,218.0,4.7,33.0,558.0,642.26,480.53
2017,5,15,16,15,423.5,224.5,4.75,32.5,488.5,560.32,422.51
2017,5,15,16,30,331.0,231.0,4.8,32.0,419.0,478.6,363.27
2017,5,15,16,45,472.5,175.0,4.85,31.5,414.5,502.19,384.82
2017,5,15,17,0,614.0,119.0,4.9,31.0,410.0,507.52,391.54
2017,5,15,17,15,574.5,111.0,4.85,30.5,356.0,446.22,345.08
2017,5,15,17,30,535.0,103.0,4.8,30.0,302.0,387.72,299.65
2017,5,15,17,45,478.0,93.5,4.75,29.5,249.0,320.99,246.65
2017,5,15,18,0,421.0,84.0,4.7,29.0,196.0,262.33,198.69
2017,5,15,18,15,346.0,70.0,4.65,28.5,147.5,198.58,146.27
2017,5,15,18,30,271.0,56.0,4.6,28.0,99.0,143.1,100.37
2017,5,15,18,45,172.5,37.5,4.55,27.5,61.0,85.98,54.45
2017,5,15,19,0,74.0,19.0,4.5,27.0,23.0,33.82,2.8
2017,5,15,19,15,37.0,9.5,4.6,26.5,11.5,13.37,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,7.0,4.0,20.0,7.0,6.88,0.0
2017,5,16,6,0,0.0,14.0,4.1,20.0,14.0,13.51,1.99
2017,5,16,6,15,13.5,38.5,4.3,20.5,40.5,35.16,23.83
2017,5,16,6,30,27.0,63.0,4.5,21.0,67.0,55.53,42.12
2017,5,16,6,45,47.5,89.0,4.75,21.5,100.5,76.37,60.53
2017,5,16,7,0,68.0,115.0,5.0,22.0,134.0,103.79,77.95
2017,5,16,7,15,100.5,135.0,5.15,22.5,170.0,127.7,95.16
2017,5,16,7,30,133.0,155.0,5.3,23.0,206.0,158.83,118.66
2017,5,16,7,45,66.5,114.0,5.45,23.5,139.5,119.36,89.44
2017,5,16,8,0,0.0,73.0,5.6,24.0,73.0,70.59,51.87
2017,5,16,8,15,0.0,89.5,5.7,24.0,89.5,86.55,64.56
2017,5,16,8,30,0.0,106.0,5.8,24.0,106.0,102.27,76.89
2017,5,16,8,45,0.0,119.0,5.9,24.5,119.0,114.71,86.34
2017,5,16,9,0,0.0,132.0,6.0,25.0,132.0,127.18,95.73
2017,5,16,9,15,0.5,140.0,6.0,25.5,140.5,135.21,101.56
2017,5,16,9,30,1.0,148.0,6.0,26.0,149.0,143.32,107.41
2017,5,16,9,45,1.0,144.5,6.05,26.5,146.0,140.16,104.5
2017,5,16,10,0,1.0,141.0,6.1,27.0,143.0,136.96,101.61
2017,5,16,10,15,1.5,142.5,6.1,27.0,145.0,138.91,102.95
2017,5,16,10,30,2.0,144.0,6.1,27.0,147.0,140.9,104.34
2017,5,16,10,45,4.5,158.5,6.15,27.5,163.5,157.12,116.54
2017,5,16,11,0,7.0,173.0,6.2,28.0,180.0,173.55,128.8
2017,5,16,11,15,8.0,178.5,6.2,28.0,186.5,180.12,133.72
2017,5,16,11,30,9.0,184.0,6.2,28.0,193.0,186.74,138.69
2017,5,16,11,45,11.0,210.0,6.2,28.5,221.0,214.29,159.21
2017,5,16,12,0,13.0,236.0,6.2,29.0,249.0,241.99,179.64
2017,5,16,12,15,15.0,275.5,6.2,29.0,291.0,283.07,210.21
2017,5,16,12,30,17.0,315.0,6.2,29.0,333.0,324.39,240.73
2017,5,16,12,45,13.0,248.5,6.25,29.5,262.0,255.48,189.18
2017,5,16,13,0,9.0,182.0,6.3,30.0,191.0,186.4,137.18
2017,5,16,13,15,42.5,322.0,6.35,30.0,363.0,363.75,281.15
2017,5,16,13,30,76.0,462.0,6.4,30.0,535.0,540.87,398.72
2017,5,16,13,45,83.0,446.0,6.45,30.0,524.0,532.27,392.89
2017,5,16,14,0,90.0,430.0,6.5,30.0,513.0,523.08,387.17
2017,5,16,14,15,61.5,393.5,6.55,30.0,449.5,457.48,339.46
2017,5,16,14,30,33.0,357.0,6.6,30.0,386.0,392.33,291.57
2017,5,16,14,45,32.5,341.5,6.65,30.0,369.0,375.96,280.17
2017,5,16,15,0,32.0,326.0,6.7,30.0,352.0,359.43,268.53
2017,5,16,15,15,16.0,217.5,6.7,29.5,230.5,227.48,170.34
2017,5,16,15,30,0.0,109.0,6.7,29.0,109.0,105.75,77.09
2017,5,16,15,45,0.0,85.0,6.75,29.0,85.0,82.29,59.07
2017,5,16,16,0,0.0,61.0,6.8,29.0,61.0,59.01,40.98
2017,5,16,16,15,0.0,76.5,6.75,28.5,76.5,74.01,53.07
2017,5,16,16,30,0.0,92.0,6.7,28.0,92.0,89.05,65.28
2017,5,16,16,45,0.0,92.0,6.65,28.0,92.0,89.1,65.56
2017,5,16,17,0,0.0,92.0,6.6,28.0,92.0,89.21,65.91
2017,5,16,17,15,0.0,80.0,6.5,27.5,80.0,77.41,56.85
2017,5,16,17,30,0.0,68.0,6.4,27.0,68.0,65.73,47.74
2017,5,16,17,45,153.0,86.0,6.3,26.5,127.0,162.6,126.18
2017,5,16,18,0,306.0,104.0,6.2,26.0,186.0,235.11,181.45
2017,5,16,18,15,238.0,85.0,6.05,25.5,139.5,175.3,131.82
2017,5,16,18,30,170.0,66.0,5.9,25.0,93.0,123.02,88.57
2017,5,16,18,45,100.5,42.5,5.75,24.5,56.5,72.7,47.54
2017,5,16,19,0,31.0,19.0,5.6,24.0,20.0,25.41,2.85
2017,5,16,19,15,15.5,9.5,5.6,23.5,10.0,11.05,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,8.0,9.0,0.6,20.5,9.5,8.85,0.0
2017,5,17,6,0,16.0,18.0,0.6,21.0,19.0,17.26,4.69
2017,5,17,6,15,60.5,45.5,0.55,21.0,55.0,38.85,26.98
2017,5,17,6,30,105.0,73.0,0.5,21.0,91.0,60.13,46.1
2017,5,17,6,45,52.5,57.0,0.5,21.5,66.0,49.62,37.49
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,39.59,27.33
2017,5,17,7,15,0.0,50.5,0.6,22.0,50.5,48.78,34.92
2017,5,17,7,30,0.0,60.0,0.7,22.0,60.0,57.98,42.37
2017,5,17,7,45,0.0,55.0,0.8,22.5,55.0,53.14,38.16
2017,5,17,8,0,0.0,50.0,0.9,23.0,50.0,48.31,33.99
2017,5,17,8,15,19.0,140.0,1.0,23.5,151.0,138.37,105.48
2017,5,17,8,30,38.0,230.0,1.1,24.0,252.0,228.35,174.27
2017,5,17,8,45,20.5,201.0,1.25,25.0,213.5,200.64,151.98
2017,5,17,9,0,3.0,172.0,1.4,26.0,175.0,166.41,124.97
2017,5,17,9,15,20.5,239.5,1.45,26.5,255.5,240.04,180.45
2017,5,17,9,30,38.0,307.0,1.5,27.0,336.0,312.91,233.61
2017,5,17,9,45,35.5,319.5,1.6,27.5,347.5,326.26,242.24
2017,5,17,10,0,33.0,332.0,1.7,28.0,359.0,339.33,250.86
2017,5,17,10,15,84.5,385.0,1.7,28.5,458.0,430.41,316.17
2017,5,17,10,30,136.0,438.0,1.7,29.0,557.0,525.65,382.04
2017,5,17,10,45,286.5,415.5,1.75,29.5,676.5,635.97,459.77
2017,5,17,11,0,437.0,393.0,1.8,30.0,796.0,756.43,541.61
2017,5,17,11,15,648.0,274.0,1.75,30.5,886.5,845.59,603.12
2017,5,17,11,30,859.0,155.0,1.7,31.0,977.0,938.07,659.98
2017,5,17,11,45,867.0,152.5,1.65,31.5,991.0,964.32,672.92
2017,5,17,12,0,875.0,150.0,1.6,32.0,1005.0,987.87,684.76
2017,5,17,12,15,876.0,150.5,1.55,32.0,1009.0,1004.67,693.85
2017,5,17,12,30,877.0,151.0,1.5,32.0,1013.0,1018.39,701.15
2017,5,17,12,45,880.0,148.0,1.5,32.5,1009.5,1027.53,705.12
2017,5,17,13,0,883.0,145.0,1.5,33.0,1006.0,1033.42,707.27
2017,5,17,13,15,880.0,144.5,1.55,33.0,993.5,1032.4,707.65
2017,5,17,13,30,877.0,144.0,1.6,33.0,981.0,1028.01,706.18
2017,5,17,13,45,874.5,141.0,1.7,33.0,960.5,1018.24,702.28
2017,5,17,14,0,872.0,138.0,1.8,33.0,940.0,1005.11,696.4
2017,5,17,14,15,865.0,136.5,1.85,33.0,911.5,985.86,686.17
2017,5,17,14,30,858.0,135.0,1.9,33.0,883.0,963.58,674.12
2017,5,17,14,45,846.5,134.0,2.0,33.0,847.0,934.71,658.47
2017,5,17,15,0,835.0,133.0,2.1,33.0,811.0,908.38,644.28
2017,5,17,15,15,822.0,130.0,2.2,33.0,769.0,871.07,622.83
2017,5,17,15,30,809.0,127.0,2.3,33.0,727.0,831.71,599.79
2017,5,17,15,45,787.5,126.0,2.45,33.0,679.0,785.75,572.31
2017,5,17,16,0,766.0,125.0,2.6,33.0,631.0,738.83,543.6
2017,5,17,16,15,744.0,120.5,2.75,32.5,580.0,689.07,513.29
2017,5,17,16,30,722.0,116.0,2.9,32.0,529.0,637.14,479.57
2017,5,17,16,45,688.0,112.0,3.05,31.5,474.5,578.02,438.94
2017,5,17,17,0,654.0,108.0,3.2,31.0,420.0,520.36,397.94
2017,5,17,17,15,614.5,101.5,3.35,30.5,365.5,458.8,352.57
2017,5,17,17,30,575.0,95.0,3.5,30.0,311.0,399.97,307.65
2017,5,17,17,45,510.5,88.0,3.65,29.5,256.5,332.49,254.64
2017,5,17,18,0,446.0,81.0,3.8,29.0,202.0,269.42,203.66
2017,5,17,18,15,367.5,69.0,3.8,28.0,153.0,205.2,151.35
2017,5,17,18,30,289.0,57.0,3.8,27.0,104.0,149.6,105.55
2017,5,17,18,45,175.5,39.5,3.85,26.5,65.0,89.05,57.32
2017,5,17,19,0,62.0,22.0,3.9,26.0,26.0,35.61,7.76
2017,5,17,19,15,31.0,11.0,3.95,25.5,13.0,14.26,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.35,22.0,15.0,12.29,0.0
2017,5,18,6,0,66.0,25.0,3.4,22.0,30.0,20.91,7.37
2017,5,18,6,15,153.5,45.5,3.55,22.5,69.0,37.08,25.31
2017,5,18,6,30,241.0,66.0,3.7,23.0,108.0,49.91,37.03
2017,5,18,6,45,127.0,81.5,3.9,23.5,104.5,68.09,52.98
2017,5,18,7,0,13.0,97.0,4.1,24.0,101.0,90.3,68.07
2017,5,18,7,15,6.5,98.5,4.3,24.5,100.5,93.53,70.66
2017,5,18,7,30,0.0,100.0,4.5,25.0,100.0,95.2,71.97
2017,5,18,7,45,0.0,122.5,4.7,25.5,122.5,116.29,88.48
2017,5,18,8,0,0.0,145.0,4.9,26.0,145.0,137.5,104.8
2017,5,18,8,15,0.0,147.5,5.05,26.5,147.5,140.58,106.61
2017,5,18,8,30,0.0,150.0,5.2,27.0,150.0,143.47,108.27
2017,5,18,8,45,2.0,164.5,5.35,27.5,166.0,158.35,119.29
2017,5,18,9,0,4.0,179.0,5.5,28.0,182.0,173.48,130.4
2017,5,18,9,15,8.5,207.5,5.55,28.5,214.0,203.41,152.77
2017,5,18,9,30,13.0,236.0,5.6,29.0,246.0,233.89,175.29
2017,5,18,9,45,79.0,319.0,5.7,29.5,383.5,354.45,266.04
2017,5,18,10,0,145.0,402.0,5.8,30.0,521.0,481.77,359.21
2017,5,18,10,15,199.0,416.0,5.8,30.0,586.5,543.93,404.58
2017,5,18,10,30,253.0,430.0,5.8,30.0,652.0,609.57,452.15
2017,5,18,10,45,331.0,414.5,5.85,30.5,714.5,671.54,496.75
2017,5,18,11,0,409.0,399.0,5.9,31.0,777.0,737.98,543.89
2017,5,18,11,15,256.5,440.0,5.9,31.0,679.0,657.1,482.79
2017,5,18,11,30,104.0,481.0,5.9,31.0,581.0,564.12,412.43
2017,5,18,11,45,114.5,491.0,5.95,31.5,602.5,588.41,429.16
2017,5,18,12,0,125.0,501.0,6.0,32.0,624.0,615.94,447.67
2017,5,18,12,15,430.5,368.0,6.0,32.0,792.0,793.53,581.36
2017,5,18,12,30,736.0,235.0,6.0,32.0,960.0,971.35,708.15
2017,5,18,12,45,725.5,241.0,6.05,32.5,952.5,975.85,709.11
2017,5,18,13,0,715.0,247.0,6.1,33.0,945.0,977.4,709.11
2017,5,18,13,15,401.0,359.0,6.1,33.0,750.0,778.14,567.38
2017,5,18,13,30,87.0,471.0,6.1,33.0,555.0,560.88,406.6
2017,5,18,13,45,383.0,361.5,6.1,33.0,716.0,763.41,559.05
2017,5,18,14,0,679.0,252.0,6.1,33.0,877.0,942.11,688.47
2017,5,18,14,15,670.5,249.0,6.1,33.0,850.5,922.82,675.38
2017,5,18,14,30,662.0,246.0,6.1,33.0,824.0,901.12,661.55
2017,5,18,14,45,362.5,308.0,6.15,33.0,623.0,670.93,496.37
2017,5,18,15,0,63.0,370.0,6.2,33.0,422.0,433.55,318.98
2017,5,18,15,15,102.0,363.0,6.25,32.5,441.5,460.0,341.38
2017,5,18,15,30,141.0,356.0,6.3,32.0,461.0,491.25,366.6
2017,5,18,15,45,279.5,307.0,6.35,32.0,498.0,555.57,418.27
2017,5,18,16,0,418.0,258.0,6.4,32.0,535.0,608.23,460.68
2017,5,18,16,15,363.0,248.0,6.4,31.5,475.0,534.03,407.18
2017,5,18,16,30,308.0,238.0,6.4,31.0,415.0,470.24,360.55
2017,5,18,16,45,373.0,209.0,6.4,31.0,402.0,467.97,360.73
2017,5,18,17,0,438.0,180.0,6.4,31.0,389.0,464.57,359.15
2017,5,18,17,15,396.5,166.0,6.35,30.5,337.5,404.85,313.77
2017,5,18,17,30,355.0,152.0,6.3,30.0,286.0,343.86,266.57
2017,5,18,17,45,302.0,134.0,6.25,29.5,235.0,282.48,218.03
2017,5,18,18,0,249.0,116.0,6.2,29.0,184.0,226.45,172.88
2017,5,18,18,15,187.5,93.5,6.0,28.5,138.0,168.12,125.54
2017,5,18,18,30,126.0,71.0,5.8,28.0,92.0,113.51,81.3
2017,5,18,18,45,70.0,44.0,5.6,27.5,55.0,64.78,42.15
2017,5,18,19,0,14.0,17.0,5.4,27.0,18.0,19.1,2.84
2017,5,18,19,15,7.0,8.5,5.3,26.5,9.0,9.14,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,10.81,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,19.73,7.1
2017,5,19,6,15,91.0,48.0,4.75,22.0,62.0,40.78,28.49
2017,5,19,6,30,152.0,74.0,4.9,22.0,100.0,58.45,44.5
2017,5,19,6,45,227.0,93.0,5.1,22.5,149.0,72.91,57.35
2017,5,19,7,0,302.0,112.0,5.3,23.0,198.0,109.25,74.39
2017,5,19,7,15,151.0,76.5,5.4,23.5,119.5,83.33,56.53
2017,5,19,7,30,0.0,41.0,5.5,24.0,41.0,39.59,26.93
2017,5,19,7,45,4.0,100.5,5.65,25.0,102.5,97.26,73.3
2017,5,19,8,0,8.0,160.0,5.8,26.0,164.0,153.33,117.24
2017,5,19,8,15,5.5,163.5,5.85,26.5,166.5,157.12,119.61
2017,5,19,8,30,3.0,167.0,5.9,27.0,169.0,160.4,121.57
2017,5,19,8,45,188.0,221.0,6.0,27.5,346.5,290.77,221.75
2017,5,19,9,0,373.0,275.0,6.1,28.0,524.0,442.91,337.04
2017,5,19,9,15,298.5,315.0,6.15,28.5,523.5,458.51,347.61
2017,5,19,9,30,224.0,355.0,6.2,29.0,523.0,468.45,353.25
2017,5,19,9,45,243.5,373.0,6.3,29.5,565.0,510.92,383.92
2017,5,19,10,0,263.0,391.0,6.4,30.0,607.0,553.43,414.17
2017,5,19,10,15,342.0,379.0,6.45,30.5,672.0,615.35,459.49
2017,5,19,10,30,421.0,367.0,6.5,31.0,737.0,682.16,507.7
2017,5,19,10,45,592.5,284.5,6.55,31.5,822.5,763.23,568.44
2017,5,19,11,0,764.0,202.0,6.6,32.0,908.0,852.75,632.39
2017,5,19,11,15,439.0,343.5,6.6,32.0,751.5,727.36,537.57
2017,5,19,11,30,114.0,485.0,6.6,32.0,595.0,577.05,421.25
2017,5,19,11,45,75.5,451.5,6.6,32.5,524.5,512.98,374.34
2017,5,19,12,0,37.0,418.0,6.6,33.0,454.0,446.43,325.04
2017,5,19,12,15,217.5,430.0,6.6,33.0,644.0,643.84,470.99
2017,5,19,12,30,398.0,442.0,6.6,33.0,834.0,839.71,610.04
2017,5,19,12,45,210.5,401.5,6.6,33.5,609.0,618.55,451.54
2017,5,19,13,0,23.0,361.0,6.6,34.0,384.0,376.88,273.59
2017,5,19,13,15,52.5,414.5,6.55,34.0,466.0,467.3,339.67
2017,5,19,13,30,82.0,468.0,6.5,34.0,548.0,552.68,400.57
2017,5,19,13,45,59.0,427.5,6.5,34.0,484.0,489.0,355.2
2017,5,19,14,0,36.0,387.0,6.5,34.0,420.0,425.17,309.53
2017,5,19,14,15,99.5,412.5,6.45,33.5,500.5,513.8,376.19
2017,5,19,14,30,163.0,438.0,6.4,33.0,581.0,608.06,445.61
2017,5,19,14,45,87.0,333.0,6.4,33.0,409.0,417.72,308.67
2017,5,19,15,0,11.0,228.0,6.4,33.0,237.0,233.62,171.76
2017,5,19,15,15,25.5,268.0,6.35,32.5,287.5,292.93,217.27
2017,5,19,15,30,40.0,308.0,6.3,32.0,338.0,347.09,258.55
2017,5,19,15,45,20.0,217.5,6.3,32.0,232.5,230.23,171.48
2017,5,19,16,0,0.0,127.0,6.3,32.0,127.0,123.54,90.19
2017,5,19,16,15,32.0,185.0,6.2,31.5,203.5,210.01,158.07
2017,5,19,16,30,64.0,243.0,6.1,31.0,280.0,293.17,222.66
2017,5,19,16,45,219.0,209.0,6.0,30.5,317.5,367.9,283.6
2017,5,19,17,0,374.0,175.0,5.9,30.0,355.0,414.83,322.18
2017,5,19,17,15,329.0,164.5,5.75,29.5,308.0,360.69,280.41
2017,5,19,17,30,284.0,154.0,5.6,29.0,261.0,310.58,241.25
2017,5,19,17,45,251.0,132.5,5.45,29.0,216.0,258.06,199.24
2017,5,19,18,0,218.0,111.0,5.3,29.0,171.0,208.73,159.08
2017,5,19,18,15,169.5,89.0,5.1,28.0,129.0,156.95,117.22
2017,5,19,18,30,121.0,67.0,4.9,27.0,87.0,107.31,76.9
2017,5,19,18,45,65.0,44.0,4.7,26.5,54.0,63.54,41.66
2017,5,19,19,0,9.0,21.0,4.5,26.0,21.0,22.71,5.62
2017,5,19,19,15,4.5,10.5,4.35,25.5,10.5,10.83,0.0
2017,5,19,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,3.0,1.8,21.5,3.0,2.95,0.0
2017,5,20,6,0,0.0,6.0,1.9,22.0,6.0,5.78,0.0
2017,5,20,6,15,0.0,15.5,1.95,22.0,15.5,14.95,6.92
2017,5,20,6,30,0.0,25.0,2.0,22.0,25.0,24.12,15.15
2017,5,20,6,45,0.0,36.5,2.15,22.5,36.5,35.24,24.95
2017,5,20,7,0,0.0,48.0,2.3,23.0,48.0,46.36,32.76
2017,5,20,7,15,0.0,27.0,2.4,23.0,27.0,26.06,15.97
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,5.79,0.0
2017,5,20,7,45,0.0,7.0,2.65,23.5,7.0,6.75,0.0
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,7.72,0.68
2017,5,20,8,15,0.0,10.5,2.95,24.0,10.5,10.14,2.63
2017,5,20,8,30,0.0,13.0,3.1,24.0,13.0,12.56,4.57
2017,5,20,8,45,0.0,27.5,3.3,24.5,27.5,26.58,15.85
2017,5,20,9,0,0.0,42.0,3.5,25.0,42.0,40.62,26.99
2017,5,20,9,15,0.0,78.0,3.7,25.0,78.0,75.5,54.64
2017,5,20,9,30,0.0,114.0,3.9,25.0,114.0,110.22,81.79
2017,5,20,9,45,0.0,119.0,4.15,25.5,119.0,115.07,85.19
2017,5,20,10,0,0.0,124.0,4.4,26.0,124.0,119.93,88.63
2017,5,20,10,15,0.0,126.0,4.0,26.5,126.0,121.91,89.79
2017,5,20,10,30,0.0,128.0,3.6,27.0,128.0,123.9,90.97
2017,5,20,10,45,1.5,136.5,3.25,27.5,138.5,133.41,97.96
2017,5,20,11,0,3.0,145.0,2.9,28.0,149.0,143.04,105.0
2017,5,20,11,15,6.0,168.0,2.8,28.0,174.5,168.16,124.01
2017,5,20,11,30,9.0,191.0,2.7,28.0,200.0,193.51,143.04
2017,5,20,11,45,13.5,259.0,2.6,28.0,273.0,264.26,195.53
2017,5,20,12,0,18.0,327.0,2.5,28.0,346.0,335.56,247.24
2017,5,20,12,15,90.0,418.5,2.6,28.0,508.0,500.71,367.12
2017,5,20,12,30,162.0,510.0,2.7,28.0,670.0,670.44,484.84
2017,5,20,12,45,264.0,479.5,2.8,28.0,738.5,750.12,541.38
2017,5,20,13,0,366.0,449.0,2.9,28.0,807.0,825.72,595.02
2017,5,20,13,15,226.0,460.0,2.85,28.0,680.0,693.74,502.35
2017,5,20,13,30,86.0,471.0,2.8,28.0,553.0,559.64,406.62
2017,5,20,13,45,50.5,372.5,2.75,28.0,420.5,424.04,311.68
2017,5,20,14,0,15.0,274.0,2.7,28.0,288.0,283.44,209.59
2017,5,20,14,15,17.5,290.5,2.4,27.5,306.5,302.38,224.4
2017,5,20,14,30,20.0,307.0,2.1,27.0,325.0,321.33,238.69
2017,5,20,14,45,166.0,341.5,1.8,27.0,478.0,507.65,377.2
2017,5,20,15,0,312.0,376.0,1.5,27.0,631.0,681.04,497.54
2017,5,20,15,15,174.5,339.5,1.35,26.5,481.0,506.34,373.91
2017,5,20,15,30,37.0,303.0,1.2,26.0,331.0,339.19,252.43
2017,5,20,15,45,108.5,305.5,1.05,25.5,379.5,407.1,305.55
2017,5,20,16,0,180.0,308.0,0.9,25.0,428.0,462.53,347.24
2017,5,20,16,15,310.0,258.0,1.55,24.5,445.0,505.67,385.76
2017,5,20,16,30,440.0,208.0,2.2,24.0,462.0,536.68,414.73
2017,5,20,16,45,401.5,205.5,2.85,23.5,419.5,482.94,377.19
2017,5,20,17,0,363.0,203.0,3.5,23.0,377.0,438.7,345.35
2017,5,20,17,15,325.0,185.0,3.85,22.0,327.0,380.97,302.25
2017,5,20,17,30,287.0,167.0,4.2,21.0,277.0,326.47,260.25
2017,5,20,17,45,251.5,144.0,4.6,20.5,229.0,271.12,215.96
2017,5,20,18,0,216.0,121.0,5.0,20.0,181.0,219.21,173.23
2017,5,20,18,15,163.5,96.0,4.9,19.5,135.5,159.45,123.4
2017,5,20,18,30,111.0,71.0,4.8,19.0,90.0,109.16,81.26
2017,5,20,18,45,55.5,45.5,4.75,19.0,55.0,63.11,43.11
2017,5,20,19,0,0.0,20.0,4.7,19.0,20.0,19.45,5.22
2017,5,20,19,15,0.0,10.0,4.5,18.5,10.0,9.83,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.5,3.05,17.5,6.5,6.39,0.0
2017,5,21,6,0,0.0,13.0,3.1,18.0,13.0,12.54,3.05
2017,5,21,6,15,14.0,39.5,3.2,18.0,42.0,36.23,25.24
2017,5,21,6,30,28.0,66.0,3.3,18.0,71.0,58.06,44.96
2017,5,21,6,45,80.5,87.0,3.45,18.0,108.5,72.42,57.99
2017,5,21,7,0,133.0,108.0,3.6,18.0,146.0,100.12,73.81
2017,5,21,7,15,121.5,148.0,3.75,18.0,188.0,140.91,106.69
2017,5,21,7,30,110.0,188.0,3.9,18.0,230.0,184.58,142.71
2017,5,21,7,45,55.0,160.0,4.05,18.5,181.0,159.25,124.02
2017,5,21,8,0,0.0,132.0,4.2,19.0,132.0,125.74,98.03
2017,5,21,8,15,3.5,157.5,4.3,19.0,160.0,150.98,118.08
2017,5,21,8,30,7.0,183.0,4.4,19.0,188.0,176.73,138.31
2017,5,21,8,45,5.0,178.0,4.55,19.5,182.0,172.29,134.09
2017,5,21,9,0,3.0,173.0,4.7,20.0,176.0,167.35,129.54
2017,5,21,9,15,5.0,183.0,4.7,20.0,187.0,178.42,137.99
2017,5,21,9,30,7.0,193.0,4.7,20.0,198.0,189.69,146.58
2017,5,21,9,45,7.5,204.0,4.7,20.5,210.0,201.12,154.93
2017,5,21,10,0,8.0,215.0,4.7,21.0,222.0,212.6,163.28
2017,5,21,10,15,25.0,296.5,4.6,21.0,318.5,302.68,232.73
2017,5,21,10,30,42.0,378.0,4.5,21.0,415.0,395.37,302.44
2017,5,21,10,45,40.5,387.0,4.4,21.5,424.0,405.9,308.87
2017,5,21,11,0,39.0,396.0,4.3,22.0,433.0,416.24,315.38
2017,5,21,11,15,45.5,417.0,4.2,22.0,460.5,445.11,336.4
2017,5,21,11,30,52.0,438.0,4.1,22.0,488.0,474.45,357.56
2017,5,21,11,45,56.0,449.0,4.05,22.0,503.0,492.05,370.11
2017,5,21,12,0,60.0,460.0,4.0,22.0,518.0,509.74,382.76
2017,5,21,12,15,132.5,483.5,4.1,22.0,614.0,610.39,457.58
2017,5,21,12,30,205.0,507.0,4.2,22.0,710.0,709.73,529.67
2017,5,21,12,45,130.0,480.0,4.3,22.0,608.5,612.39,458.52
2017,5,21,13,0,55.0,453.0,4.4,22.0,507.0,507.26,381.11
2017,5,21,13,15,68.0,460.0,4.55,21.5,526.0,528.96,399.04
2017,5,21,13,30,81.0,467.0,4.7,21.0,545.0,550.41,416.39
2017,5,21,13,45,95.0,463.0,4.85,21.0,552.5,561.15,425.4
2017,5,21,14,0,109.0,459.0,5.0,21.0,560.0,571.28,434.05
2017,5,21,14,15,78.0,421.0,5.05,21.0,492.5,501.54,382.56
2017,5,21,14,30,47.0,383.0,5.1,21.0,425.0,432.24,330.83
2017,5,21,14,45,31.5,327.5,5.2,21.0,355.5,360.07,276.88
2017,5,21,15,0,16.0,272.0,5.3,21.0,286.0,282.29,217.61
2017,5,21,15,15,14.0,253.0,5.35,20.5,264.5,261.3,202.31
2017,5,21,15,30,12.0,234.0,5.4,20.0,243.0,240.36,186.79
2017,5,21,15,45,6.0,179.0,5.45,20.0,183.5,180.07,139.57
2017,5,21,16,0,0.0,124.0,5.5,20.0,124.0,120.56,92.26
2017,5,21,16,15,0.0,107.5,5.35,19.5,107.5,104.29,79.62
2017,5,21,16,30,0.0,91.0,5.2,19.0,91.0,88.06,66.83
2017,5,21,16,45,0.0,69.5,5.1,19.0,69.5,67.2,49.97
2017,5,21,17,0,0.0,48.0,5.0,19.0,48.0,46.38,32.95
2017,5,21,17,15,0.0,41.5,4.8,18.5,41.5,40.08,27.92
2017,5,21,17,30,0.0,35.0,4.6,18.0,35.0,33.79,22.81
2017,5,21,17,45,0.0,28.0,4.45,18.0,28.0,27.02,17.18
2017,5,21,18,0,0.0,21.0,4.3,18.0,21.0,20.26,11.48
2017,5,21,18,15,0.0,15.0,4.3,17.5,15.0,14.46,6.56
2017,5,21,18,30,0.0,9.0,4.3,17.0,9.0,8.67,1.6
2017,5,21,18,45,0.0,5.0,4.3,17.0,5.0,4.82,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.96,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.49,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.5,12.5,3.45,15.0,14.0,12.29,0.0
2017,5,22,6,0,43.0,25.0,3.4,15.0,28.0,22.2,10.26
2017,5,22,6,15,105.5,49.0,3.4,15.0,66.0,39.74,28.63
2017,5,22,6,30,168.0,73.0,3.4,15.0,104.0,57.76,45.28
2017,5,22,6,45,84.0,52.5,3.4,15.0,68.0,46.71,35.98
2017,5,22,7,0,0.0,32.0,3.4,15.0,32.0,30.88,20.74
2017,5,22,7,15,0.0,46.0,3.4,15.5,46.0,44.43,32.18
2017,5,22,7,30,0.0,60.0,3.4,16.0,60.0,57.98,43.43
2017,5,22,7,45,0.0,71.0,3.4,16.5,71.0,68.64,52.08
2017,5,22,8,0,0.0,82.0,3.4,17.0,82.0,79.31,60.6
2017,5,22,8,15,0.0,110.0,3.45,17.0,110.0,105.85,82.19
2017,5,22,8,30,0.0,138.0,3.5,17.0,138.0,132.31,103.42
2017,5,22,8,45,0.0,142.0,3.6,17.5,142.0,136.39,106.13
2017,5,22,9,0,0.0,146.0,3.7,18.0,146.0,140.42,108.83
2017,5,22,9,15,27.0,236.5,3.85,18.5,257.0,238.76,186.58
2017,5,22,9,30,54.0,327.0,4.0,19.0,368.0,340.84,264.99
2017,5,22,9,45,33.5,287.0,4.15,19.5,313.0,294.73,228.25
2017,5,22,10,0,13.0,247.0,4.3,20.0,258.0,246.52,190.05
2017,5,22,10,15,16.5,278.5,4.45,20.0,293.0,280.13,215.9
2017,5,22,10,30,20.0,310.0,4.6,20.0,328.0,314.14,241.72
2017,5,22,10,45,28.0,349.5,4.85,20.5,375.5,359.82,275.92
2017,5,22,11,0,36.0,389.0,5.1,21.0,423.0,406.89,310.77
2017,5,22,11,15,30.5,377.0,5.15,21.0,406.0,393.09,299.98
2017,5,22,11,30,25.0,365.0,5.2,21.0,389.0,378.66,288.89
2017,5,22,11,45,18.0,287.0,5.3,21.5,305.0,295.68,225.65
2017,5,22,12,0,11.0,209.0,5.4,22.0,221.0,213.7,162.49
2017,5,22,12,15,11.0,212.0,5.05,22.5,223.5,217.02,164.69
2017,5,22,12,30,11.0,215.0,4.7,23.0,226.0,220.28,166.74
2017,5,22,12,45,11.0,212.0,4.35,23.5,223.0,217.61,164.27
2017,5,22,13,0,11.0,209.0,4.0,24.0,220.0,214.85,161.81
2017,5,22,13,15,9.5,192.5,3.7,24.0,202.0,197.26,148.35
2017,5,22,13,30,8.0,176.0,3.4,24.0,184.0,179.58,134.84
2017,5,22,13,45,10.5,214.0,3.15,24.0,224.0,219.49,165.42
2017,5,22,14,0,13.0,252.0,2.9,24.0,264.0,259.57,195.73
2017,5,22,14,15,11.0,225.5,2.85,24.0,235.5,231.31,174.43
2017,5,22,14,30,9.0,199.0,2.8,24.0,207.0,203.04,153.16
2017,5,22,14,45,7.5,189.0,2.8,24.5,196.0,191.63,144.37
2017,5,22,15,0,6.0,179.0,2.8,25.0,185.0,180.25,135.58
2017,5,22,15,15,6.5,187.0,2.8,25.0,193.0,188.56,142.27
2017,5,22,15,30,7.0,195.0,2.8,25.0,201.0,196.92,149.0
2017,5,22,15,45,4.5,179.0,2.85,25.0,183.0,178.83,135.34
2017,5,22,16,0,2.0,163.0,2.9,25.0,165.0,160.91,121.77
2017,5,22,16,15,1.0,137.5,2.9,24.5,138.5,134.79,101.94
2017,5,22,16,30,0.0,112.0,2.9,24.0,112.0,108.81,81.92
2017,5,22,16,45,0.0,128.5,2.9,24.0,129.0,125.45,95.5
2017,5,22,17,0,0.0,145.0,2.9,24.0,146.0,142.55,109.46
2017,5,22,17,15,0.0,127.0,2.8,23.5,127.5,124.75,95.81
2017,5,22,17,30,0.0,109.0,2.7,23.0,109.0,106.95,81.98
2017,5,22,17,45,250.0,92.0,2.6,23.0,162.0,213.33,168.08
2017,5,22,18,0,500.0,75.0,2.5,23.0,215.0,288.17,222.79
2017,5,22,18,15,427.0,64.0,2.25,22.0,165.0,223.17,168.18
2017,5,22,18,30,354.0,53.0,2.0,21.0,115.0,164.77,118.83
2017,5,22,18,45,246.0,38.5,1.75,20.5,74.5,104.41,69.26
2017,5,22,19,0,138.0,24.0,1.5,20.0,34.0,54.1,23.37
2017,5,22,19,15,69.0,12.0,1.6,19.5,17.0,19.86,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,16.5,18.0,13.27,0.0
2017,5,23,6,0,116.0,27.0,0.6,17.0,36.0,21.01,9.6
2017,5,23,6,15,209.5,44.5,0.8,17.5,76.5,34.02,23.54
2017,5,23,6,30,303.0,62.0,1.0,18.0,117.0,46.36,34.88
2017,5,23,6,45,367.5,76.0,1.2,18.5,165.0,58.01,45.35
2017,5,23,7,0,432.0,90.0,1.4,19.0,213.0,97.35,60.86
2017,5,23,7,15,216.0,88.0,1.5,19.5,149.5,101.28,69.34
2017,5,23,7,30,0.0,86.0,1.6,20.0,86.0,82.59,62.94
2017,5,23,7,45,1.0,118.0,1.7,20.5,118.5,112.53,86.96
2017,5,23,8,0,2.0,150.0,1.8,21.0,151.0,142.65,110.58
