Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,15,1.0,139.5,1.8,21.5,140.0,133.6,102.71
2017,5,23,8,30,0.0,129.0,1.8,22.0,129.0,123.91,94.47
2017,5,23,8,45,5.0,169.5,1.8,22.5,173.0,164.4,125.84
2017,5,23,9,0,10.0,210.0,1.8,23.0,217.0,205.46,156.98
2017,5,23,9,15,13.0,232.5,1.75,23.5,242.5,229.3,174.38
2017,5,23,9,30,16.0,255.0,1.7,24.0,268.0,253.51,191.89
2017,5,23,9,45,11.5,220.5,1.65,24.5,230.5,219.38,165.25
2017,5,23,10,0,7.0,186.0,1.6,25.0,193.0,184.24,138.02
2017,5,23,10,15,88.0,313.5,1.55,25.0,391.5,365.27,274.6
2017,5,23,10,30,169.0,441.0,1.5,25.0,590.0,553.83,408.15
2017,5,23,10,45,482.5,309.5,1.5,25.5,753.0,696.59,512.45
2017,5,23,11,0,796.0,178.0,1.5,26.0,916.0,856.78,621.27
2017,5,23,11,15,801.0,179.5,1.5,26.0,935.5,888.19,639.19
2017,5,23,11,30,806.0,181.0,1.5,26.0,955.0,917.28,656.94
2017,5,23,11,45,813.5,178.5,1.5,26.5,968.0,942.36,670.8
2017,5,23,12,0,821.0,176.0,1.5,27.0,981.0,964.93,683.05
2017,5,23,12,15,471.0,340.5,1.55,27.0,803.0,804.88,576.06
2017,5,23,12,30,121.0,505.0,1.6,27.0,625.0,624.49,446.67
2017,5,23,12,45,143.0,505.5,1.65,27.0,646.5,650.63,466.72
2017,5,23,13,0,165.0,506.0,1.7,27.0,668.0,676.36,484.83
2017,5,23,13,15,155.0,498.5,1.75,27.0,649.0,661.22,474.8
2017,5,23,13,30,145.0,491.0,1.8,27.0,630.0,645.25,464.52
2017,5,23,13,45,194.5,476.0,1.9,27.0,659.0,680.08,490.78
2017,5,23,14,0,244.0,461.0,2.0,27.0,688.0,713.15,515.38
2017,5,23,14,15,135.0,399.0,2.3,26.5,524.0,541.2,398.0
2017,5,23,14,30,26.0,337.0,2.6,26.0,360.0,364.39,270.91
2017,5,23,14,45,143.5,363.5,2.9,26.0,482.0,509.35,381.5
2017,5,23,15,0,261.0,390.0,3.2,26.0,604.0,649.06,483.95
2017,5,23,15,15,135.0,300.0,3.75,25.0,410.5,429.73,326.87
2017,5,23,15,30,9.0,210.0,4.3,24.0,217.0,213.63,162.49
2017,5,23,15,45,91.5,260.0,4.85,23.5,322.0,344.8,267.47
2017,5,23,16,0,174.0,310.0,5.4,23.0,427.0,459.81,358.14
2017,5,23,16,15,87.0,177.0,5.9,22.0,235.5,247.99,195.36
2017,5,23,16,30,0.0,44.0,6.4,21.0,44.0,42.53,29.2
2017,5,23,16,45,70.5,126.0,6.9,20.0,160.0,176.59,140.75
2017,5,23,17,0,141.0,208.0,7.4,19.0,276.0,304.35,245.66
2017,5,23,17,15,329.0,159.0,7.1,18.5,292.5,355.26,289.61
2017,5,23,17,30,517.0,110.0,6.8,18.0,309.0,386.46,315.32
2017,5,23,17,45,490.5,95.0,6.55,17.5,260.0,330.94,268.18
2017,5,23,18,0,464.0,80.0,6.3,17.0,211.0,279.49,223.25
2017,5,23,18,15,393.5,68.5,5.9,17.0,162.5,215.3,167.07
2017,5,23,18,30,323.0,57.0,5.5,17.0,114.0,160.66,118.95
2017,5,23,18,45,227.5,41.0,5.15,17.0,74.5,103.2,70.27
2017,5,23,19,0,132.0,25.0,4.8,17.0,35.0,54.56,25.32
2017,5,23,19,15,66.0,12.5,4.7,16.5,17.5,20.09,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,13.76,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,21.83,10.61
2017,5,24,6,15,286.5,42.0,3.65,13.5,85.0,31.96,22.14
2017,5,24,6,30,401.0,56.0,3.6,14.0,129.0,42.07,31.66
2017,5,24,6,45,474.0,66.0,3.55,15.0,181.0,50.94,39.75
2017,5,24,7,0,547.0,76.0,3.5,16.0,233.0,93.1,54.02
2017,5,24,7,15,598.5,83.5,3.6,17.0,289.0,139.05,84.94
2017,5,24,7,30,650.0,91.0,3.7,18.0,345.0,191.02,125.96
2017,5,24,7,45,689.0,96.0,3.8,19.0,401.5,243.64,170.57
2017,5,24,8,0,728.0,101.0,3.9,20.0,458.0,300.39,219.22
2017,5,24,8,15,754.5,105.5,3.9,21.0,512.5,356.19,266.9
2017,5,24,8,30,781.0,110.0,3.9,22.0,567.0,416.69,316.97
2017,5,24,8,45,803.0,112.5,3.95,23.0,619.0,472.48,362.08
2017,5,24,9,0,825.0,115.0,4.0,24.0,671.0,529.45,406.54
2017,5,24,9,15,840.0,118.0,3.95,24.0,717.5,583.83,449.09
2017,5,24,9,30,855.0,121.0,3.9,24.0,764.0,638.1,490.38
2017,5,24,9,45,868.5,122.5,3.9,24.5,806.0,690.83,528.6
2017,5,24,10,0,882.0,124.0,3.9,25.0,848.0,741.13,563.59
2017,5,24,10,15,890.0,125.5,3.85,25.5,883.0,786.24,592.61
2017,5,24,10,30,898.0,127.0,3.8,26.0,918.0,829.58,619.96
2017,5,24,10,45,907.5,126.5,3.8,26.5,947.0,870.29,645.36
2017,5,24,11,0,917.0,126.0,3.8,27.0,976.0,908.9,669.05
2017,5,24,11,15,921.0,127.0,3.8,27.0,996.0,941.76,690.04
2017,5,24,11,30,925.0,128.0,3.8,27.0,1016.0,971.82,709.15
2017,5,24,11,45,935.5,122.5,3.8,27.5,1030.5,998.8,724.76
2017,5,24,12,0,946.0,117.0,3.8,28.0,1045.0,1022.93,738.48
2017,5,24,12,15,946.5,117.0,3.75,28.0,1048.5,1039.7,748.59
2017,5,24,12,30,947.0,117.0,3.7,28.0,1052.0,1053.12,756.66
2017,5,24,12,45,948.5,115.0,3.7,28.5,1048.0,1062.16,760.88
2017,5,24,13,0,950.0,113.0,3.7,29.0,1044.0,1067.71,763.0
2017,5,24,13,15,947.5,112.5,3.6,29.0,1031.0,1067.17,762.17
2017,5,24,13,30,945.0,112.0,3.5,29.0,1018.0,1063.03,759.21
2017,5,24,13,45,942.5,110.0,3.45,29.0,997.5,1053.77,753.53
2017,5,24,14,0,940.0,108.0,3.4,29.0,977.0,1040.96,745.75
2017,5,24,14,15,934.0,106.5,3.3,29.0,948.5,1021.77,733.63
2017,5,24,14,30,928.0,105.0,3.2,29.0,920.0,999.3,719.54
2017,5,24,14,45,919.0,104.0,3.1,29.0,884.0,971.41,702.02
2017,5,24,15,0,910.0,103.0,3.0,29.0,848.0,940.66,682.71
2017,5,24,15,15,899.5,101.0,2.9,29.0,806.5,904.87,660.09
2017,5,24,15,30,889.0,99.0,2.8,29.0,765.0,866.7,635.84
2017,5,24,15,45,877.0,95.5,2.7,29.0,718.5,823.53,608.13
2017,5,24,16,0,865.0,92.0,2.6,29.0,672.0,778.52,578.99
2017,5,24,16,15,847.0,89.5,2.4,28.5,620.5,728.56,546.67
2017,5,24,16,30,829.0,87.0,2.2,28.0,569.0,680.9,515.51
2017,5,24,16,45,806.0,83.0,2.05,28.0,514.5,624.45,475.79
2017,5,24,17,0,783.0,79.0,1.9,28.0,460.0,568.2,434.46
2017,5,24,17,15,750.5,74.5,1.6,27.5,404.0,506.63,388.24
2017,5,24,17,30,718.0,70.0,1.3,27.0,348.0,446.84,341.99
2017,5,24,17,45,670.5,65.0,1.05,26.5,292.0,381.82,290.62
2017,5,24,18,0,623.0,60.0,0.8,26.0,236.0,321.91,241.63
2017,5,24,18,15,551.5,52.5,0.85,25.5,183.5,254.48,186.72
2017,5,24,18,30,480.0,45.0,0.9,25.0,131.0,194.51,136.53
2017,5,24,18,45,360.0,34.5,0.95,24.5,86.0,127.93,82.71
2017,5,24,19,0,240.0,24.0,1.0,24.0,41.0,73.28,33.96
2017,5,24,19,15,120.0,12.0,1.1,23.0,20.5,26.1,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,123.5,13.0,3.95,15.5,22.5,12.78,0.0
2017,5,25,6,0,247.0,26.0,4.1,16.0,45.0,20.41,9.57
2017,5,25,6,15,362.0,36.5,4.25,16.5,90.0,27.28,17.84
2017,5,25,6,30,477.0,47.0,4.4,17.0,135.0,33.68,23.93
2017,5,25,6,45,547.0,54.5,4.6,18.0,187.5,41.76,31.19
2017,5,25,7,0,617.0,62.0,4.8,19.0,240.0,85.84,44.82
2017,5,25,7,15,663.0,67.5,5.2,19.5,295.5,133.47,76.85
2017,5,25,7,30,709.0,73.0,5.6,20.0,351.0,189.1,121.41
2017,5,25,7,45,739.5,78.0,6.1,21.0,406.5,242.76,167.7
2017,5,25,8,0,770.0,83.0,6.6,22.0,462.0,299.56,217.37
2017,5,25,8,15,793.0,86.5,6.7,22.5,515.0,355.24,266.33
2017,5,25,8,30,816.0,90.0,6.8,23.0,568.0,412.69,315.77
2017,5,25,8,45,829.0,94.5,6.95,24.0,617.0,467.95,361.71
2017,5,25,9,0,842.0,99.0,7.1,25.0,666.0,525.95,408.18
2017,5,25,9,15,855.0,101.5,7.1,25.5,712.0,579.16,450.31
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,631.99,490.96
2017,5,25,9,45,873.0,109.0,7.15,27.0,797.0,681.24,526.82
2017,5,25,10,0,878.0,114.0,7.2,28.0,836.0,728.92,559.67
2017,5,25,10,15,886.0,115.5,7.1,28.5,870.0,773.78,589.54
2017,5,25,10,30,894.0,117.0,7.0,29.0,904.0,816.89,617.72
2017,5,25,10,45,896.5,120.0,6.9,29.5,930.5,854.94,641.95
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,890.46,664.13
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,922.74,683.83
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,952.3,701.47
2017,5,25,11,45,907.5,127.0,6.55,31.5,1008.5,976.68,715.72
2017,5,25,12,0,908.0,129.0,6.5,32.0,1020.0,997.96,727.85
2017,5,25,12,15,908.5,129.0,6.4,32.0,1023.5,1014.16,737.83
2017,5,25,12,30,909.0,129.0,6.3,32.0,1027.0,1027.18,745.75
2017,5,25,12,45,907.5,129.0,6.25,32.5,1022.5,1034.96,749.03
2017,5,25,13,0,906.0,129.0,6.2,33.0,1018.0,1039.41,750.23
2017,5,25,13,15,903.0,128.5,6.1,33.0,1005.0,1038.45,749.25
2017,5,25,13,30,900.0,128.0,6.0,33.0,992.0,1034.06,746.16
2017,5,25,13,45,895.0,127.0,5.9,33.5,971.0,1023.76,737.78
2017,5,25,14,0,890.0,126.0,5.8,34.0,950.0,1010.14,727.39
2017,5,25,14,15,883.5,124.5,5.7,34.0,922.0,991.3,715.26
2017,5,25,14,30,877.0,123.0,5.6,34.0,894.0,969.38,701.2
2017,5,25,14,45,863.0,124.0,5.55,34.0,857.5,940.1,682.65
2017,5,25,15,0,849.0,125.0,5.5,34.0,821.0,908.39,662.51
2017,5,25,15,15,837.5,122.5,5.4,33.5,780.5,873.04,640.95
2017,5,25,15,30,826.0,120.0,5.3,33.0,740.0,839.91,620.77
2017,5,25,15,45,811.0,117.0,5.2,33.0,693.5,796.88,592.37
2017,5,25,16,0,796.0,114.0,5.1,33.0,647.0,752.4,562.81
2017,5,25,16,15,776.0,110.0,5.0,32.5,597.0,701.93,529.87
2017,5,25,16,30,756.0,106.0,4.9,32.0,547.0,650.94,495.81
2017,5,25,16,45,729.5,101.5,4.85,32.0,494.0,596.31,456.11
2017,5,25,17,0,703.0,97.0,4.8,32.0,441.0,540.99,415.04
2017,5,25,17,15,668.0,91.5,4.5,31.5,386.5,480.85,369.6
2017,5,25,17,30,633.0,86.0,4.2,31.0,332.0,422.88,324.75
2017,5,25,17,45,583.0,79.0,3.95,30.5,278.0,358.98,274.2
2017,5,25,18,0,533.0,72.0,3.7,30.0,224.0,299.51,225.74
2017,5,25,18,15,460.5,62.5,3.55,29.0,173.5,234.37,172.59
2017,5,25,18,30,388.0,53.0,3.4,28.0,123.0,176.82,124.78
2017,5,25,18,45,277.5,39.5,3.3,27.0,81.0,113.41,73.94
2017,5,25,19,0,167.0,26.0,3.2,26.0,39.0,62.5,30.08
2017,5,25,19,15,83.5,13.0,3.45,25.5,19.5,22.83,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,11.5,3.35,21.5,11.5,11.3,0.0
2017,5,26,6,0,0.0,23.0,3.5,22.0,23.0,22.06,10.61
2017,5,26,6,15,23.0,46.0,3.65,22.5,50.5,41.4,29.2
2017,5,26,6,30,46.0,69.0,3.8,23.0,78.0,60.48,46.17
2017,5,26,6,45,80.5,90.0,4.0,23.5,111.0,75.21,59.13
2017,5,26,7,0,115.0,111.0,4.2,24.0,144.0,101.89,73.98
2017,5,26,7,15,118.5,139.0,4.3,24.5,179.5,134.32,98.83
2017,5,26,7,30,122.0,167.0,4.4,25.0,215.0,167.63,125.02
2017,5,26,7,45,74.5,175.0,4.55,25.5,206.0,176.59,133.81
2017,5,26,8,0,27.0,183.0,4.7,26.0,197.0,176.06,134.41
2017,5,26,8,15,35.0,210.0,4.7,26.5,229.5,205.77,156.9
2017,5,26,8,30,43.0,237.0,4.7,27.0,262.0,236.58,179.96
2017,5,26,8,45,32.5,241.5,4.75,27.5,261.5,240.04,181.92
2017,5,26,9,0,22.0,246.0,4.8,28.0,261.0,244.87,184.8
2017,5,26,9,15,26.0,271.0,4.7,28.0,290.0,272.33,205.13
2017,5,26,9,30,30.0,296.0,4.6,28.0,319.0,297.72,223.68
2017,5,26,9,45,19.0,244.0,4.6,28.5,259.0,246.51,184.37
2017,5,26,10,0,8.0,192.0,4.6,29.0,199.0,190.65,141.51
2017,5,26,10,15,9.5,198.5,4.55,29.0,207.0,198.57,147.37
2017,5,26,10,30,11.0,205.0,4.5,29.0,215.0,206.59,153.23
2017,5,26,10,45,11.0,209.5,4.45,29.5,219.5,211.55,156.42
2017,5,26,11,0,11.0,214.0,4.4,30.0,224.0,216.5,159.61
2017,5,26,11,15,12.5,216.5,4.3,30.5,228.5,220.81,162.4
2017,5,26,11,30,14.0,219.0,4.2,31.0,233.0,225.19,165.23
2017,5,26,11,45,14.5,222.5,4.15,31.5,237.5,229.63,168.09
2017,5,26,12,0,15.0,226.0,4.1,32.0,242.0,235.95,172.33
2017,5,26,12,15,58.0,346.5,4.0,32.0,404.5,397.71,290.66
2017,5,26,12,30,101.0,467.0,3.9,32.0,567.0,562.14,405.88
2017,5,26,12,45,91.5,474.5,3.85,32.5,565.0,562.89,404.37
2017,5,26,13,0,82.0,482.0,3.8,33.0,563.0,563.12,403.27
2017,5,26,13,15,143.0,486.5,3.7,33.0,625.0,636.52,455.26
2017,5,26,13,30,204.0,491.0,3.6,33.0,687.0,703.81,501.98
2017,5,26,13,45,258.5,467.5,3.55,33.5,710.5,740.95,527.33
2017,5,26,14,0,313.0,444.0,3.5,34.0,734.0,769.9,547.27
2017,5,26,14,15,248.5,442.0,3.45,34.0,668.5,702.7,501.11
2017,5,26,14,30,184.0,440.0,3.4,34.0,603.0,629.27,450.72
2017,5,26,14,45,484.5,294.0,3.4,34.0,697.5,769.66,556.26
2017,5,26,15,0,785.0,148.0,3.4,34.0,792.0,879.36,633.37
2017,5,26,15,15,772.0,145.0,3.35,33.5,752.0,843.82,611.41
2017,5,26,15,30,759.0,142.0,3.3,33.0,712.0,806.4,589.02
2017,5,26,15,45,511.5,221.5,3.3,33.0,595.5,662.0,488.88
2017,5,26,16,0,264.0,301.0,3.3,33.0,479.0,527.29,389.83
2017,5,26,16,15,255.0,277.0,3.25,32.5,438.0,485.34,362.08
2017,5,26,16,30,246.0,253.0,3.2,32.0,397.0,443.33,333.29
2017,5,26,16,45,340.5,209.5,3.2,32.0,388.0,448.16,339.55
2017,5,26,17,0,435.0,166.0,3.2,32.0,379.0,449.56,342.22
2017,5,26,17,15,409.5,150.0,2.95,31.5,331.5,396.83,302.97
2017,5,26,17,30,384.0,134.0,2.7,31.0,284.0,345.84,264.28
2017,5,26,17,45,338.5,119.0,2.45,30.5,236.0,288.79,219.97
2017,5,26,18,0,293.0,104.0,2.2,30.0,188.0,231.71,174.79
2017,5,26,18,15,242.5,85.0,2.15,29.0,144.5,178.08,131.94
2017,5,26,18,30,192.0,66.0,2.1,28.0,101.0,129.85,92.81
2017,5,26,18,45,122.5,45.5,2.05,27.5,65.0,80.97,53.77
2017,5,26,19,0,53.0,25.0,2.0,27.0,29.0,36.65,17.24
2017,5,26,19,15,26.5,12.5,2.3,26.5,14.5,15.51,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.0,3.55,23.0,17.0,13.76,0.0
2017,5,27,6,0,75.0,28.0,3.6,23.0,34.0,23.34,11.65
2017,5,27,6,15,149.5,49.0,3.8,23.5,73.0,39.79,27.75
2017,5,27,6,30,224.0,70.0,4.0,24.0,112.0,55.62,41.86
2017,5,27,6,45,112.0,68.0,4.25,24.5,89.0,59.54,45.53
2017,5,27,7,0,0.0,66.0,4.5,25.0,66.0,63.36,46.33
2017,5,27,7,15,0.0,82.5,4.6,25.5,82.5,78.84,58.76
2017,5,27,7,30,0.0,99.0,4.7,26.0,99.0,94.41,71.01
2017,5,27,7,45,0.0,115.5,4.85,26.5,115.5,110.06,83.11
2017,5,27,8,0,0.0,132.0,5.0,27.0,132.0,125.77,95.06
2017,5,27,8,15,86.0,199.5,5.05,27.0,250.0,214.65,162.95
2017,5,27,8,30,172.0,267.0,5.1,27.0,368.0,311.97,236.96
2017,5,27,8,45,180.0,289.0,5.15,27.5,403.0,346.93,263.16
2017,5,27,9,0,188.0,311.0,5.2,28.0,438.0,382.62,289.6
2017,5,27,9,15,188.0,335.5,5.2,28.5,470.0,416.66,314.21
2017,5,27,9,30,188.0,360.0,5.2,29.0,502.0,450.56,338.23
2017,5,27,9,45,138.5,375.0,5.2,30.0,483.0,442.99,330.18
2017,5,27,10,0,89.0,390.0,5.2,31.0,464.0,432.08,319.49
2017,5,27,10,15,96.5,401.0,5.15,31.0,484.0,453.73,334.87
2017,5,27,10,30,104.0,412.0,5.1,31.0,504.0,475.74,350.35
2017,5,27,10,45,66.5,378.5,5.05,31.5,438.0,418.8,307.61
2017,5,27,11,0,29.0,345.0,5.0,32.0,372.0,358.37,262.24
2017,5,27,11,15,26.5,354.5,4.95,32.0,380.0,367.49,268.57
2017,5,27,11,30,24.0,364.0,4.9,32.0,388.0,374.82,273.47
2017,5,27,11,45,146.0,428.0,4.85,32.5,572.0,557.68,405.95
2017,5,27,12,0,268.0,492.0,4.8,33.0,756.0,744.84,534.8
2017,5,27,12,15,301.5,461.0,4.75,33.0,759.0,754.75,541.76
2017,5,27,12,30,335.0,430.0,4.7,33.0,762.0,763.93,549.17
2017,5,27,12,45,193.0,439.5,4.7,33.0,631.0,633.59,456.84
2017,5,27,13,0,51.0,449.0,4.7,33.0,500.0,498.62,359.06
2017,5,27,13,15,94.0,470.0,4.7,33.0,561.5,564.56,406.96
2017,5,27,13,30,137.0,491.0,4.7,33.0,623.0,636.63,457.65
2017,5,27,13,45,210.0,472.0,4.7,33.5,669.5,690.8,496.15
2017,5,27,14,0,283.0,453.0,4.7,34.0,716.0,749.47,537.05
2017,5,27,14,15,223.5,447.0,4.7,34.0,651.0,676.49,486.54
2017,5,27,14,30,164.0,441.0,4.7,34.0,586.0,611.1,440.95
2017,5,27,14,45,451.0,309.0,4.7,34.0,684.5,753.84,549.12
2017,5,27,15,0,738.0,177.0,4.7,34.0,783.0,870.03,633.18
2017,5,27,15,15,724.0,173.0,4.65,33.5,743.0,833.86,610.51
2017,5,27,15,30,710.0,169.0,4.6,33.0,703.0,796.02,587.37
2017,5,27,15,45,689.5,165.5,4.6,33.0,658.0,751.92,558.67
2017,5,27,16,0,669.0,162.0,4.6,33.0,613.0,707.07,528.77
2017,5,27,16,15,646.0,156.5,4.45,32.5,564.0,657.78,495.33
2017,5,27,16,30,623.0,151.0,4.3,32.0,515.0,608.5,461.22
2017,5,27,16,45,579.5,148.0,4.2,32.0,462.0,548.69,417.69
2017,5,27,17,0,536.0,145.0,4.1,32.0,409.0,488.81,373.36
2017,5,27,17,15,497.0,135.5,3.7,31.5,357.5,430.53,329.7
2017,5,27,17,30,458.0,126.0,3.3,31.0,306.0,375.17,287.23
2017,5,27,17,45,365.0,121.5,2.95,30.5,251.0,303.77,231.67
2017,5,27,18,0,272.0,117.0,2.6,30.0,196.0,237.86,179.84
2017,5,27,18,15,216.5,96.0,2.5,29.5,150.5,181.55,134.9
2017,5,27,18,30,161.0,75.0,2.4,29.0,105.0,131.22,94.33
2017,5,27,18,45,80.5,49.0,2.35,28.5,64.0,72.52,48.43
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,22.4,9.65
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,11.3,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,13.27,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,23.92,12.24
2017,5,28,6,15,121.0,50.0,1.4,23.0,70.0,40.54,28.48
2017,5,28,6,30,185.0,73.0,1.4,23.0,108.0,57.79,43.9
2017,5,28,6,45,237.5,94.0,1.4,23.5,153.5,75.89,55.04
2017,5,28,7,0,290.0,115.0,1.4,24.0,199.0,112.98,76.75
2017,5,28,7,15,333.5,131.5,1.3,24.0,248.0,151.63,103.41
2017,5,28,7,30,377.0,148.0,1.2,24.0,297.0,191.77,133.65
2017,5,28,7,45,429.0,152.5,1.2,24.5,345.5,232.02,164.95
2017,5,28,8,0,481.0,157.0,1.2,25.0,394.0,277.89,201.36
2017,5,28,8,15,455.5,185.5,1.2,25.5,430.5,322.99,238.34
2017,5,28,8,30,430.0,214.0,1.2,26.0,467.0,365.13,271.62
2017,5,28,8,45,401.5,245.0,1.2,26.5,497.5,405.11,301.88
2017,5,28,9,0,373.0,276.0,1.2,27.0,528.0,443.93,329.95
2017,5,28,9,15,367.5,300.0,1.2,27.0,562.5,483.74,358.58
2017,5,28,9,30,362.0,324.0,1.2,27.0,597.0,522.56,385.76
2017,5,28,9,45,318.5,356.5,1.25,27.5,606.5,543.01,398.45
2017,5,28,10,0,275.0,389.0,1.3,28.0,616.0,559.13,407.77
2017,5,28,10,15,214.5,415.0,1.3,28.0,596.5,553.66,402.23
2017,5,28,10,30,154.0,441.0,1.3,28.0,577.0,541.44,391.97
2017,5,28,10,45,264.0,428.0,1.35,28.5,669.5,627.68,452.59
2017,5,28,11,0,374.0,415.0,1.4,29.0,762.0,721.28,515.76
2017,5,28,11,15,418.0,383.0,1.45,29.0,779.0,744.58,532.0
2017,5,28,11,30,462.0,351.0,1.5,29.0,796.0,768.56,549.36
2017,5,28,11,45,324.5,428.5,1.6,29.5,743.0,726.97,517.14
2017,5,28,12,0,187.0,506.0,1.7,30.0,690.0,678.53,480.38
2017,5,28,12,15,172.5,508.5,1.7,30.0,679.0,672.9,476.54
2017,5,28,12,30,158.0,511.0,1.7,30.0,668.0,666.14,471.65
2017,5,28,12,45,165.0,509.0,1.75,30.0,672.5,675.22,478.31
2017,5,28,13,0,172.0,507.0,1.8,30.0,677.0,683.56,484.41
2017,5,28,13,15,189.0,499.0,1.85,30.0,683.0,695.02,493.04
2017,5,28,13,30,206.0,491.0,1.9,30.0,689.0,705.51,501.06
2017,5,28,13,45,243.5,472.5,1.95,30.5,702.0,724.49,514.49
2017,5,28,14,0,281.0,454.0,2.0,31.0,715.0,748.38,530.89
2017,5,28,14,15,340.5,415.0,2.0,31.0,722.0,763.88,543.59
2017,5,28,14,30,400.0,376.0,2.0,31.0,729.0,775.84,554.06
2017,5,28,14,45,326.5,385.0,2.05,31.0,665.5,709.61,509.41
2017,5,28,15,0,253.0,394.0,2.1,31.0,602.0,645.49,465.88
2017,5,28,15,15,135.0,326.5,2.1,31.0,437.0,457.25,335.12
2017,5,28,15,30,17.0,259.0,2.1,31.0,272.0,269.71,198.38
2017,5,28,15,45,8.5,204.5,2.15,31.0,211.0,207.58,153.29
2017,5,28,16,0,0.0,150.0,2.2,31.0,150.0,146.32,107.43
2017,5,28,16,15,0.0,150.0,2.15,30.5,150.0,146.47,108.21
2017,5,28,16,30,0.0,150.0,2.1,30.0,150.0,146.69,108.96
2017,5,28,16,45,0.0,127.0,2.1,30.0,127.0,123.87,91.75
2017,5,28,17,0,0.0,104.0,2.1,30.0,104.0,101.08,74.37
2017,5,28,17,15,0.0,91.0,1.9,29.5,91.0,88.3,64.77
2017,5,28,17,30,0.0,78.0,1.7,29.0,78.0,75.52,55.01
2017,5,28,17,45,0.0,65.0,1.5,28.5,65.0,62.83,45.13
2017,5,28,18,0,0.0,52.0,1.3,28.0,52.0,50.24,35.15
2017,5,28,18,15,0.0,39.5,1.3,27.5,39.5,38.14,25.36
2017,5,28,18,30,0.0,27.0,1.3,27.0,27.0,26.05,15.43
2017,5,28,18,45,0.0,17.5,1.3,26.5,17.5,16.88,7.76
2017,5,28,19,0,0.0,8.0,1.3,26.0,8.0,7.71,0.0
2017,5,28,19,15,0.0,4.0,1.4,25.5,4.0,3.93,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2017,5,29,6,0,0.0,12.0,3.1,19.0,12.0,11.57,3.19
2017,5,29,6,15,0.0,27.0,3.2,19.0,27.0,26.06,16.66
2017,5,29,6,30,0.0,42.0,3.3,19.0,42.0,40.57,29.74
2017,5,29,6,45,0.0,60.0,3.4,19.0,60.0,57.16,42.24
2017,5,29,7,0,0.0,78.0,3.5,19.0,78.0,73.91,56.31
2017,5,29,7,15,0.0,84.0,3.6,19.0,84.0,80.2,61.46
2017,5,29,7,30,0.0,90.0,3.7,19.0,90.0,86.27,66.3
2017,5,29,7,45,9.0,133.0,3.85,19.0,137.5,127.97,99.95
2017,5,29,8,0,18.0,176.0,4.0,19.0,185.0,170.65,133.94
2017,5,29,8,15,37.0,210.5,4.0,19.0,231.5,206.9,162.25
2017,5,29,8,30,56.0,245.0,4.0,19.0,278.0,248.8,194.94
2017,5,29,8,45,37.5,243.0,4.0,19.5,266.0,243.63,190.19
2017,5,29,9,0,19.0,241.0,4.0,20.0,254.0,238.7,185.5
2017,5,29,9,15,41.5,288.5,3.9,20.5,319.5,294.12,227.86
2017,5,29,9,30,64.0,336.0,3.8,21.0,385.0,354.87,273.41
2017,5,29,9,45,74.0,361.5,3.7,21.5,421.0,389.78,298.61
2017,5,29,10,0,84.0,387.0,3.6,22.0,457.0,425.65,324.23
2017,5,29,10,15,99.5,411.0,3.4,22.0,496.5,465.11,352.8
2017,5,29,10,30,115.0,435.0,3.2,22.0,536.0,505.1,381.34
2017,5,29,10,45,99.0,442.5,3.0,22.5,532.0,506.07,379.85
2017,5,29,11,0,83.0,450.0,2.8,23.0,528.0,504.92,376.98
2017,5,29,11,15,135.5,471.0,2.65,23.0,601.0,577.05,429.1
2017,5,29,11,30,188.0,492.0,2.5,23.0,674.0,651.62,481.34
2017,5,29,11,45,162.0,498.0,2.45,23.5,655.5,640.45,470.94
2017,5,29,12,0,136.0,504.0,2.4,24.0,637.0,627.63,460.02
2017,5,29,12,15,280.5,474.0,2.4,24.0,751.0,746.7,546.21
2017,5,29,12,30,425.0,444.0,2.4,24.0,865.0,868.63,630.75
2017,5,29,12,45,472.0,429.0,2.4,24.5,895.0,907.97,655.61
2017,5,29,13,0,519.0,414.0,2.4,25.0,925.0,945.77,679.91
2017,5,29,13,15,479.0,418.0,2.25,25.0,884.5,913.19,656.47
2017,5,29,13,30,439.0,422.0,2.1,25.0,844.0,878.57,632.3
2017,5,29,13,45,350.5,440.0,2.0,25.0,773.0,803.76,580.77
2017,5,29,14,0,262.0,458.0,1.9,25.0,702.0,733.63,531.81
2017,5,29,14,15,291.5,435.0,1.7,25.0,699.0,736.84,534.78
2017,5,29,14,30,321.0,412.0,1.5,25.0,696.0,737.76,535.46
2017,5,29,14,45,514.5,305.0,1.3,25.5,738.5,808.95,586.53
2017,5,29,15,0,708.0,198.0,1.1,26.0,781.0,864.99,623.64
2017,5,29,15,15,693.5,193.5,1.0,26.0,741.5,828.79,599.38
2017,5,29,15,30,679.0,189.0,0.9,26.0,702.0,791.0,575.13
2017,5,29,15,45,667.5,180.5,0.85,26.0,658.5,750.12,549.25
2017,5,29,16,0,656.0,172.0,0.8,26.0,615.0,707.9,521.75
2017,5,29,16,15,632.5,166.0,0.85,26.0,566.5,658.26,489.68
2017,5,29,16,30,609.0,160.0,0.9,26.0,518.0,608.7,456.83
2017,5,29,16,45,582.5,151.5,0.95,26.0,467.5,554.94,420.05
2017,5,29,17,0,556.0,143.0,1.0,26.0,417.0,499.49,380.98
2017,5,29,17,15,516.5,133.5,0.95,25.5,365.0,439.97,337.68
2017,5,29,17,30,477.0,124.0,0.9,25.0,313.0,383.38,295.24
2017,5,29,17,45,423.0,113.0,0.9,24.5,261.5,321.8,247.89
2017,5,29,18,0,369.0,102.0,0.9,24.0,210.0,265.34,203.12
2017,5,29,18,15,300.5,86.5,1.0,23.5,162.5,204.45,154.16
2017,5,29,18,30,232.0,71.0,1.1,23.0,115.0,147.61,107.76
2017,5,29,18,45,146.5,50.5,1.2,22.5,75.0,92.59,63.53
2017,5,29,19,0,61.0,30.0,1.3,22.0,35.0,44.35,24.09
2017,5,29,19,15,30.5,15.0,1.5,22.0,17.5,18.56,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,15.24,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,27.03,15.1
2017,5,30,6,15,117.5,54.5,0.4,20.5,74.0,43.91,31.74
2017,5,30,6,30,188.0,78.0,0.5,21.0,113.0,61.42,47.41
2017,5,30,6,45,261.0,94.5,0.65,21.5,161.0,76.77,55.87
2017,5,30,7,0,334.0,111.0,0.8,22.0,209.0,109.47,72.86
2017,5,30,7,15,386.5,124.5,1.05,22.5,260.5,149.06,99.65
2017,5,30,7,30,439.0,138.0,1.3,23.0,312.0,194.67,134.1
2017,5,30,7,45,517.5,130.0,1.55,23.5,364.5,233.98,164.61
2017,5,30,8,0,596.0,122.0,1.8,24.0,417.0,280.8,202.49
2017,5,30,8,15,532.0,161.5,1.9,24.5,447.0,328.84,243.81
2017,5,30,8,30,468.0,201.0,2.0,25.0,477.0,369.0,277.06
2017,5,30,8,45,560.0,190.0,2.15,25.5,548.5,428.94,323.28
2017,5,30,9,0,652.0,179.0,2.3,26.0,620.0,497.08,375.08
2017,5,30,9,15,671.0,184.0,2.35,26.0,665.0,547.14,413.07
2017,5,30,9,30,690.0,189.0,2.4,26.0,710.0,597.89,450.77
2017,5,30,9,45,709.5,190.0,2.45,26.5,751.0,645.68,484.72
2017,5,30,10,0,729.0,191.0,2.5,27.0,792.0,693.64,517.97
2017,5,30,10,15,740.0,194.0,2.5,27.0,826.0,737.03,548.02
2017,5,30,10,30,751.0,197.0,2.5,27.0,860.0,779.38,576.8
2017,5,30,10,45,762.0,197.5,2.55,27.5,888.0,817.78,600.72
2017,5,30,11,0,773.0,198.0,2.6,28.0,916.0,854.54,623.32
2017,5,30,11,15,607.5,310.0,2.65,28.0,881.5,841.13,610.84
2017,5,30,11,30,442.0,422.0,2.7,28.0,847.0,817.55,589.8
2017,5,30,11,45,444.0,431.5,2.75,28.0,863.5,842.39,606.38
2017,5,30,12,0,446.0,441.0,2.8,28.0,880.0,865.9,621.66
2017,5,30,12,15,361.0,467.5,2.8,28.0,823.5,818.38,587.79
2017,5,30,12,30,276.0,494.0,2.8,28.0,767.0,768.75,552.6
2017,5,30,12,45,213.0,500.0,2.85,28.0,710.0,713.65,514.59
2017,5,30,13,0,150.0,506.0,2.9,28.0,653.0,660.23,477.06
2017,5,30,13,15,91.0,450.5,2.95,28.0,540.0,541.44,394.69
2017,5,30,13,30,32.0,395.0,3.0,28.0,427.0,427.06,313.06
2017,5,30,13,45,20.5,292.5,3.05,28.0,313.0,312.26,230.9
2017,5,30,14,0,9.0,190.0,3.1,28.0,199.0,194.26,143.68
2017,5,30,14,15,4.5,140.5,3.1,28.0,145.0,141.11,103.66
2017,5,30,14,30,0.0,91.0,3.1,28.0,91.0,88.28,63.14
2017,5,30,14,45,0.0,93.0,3.1,28.0,93.0,90.19,64.76
2017,5,30,15,0,0.0,95.0,3.1,28.0,95.0,92.11,66.36
2017,5,30,15,15,0.0,101.5,3.05,28.0,101.5,98.43,71.4
2017,5,30,15,30,0.0,108.0,3.0,28.0,108.0,104.77,76.47
2017,5,30,15,45,0.0,93.5,3.0,28.0,93.5,90.54,65.6
2017,5,30,16,0,0.0,79.0,3.0,28.0,79.0,76.46,54.79
2017,5,30,16,15,0.0,117.5,2.85,27.5,118.0,114.15,84.64
2017,5,30,16,30,0.0,156.0,2.7,27.0,157.0,152.69,115.12
2017,5,30,16,45,0.0,135.5,2.6,27.0,136.0,132.37,99.59
2017,5,30,17,0,0.0,115.0,2.5,27.0,115.0,112.06,84.0
2017,5,30,17,15,0.0,100.5,2.2,26.5,100.5,97.78,73.15
2017,5,30,17,30,0.0,86.0,1.9,26.0,86.0,83.5,62.12
2017,5,30,17,45,0.0,72.0,1.6,25.5,72.0,69.74,51.31
2017,5,30,18,0,0.0,58.0,1.3,25.0,58.0,56.05,40.36
2017,5,30,18,15,0.0,45.0,1.25,24.5,45.0,43.46,30.09
2017,5,30,18,30,0.0,32.0,1.2,24.0,32.0,30.89,19.64
2017,5,30,18,45,0.0,21.0,1.15,23.5,21.0,20.26,10.66
2017,5,30,19,0,0.0,10.0,1.1,23.0,10.0,9.64,1.37
2017,5,30,19,15,0.0,5.0,1.1,22.5,5.0,4.91,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,13.5,0.3,20.5,13.5,13.27,0.0
2017,5,31,6,0,2.0,27.0,0.3,21.0,27.0,25.55,13.99
2017,5,31,6,15,34.0,49.5,0.4,21.0,55.5,44.17,31.91
2017,5,31,6,30,66.0,72.0,0.5,21.0,84.0,60.03,46.24
2017,5,31,6,45,105.5,91.5,0.65,21.5,119.0,76.95,57.18
2017,5,31,7,0,145.0,111.0,0.8,22.0,154.0,104.3,75.22
2017,5,31,7,15,86.5,128.5,0.95,22.5,155.5,122.45,90.95
2017,5,31,7,30,28.0,146.0,1.1,23.0,157.0,137.33,104.93
2017,5,31,7,45,59.0,177.0,1.3,23.5,205.0,174.62,133.03
2017,5,31,8,0,90.0,208.0,1.5,24.0,253.0,215.81,164.09
2017,5,31,8,15,72.0,226.0,1.7,24.5,264.5,232.48,177.04
2017,5,31,8,30,54.0,244.0,1.9,25.0,276.0,247.08,187.99
2017,5,31,8,45,105.0,279.0,2.1,25.5,348.0,306.39,232.27
2017,5,31,9,0,156.0,314.0,2.3,26.0,420.0,368.58,278.19
2017,5,31,9,15,142.5,336.5,2.35,26.0,438.5,391.59,294.69
2017,5,31,9,30,129.0,359.0,2.4,26.0,457.0,413.15,309.96
2017,5,31,9,45,77.5,336.5,2.5,26.0,396.5,369.07,276.78
2017,5,31,10,0,26.0,314.0,2.6,26.0,336.0,317.06,237.32
2017,5,31,10,15,38.5,353.0,2.55,26.0,387.0,365.38,272.8
2017,5,31,10,30,51.0,392.0,2.5,26.0,438.0,414.99,308.38
2017,5,31,10,45,38.5,376.0,2.5,26.5,411.5,393.15,291.2
2017,5,31,11,0,26.0,360.0,2.5,27.0,385.0,369.96,273.37
2017,5,31,11,15,71.0,423.0,2.45,27.0,491.5,472.66,347.84
2017,5,31,11,30,116.0,486.0,2.4,27.0,598.0,579.84,422.74
2017,5,31,11,45,274.5,463.5,2.35,27.0,732.5,713.54,517.83
2017,5,31,12,0,433.0,441.0,2.3,27.0,867.0,853.19,613.09
2017,5,31,12,15,432.0,444.0,2.25,27.0,871.0,865.89,619.57
2017,5,31,12,30,431.0,447.0,2.2,27.0,875.0,876.94,626.11
2017,5,31,12,45,286.5,476.0,2.2,27.0,760.0,766.75,550.08
2017,5,31,13,0,142.0,505.0,2.2,27.0,645.0,651.07,469.03
2017,5,31,13,15,80.0,412.0,2.15,27.0,490.5,491.31,358.95
2017,5,31,13,30,18.0,319.0,2.1,27.0,336.0,330.64,243.52
2017,5,31,13,45,16.5,298.0,2.1,27.0,313.5,308.48,228.23
2017,5,31,14,0,15.0,277.0,2.1,27.0,291.0,286.23,212.21
2017,5,31,14,15,12.0,237.0,2.1,27.0,248.0,243.58,180.97
2017,5,31,14,30,9.0,197.0,2.1,27.0,205.0,201.0,149.43
2017,5,31,14,45,16.0,251.5,2.15,27.0,265.5,261.64,195.34
2017,5,31,15,0,23.0,306.0,2.2,27.0,326.0,322.68,240.71
2017,5,31,15,15,16.5,265.0,2.2,26.5,279.0,275.37,206.27
2017,5,31,15,30,10.0,224.0,2.2,26.0,232.0,228.41,171.83
2017,5,31,15,45,159.0,259.0,2.2,26.0,367.0,398.77,304.36
2017,5,31,16,0,308.0,294.0,2.2,26.0,502.0,554.38,419.74
2017,5,31,16,15,185.5,271.5,2.1,25.5,394.5,421.26,321.14
2017,5,31,16,30,63.0,249.0,2.0,25.0,287.0,298.23,228.22
2017,5,31,16,45,49.0,220.0,1.9,25.0,248.0,256.49,197.21
2017,5,31,17,0,35.0,191.0,1.8,25.0,209.0,215.86,166.3
2017,5,31,17,15,28.5,169.0,1.6,24.5,182.5,188.16,145.41
2017,5,31,17,30,22.0,147.0,1.4,24.0,156.0,157.2,121.55
2017,5,31,17,45,15.5,125.0,1.2,24.0,131.0,131.21,101.05
2017,5,31,18,0,9.0,103.0,1.0,24.0,106.0,105.86,80.76
2017,5,31,18,15,4.5,80.5,0.95,23.5,82.0,81.31,60.96
2017,5,31,18,30,0.0,58.0,0.9,23.0,58.0,57.17,41.14
2017,5,31,18,45,0.0,38.0,0.9,22.5,38.0,37.13,24.32
2017,5,31,19,0,0.0,18.0,0.9,22.0,18.0,17.37,7.17
2017,5,31,19,15,0.0,9.0,0.95,22.0,9.0,8.85,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,84.5,15.0,1.2,19.5,22.0,14.74,0.0
2017,6,1,6,0,169.0,30.0,1.4,20.0,44.0,23.3,12.36
2017,6,1,6,15,274.0,43.5,1.5,20.5,86.5,32.95,22.44
2017,6,1,6,30,379.0,57.0,1.6,21.0,129.0,42.1,30.83
2017,6,1,6,45,455.0,65.5,1.7,21.5,179.5,51.91,33.83
2017,6,1,7,0,531.0,74.0,1.8,22.0,230.0,91.86,51.71
2017,6,1,7,15,265.5,90.0,1.85,22.5,168.0,105.26,69.61
2017,6,1,7,30,0.0,106.0,1.9,23.0,106.0,100.72,76.84
2017,6,1,7,45,99.5,157.5,1.95,23.5,207.0,164.8,124.3
2017,6,1,8,0,199.0,209.0,2.0,24.0,308.0,245.6,184.96
2017,6,1,8,15,176.5,236.0,2.0,24.5,331.0,274.53,207.84
2017,6,1,8,30,154.0,263.0,2.0,25.0,354.0,301.05,228.2
2017,6,1,8,45,107.5,277.5,2.0,25.5,343.5,306.19,231.79
2017,6,1,9,0,61.0,292.0,2.0,26.0,333.0,303.06,228.57
2017,6,1,9,15,33.5,237.5,2.05,26.5,260.0,243.14,182.93
2017,6,1,9,30,6.0,183.0,2.1,27.0,187.0,179.57,134.02
2017,6,1,9,45,122.0,290.0,2.15,27.5,390.0,354.1,266.01
2017,6,1,10,0,238.0,397.0,2.2,28.0,593.0,541.4,399.85
2017,6,1,10,15,321.5,385.0,2.2,28.0,662.0,603.88,443.88
2017,6,1,10,30,405.0,373.0,2.2,28.0,731.0,672.9,492.52
2017,6,1,10,45,249.5,414.5,2.25,28.5,637.5,602.33,439.09
2017,6,1,11,0,94.0,456.0,2.3,29.0,544.0,519.75,376.95
2017,6,1,11,15,194.0,463.5,2.3,29.0,649.5,621.2,449.79
2017,6,1,11,30,294.0,471.0,2.3,29.0,755.0,728.57,523.62
2017,6,1,11,45,164.5,442.5,2.35,29.5,602.0,588.4,424.63
2017,6,1,12,0,35.0,414.0,2.4,30.0,449.0,439.52,317.65
2017,6,1,12,15,86.5,461.5,2.4,30.0,547.5,538.79,388.79
2017,6,1,12,30,138.0,509.0,2.4,30.0,646.0,643.8,460.72
2017,6,1,12,45,224.5,496.0,2.4,30.0,717.5,720.76,514.29
2017,6,1,13,0,311.0,483.0,2.4,30.0,789.0,802.53,570.06
2017,6,1,13,15,273.5,485.0,2.4,30.0,751.5,770.2,547.46
2017,6,1,13,30,236.0,487.0,2.4,30.0,714.0,730.86,521.1
2017,6,1,13,45,563.5,299.0,2.4,30.5,826.5,877.62,628.24
2017,6,1,14,0,891.0,111.0,2.4,31.0,939.0,995.42,703.85
2017,6,1,14,15,885.0,109.5,2.4,30.5,912.0,977.25,693.44
2017,6,1,14,30,879.0,108.0,2.4,30.0,885.0,955.99,682.39
2017,6,1,14,45,853.0,117.0,2.4,30.0,847.0,924.04,663.14
2017,6,1,15,0,827.0,126.0,2.4,30.0,809.0,890.26,642.69
2017,6,1,15,15,815.5,123.5,2.4,30.0,769.5,860.35,624.67
2017,6,1,15,30,804.0,121.0,2.4,30.0,730.0,823.67,602.02
2017,6,1,15,45,788.5,118.5,2.4,30.0,685.0,781.84,575.77
2017,6,1,16,0,773.0,116.0,2.4,30.0,640.0,738.65,548.32
2017,6,1,16,15,753.5,112.5,2.4,29.5,591.5,690.3,517.98
2017,6,1,16,30,734.0,109.0,2.4,29.0,543.0,641.43,486.36
2017,6,1,16,45,705.5,105.5,2.45,29.0,491.0,587.83,448.45
2017,6,1,17,0,677.0,102.0,2.5,29.0,439.0,533.71,409.17
2017,6,1,17,15,642.5,96.0,2.4,28.5,386.0,474.71,365.51
2017,6,1,17,30,608.0,90.0,2.3,28.0,333.0,417.85,322.12
2017,6,1,17,45,554.0,84.5,2.2,27.5,280.0,354.99,272.83
2017,6,1,18,0,500.0,79.0,2.1,27.0,227.0,296.91,225.9
2017,6,1,18,15,431.0,69.0,1.95,26.5,177.5,233.94,174.31
2017,6,1,18,30,362.0,59.0,1.8,26.0,128.0,177.01,126.96
2017,6,1,18,45,257.5,45.0,1.65,25.5,86.5,116.5,78.22
2017,6,1,19,0,153.0,31.0,1.5,25.0,45.0,67.96,38.59
2017,6,1,19,15,76.5,15.5,1.6,24.5,22.5,25.09,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.0,11.0,10.81,0.0
2017,6,2,6,0,0.0,22.0,1.3,21.0,22.0,21.24,10.77
2017,6,2,6,15,2.5,42.5,1.4,21.0,43.0,39.9,28.28
