Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,6,30,5.0,63.0,1.5,21.0,64.0,58.19,44.66
2017,6,2,6,45,18.5,85.0,1.65,21.5,90.0,77.9,58.68
2017,6,2,7,0,32.0,107.0,1.8,22.0,116.0,97.24,73.52
2017,6,2,7,15,145.5,129.5,1.8,22.5,185.0,130.67,95.26
2017,6,2,7,30,259.0,152.0,1.8,23.0,254.0,177.12,127.62
2017,6,2,7,45,170.0,179.5,1.85,23.5,251.0,199.86,149.4
2017,6,2,8,0,81.0,207.0,1.9,24.0,248.0,212.28,161.73
2017,6,2,8,15,103.0,235.0,1.95,24.0,292.5,250.99,191.35
2017,6,2,8,30,125.0,263.0,2.0,24.0,337.0,289.19,220.37
2017,6,2,8,45,134.0,288.5,2.05,24.5,374.0,324.99,246.91
2017,6,2,9,0,143.0,314.0,2.1,25.0,411.0,361.75,273.74
2017,6,2,9,15,135.5,336.5,2.1,25.5,433.5,387.47,291.75
2017,6,2,9,30,128.0,359.0,2.1,26.0,456.0,412.35,308.78
2017,6,2,9,45,149.5,381.5,2.15,26.5,500.5,455.54,339.29
2017,6,2,10,0,171.0,404.0,2.2,27.0,545.0,500.54,370.55
2017,6,2,10,15,92.5,332.0,2.15,27.5,409.0,385.15,285.77
2017,6,2,10,30,14.0,260.0,2.1,28.0,273.0,261.51,193.3
2017,6,2,10,45,40.0,348.5,2.1,28.5,386.0,368.12,271.18
2017,6,2,11,0,66.0,437.0,2.1,29.0,499.0,477.61,347.64
2017,6,2,11,15,244.5,429.0,2.1,29.0,663.5,633.24,459.3
2017,6,2,11,30,423.0,421.0,2.1,29.0,828.0,798.47,572.28
2017,6,2,11,45,454.0,427.0,2.1,29.5,869.0,846.62,601.27
2017,6,2,12,0,485.0,433.0,2.1,30.0,910.0,894.65,630.68
2017,6,2,12,15,494.5,431.0,2.05,30.0,919.5,913.55,641.91
2017,6,2,12,30,504.0,429.0,2.0,30.0,929.0,930.84,652.35
2017,6,2,12,45,306.0,463.0,2.0,30.0,766.0,772.75,546.35
2017,6,2,13,0,108.0,497.0,2.0,30.0,603.0,603.55,429.66
2017,6,2,13,15,454.5,336.0,2.0,30.0,775.5,805.79,577.32
2017,6,2,13,30,801.0,175.0,2.0,30.0,948.0,987.15,696.92
2017,6,2,13,45,612.5,286.0,2.0,30.0,870.0,913.26,647.57
2017,6,2,14,0,424.0,397.0,2.0,30.0,792.0,835.38,592.41
2017,6,2,14,15,434.0,379.5,2.0,30.0,773.5,823.44,586.53
2017,6,2,14,30,444.0,362.0,2.0,30.0,755.0,809.28,578.64
2017,6,2,14,45,321.0,383.0,2.05,30.0,661.5,702.05,505.99
2017,6,2,15,0,198.0,404.0,2.1,30.0,568.0,598.29,434.08
2017,6,2,15,15,350.5,337.0,2.1,29.5,609.5,665.84,487.42
2017,6,2,15,30,503.0,270.0,2.1,29.0,651.0,723.08,531.84
2017,6,2,15,45,601.0,209.5,2.15,29.0,637.5,726.42,537.78
2017,6,2,16,0,699.0,149.0,2.2,29.0,624.0,718.2,535.67
2017,6,2,16,15,678.0,144.0,2.2,29.0,576.0,669.99,503.27
2017,6,2,16,30,657.0,139.0,2.2,29.0,528.0,621.56,469.87
2017,6,2,16,45,627.0,133.5,2.2,29.0,477.0,566.72,431.05
2017,6,2,17,0,597.0,128.0,2.2,29.0,426.0,513.04,392.12
2017,6,2,17,15,560.5,120.5,2.0,28.5,374.0,455.07,349.14
2017,6,2,17,30,524.0,113.0,1.8,28.0,322.0,397.07,305.07
2017,6,2,17,45,473.0,103.5,1.65,27.5,270.5,335.98,257.55
2017,6,2,18,0,422.0,94.0,1.5,27.0,219.0,279.6,212.48
2017,6,2,18,15,356.0,80.5,1.5,26.5,171.5,218.63,163.27
2017,6,2,18,30,290.0,67.0,1.5,26.0,124.0,164.67,118.97
2017,6,2,18,45,204.5,49.5,1.5,25.5,83.5,108.93,74.07
2017,6,2,19,0,119.0,32.0,1.5,25.0,43.0,59.93,34.29
2017,6,2,19,15,59.5,16.0,1.6,24.5,21.5,23.46,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,3.5,13.5,1.05,20.5,14.0,13.27,0.0
2017,6,3,6,0,7.0,27.0,1.2,21.0,28.0,25.6,14.19
2017,6,3,6,15,36.5,48.0,1.25,21.5,55.0,43.15,30.97
2017,6,3,6,30,66.0,69.0,1.3,22.0,82.0,57.96,44.28
2017,6,3,6,45,90.5,91.0,1.4,22.5,114.5,76.55,56.74
2017,6,3,7,0,115.0,113.0,1.5,23.0,147.0,103.82,75.65
2017,6,3,7,15,118.5,137.0,1.55,23.5,178.5,133.09,97.9
2017,6,3,7,30,122.0,161.0,1.6,24.0,210.0,163.07,121.33
2017,6,3,7,45,181.0,183.0,1.65,24.5,267.0,205.33,152.64
2017,6,3,8,0,240.0,205.0,1.7,25.0,324.0,250.84,186.92
2017,6,3,8,15,242.0,230.5,1.75,25.5,362.0,289.5,217.14
2017,6,3,8,30,244.0,256.0,1.8,26.0,400.0,328.4,246.87
2017,6,3,8,45,123.0,210.5,1.85,26.5,283.0,251.39,189.8
2017,6,3,9,0,2.0,165.0,1.9,27.0,166.0,159.31,119.02
2017,6,3,9,15,1.0,145.5,1.9,27.5,146.0,140.7,104.39
2017,6,3,9,30,0.0,126.0,1.9,28.0,126.0,121.69,89.36
2017,6,3,9,45,34.0,252.0,1.95,28.5,280.5,262.15,195.52
2017,6,3,10,0,68.0,378.0,2.0,29.0,435.0,405.73,298.9
2017,6,3,10,15,245.5,372.0,2.0,29.0,587.5,534.85,393.17
2017,6,3,10,30,423.0,366.0,2.0,29.0,740.0,680.03,495.29
2017,6,3,10,45,250.0,406.0,2.05,29.5,629.0,594.37,431.13
2017,6,3,11,0,77.0,446.0,2.1,30.0,518.0,495.5,357.67
2017,6,3,11,15,179.0,461.0,2.05,30.0,632.0,605.23,435.89
2017,6,3,11,30,281.0,476.0,2.0,30.0,746.0,721.09,514.52
2017,6,3,11,45,251.5,489.0,2.0,30.0,734.0,716.08,509.18
2017,6,3,12,0,222.0,502.0,2.0,30.0,722.0,707.01,502.16
2017,6,3,12,15,277.5,487.5,1.95,30.0,762.5,756.0,535.67
2017,6,3,12,30,333.0,473.0,1.9,30.0,803.0,803.22,567.15
2017,6,3,12,45,294.5,484.5,1.85,30.5,775.5,782.6,550.79
2017,6,3,13,0,256.0,496.0,1.8,31.0,748.0,760.22,533.94
2017,6,3,13,15,265.5,487.0,1.75,31.0,745.5,763.86,536.7
2017,6,3,13,30,275.0,478.0,1.7,31.0,743.0,766.17,538.43
2017,6,3,13,45,288.5,463.5,1.65,31.0,736.5,765.44,538.48
2017,6,3,14,0,302.0,449.0,1.6,31.0,730.0,763.12,537.59
2017,6,3,14,15,241.0,446.0,1.55,30.5,666.0,691.75,490.88
2017,6,3,14,30,180.0,443.0,1.5,30.0,602.0,627.78,448.53
2017,6,3,14,45,222.0,418.5,1.45,30.0,607.0,639.27,458.54
2017,6,3,15,0,264.0,394.0,1.4,30.0,612.0,655.12,470.66
2017,6,3,15,15,253.0,375.0,1.35,29.5,576.0,619.47,447.93
2017,6,3,15,30,242.0,356.0,1.3,29.0,540.0,576.35,420.36
2017,6,3,15,45,257.5,329.5,1.3,29.0,514.5,561.05,411.59
2017,6,3,16,0,273.0,303.0,1.3,29.0,489.0,536.61,396.28
2017,6,3,16,15,338.5,263.5,1.25,29.0,476.5,533.53,396.65
2017,6,3,16,30,404.0,224.0,1.2,29.0,464.0,530.37,396.35
2017,6,3,16,45,214.5,204.5,1.2,29.0,331.0,360.75,272.57
2017,6,3,17,0,25.0,185.0,1.2,29.0,198.0,198.57,149.44
2017,6,3,17,15,20.5,164.0,1.15,28.5,173.5,174.02,131.82
2017,6,3,17,30,16.0,143.0,1.1,28.0,149.0,149.86,113.7
2017,6,3,17,45,9.5,121.5,1.05,27.5,125.5,124.68,94.41
2017,6,3,18,0,3.0,100.0,1.0,27.0,102.0,100.14,75.25
2017,6,3,18,15,1.5,78.5,0.9,26.5,79.5,78.02,57.62
2017,6,3,18,30,0.0,57.0,0.8,26.0,57.0,55.99,39.7
2017,6,3,18,45,0.0,38.0,0.75,25.5,38.0,37.03,23.97
2017,6,3,19,0,0.0,19.0,0.7,25.0,19.0,18.34,8.05
2017,6,3,19,15,0.0,9.5,0.7,24.5,9.5,9.34,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,50.0,15.5,1.5,20.5,20.0,15.24,0.0
2017,6,4,6,0,100.0,31.0,1.7,21.0,40.0,25.73,14.33
2017,6,4,6,15,180.0,50.0,1.85,21.0,79.0,40.59,28.86
2017,6,4,6,30,260.0,69.0,2.0,21.0,118.0,51.6,39.01
2017,6,4,6,45,178.0,91.0,2.15,21.5,129.5,73.57,53.83
2017,6,4,7,0,96.0,113.0,2.3,22.0,141.0,102.53,75.63
2017,6,4,7,15,103.0,139.0,2.4,22.5,174.5,132.68,98.76
2017,6,4,7,30,110.0,165.0,2.5,23.0,208.0,164.02,123.29
2017,6,4,7,45,84.0,183.0,2.6,23.5,219.0,185.5,141.19
2017,6,4,8,0,58.0,201.0,2.7,24.0,230.0,200.4,153.39
2017,6,4,8,15,126.0,231.5,2.75,24.5,303.0,252.8,192.59
2017,6,4,8,30,194.0,262.0,2.8,25.0,376.0,316.27,240.29
2017,6,4,8,45,190.0,287.5,2.9,25.5,407.5,349.74,265.37
2017,6,4,9,0,186.0,313.0,3.0,26.0,439.0,382.73,289.6
2017,6,4,9,15,302.5,306.5,3.0,26.0,528.0,452.01,341.92
2017,6,4,9,30,419.0,300.0,3.0,26.0,617.0,532.82,402.17
2017,6,4,9,45,376.5,336.5,3.0,26.5,633.0,561.84,421.09
2017,6,4,10,0,334.0,373.0,3.0,27.0,649.0,584.75,435.28
2017,6,4,10,15,304.0,399.5,2.95,27.0,658.5,603.66,447.34
2017,6,4,10,30,274.0,426.0,2.9,27.0,668.0,619.65,457.07
2017,6,4,10,45,277.5,440.0,2.85,27.5,691.5,648.67,475.66
2017,6,4,11,0,281.0,454.0,2.8,28.0,715.0,677.27,493.59
2017,6,4,11,15,312.5,452.0,2.7,28.0,748.5,714.9,519.11
2017,6,4,11,30,344.0,450.0,2.6,28.0,782.0,753.26,544.74
2017,6,4,11,45,289.0,475.0,2.55,28.0,757.0,737.37,531.63
2017,6,4,12,0,234.0,500.0,2.5,28.0,732.0,716.34,515.44
2017,6,4,12,15,545.5,321.5,2.4,28.0,862.5,855.7,618.26
2017,6,4,12,30,857.0,143.0,2.3,28.0,993.0,987.05,704.22
2017,6,4,12,45,467.0,311.5,2.25,28.5,774.5,785.19,566.39
2017,6,4,13,0,77.0,480.0,2.2,29.0,556.0,555.19,398.45
2017,6,4,13,15,256.0,453.0,2.15,28.5,701.0,719.8,517.97
2017,6,4,13,30,435.0,426.0,2.1,28.0,846.0,877.5,625.74
2017,6,4,13,45,233.0,401.5,2.05,28.0,626.5,646.66,467.79
2017,6,4,14,0,31.0,377.0,2.0,28.0,407.0,408.82,298.15
2017,6,4,14,15,24.5,339.0,1.95,28.0,362.5,364.01,267.48
2017,6,4,14,30,18.0,301.0,1.9,28.0,318.0,313.03,230.99
2017,6,4,14,45,9.0,176.0,1.85,28.0,184.5,180.11,133.07
2017,6,4,15,0,0.0,51.0,1.8,28.0,51.0,49.39,33.07
2017,6,4,15,15,0.0,62.0,1.7,28.0,62.0,60.03,41.55
2017,6,4,15,30,0.0,73.0,1.6,28.0,73.0,70.68,49.95
2017,6,4,15,45,0.0,84.5,1.5,28.0,84.5,81.81,58.75
2017,6,4,16,0,0.0,96.0,1.4,28.0,96.0,92.96,67.59
2017,6,4,16,15,18.5,165.0,1.3,27.5,176.5,178.98,134.95
2017,6,4,16,30,37.0,234.0,1.2,27.0,257.0,263.84,199.91
2017,6,4,16,45,103.0,224.5,1.1,27.0,278.5,296.85,226.25
2017,6,4,17,0,169.0,215.0,1.0,27.0,300.0,329.21,251.52
2017,6,4,17,15,164.0,190.0,0.9,27.0,264.5,292.32,223.79
2017,6,4,17,30,159.0,165.0,0.8,27.0,229.0,255.57,195.99
2017,6,4,17,45,147.5,140.5,0.7,27.0,193.0,216.53,165.78
2017,6,4,18,0,136.0,116.0,0.6,27.0,157.0,178.44,135.65
2017,6,4,18,15,116.0,94.0,0.55,26.0,123.5,141.09,106.02
2017,6,4,18,30,96.0,72.0,0.5,25.0,90.0,105.77,77.34
2017,6,4,18,45,64.0,51.0,0.5,24.5,61.5,70.67,48.78
2017,6,4,19,0,32.0,30.0,0.5,24.0,33.0,38.82,22.4
2017,6,4,19,15,16.0,15.0,0.55,23.5,16.5,16.92,0.0
2017,6,4,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,94.0,14.5,2.1,18.5,22.5,14.25,0.0
2017,6,5,6,0,188.0,29.0,2.4,19.0,45.0,22.42,11.92
2017,6,5,6,15,286.0,42.0,2.45,19.5,86.5,31.69,21.48
2017,6,5,6,30,384.0,55.0,2.5,20.0,128.0,40.44,29.53
2017,6,5,6,45,457.5,63.0,2.55,21.0,177.5,49.83,32.02
2017,6,5,7,0,531.0,71.0,2.6,22.0,227.0,89.25,49.57
2017,6,5,7,15,577.5,77.5,2.75,22.5,279.5,132.56,78.59
2017,6,5,7,30,624.0,84.0,2.9,23.0,332.0,181.21,116.66
2017,6,5,7,45,663.5,87.5,3.05,24.0,386.0,230.74,157.85
2017,6,5,8,0,703.0,91.0,3.2,25.0,440.0,284.41,203.0
2017,6,5,8,15,727.5,95.0,3.25,25.5,491.5,339.6,249.64
2017,6,5,8,30,752.0,99.0,3.3,26.0,543.0,394.14,294.84
2017,6,5,8,45,772.5,101.5,3.35,27.0,592.0,447.22,337.16
2017,6,5,9,0,793.0,104.0,3.4,28.0,641.0,501.37,378.83
2017,6,5,9,15,807.0,106.5,3.35,28.0,685.5,552.66,418.42
2017,6,5,9,30,821.0,109.0,3.3,28.0,730.0,605.74,458.14
2017,6,5,9,45,831.5,111.5,3.25,28.5,769.0,653.85,492.34
2017,6,5,10,0,842.0,114.0,3.2,29.0,808.0,700.99,524.39
2017,6,5,10,15,850.0,115.5,3.15,29.0,841.5,744.15,552.78
2017,6,5,10,30,858.0,117.0,3.1,29.0,875.0,785.68,579.75
2017,6,5,10,45,629.0,260.0,3.1,29.5,825.0,766.32,562.12
2017,6,5,11,0,400.0,403.0,3.1,30.0,775.0,730.27,529.53
2017,6,5,11,15,417.0,414.5,3.1,30.0,809.5,771.38,557.31
2017,6,5,11,30,434.0,426.0,3.1,30.0,844.0,812.4,584.23
2017,6,5,11,45,347.0,460.5,3.1,30.5,797.5,777.29,556.84
2017,6,5,12,0,260.0,495.0,3.1,31.0,751.0,738.14,527.08
2017,6,5,12,15,166.5,488.0,3.15,31.0,652.0,645.58,462.87
2017,6,5,12,30,73.0,481.0,3.2,31.0,553.0,547.51,393.52
2017,6,5,12,45,97.0,491.5,3.25,31.0,587.5,584.4,420.27
2017,6,5,13,0,121.0,502.0,3.3,31.0,622.0,626.37,449.61
2017,6,5,13,15,305.5,460.0,3.3,31.0,756.5,776.31,556.51
2017,6,5,13,30,490.0,418.0,3.3,31.0,891.0,924.37,657.74
2017,6,5,13,45,457.5,408.5,3.35,31.0,843.0,881.99,629.42
2017,6,5,14,0,425.0,399.0,3.4,31.0,795.0,838.06,601.21
2017,6,5,14,15,621.5,269.5,3.45,30.5,830.5,894.56,647.99
2017,6,5,14,30,818.0,140.0,3.5,30.0,866.0,930.95,675.1
2017,6,5,14,45,786.0,152.0,3.55,30.0,827.5,903.29,657.88
2017,6,5,15,0,754.0,164.0,3.6,30.0,789.0,868.86,636.55
2017,6,5,15,15,401.0,244.5,3.55,29.5,575.0,621.03,463.68
2017,6,5,15,30,48.0,325.0,3.5,29.0,361.0,370.7,275.72
2017,6,5,15,45,24.0,181.5,3.5,29.0,199.5,201.25,150.68
2017,6,5,16,0,0.0,38.0,3.5,29.0,38.0,36.75,23.36
2017,6,5,16,15,0.0,35.5,3.45,28.5,35.5,34.32,21.63
2017,6,5,16,30,0.0,33.0,3.4,28.0,33.0,31.89,19.84
2017,6,5,16,45,0.0,23.0,3.35,27.5,23.0,22.22,12.22
2017,6,5,17,0,0.0,13.0,3.3,27.0,13.0,12.55,4.5
2017,6,5,17,15,0.0,11.0,3.1,26.5,11.0,10.62,2.99
2017,6,5,17,30,0.0,9.0,2.9,26.0,9.0,8.68,1.45
2017,6,5,17,45,0.0,7.5,2.75,26.0,7.5,7.23,0.28
2017,6,5,18,0,0.0,6.0,2.6,26.0,6.0,5.78,0.0
2017,6,5,18,15,0.0,4.5,2.35,25.5,4.5,4.34,0.0
2017,6,5,18,30,0.0,3.0,2.1,25.0,3.0,2.89,0.0
2017,6,5,18,45,0.0,2.0,1.85,24.5,2.0,1.93,0.0
2017,6,5,19,0,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2017,6,5,19,15,0.0,0.5,1.65,23.5,0.5,0.48,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,6,5,45,89.0,15.0,3.15,19.5,23.0,14.74,0.0
2017,6,6,6,0,178.0,30.0,3.3,20.0,46.0,23.24,12.52
2017,6,6,6,15,274.5,44.0,3.45,20.5,87.5,33.3,22.73
2017,6,6,6,30,371.0,58.0,3.6,21.0,129.0,42.82,31.44
2017,6,6,6,45,442.5,67.5,3.75,21.5,178.5,53.64,35.23
2017,6,6,7,0,514.0,77.0,3.9,22.0,228.0,93.31,53.52
2017,6,6,7,15,561.5,84.0,4.0,22.5,280.5,136.12,82.24
2017,6,6,7,30,609.0,91.0,4.1,23.0,333.0,184.45,120.02
2017,6,6,7,45,646.5,96.0,4.2,24.0,387.0,233.93,161.21
2017,6,6,8,0,684.0,101.0,4.3,25.0,441.0,287.38,206.19
2017,6,6,8,15,710.0,106.0,4.35,25.5,493.0,340.51,251.29
2017,6,6,8,30,736.0,111.0,4.4,26.0,545.0,398.41,299.13
2017,6,6,8,45,368.0,131.0,4.45,26.5,348.0,286.74,218.74
2017,6,6,9,0,0.0,151.0,4.5,27.0,151.0,145.11,108.52
2017,6,6,9,15,403.5,137.5,4.5,27.5,442.5,352.31,271.54
2017,6,6,9,30,807.0,124.0,4.5,28.0,734.0,608.94,463.82
2017,6,6,9,45,467.5,262.5,4.55,28.5,621.0,552.02,416.29
2017,6,6,10,0,128.0,401.0,4.6,29.0,508.0,467.09,346.96
2017,6,6,10,15,216.5,409.0,4.6,29.0,597.5,548.31,407.18
2017,6,6,10,30,305.0,417.0,4.6,29.0,687.0,635.13,469.9
2017,6,6,10,45,583.0,276.5,4.7,29.5,812.0,743.81,552.66
2017,6,6,11,0,861.0,136.0,4.8,30.0,937.0,866.76,638.49
2017,6,6,11,15,865.5,137.0,4.85,30.0,957.0,898.36,658.77
2017,6,6,11,30,870.0,138.0,4.9,30.0,977.0,927.42,677.87
2017,6,6,11,45,867.0,143.0,5.0,30.5,988.0,950.62,692.0
2017,6,6,12,0,864.0,148.0,5.1,31.0,999.0,970.75,704.15
2017,6,6,12,15,643.5,298.5,5.15,31.0,934.0,926.81,673.72
2017,6,6,12,30,423.0,449.0,5.2,31.0,869.0,867.37,626.46
2017,6,6,12,45,650.0,294.0,5.3,31.0,936.0,948.78,690.23
2017,6,6,13,0,877.0,139.0,5.4,31.0,1003.0,1017.93,737.3
2017,6,6,13,15,874.0,138.5,5.45,31.0,991.0,1017.41,737.18
2017,6,6,13,30,871.0,138.0,5.5,31.0,979.0,1013.59,735.42
2017,6,6,13,45,871.5,133.5,5.55,31.0,960.5,1005.97,731.27
2017,6,6,14,0,872.0,129.0,5.6,31.0,942.0,994.98,725.02
2017,6,6,14,15,866.0,127.5,5.6,31.0,915.0,977.42,714.16
2017,6,6,14,30,860.0,126.0,5.6,31.0,888.0,956.83,701.38
2017,6,6,14,45,855.0,121.5,5.65,31.0,855.5,931.18,685.52
2017,6,6,15,0,850.0,117.0,5.7,31.0,823.0,902.68,667.72
2017,6,6,15,15,839.5,115.0,5.65,31.0,783.5,869.24,645.96
2017,6,6,15,30,829.0,113.0,5.6,31.0,744.0,833.61,622.64
2017,6,6,15,45,617.5,192.0,5.6,31.0,646.0,722.71,545.35
2017,6,6,16,0,406.0,271.0,5.6,31.0,548.0,613.91,463.26
2017,6,6,16,15,589.0,184.5,5.5,30.5,553.5,647.25,493.89
2017,6,6,16,30,772.0,98.0,5.4,30.0,559.0,658.51,507.0
2017,6,6,16,45,750.0,93.5,5.35,30.0,507.5,605.21,468.07
2017,6,6,17,0,728.0,89.0,5.3,30.0,456.0,552.11,428.23
2017,6,6,17,15,697.0,84.5,5.05,29.5,403.0,495.37,384.99
2017,6,6,17,30,666.0,80.0,4.8,29.0,350.0,439.35,341.17
2017,6,6,17,45,622.0,74.0,4.6,28.5,297.0,377.63,291.86
2017,6,6,18,0,578.0,68.0,4.4,28.0,244.0,319.59,244.1
2017,6,6,18,15,514.0,60.5,3.95,27.0,193.0,256.77,192.06
2017,6,6,18,30,450.0,53.0,3.5,26.0,142.0,200.44,144.4
2017,6,6,18,45,349.0,42.0,3.05,25.5,98.0,138.12,93.03
2017,6,6,19,0,248.0,31.0,2.6,25.0,54.0,87.15,50.99
2017,6,6,19,15,124.0,15.5,2.45,24.5,27.0,34.75,0.0
2017,6,6,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,112.5,14.5,1.45,20.0,24.0,14.25,0.0
2017,6,7,6,0,225.0,29.0,1.6,21.0,48.0,22.42,11.85
2017,6,7,6,15,329.0,40.5,1.65,21.5,91.5,30.51,20.29
2017,6,7,6,30,433.0,52.0,1.7,22.0,135.0,37.67,26.9
2017,6,7,6,45,502.0,60.5,1.75,22.5,186.0,48.05,30.04
2017,6,7,7,0,571.0,69.0,1.8,23.0,237.0,90.08,48.66
2017,6,7,7,15,617.0,75.0,1.75,24.0,291.0,135.11,78.39
2017,6,7,7,30,663.0,81.0,1.7,25.0,345.0,185.41,117.17
2017,6,7,7,45,696.5,86.0,1.65,26.5,399.0,236.94,159.28
2017,6,7,8,0,730.0,91.0,1.6,28.0,453.0,294.61,206.27
2017,6,7,8,15,754.0,95.0,1.7,28.5,505.5,348.39,250.87
2017,6,7,8,30,778.0,99.0,1.8,29.0,558.0,404.12,295.95
2017,6,7,8,45,795.5,103.0,1.95,29.5,607.5,458.55,339.01
2017,6,7,9,0,813.0,107.0,2.1,30.0,657.0,513.71,381.32
2017,6,7,9,15,826.5,109.5,2.2,30.0,702.0,565.7,420.83
2017,6,7,9,30,840.0,112.0,2.3,30.0,747.0,619.39,460.48
2017,6,7,9,45,850.5,114.5,2.4,30.5,787.0,668.37,494.99
2017,6,7,10,0,861.0,117.0,2.5,31.0,827.0,716.35,527.49
2017,6,7,10,15,869.0,119.0,2.55,31.0,861.0,760.78,556.5
2017,6,7,10,30,877.0,121.0,2.6,31.0,895.0,803.55,584.16
2017,6,7,10,45,883.0,122.0,2.65,31.5,922.5,841.87,607.45
2017,6,7,11,0,889.0,123.0,2.7,32.0,950.0,877.98,629.08
2017,6,7,11,15,893.0,124.0,2.7,32.0,970.0,909.96,648.82
2017,6,7,11,30,897.0,125.0,2.7,32.0,990.0,939.28,666.81
2017,6,7,11,45,899.0,126.0,2.75,32.5,1002.0,963.96,680.85
2017,6,7,12,0,901.0,127.0,2.8,33.0,1014.0,985.67,693.03
2017,6,7,12,15,901.5,127.0,2.8,33.0,1018.0,1001.92,702.84
2017,6,7,12,30,902.0,127.0,2.8,33.0,1022.0,1015.08,710.82
2017,6,7,12,45,900.0,127.5,2.8,33.5,1017.5,1023.12,714.28
2017,6,7,13,0,898.0,128.0,2.8,34.0,1013.0,1027.91,715.87
2017,6,7,13,15,895.0,127.5,2.8,34.0,1001.0,1027.39,715.77
2017,6,7,13,30,892.0,127.0,2.8,34.0,989.0,1023.5,713.76
2017,6,7,13,45,886.0,127.0,2.85,34.0,968.5,1013.79,708.71
2017,6,7,14,0,880.0,127.0,2.9,34.0,948.0,1000.83,701.77
2017,6,7,14,15,873.5,125.5,2.9,34.0,920.5,982.71,691.27
2017,6,7,14,30,867.0,124.0,2.9,34.0,893.0,961.56,678.95
2017,6,7,14,45,841.5,132.0,2.95,34.0,855.0,929.53,660.1
2017,6,7,15,0,816.0,140.0,3.0,34.0,817.0,900.7,643.27
2017,6,7,15,15,803.5,137.0,3.0,33.5,777.5,865.3,622.98
2017,6,7,15,30,791.0,134.0,3.0,33.0,738.0,827.89,601.17
2017,6,7,15,45,775.5,131.0,3.05,33.0,693.0,786.23,575.31
2017,6,7,16,0,760.0,128.0,3.1,33.0,648.0,743.22,548.21
2017,6,7,16,15,739.5,124.0,3.1,32.5,599.0,694.32,517.5
2017,6,7,16,30,719.0,120.0,3.1,32.0,550.0,646.72,486.42
2017,6,7,16,45,695.0,114.0,3.1,32.0,498.5,592.77,448.38
2017,6,7,17,0,671.0,108.0,3.1,32.0,447.0,539.31,409.75
2017,6,7,17,15,636.5,102.0,2.85,31.0,394.0,480.67,367.19
2017,6,7,17,30,602.0,96.0,2.6,30.0,341.0,424.13,324.84
2017,6,7,17,45,558.0,88.0,2.4,29.5,288.5,363.46,277.55
2017,6,7,18,0,514.0,80.0,2.2,29.0,236.0,306.53,231.82
2017,6,7,18,15,448.5,70.0,2.05,28.0,186.5,243.82,181.23
2017,6,7,18,30,383.0,60.0,1.9,27.0,137.0,186.52,134.04
2017,6,7,18,45,289.5,46.5,1.75,26.5,94.5,127.46,86.1
2017,6,7,19,0,196.0,33.0,1.6,26.0,52.0,79.02,46.79
2017,6,7,19,15,98.0,16.5,1.6,25.5,26.0,32.53,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,20.5,21.0,15.24,0.0
2017,6,8,6,0,126.0,31.0,2.0,21.0,42.0,25.74,14.44
2017,6,8,6,15,211.5,48.5,2.2,21.5,82.5,36.94,25.73
2017,6,8,6,30,297.0,66.0,2.4,22.0,123.0,49.16,36.75
2017,6,8,6,45,364.5,78.5,2.6,23.0,171.0,61.66,42.3
2017,6,8,7,0,432.0,91.0,2.8,24.0,219.0,99.63,61.08
2017,6,8,7,15,481.0,101.0,2.75,24.5,270.0,140.97,88.76
2017,6,8,7,30,530.0,111.0,2.7,25.0,321.0,187.61,124.4
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.0,234.56,162.47
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,285.32,203.94
2017,6,8,8,15,627.5,133.5,2.4,27.5,475.5,335.66,245.14
2017,6,8,8,30,655.0,140.0,2.2,28.0,526.0,388.52,287.24
2017,6,8,8,45,673.0,147.0,2.0,28.5,573.5,439.73,326.84
2017,6,8,9,0,691.0,154.0,1.8,29.0,621.0,491.95,365.65
2017,6,8,9,15,708.0,158.5,1.6,29.0,665.5,542.09,402.23
2017,6,8,9,30,725.0,163.0,1.4,29.0,710.0,592.65,437.66
2017,6,8,9,45,732.5,169.5,1.25,29.5,748.5,639.0,468.1
2017,6,8,10,0,740.0,176.0,1.1,30.0,787.0,684.45,496.61
2017,6,8,10,15,750.5,179.0,1.05,30.0,820.5,728.47,525.17
2017,6,8,10,30,761.0,182.0,1.0,30.0,854.0,770.25,551.1
2017,6,8,10,45,768.5,184.5,1.0,30.5,881.0,807.8,572.82
2017,6,8,11,0,776.0,187.0,1.0,31.0,908.0,843.63,593.18
2017,6,8,11,15,535.5,329.0,1.0,31.0,831.5,794.16,556.61
2017,6,8,11,30,295.0,471.0,1.0,31.0,755.0,727.94,507.25
2017,6,8,11,45,335.5,457.5,1.05,31.5,785.0,762.97,530.77
2017,6,8,12,0,376.0,444.0,1.1,32.0,815.0,798.41,553.28
2017,6,8,12,15,354.0,458.5,1.1,32.0,808.5,800.72,553.5
2017,6,8,12,30,332.0,473.0,1.1,32.0,802.0,801.23,552.99
2017,6,8,12,45,237.5,489.5,1.1,32.5,724.5,726.14,502.14
2017,6,8,13,0,143.0,506.0,1.1,33.0,647.0,652.02,451.66
2017,6,8,13,15,468.0,346.0,1.15,33.0,800.0,828.43,576.12
2017,6,8,13,30,793.0,186.0,1.2,33.0,953.0,989.54,679.06
2017,6,8,13,45,586.5,299.5,1.25,33.0,860.5,900.2,621.93
2017,6,8,14,0,380.0,413.0,1.3,33.0,768.0,802.49,556.55
2017,6,8,14,15,576.0,295.0,1.35,32.5,815.0,875.8,612.33
2017,6,8,14,30,772.0,177.0,1.4,32.0,862.0,930.81,650.95
2017,6,8,14,45,506.5,288.5,1.5,32.0,731.5,784.43,556.19
2017,6,8,15,0,241.0,400.0,1.6,32.0,601.0,633.15,451.85
2017,6,8,15,15,496.0,275.5,1.65,32.0,662.5,737.82,531.39
2017,6,8,15,30,751.0,151.0,1.7,32.0,724.0,811.74,584.6
2017,6,8,15,45,584.0,208.5,1.75,32.0,638.0,712.63,518.35
2017,6,8,16,0,417.0,266.0,1.8,32.0,552.0,617.7,451.96
2017,6,8,16,15,550.5,198.5,1.85,31.5,546.5,630.96,467.17
2017,6,8,16,30,684.0,131.0,1.9,31.0,541.0,634.28,474.14
2017,6,8,16,45,662.0,124.0,1.95,31.0,491.0,582.12,437.83
2017,6,8,17,0,640.0,117.0,2.0,31.0,441.0,530.34,401.16
2017,6,8,17,15,605.5,110.5,1.9,30.5,389.0,472.62,359.23
2017,6,8,17,30,571.0,104.0,1.8,30.0,337.0,417.04,317.66
2017,6,8,17,45,528.5,94.5,1.7,29.5,285.5,357.03,271.52
2017,6,8,18,0,486.0,85.0,1.6,29.0,234.0,300.63,226.78
2017,6,8,18,15,422.0,74.5,1.5,28.0,185.0,237.75,176.52
2017,6,8,18,30,358.0,64.0,1.4,27.0,136.0,183.67,132.22
2017,6,8,18,45,270.0,49.0,1.3,26.5,94.0,125.67,85.3
2017,6,8,19,0,182.0,34.0,1.2,26.0,52.0,77.62,46.44
2017,6,8,19,15,91.0,17.0,1.25,25.5,26.0,32.31,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,5.5,14.0,3.3,21.5,14.5,13.76,0.0
2017,6,9,6,0,11.0,28.0,3.5,22.0,29.0,25.98,14.54
2017,6,9,6,15,46.0,51.0,3.7,22.0,59.0,45.41,32.8
2017,6,9,6,30,81.0,74.0,3.9,22.0,89.0,61.52,47.33
2017,6,9,6,45,126.0,92.5,4.1,22.5,125.5,77.95,57.68
2017,6,9,7,0,171.0,111.0,4.3,23.0,162.0,106.0,75.65
2017,6,9,7,15,104.5,130.5,4.3,23.5,163.5,126.11,93.16
2017,6,9,7,30,38.0,150.0,4.3,24.0,165.0,142.29,108.57
2017,6,9,7,45,68.0,179.5,4.35,24.5,211.5,178.62,136.1
2017,6,9,8,0,98.0,209.0,4.4,25.0,258.0,218.67,166.57
2017,6,9,8,15,66.5,219.5,4.35,25.0,254.5,224.67,171.88
2017,6,9,8,30,35.0,230.0,4.3,25.0,251.0,226.88,173.69
2017,6,9,8,45,27.5,235.5,4.25,25.5,252.5,232.05,176.99
2017,6,9,9,0,20.0,241.0,4.2,26.0,254.0,239.04,181.54
2017,6,9,9,15,16.0,235.5,4.1,26.0,246.5,233.58,176.9
2017,6,9,9,30,12.0,230.0,4.0,26.0,239.0,227.43,171.78
2017,6,9,9,45,13.5,241.5,3.9,26.5,252.0,240.34,180.88
2017,6,9,10,0,15.0,253.0,3.8,27.0,265.0,253.37,189.99
2017,6,9,10,15,82.0,346.5,3.75,27.0,418.5,391.09,293.33
2017,6,9,10,30,149.0,440.0,3.7,27.0,572.0,534.95,397.34
2017,6,9,10,45,167.0,455.0,3.65,27.5,607.5,571.89,421.98
2017,6,9,11,0,185.0,470.0,3.6,28.0,643.0,609.74,447.38
2017,6,9,11,15,286.5,448.5,3.55,28.0,722.0,687.52,503.67
2017,6,9,11,30,388.0,427.0,3.5,28.0,801.0,770.0,561.91
2017,6,9,11,45,370.0,441.5,3.5,28.0,802.5,779.44,566.93
2017,6,9,12,0,352.0,456.0,3.5,28.0,804.0,787.03,571.17
2017,6,9,12,15,212.0,468.0,3.45,28.0,678.0,669.47,487.26
2017,6,9,12,30,72.0,480.0,3.4,28.0,552.0,545.19,396.96
2017,6,9,12,45,161.0,489.0,3.35,28.5,648.5,649.55,471.82
2017,6,9,13,0,250.0,498.0,3.3,29.0,745.0,750.76,541.31
2017,6,9,13,15,509.5,347.0,3.15,29.0,842.5,870.85,629.38
2017,6,9,13,30,769.0,196.0,3.0,29.0,940.0,975.48,700.81
2017,6,9,13,45,769.5,191.0,2.9,29.0,922.5,968.36,695.03
2017,6,9,14,0,770.0,186.0,2.8,29.0,905.0,958.2,688.36
2017,6,9,14,15,494.5,313.5,2.65,29.0,770.5,814.64,589.76
2017,6,9,14,30,219.0,441.0,2.5,29.0,636.0,662.63,479.5
2017,6,9,14,45,230.0,421.0,2.45,29.0,618.5,649.13,472.32
2017,6,9,15,0,241.0,401.0,2.4,29.0,601.0,634.19,463.23
2017,6,9,15,15,146.5,365.5,2.35,28.5,486.0,507.9,374.72
2017,6,9,15,30,52.0,330.0,2.3,28.0,371.0,379.23,281.83
2017,6,9,15,45,193.0,311.0,2.3,28.0,446.0,481.63,361.36
2017,6,9,16,0,334.0,292.0,2.3,28.0,521.0,573.4,430.13
2017,6,9,16,15,296.5,275.5,2.15,28.0,468.0,515.55,388.04
2017,6,9,16,30,259.0,259.0,2.0,28.0,415.0,459.82,347.87
2017,6,9,16,45,251.0,234.5,1.95,28.0,374.5,417.64,317.91
2017,6,9,17,0,243.0,210.0,1.9,28.0,334.0,375.49,287.33
2017,6,9,17,15,225.5,189.5,1.75,27.5,294.0,332.41,255.58
2017,6,9,17,30,208.0,169.0,1.6,27.0,254.0,285.74,220.45
2017,6,9,17,45,188.5,146.0,1.45,26.5,214.5,242.09,186.78
2017,6,9,18,0,169.0,123.0,1.3,26.0,175.0,200.17,153.66
2017,6,9,18,15,140.0,100.5,1.3,25.5,138.0,157.22,119.19
2017,6,9,18,30,111.0,78.0,1.3,25.0,101.0,117.26,86.55
2017,6,9,18,45,73.5,56.0,1.35,24.5,69.5,78.75,55.19
2017,6,9,19,0,36.0,34.0,1.4,24.0,38.0,44.1,26.89
2017,6,9,19,15,18.0,17.0,1.55,24.0,19.0,19.34,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.0,20.0,15.73,0.0
2017,6,10,6,0,92.0,32.0,3.0,20.0,40.0,26.51,15.11
2017,6,10,6,15,172.0,51.5,3.15,20.5,79.5,41.71,29.89
2017,6,10,6,30,252.0,71.0,3.3,21.0,119.0,53.2,40.38
2017,6,10,6,45,322.5,85.0,3.5,22.0,167.0,66.15,46.62
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,103.23,65.71
2017,6,10,7,15,443.0,110.0,3.75,23.5,265.5,143.35,92.74
2017,6,10,7,30,493.0,121.0,3.8,24.0,316.0,189.14,127.76
2017,6,10,7,45,355.5,164.0,3.85,24.5,315.5,226.89,164.57
2017,6,10,8,0,218.0,207.0,3.9,25.0,315.0,248.83,186.95
2017,6,10,8,15,429.0,177.0,3.85,25.5,419.5,304.58,227.55
2017,6,10,8,30,640.0,147.0,3.8,26.0,524.0,388.14,291.37
2017,6,10,8,45,667.0,150.0,3.8,26.5,573.0,439.01,331.96
2017,6,10,9,0,694.0,153.0,3.8,27.0,622.0,491.83,373.06
2017,6,10,9,15,711.0,157.0,3.75,27.5,666.5,541.63,410.71
2017,6,10,9,30,728.0,161.0,3.7,28.0,711.0,591.84,447.55
2017,6,10,9,45,744.5,162.5,3.7,28.5,751.0,641.08,482.81
2017,6,10,10,0,761.0,164.0,3.7,29.0,791.0,688.25,515.77
2017,6,10,10,15,770.5,167.0,3.7,29.5,825.0,731.22,544.93
2017,6,10,10,30,780.0,170.0,3.7,30.0,859.0,772.97,571.59
2017,6,10,10,45,790.0,170.0,3.7,30.5,886.5,810.85,595.12
2017,6,10,11,0,800.0,170.0,3.7,31.0,914.0,847.11,617.31
2017,6,10,11,15,530.0,325.0,3.7,31.0,822.5,784.91,570.24
2017,6,10,11,30,260.0,480.0,3.7,31.0,731.0,704.34,507.17
2017,6,10,11,45,535.0,329.5,3.75,31.5,854.0,826.4,597.73
2017,6,10,12,0,810.0,179.0,3.8,32.0,977.0,952.19,682.43
2017,6,10,12,15,811.0,179.5,3.8,32.0,981.5,968.79,692.06
2017,6,10,12,30,812.0,180.0,3.8,32.0,986.0,982.61,700.75
2017,6,10,12,45,812.0,179.0,3.85,32.5,982.5,991.09,705.0
2017,6,10,13,0,812.0,178.0,3.9,33.0,979.0,996.58,707.46
2017,6,10,13,15,809.0,177.5,3.95,33.0,967.5,996.48,707.93
2017,6,10,13,30,806.0,177.0,4.0,33.0,956.0,993.26,706.54
2017,6,10,13,45,800.5,176.0,4.05,33.5,937.0,983.96,699.95
2017,6,10,14,0,795.0,175.0,4.1,34.0,918.0,971.64,691.57
2017,6,10,14,15,788.0,173.0,4.1,34.0,892.0,953.92,680.96
2017,6,10,14,30,781.0,171.0,4.1,34.0,866.0,933.43,668.63
2017,6,10,14,45,779.0,163.5,4.1,34.0,835.0,909.3,653.98
2017,6,10,15,0,777.0,156.0,4.1,34.0,804.0,882.38,637.51
2017,6,10,15,15,765.0,153.0,4.1,33.5,765.0,848.63,617.74
2017,6,10,15,30,753.0,150.0,4.1,33.0,726.0,812.94,596.48
2017,6,10,15,45,733.0,148.5,4.15,33.0,681.5,772.87,571.0
2017,6,10,16,0,713.0,147.0,4.2,33.0,637.0,729.53,543.0
2017,6,10,16,15,559.5,187.0,4.2,32.5,554.0,626.05,470.08
2017,6,10,16,30,406.0,227.0,4.2,32.0,471.0,536.32,404.48
2017,6,10,16,45,507.5,178.0,4.25,32.0,455.0,534.5,406.21
2017,6,10,17,0,609.0,129.0,4.3,32.0,439.0,524.8,400.95
2017,6,10,17,15,573.5,121.5,4.25,31.5,387.0,466.89,358.05
2017,6,10,17,30,538.0,114.0,4.2,31.0,335.0,411.26,315.84
2017,6,10,17,45,489.0,105.0,4.2,30.5,283.5,348.23,266.91
2017,6,10,18,0,440.0,96.0,4.2,30.0,232.0,292.18,222.06
2017,6,10,18,15,375.0,83.5,4.05,29.0,183.5,231.3,173.01
2017,6,10,18,30,310.0,71.0,3.9,28.0,135.0,177.24,128.69
2017,6,10,18,45,224.5,54.5,3.8,27.5,93.5,120.81,83.05
2017,6,10,19,0,139.0,38.0,3.7,27.0,52.0,71.27,43.45
2017,6,10,19,15,69.5,19.0,3.75,26.5,26.0,30.54,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,16.5,3.0,20.5,22.5,16.22,0.0
2017,6,11,6,0,134.0,33.0,3.1,21.0,45.0,27.29,15.64
2017,6,11,6,15,232.0,48.5,3.3,21.5,86.0,36.95,25.72
2017,6,11,6,30,330.0,64.0,3.5,22.0,127.0,47.58,35.39
2017,6,11,6,45,407.5,74.0,3.75,22.5,177.0,58.22,39.46
2017,6,11,7,0,485.0,84.0,4.0,23.0,227.0,96.92,57.44
2017,6,11,7,15,535.0,92.0,4.05,23.5,279.5,139.02,85.4
2017,6,11,7,30,585.0,100.0,4.1,24.0,332.0,186.95,122.4
2017,6,11,7,45,333.0,153.0,4.15,25.0,289.0,212.16,153.5
2017,6,11,8,0,81.0,206.0,4.2,26.0,246.0,211.03,160.24
2017,6,11,8,15,406.0,160.5,4.15,26.5,396.0,281.85,209.91
2017,6,11,8,30,731.0,115.0,4.1,27.0,546.0,395.67,295.64
2017,6,11,8,45,508.0,206.0,4.1,27.5,518.0,416.75,314.25
2017,6,11,9,0,285.0,297.0,4.1,28.0,490.0,415.37,312.96
2017,6,11,9,15,266.5,324.0,4.05,28.5,514.5,446.14,335.06
2017,6,11,9,30,248.0,351.0,4.0,29.0,539.0,474.86,354.87
2017,6,11,9,45,546.5,236.5,3.95,29.5,679.0,578.48,434.29
2017,6,11,10,0,845.0,122.0,3.9,30.0,819.0,708.06,530.14
2017,6,11,10,15,853.5,124.0,3.85,30.0,853.0,752.22,558.92
2017,6,11,10,30,862.0,126.0,3.8,30.0,887.0,794.82,586.77
2017,6,11,10,45,869.5,126.5,3.8,30.5,914.5,833.41,610.63
2017,6,11,11,0,877.0,127.0,3.8,31.0,942.0,869.95,632.85
2017,6,11,11,15,881.0,128.0,3.8,31.5,962.0,901.65,651.66
2017,6,11,11,30,885.0,129.0,3.8,32.0,982.0,930.74,668.64
2017,6,11,11,45,888.0,129.5,3.8,32.5,994.5,955.7,682.84
2017,6,11,12,0,891.0,130.0,3.8,33.0,1007.0,977.78,695.16
2017,6,11,12,15,891.5,130.0,3.8,33.0,1011.5,994.0,705.18
2017,6,11,12,30,892.0,130.0,3.8,33.0,1016.0,1007.17,713.37
2017,6,11,12,45,891.5,129.5,3.8,33.5,1012.5,1015.79,717.31
2017,6,11,13,0,891.0,129.0,3.8,34.0,1009.0,1021.23,719.36
2017,6,11,13,15,888.5,128.5,3.8,34.0,997.5,1021.38,719.68
2017,6,11,13,30,886.0,128.0,3.8,34.0,986.0,1018.19,718.04
2017,6,11,13,45,882.0,127.0,3.8,34.0,966.5,1009.68,713.18
2017,6,11,14,0,878.0,126.0,3.8,34.0,947.0,997.91,706.39
2017,6,11,14,15,872.0,125.0,3.8,34.0,920.5,981.0,696.44
2017,6,11,14,30,866.0,124.0,3.8,34.0,894.0,961.06,684.63
2017,6,11,14,45,857.5,122.0,3.8,34.0,861.0,934.83,668.82
2017,6,11,15,0,849.0,120.0,3.8,34.0,828.0,905.94,651.29
2017,6,11,15,15,838.5,118.0,3.75,34.0,788.5,872.77,630.66
2017,6,11,15,30,828.0,116.0,3.7,34.0,749.0,837.41,608.52
2017,6,11,15,45,813.5,113.0,3.7,34.0,704.5,799.66,584.87
2017,6,11,16,0,799.0,110.0,3.7,34.0,660.0,756.24,557.17
2017,6,11,16,15,781.0,107.0,3.65,33.5,611.5,708.94,527.39
2017,6,11,16,30,763.0,104.0,3.6,33.0,563.0,660.91,496.59
2017,6,11,16,45,738.5,100.0,3.6,33.0,511.0,607.02,458.8
2017,6,11,17,0,714.0,96.0,3.6,33.0,459.0,554.72,420.92
2017,6,11,17,15,681.5,91.0,3.45,32.5,406.0,496.33,378.07
2017,6,11,17,30,649.0,86.0,3.3,32.0,353.0,439.77,335.32
2017,6,11,17,45,604.0,79.5,3.15,31.5,300.0,377.86,287.27
2017,6,11,18,0,559.0,73.0,3.0,31.0,247.0,319.71,240.72
2017,6,11,18,15,495.0,65.0,2.7,30.0,196.5,257.16,190.14
2017,6,11,18,30,431.0,57.0,2.4,29.0,146.0,201.05,143.73
2017,6,11,18,45,333.5,45.5,2.1,28.0,102.0,139.65,94.14
2017,6,11,19,0,236.0,34.0,1.8,27.0,58.0,88.59,53.12
2017,6,11,19,15,118.0,17.0,2.0,26.5,29.0,36.61,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,15.5,2.4,21.5,24.0,15.24,0.0
2017,6,12,6,0,201.0,31.0,2.7,22.0,48.0,24.08,13.05
2017,6,12,6,15,306.0,43.5,2.8,22.5,91.0,32.91,22.2
2017,6,12,6,30,411.0,56.0,2.9,23.0,134.0,41.39,29.94
