Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,6,45,487.5,63.5,3.0,23.5,185.5,49.75,31.9
2017,6,12,7,0,564.0,71.0,3.1,24.0,237.0,90.36,49.18
2017,6,12,7,15,610.5,77.0,3.05,24.5,290.5,134.85,78.47
2017,6,12,7,30,657.0,83.0,3.0,25.0,344.0,184.69,117.07
2017,6,12,7,45,700.0,85.0,3.0,25.5,399.0,235.37,159.08
2017,6,12,8,0,743.0,87.0,3.0,26.0,454.0,293.11,207.48
2017,6,12,8,15,766.5,90.5,2.95,26.5,506.5,346.84,252.91
2017,6,12,8,30,790.0,94.0,2.9,27.0,559.0,402.45,298.73
2017,6,12,8,45,812.5,95.0,2.9,27.5,609.5,456.93,342.5
2017,6,12,9,0,835.0,96.0,2.9,28.0,660.0,515.35,387.71
2017,6,12,9,15,848.5,98.5,2.9,28.5,705.5,568.02,427.37
2017,6,12,9,30,862.0,101.0,2.9,29.0,751.0,620.43,465.57
2017,6,12,9,45,630.5,222.0,2.9,29.5,711.5,619.3,460.63
2017,6,12,10,0,399.0,343.0,2.9,30.0,672.0,600.85,442.19
2017,6,12,10,15,650.0,224.5,2.9,30.5,786.5,694.31,512.1
2017,6,12,10,30,901.0,106.0,2.9,31.0,901.0,805.99,588.06
2017,6,12,10,45,907.5,106.5,2.95,31.5,929.0,845.12,611.47
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,882.02,633.69
2017,6,12,11,15,918.0,108.0,3.0,32.0,977.0,914.79,654.05
2017,6,12,11,30,922.0,109.0,3.0,32.0,997.0,944.85,672.6
2017,6,12,11,45,917.0,114.5,3.05,32.5,1007.5,968.01,685.7
2017,6,12,12,0,912.0,120.0,3.1,33.0,1018.0,987.86,696.74
2017,6,12,12,15,912.5,120.0,3.15,33.0,1022.5,1004.43,707.2
2017,6,12,12,30,913.0,120.0,3.2,33.0,1027.0,1017.86,715.81
2017,6,12,12,45,913.0,119.5,3.25,33.5,1023.5,1027.15,720.47
2017,6,12,13,0,913.0,119.0,3.3,34.0,1020.0,1033.18,723.21
2017,6,12,13,15,910.5,118.5,3.3,34.0,1008.5,1033.34,723.52
2017,6,12,13,30,908.0,118.0,3.3,34.0,997.0,1030.09,721.88
2017,6,12,13,45,904.5,116.5,3.35,34.5,977.5,1021.43,715.89
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,1009.41,707.95
2017,6,12,14,15,665.5,241.5,3.4,35.0,855.0,908.92,644.96
2017,6,12,14,30,430.0,368.0,3.4,35.0,752.0,801.79,569.47
2017,6,12,14,45,637.0,247.5,3.45,35.0,791.5,866.69,620.39
2017,6,12,15,0,844.0,127.0,3.5,35.0,831.0,908.87,649.33
2017,6,12,15,15,833.0,124.5,3.5,34.5,792.0,874.95,629.45
2017,6,12,15,30,822.0,122.0,3.5,34.0,753.0,843.17,611.32
2017,6,12,15,45,809.0,119.0,3.55,34.0,708.5,802.75,586.21
2017,6,12,16,0,796.0,116.0,3.6,34.0,664.0,760.72,559.77
2017,6,12,16,15,777.5,112.5,3.65,33.5,615.0,712.65,529.9
2017,6,12,16,30,759.0,109.0,3.7,33.0,566.0,663.89,498.95
2017,6,12,16,45,735.0,104.5,3.75,33.0,514.5,609.99,461.12
2017,6,12,17,0,711.0,100.0,3.8,33.0,463.0,557.76,423.4
2017,6,12,17,15,678.5,94.5,3.7,32.5,409.5,498.96,380.35
2017,6,12,17,30,646.0,89.0,3.6,32.0,356.0,442.0,337.37
2017,6,12,17,45,602.0,82.5,3.5,31.5,302.5,380.68,289.78
2017,6,12,18,0,558.0,76.0,3.4,31.0,249.0,323.01,243.59
2017,6,12,18,15,494.0,67.5,3.2,30.0,198.5,259.9,192.61
2017,6,12,18,30,430.0,59.0,3.0,29.0,148.0,203.24,145.75
2017,6,12,18,45,335.0,46.5,2.85,28.0,103.5,141.39,95.67
2017,6,12,19,0,240.0,34.0,2.7,27.0,59.0,89.57,53.93
2017,6,12,19,15,120.0,17.0,2.95,26.5,29.5,37.09,0.53
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,15.73,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,24.91,13.6
2017,6,13,6,15,265.0,46.0,3.0,23.5,88.0,34.93,23.79
2017,6,13,6,30,366.0,60.0,3.2,24.0,130.0,44.43,32.39
2017,6,13,6,45,183.0,76.0,3.4,24.5,111.0,62.09,44.04
2017,6,13,7,0,0.0,92.0,3.6,25.0,92.0,85.85,64.62
2017,6,13,7,15,315.0,90.5,3.65,25.5,215.0,110.83,71.28
2017,6,13,7,30,630.0,89.0,3.7,26.0,338.0,184.69,117.8
2017,6,13,7,45,671.5,92.0,3.75,26.5,392.5,234.33,158.75
2017,6,13,8,0,713.0,95.0,3.8,27.0,447.0,288.34,204.1
2017,6,13,8,15,738.0,99.0,3.8,27.5,499.5,344.23,251.01
2017,6,13,8,30,763.0,103.0,3.8,28.0,552.0,399.34,296.41
2017,6,13,8,45,784.0,105.0,3.85,28.5,601.5,452.62,339.39
2017,6,13,9,0,805.0,107.0,3.9,29.0,651.0,507.02,381.94
2017,6,13,9,15,819.0,110.0,3.9,29.5,696.5,559.29,421.55
2017,6,13,9,30,833.0,113.0,3.9,30.0,742.0,613.37,461.19
2017,6,13,9,45,847.0,113.5,3.95,30.5,782.5,662.46,496.4
2017,6,13,10,0,861.0,114.0,4.0,31.0,823.0,710.87,529.82
2017,6,13,10,15,608.5,255.5,4.05,31.5,767.0,692.14,510.63
2017,6,13,10,30,356.0,397.0,4.1,32.0,711.0,654.73,477.22
2017,6,13,10,45,337.5,419.0,4.15,32.5,724.0,676.06,490.32
2017,6,13,11,0,319.0,441.0,4.2,33.0,737.0,695.38,501.56
2017,6,13,11,15,338.5,432.0,4.25,33.0,752.5,716.76,516.55
2017,6,13,11,30,358.0,423.0,4.3,33.0,768.0,738.01,531.43
2017,6,13,11,45,620.5,279.0,4.4,33.5,886.5,855.49,617.38
2017,6,13,12,0,883.0,135.0,4.5,34.0,1005.0,974.34,694.61
2017,6,13,12,15,883.5,135.0,4.55,34.0,1009.0,990.52,704.3
2017,6,13,12,30,884.0,135.0,4.6,34.0,1013.0,1003.68,712.82
2017,6,13,12,45,886.0,132.5,4.65,34.5,1010.0,1012.87,717.44
2017,6,13,13,0,888.0,130.0,4.7,35.0,1007.0,1018.92,720.16
2017,6,13,13,15,885.5,129.0,4.75,35.0,995.0,1018.67,720.48
2017,6,13,13,30,883.0,128.0,4.8,35.0,983.0,1015.08,718.83
2017,6,13,13,45,883.0,124.0,4.85,35.0,964.5,1007.64,714.99
2017,6,13,14,0,883.0,120.0,4.9,35.0,946.0,996.82,709.1
2017,6,13,14,15,610.5,266.0,4.95,35.0,830.0,880.33,633.09
2017,6,13,14,30,338.0,412.0,5.0,35.0,714.0,753.26,540.74
2017,6,13,14,45,603.5,258.5,5.05,35.0,772.0,846.57,613.87
2017,6,13,15,0,869.0,105.0,5.1,35.0,830.0,909.01,657.77
2017,6,13,15,15,858.5,103.0,5.1,35.0,791.0,875.32,636.21
2017,6,13,15,30,848.0,101.0,5.1,35.0,752.0,839.39,613.56
2017,6,13,15,45,836.0,98.0,5.1,35.0,708.0,799.1,587.81
2017,6,13,16,0,824.0,95.0,5.1,35.0,664.0,757.08,560.66
2017,6,13,16,15,508.0,182.5,5.1,34.5,525.0,583.43,437.77
2017,6,13,16,30,192.0,270.0,5.1,34.0,386.0,418.15,313.01
2017,6,13,16,45,466.0,177.5,5.15,33.5,424.5,507.25,385.66
2017,6,13,17,0,740.0,85.0,5.2,33.0,463.0,558.86,428.31
2017,6,13,17,15,710.0,81.0,5.2,32.5,410.5,501.79,385.64
2017,6,13,17,30,680.0,77.0,5.2,32.0,358.0,447.12,343.8
2017,6,13,17,45,628.0,73.5,5.2,32.0,303.5,383.63,293.34
2017,6,13,18,0,576.0,70.0,5.2,32.0,249.0,324.58,245.14
2017,6,13,18,15,513.0,62.5,5.1,31.0,199.0,261.96,194.18
2017,6,13,18,30,450.0,55.0,5.0,30.0,149.0,205.68,147.29
2017,6,13,18,45,339.5,45.0,4.9,29.5,104.0,141.33,95.24
2017,6,13,19,0,229.0,35.0,4.8,29.0,59.0,88.73,53.45
2017,6,13,19,15,114.5,17.5,4.7,28.5,29.5,37.06,1.99
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,58.5,16.0,3.5,23.5,21.5,15.73,0.0
2017,6,14,6,0,117.0,32.0,3.6,24.0,43.0,26.51,14.72
2017,6,14,6,15,210.0,48.5,3.85,24.5,83.0,36.97,25.37
2017,6,14,6,30,303.0,65.0,4.1,25.0,123.0,48.4,35.61
2017,6,14,6,45,374.0,77.0,4.35,25.5,171.0,59.64,45.45
2017,6,14,7,0,445.0,89.0,4.6,26.0,219.0,97.7,58.9
2017,6,14,7,15,240.5,118.5,4.65,26.5,191.0,128.87,88.61
2017,6,14,7,30,36.0,148.0,4.7,27.0,163.0,140.11,105.66
2017,6,14,7,45,110.5,178.5,4.8,27.5,232.0,184.02,137.4
2017,6,14,8,0,185.0,209.0,4.9,28.0,301.0,240.23,179.31
2017,6,14,8,15,125.5,228.5,4.9,28.5,294.5,249.2,187.58
2017,6,14,8,30,66.0,248.0,4.9,29.0,288.0,254.71,192.13
2017,6,14,8,45,74.0,274.5,4.95,29.5,322.0,287.33,216.2
2017,6,14,9,0,82.0,301.0,5.0,30.0,356.0,320.9,240.63
2017,6,14,9,15,43.5,240.0,5.0,30.5,270.0,250.55,187.09
2017,6,14,9,30,5.0,179.0,5.0,31.0,184.0,175.09,129.16
2017,6,14,9,45,17.5,252.0,5.0,31.5,267.0,252.75,187.1
2017,6,14,10,0,30.0,325.0,5.0,32.0,350.0,329.45,242.84
2017,6,14,10,15,29.5,336.5,5.0,32.0,362.0,342.54,251.82
2017,6,14,10,30,29.0,348.0,5.0,32.0,374.0,355.56,260.86
2017,6,14,10,45,49.0,393.0,5.0,32.5,438.0,416.97,304.6
2017,6,14,11,0,69.0,438.0,5.0,33.0,502.0,480.12,348.68
2017,6,14,11,15,51.0,417.5,5.0,33.5,466.0,448.65,324.9
2017,6,14,11,30,33.0,397.0,5.0,34.0,430.0,415.6,300.25
2017,6,14,11,45,25.0,355.0,5.05,34.5,380.0,369.58,266.89
2017,6,14,12,0,17.0,313.0,5.1,35.0,330.0,320.4,231.15
2017,6,14,12,15,15.0,275.0,5.05,35.0,290.5,282.14,203.68
2017,6,14,12,30,13.0,237.0,5.0,35.0,251.0,243.56,175.78
2017,6,14,12,45,28.0,336.0,5.0,35.5,364.5,359.98,259.42
2017,6,14,13,0,43.0,435.0,5.0,36.0,478.0,475.26,339.59
2017,6,14,13,15,46.0,435.5,5.0,36.0,480.5,480.18,342.89
2017,6,14,13,30,49.0,436.0,5.0,36.0,483.0,484.86,346.41
2017,6,14,13,45,47.5,425.0,5.0,36.0,470.0,473.09,338.47
2017,6,14,14,0,46.0,414.0,5.0,36.0,457.0,461.04,330.4
2017,6,14,14,15,44.5,399.5,5.0,36.0,440.5,445.15,319.69
2017,6,14,14,30,43.0,385.0,5.0,36.0,424.0,429.04,308.82
2017,6,14,14,45,124.5,396.0,5.0,36.0,502.0,524.16,378.7
2017,6,14,15,0,206.0,407.0,5.0,36.0,580.0,608.51,439.61
2017,6,14,15,15,248.0,378.5,4.95,35.5,576.5,618.79,449.26
2017,6,14,15,30,290.0,350.0,4.9,35.0,573.0,618.63,452.11
2017,6,14,15,45,308.0,323.0,4.9,35.0,547.0,596.46,438.24
2017,6,14,16,0,326.0,296.0,4.9,35.0,521.0,571.95,422.65
2017,6,14,16,15,341.5,268.5,4.85,34.5,489.0,542.6,404.06
2017,6,14,16,30,357.0,241.0,4.8,34.0,457.0,510.94,383.43
2017,6,14,16,45,292.0,228.0,4.8,34.0,394.0,438.7,330.55
2017,6,14,17,0,227.0,215.0,4.8,34.0,331.0,365.97,276.61
2017,6,14,17,15,284.5,181.5,4.65,33.5,310.0,358.32,272.5
2017,6,14,17,30,342.0,148.0,4.5,33.0,289.0,338.73,258.45
2017,6,14,17,45,410.0,119.5,4.4,32.5,264.5,328.09,249.87
2017,6,14,18,0,478.0,91.0,4.3,32.0,240.0,304.22,229.59
2017,6,14,18,15,413.5,79.5,4.05,31.0,191.0,242.37,179.93
2017,6,14,18,30,349.0,68.0,3.8,30.0,142.0,187.2,134.86
2017,6,14,18,45,266.0,53.0,3.6,29.5,99.5,130.51,88.96
2017,6,14,19,0,183.0,38.0,3.4,29.0,57.0,83.16,50.99
2017,6,14,19,15,91.5,19.0,3.45,28.5,28.5,35.63,3.21
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,39.0,16.0,3.35,23.0,19.5,15.73,0.0
2017,6,15,6,0,78.0,32.0,3.5,23.0,39.0,26.5,14.75
2017,6,15,6,15,156.5,52.5,3.65,23.5,78.5,42.45,30.08
2017,6,15,6,30,235.0,73.0,3.8,24.0,118.0,57.83,43.78
2017,6,15,6,45,256.5,87.0,4.0,24.5,150.5,70.58,54.97
2017,6,15,7,0,278.0,101.0,4.2,25.0,183.0,100.65,67.22
2017,6,15,7,15,222.5,130.0,4.3,25.5,204.0,135.65,95.14
2017,6,15,7,30,167.0,159.0,4.4,26.0,225.0,168.69,123.52
2017,6,15,7,45,113.5,179.5,4.55,27.0,227.5,185.43,138.59
2017,6,15,8,0,60.0,200.0,4.7,28.0,230.0,199.6,150.79
2017,6,15,8,15,150.0,227.0,4.75,28.5,312.5,256.31,192.66
2017,6,15,8,30,240.0,254.0,4.8,29.0,395.0,323.21,242.68
2017,6,15,8,45,337.0,253.5,4.85,29.5,470.5,382.41,287.17
2017,6,15,9,0,434.0,253.0,4.9,30.0,546.0,448.58,336.91
2017,6,15,9,15,588.0,203.5,4.9,30.5,629.5,513.6,386.41
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,591.62,445.09
2017,6,15,9,45,760.0,154.5,4.9,31.5,754.0,641.49,480.79
2017,6,15,10,0,778.0,155.0,4.9,32.0,795.0,689.43,514.41
2017,6,15,10,15,526.0,289.0,4.85,32.5,730.0,662.14,488.41
2017,6,15,10,30,274.0,423.0,4.8,33.0,665.0,614.57,447.42
2017,6,15,10,45,545.5,291.0,4.75,33.5,792.0,724.71,529.95
2017,6,15,11,0,817.0,159.0,4.7,34.0,919.0,849.04,615.74
2017,6,15,11,15,822.0,160.5,4.65,34.0,939.0,881.08,635.56
2017,6,15,11,30,827.0,162.0,4.6,34.0,959.0,910.8,654.25
2017,6,15,11,45,829.0,163.5,4.55,34.5,971.0,935.28,668.07
2017,6,15,12,0,831.0,165.0,4.5,35.0,983.0,957.05,680.1
2017,6,15,12,15,832.0,165.0,4.45,35.0,988.0,973.6,690.17
2017,6,15,12,30,833.0,165.0,4.4,35.0,993.0,987.28,698.49
2017,6,15,12,45,835.0,163.0,4.35,35.5,990.5,997.04,702.94
2017,6,15,13,0,837.0,161.0,4.3,36.0,988.0,1003.75,705.54
2017,6,15,13,15,834.5,160.5,4.2,36.0,977.0,1004.31,705.54
2017,6,15,13,30,832.0,160.0,4.1,36.0,966.0,1001.68,703.67
2017,6,15,13,45,830.0,157.0,4.1,36.0,948.0,993.8,699.18
2017,6,15,14,0,828.0,154.0,4.1,36.0,930.0,982.75,692.82
2017,6,15,14,15,821.5,152.5,4.05,36.0,904.0,965.76,682.51
2017,6,15,14,30,815.0,151.0,4.0,36.0,878.0,945.88,670.46
2017,6,15,14,45,824.0,138.5,4.0,36.5,850.0,926.24,657.53
2017,6,15,15,0,833.0,126.0,4.0,37.0,822.0,898.49,639.44
2017,6,15,15,15,822.5,123.5,4.0,36.5,783.5,865.43,620.54
2017,6,15,15,30,812.0,121.0,4.0,36.0,745.0,834.49,602.88
2017,6,15,15,45,799.0,118.0,4.0,36.0,701.5,794.51,577.78
2017,6,15,16,0,786.0,115.0,4.0,36.0,658.0,752.95,551.41
2017,6,15,16,15,768.0,111.5,3.95,35.5,610.0,705.74,521.78
2017,6,15,16,30,750.0,108.0,3.9,35.0,562.0,657.81,491.18
2017,6,15,16,45,726.5,103.5,3.9,35.0,511.0,604.71,454.02
2017,6,15,17,0,703.0,99.0,3.9,35.0,460.0,553.19,416.93
2017,6,15,17,15,671.0,94.0,3.75,34.5,407.0,495.64,375.0
2017,6,15,17,30,639.0,89.0,3.6,34.0,354.0,439.87,333.17
2017,6,15,17,45,595.0,82.5,3.5,33.5,301.5,378.88,286.26
2017,6,15,18,0,551.0,76.0,3.4,33.0,249.0,321.54,240.76
2017,6,15,18,15,487.5,67.5,3.1,32.0,198.5,258.88,190.55
2017,6,15,18,30,424.0,59.0,2.8,31.0,148.0,202.61,144.43
2017,6,15,18,45,328.5,47.5,2.55,30.5,104.0,140.62,94.51
2017,6,15,19,0,233.0,36.0,2.3,30.0,60.0,91.03,54.98
2017,6,15,19,15,116.5,18.0,2.55,29.5,30.0,38.27,4.73
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,68.0,16.0,3.8,22.5,21.5,15.73,0.0
2017,6,16,6,0,136.0,32.0,3.9,23.0,43.0,24.93,13.5
2017,6,16,6,15,233.0,47.0,4.05,23.5,84.0,35.77,24.47
2017,6,16,6,30,330.0,62.0,4.2,24.0,125.0,46.04,33.75
2017,6,16,6,45,407.5,71.5,4.35,24.5,174.0,55.13,41.78
2017,6,16,7,0,485.0,81.0,4.5,25.0,223.0,92.85,54.02
2017,6,16,7,15,534.5,89.0,4.55,25.5,275.0,134.73,81.38
2017,6,16,7,30,584.0,97.0,4.6,26.0,327.0,182.36,117.8
2017,6,16,7,45,629.0,100.0,4.65,26.5,381.5,230.08,156.94
2017,6,16,8,0,674.0,103.0,4.7,27.0,436.0,282.64,200.91
2017,6,16,8,15,700.0,108.0,4.65,27.5,487.5,334.97,245.03
2017,6,16,8,30,726.0,113.0,4.6,28.0,539.0,389.54,290.01
2017,6,16,8,45,747.5,116.0,4.6,29.0,588.0,444.63,333.65
2017,6,16,9,0,769.0,119.0,4.6,30.0,637.0,498.31,374.87
2017,6,16,9,15,784.5,122.0,4.55,30.5,682.0,549.63,413.71
2017,6,16,9,30,800.0,125.0,4.5,31.0,727.0,601.08,451.49
2017,6,16,9,45,812.5,127.0,4.5,31.5,767.5,649.49,486.18
2017,6,16,10,0,825.0,129.0,4.5,32.0,808.0,697.23,519.47
2017,6,16,10,15,834.0,131.0,4.45,32.5,842.0,741.94,548.35
2017,6,16,10,30,843.0,133.0,4.4,33.0,876.0,784.26,574.89
2017,6,16,10,45,850.5,134.0,4.35,33.5,904.0,822.75,598.48
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,859.27,620.46
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,891.46,640.65
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,921.15,659.12
2017,6,16,11,45,882.0,130.0,4.2,34.5,989.5,948.94,675.17
2017,6,16,12,0,897.0,122.0,4.2,35.0,1006.0,974.32,689.58
2017,6,16,12,15,898.0,122.5,4.15,35.0,1011.0,991.76,700.06
2017,6,16,12,30,899.0,123.0,4.1,35.0,1016.0,1006.14,708.7
2017,6,16,12,45,899.0,122.5,4.05,35.5,1013.0,1015.48,712.77
2017,6,16,13,0,899.0,122.0,4.0,36.0,1010.0,1021.63,714.93
2017,6,16,13,15,897.0,121.5,3.95,36.0,999.0,1022.48,715.36
2017,6,16,13,30,895.0,121.0,3.9,36.0,988.0,1019.96,713.83
2017,6,16,13,45,891.5,119.5,3.9,36.5,969.5,1011.59,707.61
2017,6,16,14,0,888.0,118.0,3.9,37.0,951.0,999.91,699.47
2017,6,16,14,15,882.5,116.5,3.85,37.0,924.5,983.04,689.35
2017,6,16,14,30,877.0,115.0,3.8,37.0,898.0,963.08,677.38
2017,6,16,14,45,857.0,120.5,3.75,37.0,862.0,933.81,659.54
2017,6,16,15,0,837.0,126.0,3.7,37.0,826.0,902.41,640.37
2017,6,16,15,15,826.0,123.5,3.7,36.5,787.0,868.84,621.29
2017,6,16,15,30,815.0,121.0,3.7,36.0,748.0,837.4,603.42
2017,6,16,15,45,801.0,118.0,3.7,36.0,704.0,796.54,577.86
2017,6,16,16,0,787.0,115.0,3.7,36.0,660.0,754.15,551.07
2017,6,16,16,15,769.0,111.5,3.65,35.5,612.0,706.93,521.56
2017,6,16,16,30,751.0,108.0,3.6,35.0,564.0,658.99,491.07
2017,6,16,16,45,726.5,104.0,3.6,35.0,512.5,605.73,453.96
2017,6,16,17,0,702.0,100.0,3.6,35.0,461.0,554.16,416.95
2017,6,16,17,15,670.5,95.0,3.45,34.5,408.5,496.94,375.39
2017,6,16,17,30,639.0,90.0,3.3,34.0,356.0,441.45,333.89
2017,6,16,17,45,594.5,83.5,3.15,33.5,303.0,380.21,286.88
2017,6,16,18,0,550.0,77.0,3.0,33.0,250.0,322.66,241.32
2017,6,16,18,15,487.5,68.0,2.8,32.0,199.5,259.85,191.18
2017,6,16,18,30,425.0,59.0,2.6,31.0,149.0,203.32,144.96
2017,6,16,18,45,331.5,47.0,2.4,30.5,105.0,142.32,95.79
2017,6,16,19,0,238.0,35.0,2.2,30.0,61.0,91.08,54.97
2017,6,16,19,15,119.0,17.5,2.5,29.5,30.5,38.25,5.7
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,16.0,4.35,23.5,20.5,15.73,0.0
2017,6,17,6,0,95.0,32.0,4.5,24.0,41.0,26.49,14.57
2017,6,17,6,15,182.0,51.0,4.6,24.0,80.5,41.33,29.05
2017,6,17,6,30,269.0,70.0,4.7,24.0,120.0,52.5,39.24
2017,6,17,6,45,353.0,80.5,4.85,24.5,169.5,61.49,47.21
2017,6,17,7,0,437.0,91.0,5.0,25.0,219.0,97.91,59.82
2017,6,17,7,15,487.5,100.5,5.05,25.5,270.5,138.98,86.82
2017,6,17,7,30,538.0,110.0,5.1,26.0,322.0,185.48,122.16
2017,6,17,7,45,590.0,112.5,5.2,27.0,377.0,231.63,159.22
2017,6,17,8,0,642.0,115.0,5.3,28.0,432.0,283.53,201.78
2017,6,17,8,15,669.5,120.5,5.3,28.5,483.5,335.07,244.99
2017,6,17,8,30,697.0,126.0,5.3,29.0,535.0,389.07,289.36
2017,6,17,8,45,726.0,126.5,5.3,29.5,585.0,441.44,331.59
2017,6,17,9,0,755.0,127.0,5.3,30.0,635.0,498.1,375.88
2017,6,17,9,15,770.5,130.5,5.25,30.0,680.0,549.21,415.65
2017,6,17,9,30,786.0,134.0,5.2,30.0,725.0,600.47,454.54
2017,6,17,9,45,800.0,135.0,5.2,30.5,765.5,648.32,489.27
2017,6,17,10,0,814.0,136.0,5.2,31.0,806.0,695.66,522.76
2017,6,17,10,15,823.0,138.5,5.15,31.5,839.5,739.97,552.03
2017,6,17,10,30,832.0,141.0,5.1,32.0,873.0,782.66,579.18
2017,6,17,10,45,839.5,141.5,5.1,32.5,900.5,820.35,602.76
2017,6,17,11,0,847.0,142.0,5.1,33.0,928.0,856.08,624.77
2017,6,17,11,15,851.0,143.0,5.05,33.0,948.0,887.08,644.46
2017,6,17,11,30,855.0,144.0,5.0,33.0,968.0,915.59,662.42
2017,6,17,11,45,837.0,159.0,5.0,33.5,974.5,934.21,672.73
2017,6,17,12,0,819.0,174.0,5.0,34.0,981.0,953.85,683.77
2017,6,17,12,15,819.5,174.5,4.95,34.0,985.5,970.32,693.83
2017,6,17,12,30,820.0,175.0,4.9,34.0,990.0,983.98,702.12
2017,6,17,12,45,628.0,312.5,4.9,34.5,935.0,942.82,672.07
2017,6,17,13,0,436.0,450.0,4.9,35.0,880.0,894.77,632.52
2017,6,17,13,15,626.0,310.0,4.85,35.0,920.5,949.04,675.27
2017,6,17,13,30,816.0,170.0,4.8,35.0,961.0,995.79,706.91
2017,6,17,13,45,813.5,167.0,4.75,35.0,942.5,987.66,701.59
2017,6,17,14,0,811.0,164.0,4.7,35.0,924.0,976.41,694.76
2017,6,17,14,15,804.0,162.5,4.65,35.0,898.0,959.28,684.24
2017,6,17,14,30,797.0,161.0,4.6,35.0,872.0,939.33,671.98
2017,6,17,14,45,659.5,236.5,4.6,35.0,810.5,877.24,632.32
2017,6,17,15,0,522.0,312.0,4.6,35.0,749.0,812.9,586.23
2017,6,17,15,15,648.0,225.5,4.55,35.0,742.0,824.82,599.56
2017,6,17,15,30,774.0,139.0,4.5,35.0,735.0,821.57,598.91
2017,6,17,15,45,634.0,188.5,4.5,35.0,657.5,735.54,541.22
2017,6,17,16,0,494.0,238.0,4.5,35.0,580.0,651.26,480.72
2017,6,17,16,15,318.5,255.5,4.45,34.5,470.0,511.96,380.95
2017,6,17,16,30,143.0,273.0,4.4,34.0,360.0,386.75,288.26
2017,6,17,16,45,225.5,238.5,4.4,34.0,361.5,399.93,300.82
2017,6,17,17,0,308.0,204.0,4.4,34.0,363.0,410.74,310.57
2017,6,17,17,15,314.0,178.5,4.25,33.5,324.5,372.66,283.07
2017,6,17,17,30,320.0,153.0,4.1,33.0,286.0,333.3,253.91
2017,6,17,17,45,298.0,133.5,4.0,32.5,243.5,285.92,217.57
2017,6,17,18,0,276.0,114.0,3.9,32.0,201.0,240.38,181.73
2017,6,17,18,15,242.0,95.0,3.8,31.5,160.5,192.96,143.7
2017,6,17,18,30,208.0,76.0,3.7,31.0,120.0,149.01,107.81
2017,6,17,18,45,156.5,57.0,3.6,30.5,84.5,104.15,71.57
2017,6,17,19,0,105.0,38.0,3.5,30.0,49.0,64.92,40.07
2017,6,17,19,15,52.5,19.0,3.6,29.5,24.5,28.77,4.29
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.05,23.5,21.0,15.73,0.0
2017,6,18,6,0,113.0,32.0,4.2,24.0,42.0,26.5,14.5
2017,6,18,6,15,206.5,49.0,4.35,24.0,82.5,37.45,25.79
2017,6,18,6,30,300.0,66.0,4.5,24.0,123.0,49.29,36.51
2017,6,18,6,45,390.5,70.5,4.7,24.5,169.5,53.63,40.48
2017,6,18,7,0,481.0,75.0,4.9,25.0,216.0,86.53,49.21
2017,6,18,7,15,527.0,88.5,4.95,25.5,271.5,132.61,80.06
2017,6,18,7,30,573.0,102.0,5.0,26.0,327.0,184.02,119.57
2017,6,18,7,45,621.5,104.5,5.1,26.5,382.0,231.38,158.23
2017,6,18,8,0,670.0,107.0,5.2,27.0,437.0,284.02,202.19
2017,6,18,8,15,696.5,112.0,5.2,27.5,488.5,336.28,246.36
2017,6,18,8,30,723.0,117.0,5.2,28.0,540.0,390.86,291.53
2017,6,18,8,45,749.0,118.0,5.2,29.0,590.5,446.08,335.49
2017,6,18,9,0,775.0,119.0,5.2,30.0,641.0,500.25,377.36
2017,6,18,9,15,789.5,122.0,5.15,30.5,686.0,551.32,416.31
2017,6,18,9,30,804.0,125.0,5.1,31.0,731.0,602.41,454.09
2017,6,18,9,45,817.5,126.5,5.05,31.5,771.0,651.22,489.17
2017,6,18,10,0,831.0,128.0,5.0,32.0,811.0,700.38,523.49
2017,6,18,10,15,839.5,130.0,4.9,32.5,845.0,744.08,551.55
2017,6,18,10,30,848.0,132.0,4.8,33.0,879.0,786.27,577.81
2017,6,18,10,45,854.0,133.5,4.75,33.5,906.0,824.24,601.03
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,860.13,622.61
2017,6,18,11,15,864.0,136.5,4.65,34.5,953.5,892.0,641.41
2017,6,18,11,30,868.0,138.0,4.6,35.0,974.0,921.35,658.39
2017,6,18,11,45,874.0,136.0,4.55,35.5,987.0,946.58,672.57
2017,6,18,12,0,880.0,134.0,4.5,36.0,1000.0,969.1,684.95
2017,6,18,12,15,657.0,294.0,4.5,36.0,942.5,932.52,660.12
2017,6,18,12,30,434.0,454.0,4.5,36.0,885.0,882.8,620.0
2017,6,18,12,45,429.0,450.0,4.5,36.5,875.0,881.77,618.4
2017,6,18,13,0,424.0,446.0,4.5,37.0,865.0,875.75,613.42
2017,6,18,13,15,477.5,422.0,4.55,37.0,888.5,912.62,639.17
2017,6,18,13,30,531.0,398.0,4.6,37.0,912.0,944.15,661.27
2017,6,18,13,45,494.5,400.5,4.65,37.0,872.0,909.9,638.93
2017,6,18,14,0,458.0,403.0,4.7,37.0,832.0,874.06,615.8
2017,6,18,14,15,458.0,384.5,4.75,36.5,804.0,851.48,603.69
2017,6,18,14,30,458.0,366.0,4.8,36.0,776.0,826.87,590.12
2017,6,18,14,45,378.0,378.0,4.85,36.0,708.0,750.47,538.4
2017,6,18,15,0,298.0,390.0,4.9,36.0,640.0,682.23,491.35
2017,6,18,15,15,384.5,337.5,4.9,36.0,644.0,697.62,505.88
2017,6,18,15,30,471.0,285.0,4.9,36.0,648.0,713.53,520.13
2017,6,18,15,45,526.0,247.0,4.95,36.0,630.0,704.67,516.76
2017,6,18,16,0,581.0,209.0,5.0,36.0,612.0,692.55,511.03
2017,6,18,16,15,555.0,198.0,4.95,35.5,560.5,636.76,473.54
2017,6,18,16,30,529.0,187.0,4.9,35.0,509.0,583.97,437.51
2017,6,18,16,45,610.0,144.5,4.9,34.5,483.5,573.37,432.99
2017,6,18,17,0,691.0,102.0,4.9,34.0,458.0,550.46,418.71
2017,6,18,17,15,611.5,107.0,4.85,33.5,396.5,476.89,364.04
2017,6,18,17,30,532.0,112.0,4.8,33.0,335.0,409.47,312.88
2017,6,18,17,45,490.0,102.5,4.75,32.5,285.0,349.19,266.3
2017,6,18,18,0,448.0,93.0,4.7,32.0,235.0,295.29,223.35
2017,6,18,18,15,394.5,80.5,4.45,31.5,188.0,237.85,176.72
2017,6,18,18,30,341.0,68.0,4.2,31.0,141.0,185.9,133.84
2017,6,18,18,45,256.5,53.5,4.0,30.5,99.5,129.51,88.42
2017,6,18,19,0,172.0,39.0,3.8,30.0,58.0,82.62,51.18
2017,6,18,19,15,86.0,19.5,3.75,29.5,29.0,36.0,7.15
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,23.5,20.5,15.73,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,26.49,14.44
2017,6,19,6,15,199.5,49.5,2.8,24.5,81.5,37.89,26.09
2017,6,19,6,30,291.0,67.0,2.9,25.0,122.0,50.13,37.05
2017,6,19,6,45,377.0,77.0,3.0,25.5,171.5,58.3,44.29
2017,6,19,7,0,463.0,87.0,3.1,26.0,221.0,95.6,56.99
2017,6,19,7,15,428.0,108.0,3.1,26.5,252.0,137.32,87.49
2017,6,19,7,30,393.0,129.0,3.1,27.0,283.0,175.39,119.09
2017,6,19,7,45,348.5,160.5,3.15,27.5,312.0,220.08,157.17
2017,6,19,8,0,304.0,192.0,3.2,28.0,341.0,255.91,187.68
2017,6,19,8,15,164.0,203.5,3.0,28.5,285.5,240.62,179.65
2017,6,19,8,30,24.0,215.0,2.8,29.0,230.0,212.3,159.44
2017,6,19,8,45,55.5,258.0,2.6,29.5,295.0,264.12,197.68
2017,6,19,9,0,87.0,301.0,2.4,30.0,360.0,322.97,240.3
2017,6,19,9,15,60.5,300.5,2.15,30.5,343.0,314.42,232.59
2017,6,19,9,30,34.0,300.0,1.9,31.0,326.0,302.76,222.63
2017,6,19,9,45,23.0,269.0,1.7,31.5,287.0,270.15,197.84
2017,6,19,10,0,12.0,238.0,1.5,32.0,248.0,236.92,172.65
2017,6,19,10,15,37.5,320.5,1.4,32.0,353.5,333.26,242.18
2017,6,19,10,30,63.0,403.0,1.3,32.0,459.0,433.34,311.48
2017,6,19,10,45,83.0,430.5,1.2,32.5,506.0,479.72,341.59
2017,6,19,11,0,103.0,458.0,1.1,33.0,553.0,527.57,372.27
2017,6,19,11,15,69.5,431.5,0.9,33.0,496.5,478.03,336.65
2017,6,19,11,30,36.0,405.0,0.7,33.0,440.0,425.83,299.68
2017,6,19,11,45,25.0,335.5,0.55,33.5,360.5,350.42,247.35
2017,6,19,12,0,14.0,266.0,0.4,34.0,281.0,271.74,192.2
2017,6,19,12,15,9.5,210.5,0.65,34.0,221.0,213.87,152.3
2017,6,19,12,30,5.0,155.0,0.9,34.0,161.0,155.64,110.64
2017,6,19,12,45,11.5,238.5,1.2,34.0,251.0,243.85,174.96
2017,6,19,13,0,18.0,322.0,1.5,34.0,341.0,332.68,237.95
2017,6,19,13,15,23.0,352.0,1.6,34.0,375.5,367.72,262.35
2017,6,19,13,30,28.0,382.0,1.7,34.0,410.0,409.02,291.14
2017,6,19,13,45,45.0,409.0,1.85,34.0,452.5,454.17,323.04
2017,6,19,14,0,62.0,436.0,2.0,34.0,495.0,499.25,354.66
2017,6,19,14,15,170.0,433.0,2.05,34.0,587.0,608.65,432.27
2017,6,19,14,30,278.0,430.0,2.1,34.0,679.0,714.55,505.09
2017,6,19,14,45,366.0,379.0,2.15,34.0,694.0,740.33,525.15
2017,6,19,15,0,454.0,328.0,2.2,34.0,709.0,767.3,546.37
2017,6,19,15,15,390.5,335.0,2.25,33.5,651.5,700.47,502.89
2017,6,19,15,30,327.0,342.0,2.3,33.0,594.0,642.57,464.91
2017,6,19,15,45,532.0,237.0,2.35,33.0,618.5,699.42,510.82
2017,6,19,16,0,737.0,132.0,2.4,33.0,643.0,733.77,538.5
2017,6,19,16,15,718.0,128.0,2.4,32.5,596.0,689.06,510.36
2017,6,19,16,30,699.0,124.0,2.4,32.0,549.0,641.98,479.93
2017,6,19,16,45,678.0,117.5,2.45,32.0,499.5,590.61,444.41
2017,6,19,17,0,657.0,111.0,2.5,32.0,450.0,539.46,408.09
2017,6,19,17,15,624.5,105.0,2.45,31.5,398.5,482.7,367.04
2017,6,19,17,30,592.0,99.0,2.4,31.0,347.0,427.82,326.13
2017,6,19,17,45,552.0,90.5,2.4,31.0,296.0,368.89,280.42
2017,6,19,18,0,512.0,82.0,2.4,31.0,245.0,313.24,235.96
2017,6,19,18,15,449.5,72.5,2.15,30.5,195.5,251.78,186.42
2017,6,19,18,30,387.0,63.0,1.9,30.0,146.0,195.19,140.01
2017,6,19,18,45,300.5,50.0,1.7,29.5,103.5,137.26,93.26
2017,6,19,19,0,214.0,37.0,1.5,29.0,61.0,89.04,54.76
2017,6,19,19,15,107.0,18.5,1.55,28.5,30.5,38.12,8.33
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,14.5,2.3,22.5,22.0,14.25,0.0
2017,6,20,6,0,181.0,29.0,2.5,23.0,44.0,22.5,11.41
2017,6,20,6,15,282.5,41.5,2.65,23.5,85.0,31.39,20.76
2017,6,20,6,30,384.0,54.0,2.8,24.0,126.0,39.8,28.42
2017,6,20,6,45,457.0,62.5,3.0,25.0,175.5,46.19,34.04
2017,6,20,7,0,530.0,71.0,3.2,26.0,225.0,85.26,46.57
2017,6,20,7,15,577.5,77.5,3.2,26.5,277.5,128.06,73.92
2017,6,20,7,30,625.0,84.0,3.2,27.0,330.0,176.31,110.6
2017,6,20,7,45,660.0,89.5,3.25,28.0,383.0,226.1,151.27
2017,6,20,8,0,695.0,95.0,3.3,29.0,436.0,279.55,195.54
2017,6,20,8,15,582.0,146.5,3.4,29.5,454.0,326.93,237.66
2017,6,20,8,30,469.0,198.0,3.5,30.0,472.0,361.46,267.37
2017,6,20,8,45,368.0,247.5,3.6,30.5,474.5,389.76,289.98
2017,6,20,9,0,267.0,297.0,3.7,31.0,477.0,404.23,300.6
2017,6,20,9,15,187.5,324.5,3.75,31.5,455.0,403.52,299.1
2017,6,20,9,30,108.0,352.0,3.8,32.0,433.0,394.32,290.63
2017,6,20,9,45,154.0,375.0,3.9,32.5,498.0,450.22,330.68
2017,6,20,10,0,200.0,398.0,4.0,33.0,563.0,512.59,374.55
2017,6,20,10,15,315.5,379.0,4.0,33.0,651.0,589.68,430.62
2017,6,20,10,30,431.0,360.0,4.0,33.0,739.0,675.95,492.15
2017,6,20,10,45,395.5,389.0,4.05,33.5,746.0,693.46,501.5
2017,6,20,11,0,360.0,418.0,4.1,34.0,753.0,706.9,508.24
2017,6,20,11,15,296.0,451.0,4.1,34.5,730.5,696.11,497.71
2017,6,20,11,30,232.0,484.0,4.1,35.0,708.0,680.41,483.91
2017,6,20,11,45,559.5,305.5,4.15,35.5,854.5,822.24,588.16
2017,6,20,12,0,887.0,127.0,4.2,36.0,1001.0,968.52,683.91
2017,6,20,12,15,888.0,127.5,4.2,36.0,1006.0,985.98,693.83
2017,6,20,12,30,889.0,128.0,4.2,36.0,1011.0,1000.42,702.77
2017,6,20,12,45,890.0,127.0,4.2,36.5,1008.5,1010.38,707.51
2017,6,20,13,0,891.0,126.0,4.2,37.0,1006.0,1017.2,710.39
2017,6,20,13,15,634.0,280.0,4.25,37.0,903.0,927.24,653.03
2017,6,20,13,30,377.0,434.0,4.3,37.0,800.0,821.91,577.23
2017,6,20,13,45,254.5,453.5,4.35,37.0,698.5,720.18,508.03
2017,6,20,14,0,132.0,473.0,4.4,37.0,597.0,612.85,433.32
2017,6,20,14,15,498.5,297.0,4.45,37.0,745.5,801.92,573.47
2017,6,20,14,30,865.0,121.0,4.5,37.0,894.0,958.54,679.31
2017,6,20,14,45,856.0,119.5,4.55,37.0,861.0,932.77,662.88
2017,6,20,15,0,847.0,118.0,4.6,37.0,828.0,904.36,645.86
2017,6,20,15,15,836.5,116.0,4.6,36.5,789.5,871.62,627.04
2017,6,20,15,30,826.0,114.0,4.6,36.0,751.0,836.67,606.58
2017,6,20,15,45,812.0,111.5,4.65,36.0,707.0,800.21,583.85
2017,6,20,16,0,798.0,109.0,4.7,36.0,663.0,758.09,557.05
2017,6,20,16,15,551.0,182.0,4.65,35.5,551.5,620.44,461.18
2017,6,20,16,30,304.0,255.0,4.6,35.0,440.0,489.17,364.32
2017,6,20,16,45,511.0,175.0,4.55,35.0,453.0,536.93,403.79
2017,6,20,17,0,718.0,95.0,4.5,35.0,466.0,559.52,423.19
2017,6,20,17,15,687.5,90.0,4.4,34.5,413.5,503.25,381.82
2017,6,20,17,30,657.0,85.0,4.3,34.0,361.0,447.47,339.93
2017,6,20,17,45,615.0,79.0,4.2,33.5,308.0,387.01,293.25
2017,6,20,18,0,573.0,73.0,4.1,33.0,255.0,329.95,247.79
2017,6,20,18,15,513.0,65.0,3.8,32.0,204.5,267.77,197.73
2017,6,20,18,30,453.0,57.0,3.5,31.0,154.0,211.57,151.36
2017,6,20,18,45,361.5,46.0,3.2,30.5,109.5,150.3,101.51
2017,6,20,19,0,270.0,35.0,2.9,30.0,65.0,99.18,60.39
2017,6,20,19,15,135.0,17.5,2.9,29.5,32.5,41.29,9.64
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,107.0,13.5,2.4,22.5,22.5,13.27,0.0
2017,6,21,6,0,214.0,27.0,2.8,23.0,45.0,20.87,10.09
2017,6,21,6,15,318.5,39.5,2.9,23.5,87.5,29.87,19.47
2017,6,21,6,30,423.0,52.0,3.0,24.0,130.0,38.02,26.89
2017,6,21,6,45,495.5,59.5,3.1,25.0,181.0,43.35,31.61
2017,6,21,7,0,568.0,67.0,3.2,26.0,232.0,83.66,44.17
2017,6,21,7,15,614.5,73.5,3.3,26.5,285.0,128.46,72.74
2017,6,21,7,30,661.0,80.0,3.4,27.0,338.0,178.59,110.95
2017,6,21,7,45,697.5,83.5,3.5,28.0,392.5,228.98,152.27
2017,6,21,8,0,734.0,87.0,3.6,29.0,447.0,285.76,199.36
2017,6,21,8,15,758.0,91.0,3.65,29.5,499.5,339.47,244.5
2017,6,21,8,30,782.0,95.0,3.7,30.0,552.0,395.15,290.24
2017,6,21,8,45,802.5,97.5,3.75,30.5,602.0,449.58,333.93
2017,6,21,9,0,823.0,100.0,3.8,31.0,652.0,505.09,377.09
2017,6,21,9,15,837.0,102.5,3.85,31.5,698.0,560.21,418.6
2017,6,21,9,30,851.0,105.0,3.9,32.0,744.0,612.44,456.87
2017,6,21,9,45,862.5,107.0,4.0,32.5,784.5,662.17,492.44
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,711.0,526.04
2017,6,21,10,15,882.0,110.5,4.2,33.0,860.0,755.66,555.83
2017,6,21,10,30,890.0,112.0,4.3,33.0,895.0,798.67,584.29
2017,6,21,10,45,897.0,112.5,4.4,33.5,923.5,838.07,608.89
2017,6,21,11,0,904.0,113.0,4.5,34.0,952.0,875.33,631.86
2017,6,21,11,15,908.5,114.0,4.55,34.0,973.0,908.56,653.13
2017,6,21,11,30,913.0,115.0,4.6,34.0,994.0,939.15,672.63
2017,6,21,11,45,915.0,116.0,4.7,34.5,1007.0,964.65,687.65
2017,6,21,12,0,917.0,117.0,4.8,35.0,1020.0,987.14,700.76
2017,6,21,12,15,918.0,117.5,4.85,35.0,1025.5,1005.12,712.32
2017,6,21,12,30,919.0,118.0,4.9,35.0,1031.0,1019.97,722.0
2017,6,21,12,45,920.5,116.5,4.95,35.5,1029.0,1030.21,727.32
2017,6,21,13,0,922.0,115.0,5.0,36.0,1027.0,1037.19,730.68
2017,6,21,13,15,920.0,114.5,5.0,36.0,1016.0,1038.29,731.58
2017,6,21,13,30,918.0,114.0,5.0,36.0,1005.0,1035.94,730.45
2017,6,21,13,45,915.5,112.5,5.05,36.0,987.0,1028.65,726.71
2017,6,21,14,0,913.0,111.0,5.1,36.0,969.0,1017.94,720.92
2017,6,21,14,15,908.0,110.0,5.1,36.0,943.0,1001.97,711.47
2017,6,21,14,30,903.0,109.0,5.1,36.0,917.0,982.8,700.06
2017,6,21,14,45,894.0,109.0,5.1,36.0,884.0,957.83,684.96
2017,6,21,15,0,885.0,109.0,5.1,36.0,851.0,930.11,668.08
2017,6,21,15,15,875.5,107.0,5.05,35.5,812.0,897.26,648.87
2017,6,21,15,30,866.0,105.0,5.0,35.0,773.0,862.03,627.93
2017,6,21,15,45,854.5,102.0,5.0,35.0,729.0,821.89,602.49
2017,6,21,16,0,843.0,99.0,5.0,35.0,685.0,779.92,575.59
2017,6,21,16,15,766.0,116.5,5.0,34.5,620.0,712.21,531.62
2017,6,21,16,30,689.0,134.0,5.0,34.0,555.0,646.46,487.01
2017,6,21,16,45,728.0,110.0,5.0,34.0,519.0,616.95,467.23
2017,6,21,17,0,767.0,86.0,5.0,34.0,483.0,581.02,441.91
2017,6,21,17,15,698.0,87.5,4.9,33.5,418.0,507.06,387.18
2017,6,21,17,30,629.0,89.0,4.8,33.0,353.0,437.5,334.49
2017,6,21,17,45,580.0,85.5,4.75,32.5,302.0,377.78,288.08
2017,6,21,18,0,531.0,82.0,4.7,32.0,251.0,322.14,243.53
2017,6,21,18,15,479.5,71.0,4.45,31.0,202.0,262.1,194.9
2017,6,21,18,30,428.0,60.0,4.2,30.0,153.0,207.16,149.33
2017,6,21,18,45,348.5,47.5,3.95,29.5,109.0,148.76,101.28
2017,6,21,19,0,269.0,35.0,3.7,29.0,65.0,99.21,60.83
2017,6,21,19,15,134.5,17.5,3.6,28.5,32.5,41.38,10.31
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
