Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,10.5,3.0,22.0,10.5,10.32,0.0
2017,6,22,6,0,0.0,21.0,3.1,22.0,21.0,20.28,9.62
2017,6,22,6,15,0.0,40.5,3.0,22.5,40.5,38.14,26.5
2017,6,22,6,30,0.0,60.0,2.9,23.0,60.0,55.64,42.06
2017,6,22,6,45,9.0,80.5,2.85,24.0,83.0,73.87,57.85
2017,6,22,7,0,18.0,101.0,2.8,25.0,106.0,94.1,70.67
2017,6,22,7,15,219.5,112.0,2.8,25.5,197.0,119.52,82.31
2017,6,22,7,30,421.0,123.0,2.8,26.0,288.0,174.1,117.35
2017,6,22,7,45,380.0,154.0,2.8,27.0,319.5,217.16,153.96
2017,6,22,8,0,339.0,185.0,2.8,28.0,351.0,259.16,189.02
2017,6,22,8,15,559.5,137.0,2.75,28.5,447.5,309.63,225.47
2017,6,22,8,30,780.0,89.0,2.7,29.0,544.0,388.23,285.25
2017,6,22,8,45,797.0,92.5,2.65,29.5,593.0,441.88,328.0
2017,6,22,9,0,814.0,96.0,2.6,30.0,642.0,499.01,371.84
2017,6,22,9,15,640.5,186.0,2.6,30.5,634.0,523.45,389.05
2017,6,22,9,30,467.0,276.0,2.6,31.0,626.0,534.72,394.8
2017,6,22,9,45,395.0,324.0,2.6,31.5,632.0,557.77,409.1
2017,6,22,10,0,323.0,372.0,2.6,32.0,638.0,571.91,416.38
2017,6,22,10,15,278.0,401.5,2.6,32.5,637.5,582.39,421.42
2017,6,22,10,30,233.0,431.0,2.6,33.0,637.0,589.96,424.17
2017,6,22,10,45,272.0,439.5,2.6,33.5,687.0,640.06,457.66
2017,6,22,11,0,311.0,448.0,2.6,34.0,737.0,693.35,492.44
2017,6,22,11,15,373.5,436.0,2.6,34.5,790.5,749.42,529.3
2017,6,22,11,30,436.0,424.0,2.6,35.0,844.0,808.08,567.13
2017,6,22,11,45,659.0,277.0,2.6,35.5,921.0,886.98,623.26
2017,6,22,12,0,882.0,130.0,2.6,36.0,998.0,966.15,671.44
2017,6,22,12,15,883.0,130.0,2.5,36.0,1003.5,983.13,680.16
2017,6,22,12,30,884.0,130.0,2.4,36.0,1009.0,997.12,687.56
2017,6,22,12,45,886.0,128.5,2.35,36.5,1007.0,1007.64,691.94
2017,6,22,13,0,888.0,127.0,2.3,37.0,1005.0,1015.05,694.5
2017,6,22,13,15,886.0,126.5,2.15,37.0,994.5,1016.2,693.76
2017,6,22,13,30,884.0,126.0,2.0,37.0,984.0,1014.03,691.1
2017,6,22,13,45,882.0,124.5,1.95,37.0,966.5,1007.53,687.1
2017,6,22,14,0,880.0,123.0,1.9,37.0,949.0,997.74,681.26
2017,6,22,14,15,874.5,121.5,1.75,37.0,923.5,981.29,670.34
2017,6,22,14,30,869.0,120.0,1.6,37.0,898.0,961.77,657.66
2017,6,22,14,45,754.5,189.0,1.45,37.5,847.0,918.17,629.13
2017,6,22,15,0,640.0,258.0,1.3,38.0,796.0,868.04,595.6
2017,6,22,15,15,738.0,185.0,1.15,37.5,776.5,864.22,595.42
2017,6,22,15,30,836.0,112.0,1.0,37.0,757.0,843.92,583.38
2017,6,22,15,45,822.5,109.5,0.9,37.0,713.5,803.69,558.63
2017,6,22,16,0,809.0,107.0,0.8,37.0,670.0,765.53,535.24
2017,6,22,16,15,792.0,103.5,0.65,37.0,621.5,718.37,505.29
2017,6,22,16,30,775.0,100.0,0.5,37.0,573.0,670.35,474.6
2017,6,22,16,45,752.0,96.5,0.4,37.0,522.0,617.69,440.33
2017,6,22,17,0,729.0,93.0,0.3,37.0,471.0,565.25,404.75
2017,6,22,17,15,698.0,88.0,0.4,36.5,417.5,508.1,367.72
2017,6,22,17,30,667.0,83.0,0.5,36.0,364.0,451.53,329.33
2017,6,22,17,45,624.0,77.5,0.65,35.5,311.0,390.6,286.2
2017,6,22,18,0,581.0,72.0,0.8,35.0,258.0,333.16,243.45
2017,6,22,18,15,520.5,64.5,0.8,34.0,207.0,270.83,195.48
2017,6,22,18,30,460.0,57.0,0.8,33.0,156.0,214.52,150.66
2017,6,22,18,45,367.0,46.0,0.85,32.0,111.0,152.34,101.7
2017,6,22,19,0,274.0,35.0,0.9,31.0,66.0,100.46,60.9
2017,6,22,19,15,137.0,17.5,1.0,30.5,33.0,41.9,10.83
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,15.5,3.2,23.5,18.0,15.24,0.0
2017,6,23,6,0,66.0,31.0,3.5,24.0,36.0,26.98,14.37
2017,6,23,6,15,148.0,50.5,3.7,24.5,74.5,40.92,28.55
2017,6,23,6,30,230.0,70.0,3.9,25.0,113.0,55.62,41.67
2017,6,23,6,45,321.0,81.0,4.1,26.0,161.5,59.88,45.51
2017,6,23,7,0,412.0,92.0,4.3,27.0,210.0,94.92,58.33
2017,6,23,7,15,463.5,101.5,4.3,27.5,261.0,134.47,83.58
2017,6,23,7,30,515.0,111.0,4.3,28.0,312.0,179.82,117.32
2017,6,23,7,45,566.0,114.5,4.35,29.0,366.0,224.96,152.97
2017,6,23,8,0,617.0,118.0,4.4,30.0,420.0,275.87,194.07
2017,6,23,8,15,645.5,123.5,4.4,30.5,471.0,326.28,235.72
2017,6,23,8,30,674.0,129.0,4.4,31.0,522.0,379.3,278.68
2017,6,23,8,45,699.5,131.5,4.45,32.0,571.0,430.62,318.89
2017,6,23,9,0,725.0,134.0,4.5,33.0,620.0,483.69,359.18
2017,6,23,9,15,741.5,137.5,4.4,33.5,664.5,536.3,398.36
2017,6,23,9,30,758.0,141.0,4.3,34.0,709.0,586.82,434.92
2017,6,23,9,45,771.5,143.5,4.25,34.5,749.0,634.54,468.58
2017,6,23,10,0,785.0,146.0,4.2,35.0,789.0,681.81,500.99
2017,6,23,10,15,794.0,148.5,4.05,35.5,823.0,725.08,529.14
2017,6,23,10,30,803.0,151.0,3.9,36.0,857.0,767.06,554.76
2017,6,23,10,45,810.5,152.5,3.75,36.5,884.5,805.36,577.45
2017,6,23,11,0,818.0,154.0,3.6,37.0,912.0,841.86,598.56
2017,6,23,11,15,822.5,155.0,3.5,37.5,931.5,873.25,616.27
2017,6,23,11,30,827.0,156.0,3.4,38.0,951.0,902.3,632.27
2017,6,23,11,45,810.5,170.0,3.3,38.5,958.5,922.01,642.21
2017,6,23,12,0,794.0,184.0,3.2,39.0,966.0,938.32,650.0
2017,6,23,12,15,795.0,184.5,3.15,39.0,971.0,955.14,659.82
2017,6,23,12,30,796.0,185.0,3.1,39.0,976.0,969.25,667.99
2017,6,23,12,45,793.5,185.5,3.05,39.5,972.5,977.13,670.97
2017,6,23,13,0,791.0,186.0,3.0,40.0,969.0,982.09,672.28
2017,6,23,13,15,788.0,185.5,3.0,40.0,958.0,982.56,672.76
2017,6,23,13,30,785.0,185.0,3.0,40.0,947.0,979.99,671.52
2017,6,23,13,45,777.5,185.5,3.0,40.0,928.0,970.93,666.43
2017,6,23,14,0,770.0,186.0,3.0,40.0,909.0,958.98,659.7
2017,6,23,14,15,762.5,184.0,3.05,40.0,883.5,941.69,650.12
2017,6,23,14,30,755.0,182.0,3.1,40.0,858.0,921.71,638.91
2017,6,23,14,45,726.5,190.5,3.2,40.0,821.5,893.64,622.94
2017,6,23,15,0,698.0,199.0,3.3,40.0,785.0,860.88,603.89
2017,6,23,15,15,684.5,195.5,3.35,39.5,747.5,827.8,585.46
2017,6,23,15,30,671.0,192.0,3.4,39.0,710.0,793.08,565.69
2017,6,23,15,45,645.5,191.0,3.45,39.0,666.0,749.55,538.19
2017,6,23,16,0,620.0,190.0,3.5,39.0,622.0,705.62,509.62
2017,6,23,16,15,513.0,210.5,3.55,38.5,550.5,619.72,451.35
2017,6,23,16,30,406.0,231.0,3.6,38.0,479.0,543.61,398.45
2017,6,23,16,45,455.5,199.0,3.65,38.0,454.0,525.86,388.01
2017,6,23,17,0,505.0,167.0,3.7,38.0,429.0,502.37,372.64
2017,6,23,17,15,469.5,156.0,3.75,37.5,378.5,445.93,332.5
2017,6,23,17,30,434.0,145.0,3.8,37.0,328.0,391.99,293.18
2017,6,23,17,45,386.5,132.5,3.85,36.5,278.0,333.49,249.39
2017,6,23,18,0,339.0,120.0,3.9,36.0,228.0,275.05,204.63
2017,6,23,18,15,282.5,103.0,3.8,35.5,181.5,217.95,160.01
2017,6,23,18,30,226.0,86.0,3.7,35.0,135.0,166.8,119.47
2017,6,23,18,45,160.5,64.5,3.65,34.5,94.0,114.36,78.27
2017,6,23,19,0,95.0,43.0,3.6,34.0,53.0,69.05,43.12
2017,6,23,19,15,47.5,21.5,3.65,33.5,26.5,29.94,7.52
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,8.85,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,17.37,7.12
2017,6,24,6,15,0.0,38.5,1.6,25.0,38.5,36.43,24.76
2017,6,24,6,30,0.0,59.0,1.6,25.0,59.0,54.78,40.95
2017,6,24,6,45,14.5,81.0,1.6,25.5,85.0,74.15,57.69
2017,6,24,7,0,29.0,103.0,1.6,26.0,111.0,93.11,69.18
2017,6,24,7,15,15.5,114.0,1.8,26.5,118.5,107.82,81.02
2017,6,24,7,30,2.0,125.0,2.0,27.0,126.0,117.59,88.95
2017,6,24,7,45,1.0,123.0,2.2,27.5,123.5,116.91,87.98
2017,6,24,8,0,0.0,121.0,2.4,28.0,121.0,115.6,86.49
2017,6,24,8,15,0.0,94.0,2.6,28.5,94.0,90.81,66.56
2017,6,24,8,30,0.0,67.0,2.8,29.0,67.0,64.8,45.78
2017,6,24,8,45,0.0,101.0,3.05,29.5,101.0,97.63,71.18
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,129.96,95.72
2017,6,24,9,15,15.5,214.5,3.1,30.5,226.0,213.46,158.64
2017,6,24,9,30,31.0,294.0,2.9,31.0,317.0,295.27,218.42
2017,6,24,9,45,21.5,266.0,2.75,31.5,283.0,268.27,197.38
2017,6,24,10,0,12.0,238.0,2.6,32.0,249.0,236.85,173.42
2017,6,24,10,15,17.0,279.5,2.35,32.0,295.0,280.85,205.24
2017,6,24,10,30,22.0,321.0,2.1,32.0,341.0,325.4,236.68
2017,6,24,10,45,31.0,358.5,1.85,32.5,387.5,369.22,266.58
2017,6,24,11,0,40.0,396.0,1.6,33.0,434.0,415.04,297.05
2017,6,24,11,15,47.0,418.0,1.55,33.0,463.0,445.13,317.23
2017,6,24,11,30,54.0,440.0,1.5,33.0,492.0,475.72,337.63
2017,6,24,11,45,41.0,413.5,1.45,33.0,453.5,441.04,313.22
2017,6,24,12,0,28.0,387.0,1.4,33.0,415.0,405.25,288.28
2017,6,24,12,15,22.0,341.0,1.6,32.5,363.5,353.23,253.34
2017,6,24,12,30,16.0,295.0,1.8,32.0,312.0,303.15,218.9
2017,6,24,12,45,16.5,304.0,2.0,32.0,321.5,313.0,226.37
2017,6,24,13,0,17.0,313.0,2.2,32.0,331.0,322.79,233.59
2017,6,24,13,15,29.5,368.0,2.35,31.5,398.0,395.44,286.12
2017,6,24,13,30,42.0,423.0,2.5,31.0,465.0,464.47,335.34
2017,6,24,13,45,116.0,448.5,2.7,30.5,559.5,571.36,412.88
2017,6,24,14,0,190.0,474.0,2.9,30.0,654.0,671.16,484.18
2017,6,24,14,15,238.5,451.0,2.95,29.5,669.5,694.11,502.51
2017,6,24,14,30,287.0,428.0,3.0,29.0,685.0,721.41,524.18
2017,6,24,14,45,217.5,419.5,3.1,29.0,610.5,636.23,465.17
2017,6,24,15,0,148.0,411.0,3.2,29.0,536.0,559.89,411.47
2017,6,24,15,15,128.0,387.5,3.2,28.5,492.0,514.81,381.1
2017,6,24,15,30,108.0,364.0,3.2,28.0,448.0,463.24,345.47
2017,6,24,15,45,111.5,342.5,3.25,28.0,425.0,441.21,330.8
2017,6,24,16,0,115.0,321.0,3.3,28.0,402.0,425.23,320.21
2017,6,24,16,15,80.5,284.5,3.3,27.5,339.0,350.54,265.79
2017,6,24,16,30,46.0,248.0,3.3,27.0,276.0,284.95,217.09
2017,6,24,16,45,64.5,233.0,3.35,27.0,269.0,280.63,215.14
2017,6,24,17,0,83.0,218.0,3.4,27.0,262.0,274.57,211.52
2017,6,24,17,15,69.5,192.0,3.45,26.5,226.0,236.23,182.66
2017,6,24,17,30,56.0,166.0,3.5,26.0,190.0,199.03,154.22
2017,6,24,17,45,48.5,143.0,3.55,26.0,161.5,169.16,130.85
2017,6,24,18,0,41.0,120.0,3.6,26.0,133.0,139.97,107.61
2017,6,24,18,15,192.5,95.0,3.65,25.5,138.5,175.71,134.45
2017,6,24,18,30,344.0,70.0,3.7,25.0,144.0,190.64,141.17
2017,6,24,18,45,259.0,55.0,3.8,25.0,102.0,133.01,93.45
2017,6,24,19,0,174.0,40.0,3.9,25.0,60.0,84.91,54.4
2017,6,24,19,15,87.0,20.0,3.9,24.5,30.0,37.48,11.13
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,56.5,14.5,4.35,21.0,19.0,14.25,0.0
2017,6,25,6,0,113.0,29.0,4.4,21.0,38.0,24.13,12.18
2017,6,25,6,15,205.0,45.0,4.45,21.0,76.5,34.35,23.42
2017,6,25,6,30,297.0,61.0,4.5,21.0,115.0,45.49,33.65
2017,6,25,6,45,382.0,69.5,4.55,21.5,163.5,50.22,38.04
2017,6,25,7,0,467.0,78.0,4.6,22.0,212.0,85.42,50.27
2017,6,25,7,15,516.0,86.0,4.6,22.5,263.0,125.84,76.17
2017,6,25,7,30,565.0,94.0,4.6,23.0,314.0,171.97,111.38
2017,6,25,7,45,295.0,136.5,4.65,23.5,252.5,185.82,134.6
2017,6,25,8,0,25.0,179.0,4.7,24.0,191.0,174.68,134.44
2017,6,25,8,15,17.5,183.5,4.65,24.0,192.5,178.98,137.68
2017,6,25,8,30,10.0,188.0,4.6,24.0,194.0,182.14,139.86
2017,6,25,8,45,147.0,239.5,4.6,24.5,338.0,285.5,219.23
2017,6,25,9,0,284.0,291.0,4.6,25.0,482.0,406.21,310.72
2017,6,25,9,15,278.5,315.5,4.55,25.5,513.5,442.03,336.79
2017,6,25,9,30,273.0,340.0,4.5,26.0,545.0,477.04,361.84
2017,6,25,9,45,299.5,354.5,4.45,26.5,590.5,522.85,394.74
2017,6,25,10,0,326.0,369.0,4.4,27.0,636.0,570.52,428.41
2017,6,25,10,15,576.5,250.0,4.3,27.0,746.5,658.89,497.5
2017,6,25,10,30,827.0,131.0,4.2,27.0,857.0,765.75,575.89
2017,6,25,10,45,473.5,296.0,4.15,27.5,714.5,667.94,499.26
2017,6,25,11,0,120.0,461.0,4.1,28.0,572.0,544.19,400.33
2017,6,25,11,15,159.0,474.0,4.0,28.0,625.0,597.13,438.68
2017,6,25,11,30,198.0,487.0,3.9,28.0,678.0,651.99,477.13
2017,6,25,11,45,113.0,438.0,3.8,28.5,547.5,533.5,391.02
2017,6,25,12,0,28.0,389.0,3.7,29.0,417.0,407.19,298.17
2017,6,25,12,15,97.5,449.5,3.6,29.0,546.5,535.91,391.83
2017,6,25,12,30,167.0,510.0,3.5,29.0,676.0,670.77,485.68
2017,6,25,12,45,209.5,503.0,3.45,29.5,710.5,710.36,512.08
2017,6,25,13,0,252.0,496.0,3.4,30.0,745.0,753.88,541.22
2017,6,25,13,15,275.5,483.5,3.35,30.0,753.5,768.36,551.45
2017,6,25,13,30,299.0,471.0,3.3,30.0,762.0,781.48,560.98
2017,6,25,13,45,332.0,431.5,3.25,30.0,748.5,774.94,558.33
2017,6,25,14,0,365.0,392.0,3.2,30.0,735.0,766.14,554.36
2017,6,25,14,15,189.5,330.5,3.15,30.0,508.5,528.66,388.5
2017,6,25,14,30,14.0,269.0,3.1,30.0,282.0,277.15,203.57
2017,6,25,14,45,175.5,324.0,3.1,30.0,472.0,497.72,369.39
2017,6,25,15,0,337.0,379.0,3.1,30.0,662.0,707.27,517.61
2017,6,25,15,15,349.0,349.5,3.05,30.0,630.5,679.51,498.69
2017,6,25,15,30,361.0,320.0,3.0,30.0,599.0,649.69,479.71
2017,6,25,15,45,282.0,321.0,2.95,30.0,531.5,574.22,425.95
2017,6,25,16,0,203.0,322.0,2.9,30.0,464.0,496.46,369.95
2017,6,25,16,15,413.0,240.5,2.85,29.5,502.0,575.87,433.87
2017,6,25,16,30,623.0,159.0,2.8,29.0,540.0,627.23,475.89
2017,6,25,16,45,326.0,177.0,2.75,29.0,375.0,409.13,313.52
2017,6,25,17,0,29.0,195.0,2.7,29.0,210.0,216.1,163.58
2017,6,25,17,15,266.5,160.5,2.5,28.5,274.5,327.37,253.36
2017,6,25,17,30,504.0,126.0,2.3,28.0,339.0,409.61,316.42
2017,6,25,17,45,455.0,116.5,2.1,28.0,288.0,349.98,269.02
2017,6,25,18,0,406.0,107.0,1.9,28.0,237.0,294.74,224.78
2017,6,25,18,15,347.0,93.0,1.65,27.5,189.5,235.67,177.3
2017,6,25,18,30,288.0,79.0,1.4,27.0,142.0,182.7,134.03
2017,6,25,18,45,212.5,60.5,1.2,26.5,100.0,123.74,86.56
2017,6,25,19,0,137.0,42.0,1.0,26.0,58.0,76.71,49.08
2017,6,25,19,15,68.5,21.0,0.95,25.5,29.0,34.03,10.07
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,38.5,13.0,1.4,22.5,16.0,12.78,0.0
2017,6,26,6,0,77.0,26.0,1.6,23.0,32.0,21.76,10.19
2017,6,26,6,15,134.0,44.0,1.6,23.0,64.5,35.98,24.58
2017,6,26,6,30,191.0,62.0,1.6,23.0,97.0,49.68,36.95
2017,6,26,6,45,231.5,80.0,1.65,23.5,136.5,62.86,48.54
2017,6,26,7,0,272.0,98.0,1.7,24.0,176.0,94.99,63.78
2017,6,26,7,15,295.5,118.0,1.65,24.5,218.5,131.88,89.34
2017,6,26,7,30,319.0,138.0,1.6,25.0,261.0,171.66,119.59
2017,6,26,7,45,329.0,160.0,1.6,25.5,304.0,212.85,152.56
2017,6,26,8,0,339.0,182.0,1.6,26.0,347.0,255.26,186.56
2017,6,26,8,15,237.0,219.5,1.6,26.5,341.0,274.13,204.24
2017,6,26,8,30,135.0,257.0,1.6,27.0,335.0,285.24,214.08
2017,6,26,8,45,460.0,180.0,1.65,27.5,481.0,366.21,273.84
2017,6,26,9,0,785.0,103.0,1.7,28.0,627.0,485.58,362.77
2017,6,26,9,15,497.0,227.0,1.75,28.5,567.5,480.22,357.39
2017,6,26,9,30,209.0,351.0,1.8,29.0,508.0,450.78,332.49
2017,6,26,9,45,298.0,348.0,1.85,29.5,584.5,515.75,379.32
2017,6,26,10,0,387.0,345.0,1.9,30.0,661.0,590.42,431.57
2017,6,26,10,15,360.5,375.0,1.95,30.0,680.0,617.62,449.05
2017,6,26,10,30,334.0,405.0,2.0,30.0,699.0,642.07,464.66
2017,6,26,10,45,353.0,407.5,2.1,30.5,727.0,675.01,486.47
2017,6,26,11,0,372.0,410.0,2.2,31.0,755.0,708.27,508.2
2017,6,26,11,15,388.0,414.0,2.3,31.0,780.5,740.44,529.96
2017,6,26,11,30,404.0,418.0,2.4,31.0,806.0,772.37,551.45
2017,6,26,11,45,406.5,425.5,2.5,31.5,821.0,794.73,565.1
2017,6,26,12,0,409.0,433.0,2.6,32.0,836.0,815.93,577.99
2017,6,26,12,15,387.5,442.0,2.65,32.0,825.5,814.2,576.31
2017,6,26,12,30,366.0,451.0,2.7,32.0,815.0,810.5,573.54
2017,6,26,12,45,383.5,444.0,2.75,32.0,824.5,827.64,585.6
2017,6,26,13,0,401.0,437.0,2.8,32.0,834.0,843.37,596.63
2017,6,26,13,15,412.0,431.0,2.85,32.0,834.5,851.98,602.95
2017,6,26,13,30,423.0,425.0,2.9,32.0,835.0,863.07,610.88
2017,6,26,13,45,402.0,419.5,2.95,32.0,803.5,832.42,591.35
2017,6,26,14,0,381.0,414.0,3.0,32.0,772.0,804.59,573.71
2017,6,26,14,15,204.5,382.5,3.0,31.5,574.0,597.04,432.28
2017,6,26,14,30,28.0,351.0,3.0,31.0,376.0,379.61,276.51
2017,6,26,14,45,31.5,347.0,3.05,31.0,374.5,379.03,277.48
2017,6,26,15,0,35.0,343.0,3.1,31.0,373.0,378.22,277.53
2017,6,26,15,15,95.0,357.0,3.15,30.5,432.0,446.4,329.63
2017,6,26,15,30,155.0,371.0,3.2,30.0,491.0,518.35,383.5
2017,6,26,15,45,148.0,347.5,3.3,30.0,456.5,483.85,359.55
2017,6,26,16,0,141.0,324.0,3.4,30.0,422.0,449.26,335.73
2017,6,26,16,15,80.0,270.0,3.4,29.5,325.0,334.91,252.24
2017,6,26,16,30,19.0,216.0,3.4,29.0,228.0,226.78,170.88
2017,6,26,16,45,78.0,220.0,3.45,29.0,262.0,276.02,210.56
2017,6,26,17,0,137.0,224.0,3.5,29.0,296.0,320.59,245.74
2017,6,26,17,15,121.5,198.5,3.35,28.5,257.0,278.68,214.34
2017,6,26,17,30,106.0,173.0,3.2,28.0,218.0,237.97,183.54
2017,6,26,17,45,92.0,150.0,3.1,27.5,185.0,197.76,152.55
2017,6,26,18,0,78.0,127.0,3.0,27.0,152.0,163.52,125.65
2017,6,26,18,15,62.5,103.5,2.9,26.5,121.5,129.52,98.42
2017,6,26,18,30,47.0,80.0,2.8,26.0,91.0,97.05,72.02
2017,6,26,18,45,26.0,58.5,2.7,25.5,64.0,66.89,47.43
2017,6,26,19,0,5.0,37.0,2.6,25.0,37.0,37.68,23.72
2017,6,26,19,15,2.5,18.5,2.7,24.5,18.5,18.25,3.85
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.0,12.5,1.5,21.5,13.0,12.29,0.0
2017,6,27,6,0,20.0,25.0,1.8,22.0,26.0,23.29,11.18
2017,6,27,6,15,54.0,44.5,1.85,22.0,53.0,38.4,26.7
2017,6,27,6,30,88.0,64.0,1.9,22.0,80.0,54.12,40.89
2017,6,27,6,45,109.0,85.5,2.0,22.5,112.0,70.82,55.57
2017,6,27,7,0,130.0,107.0,2.1,23.0,144.0,97.7,70.73
2017,6,27,7,15,141.5,131.0,2.1,23.5,179.0,128.46,93.45
2017,6,27,7,30,153.0,155.0,2.1,24.0,214.0,160.87,118.41
2017,6,27,7,45,195.0,176.5,2.15,24.5,264.0,199.66,147.73
2017,6,27,8,0,237.0,198.0,2.2,25.0,314.0,239.64,178.36
2017,6,27,8,15,191.0,227.5,2.25,25.5,327.5,268.59,202.25
2017,6,27,8,30,145.0,257.0,2.3,26.0,341.0,289.0,218.46
2017,6,27,8,45,197.0,277.5,2.4,26.5,402.5,340.49,256.83
2017,6,27,9,0,249.0,298.0,2.5,27.0,464.0,394.42,296.68
2017,6,27,9,15,263.0,318.5,2.6,27.5,505.0,435.7,326.61
2017,6,27,9,30,277.0,339.0,2.7,28.0,546.0,478.08,356.85
2017,6,27,9,45,244.5,366.5,2.85,28.5,557.0,497.77,369.75
2017,6,27,10,0,212.0,394.0,3.0,29.0,568.0,516.09,381.32
2017,6,27,10,15,229.5,410.0,3.1,29.0,605.5,555.24,409.09
2017,6,27,10,30,247.0,426.0,3.2,29.0,643.0,594.19,436.41
2017,6,27,10,45,192.0,445.0,3.3,29.5,617.5,580.41,424.27
2017,6,27,11,0,137.0,464.0,3.4,30.0,592.0,561.2,408.44
2017,6,27,11,15,129.5,474.0,3.45,30.0,597.0,571.17,415.01
2017,6,27,11,30,122.0,484.0,3.5,30.0,602.0,580.39,420.9
2017,6,27,11,45,484.5,313.5,3.55,30.5,789.0,760.3,555.3
2017,6,27,12,0,847.0,143.0,3.6,31.0,976.0,944.27,679.44
2017,6,27,12,15,577.0,315.0,3.65,31.0,884.0,873.96,629.39
2017,6,27,12,30,307.0,487.0,3.7,31.0,792.0,788.18,563.56
2017,6,27,12,45,577.5,315.5,3.75,31.0,887.0,894.72,644.7
2017,6,27,13,0,848.0,144.0,3.8,31.0,982.0,991.61,710.09
2017,6,27,13,15,846.0,143.5,3.85,31.0,972.0,993.0,710.8
2017,6,27,13,30,844.0,143.0,3.9,31.0,962.0,991.23,710.3
2017,6,27,13,45,499.5,309.0,3.95,31.0,791.5,822.8,596.4
2017,6,27,14,0,155.0,475.0,4.0,31.0,621.0,637.73,460.46
2017,6,27,14,15,491.0,305.5,4.0,31.0,749.0,804.09,587.0
2017,6,27,14,30,827.0,136.0,4.0,31.0,877.0,938.98,680.78
2017,6,27,14,45,818.5,134.0,4.05,31.0,845.5,914.25,664.73
2017,6,27,15,0,810.0,132.0,4.1,31.0,814.0,891.76,651.26
2017,6,27,15,15,799.5,129.5,4.1,30.5,776.0,859.58,632.3
2017,6,27,15,30,789.0,127.0,4.1,30.0,738.0,825.26,611.75
2017,6,27,15,45,775.5,123.5,4.15,30.0,695.0,785.44,586.2
2017,6,27,16,0,762.0,120.0,4.2,30.0,652.0,744.1,559.35
2017,6,27,16,15,406.0,186.0,4.15,29.5,467.5,513.65,392.11
2017,6,27,16,30,50.0,252.0,4.1,29.0,283.0,292.15,220.92
2017,6,27,16,45,191.5,226.5,4.1,29.0,329.0,365.48,280.67
2017,6,27,17,0,333.0,201.0,4.1,29.0,375.0,425.29,328.02
2017,6,27,17,15,325.0,178.5,4.0,28.5,332.5,381.18,295.2
2017,6,27,17,30,317.0,156.0,3.9,28.0,290.0,337.16,261.93
2017,6,27,17,45,301.0,135.0,3.8,27.5,248.0,291.1,226.08
2017,6,27,18,0,285.0,114.0,3.7,27.0,206.0,246.21,190.15
2017,6,27,18,15,253.5,95.0,3.4,26.5,165.5,199.01,151.5
2017,6,27,18,30,222.0,76.0,3.1,26.0,125.0,154.96,114.76
2017,6,27,18,45,176.5,57.5,2.8,25.5,89.5,111.05,78.29
2017,6,27,19,0,131.0,39.0,2.5,25.0,54.0,72.09,46.08
2017,6,27,19,15,65.5,19.5,2.4,24.5,27.0,31.98,9.51
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,13.0,1.95,21.5,19.5,12.78,0.0
2017,6,28,6,0,171.0,26.0,2.2,22.0,39.0,20.18,8.75
2017,6,28,6,15,276.0,39.0,2.25,22.0,79.5,29.57,19.26
2017,6,28,6,30,381.0,52.0,2.3,22.0,120.0,38.49,27.49
2017,6,28,6,45,190.5,35.5,2.35,22.5,69.5,24.7,15.81
2017,6,28,7,0,0.0,19.0,2.4,23.0,19.0,18.33,9.58
2017,6,28,7,15,306.0,52.0,2.35,23.5,170.0,72.16,41.0
2017,6,28,7,30,612.0,85.0,2.3,24.0,321.0,170.21,107.25
2017,6,28,7,45,306.0,86.5,2.3,25.0,204.5,140.8,97.29
2017,6,28,8,0,0.0,88.0,2.3,26.0,88.0,85.01,62.87
2017,6,28,8,15,32.5,165.5,2.3,26.5,184.0,165.02,124.93
2017,6,28,8,30,65.0,243.0,2.3,27.0,280.0,248.79,188.21
2017,6,28,8,45,35.0,213.5,2.35,27.5,234.0,215.01,161.97
2017,6,28,9,0,5.0,184.0,2.4,28.0,188.0,178.39,133.46
2017,6,28,9,15,2.5,161.0,2.45,28.0,163.0,156.09,116.15
2017,6,28,9,30,0.0,138.0,2.5,28.0,138.0,133.1,98.25
2017,6,28,9,45,120.0,263.5,2.6,28.5,361.5,325.8,244.98
2017,6,28,10,0,240.0,389.0,2.7,29.0,585.0,530.68,392.39
2017,6,28,10,15,248.5,406.5,2.75,29.5,617.0,564.24,414.0
2017,6,28,10,30,257.0,424.0,2.8,30.0,649.0,599.89,437.63
2017,6,28,10,45,271.0,435.5,2.9,30.5,680.0,634.53,460.61
2017,6,28,11,0,285.0,447.0,3.0,31.0,711.0,669.5,483.56
2017,6,28,11,15,215.5,467.5,3.0,31.0,670.0,640.09,461.2
2017,6,28,11,30,146.0,488.0,3.0,31.0,629.0,605.81,435.61
2017,6,28,11,45,134.5,493.5,3.05,31.5,625.0,606.92,435.25
2017,6,28,12,0,123.0,499.0,3.1,32.0,621.0,607.1,434.07
2017,6,28,12,15,121.5,502.0,3.1,32.0,623.0,613.65,438.34
2017,6,28,12,30,120.0,505.0,3.1,32.0,625.0,619.69,442.28
2017,6,28,12,45,509.0,310.5,3.15,32.5,814.5,822.85,590.84
2017,6,28,13,0,898.0,116.0,3.2,33.0,1004.0,1013.99,715.05
2017,6,28,13,15,475.0,278.5,3.2,33.0,748.0,766.09,550.39
2017,6,28,13,30,52.0,441.0,3.2,33.0,492.0,492.75,352.19
2017,6,28,13,45,112.5,458.5,3.2,33.0,566.0,578.16,414.28
2017,6,28,14,0,173.0,476.0,3.2,33.0,640.0,656.58,469.0
2017,6,28,14,15,191.0,460.5,3.2,33.0,636.5,657.78,470.56
2017,6,28,14,30,209.0,445.0,3.2,33.0,633.0,657.61,471.68
2017,6,28,14,45,272.0,413.0,3.2,33.0,648.0,688.11,494.96
2017,6,28,15,0,335.0,381.0,3.2,33.0,663.0,707.94,510.91
2017,6,28,15,15,535.0,272.0,3.2,33.0,697.5,772.5,561.33
2017,6,28,15,30,735.0,163.0,3.2,33.0,732.0,819.36,596.82
2017,6,28,15,45,719.0,159.0,3.2,33.0,689.0,778.65,570.54
2017,6,28,16,0,703.0,155.0,3.2,33.0,646.0,736.73,543.78
2017,6,28,16,15,446.0,215.0,3.15,32.5,518.5,574.98,428.77
2017,6,28,16,30,189.0,275.0,3.1,32.0,391.0,422.86,316.13
2017,6,28,16,45,152.5,249.5,3.1,32.0,338.0,363.79,273.61
2017,6,28,17,0,116.0,224.0,3.1,32.0,285.0,307.52,232.08
2017,6,28,17,15,330.5,170.5,3.0,31.5,316.5,375.99,287.36
2017,6,28,17,30,545.0,117.0,2.9,31.0,348.0,425.4,325.48
2017,6,28,17,45,496.5,108.5,2.8,30.5,296.5,362.29,276.72
2017,6,28,18,0,448.0,100.0,2.7,30.0,245.0,306.09,232.38
2017,6,28,18,15,387.5,87.5,2.45,29.5,196.0,245.68,183.83
2017,6,28,18,30,327.0,75.0,2.2,29.0,147.0,191.5,139.5
2017,6,28,18,45,248.5,58.5,2.0,28.5,104.5,134.74,93.65
2017,6,28,19,0,170.0,42.0,1.8,28.0,62.0,86.75,55.32
2017,6,28,19,15,85.0,21.0,1.95,27.5,31.0,36.75,11.42
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,58.5,14.0,1.75,22.5,18.0,13.76,0.0
2017,6,29,6,0,117.0,28.0,2.0,23.0,36.0,23.32,10.7
2017,6,29,6,15,214.0,44.0,2.15,23.5,75.5,33.67,22.52
2017,6,29,6,30,311.0,60.0,2.3,24.0,115.0,44.87,32.65
2017,6,29,6,45,397.0,69.0,2.45,25.0,164.5,49.97,37.24
2017,6,29,7,0,483.0,78.0,2.6,26.0,214.0,84.28,48.66
2017,6,29,7,15,533.5,86.0,2.7,26.5,266.5,125.59,74.06
2017,6,29,7,30,584.0,94.0,2.8,27.0,319.0,172.8,109.09
2017,6,29,7,45,631.0,97.0,2.9,27.5,373.5,220.53,147.49
2017,6,29,8,0,678.0,100.0,3.0,28.0,428.0,273.37,191.11
2017,6,29,8,15,704.5,105.0,3.05,28.5,480.0,325.95,235.07
2017,6,29,8,30,731.0,110.0,3.1,29.0,532.0,380.85,280.02
2017,6,29,8,45,757.0,111.0,3.2,29.5,582.5,436.34,324.39
2017,6,29,9,0,783.0,112.0,3.3,30.0,633.0,490.93,366.97
2017,6,29,9,15,798.0,115.0,3.35,30.5,678.5,542.81,406.27
2017,6,29,9,30,813.0,118.0,3.4,31.0,724.0,594.78,444.44
2017,6,29,9,45,829.0,118.0,3.45,31.5,765.5,645.98,481.02
2017,6,29,10,0,845.0,118.0,3.5,32.0,807.0,694.85,515.07
2017,6,29,10,15,853.5,119.5,3.55,32.5,842.0,738.97,543.46
2017,6,29,10,30,862.0,121.0,3.6,33.0,877.0,781.57,570.25
2017,6,29,10,45,870.5,121.0,3.65,33.5,905.5,821.04,594.62
2017,6,29,11,0,879.0,121.0,3.7,34.0,934.0,858.55,617.45
2017,6,29,11,15,883.5,122.0,3.75,34.0,954.5,891.39,638.33
2017,6,29,11,30,888.0,123.0,3.8,34.0,975.0,921.68,657.53
2017,6,29,11,45,893.0,122.0,3.85,34.5,989.0,947.84,672.67
2017,6,29,12,0,898.0,121.0,3.9,35.0,1003.0,971.2,685.99
2017,6,29,12,15,898.5,121.0,3.9,35.0,1008.5,988.28,696.47
2017,6,29,12,30,899.0,121.0,3.9,35.0,1014.0,1002.28,705.11
2017,6,29,12,45,899.0,120.5,3.95,35.5,1011.0,1012.2,710.12
2017,6,29,13,0,899.0,120.0,4.0,36.0,1008.0,1018.95,713.24
2017,6,29,13,15,896.5,119.5,4.0,36.0,997.5,1019.89,714.02
2017,6,29,13,30,894.0,119.0,4.0,36.0,987.0,1017.48,712.85
2017,6,29,13,45,889.5,119.0,4.0,36.0,968.5,1010.24,708.77
2017,6,29,14,0,885.0,119.0,4.0,36.0,950.0,999.71,702.76
2017,6,29,14,15,879.0,117.5,4.0,36.0,924.5,982.97,692.93
2017,6,29,14,30,873.0,116.0,4.0,36.0,899.0,963.15,681.24
2017,6,29,14,45,866.0,114.0,4.0,36.0,867.0,938.9,666.76
2017,6,29,15,0,859.0,112.0,4.0,36.0,835.0,911.87,650.5
2017,6,29,15,15,540.0,239.5,4.0,35.5,687.0,743.24,539.1
2017,6,29,15,30,221.0,367.0,4.0,35.0,539.0,571.53,414.86
2017,6,29,15,45,516.0,235.5,4.0,35.0,604.5,687.16,504.84
2017,6,29,16,0,811.0,104.0,4.0,35.0,670.0,766.78,563.46
2017,6,29,16,15,569.0,178.0,3.95,34.5,561.5,632.82,470.39
2017,6,29,16,30,327.0,252.0,3.9,34.0,453.0,504.18,375.92
2017,6,29,16,45,529.0,171.5,3.9,34.0,462.5,548.26,412.72
2017,6,29,17,0,731.0,91.0,3.9,34.0,472.0,567.49,429.79
2017,6,29,17,15,701.0,86.5,3.8,33.5,419.5,510.3,387.89
2017,6,29,17,30,671.0,82.0,3.7,33.0,367.0,455.58,346.86
2017,6,29,17,45,628.0,76.5,3.6,33.0,313.5,394.31,299.05
2017,6,29,18,0,585.0,71.0,3.5,33.0,260.0,336.5,252.66
2017,6,29,18,15,525.5,63.5,3.3,32.0,209.5,274.09,202.65
2017,6,29,18,30,466.0,56.0,3.1,31.0,159.0,217.58,156.13
2017,6,29,18,45,370.0,46.0,2.9,30.5,113.5,154.9,105.25
2017,6,29,19,0,274.0,36.0,2.7,30.0,68.0,102.81,63.5
2017,6,29,19,15,137.0,18.0,2.95,29.5,34.0,43.32,13.41
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,13.76,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,21.9,9.33
2017,6,30,6,15,227.0,43.0,4.45,25.5,76.5,32.9,21.61
2017,6,30,6,30,332.0,58.0,4.6,26.0,116.0,43.31,31.02
2017,6,30,6,45,166.0,51.0,4.85,26.5,80.0,41.13,29.47
2017,6,30,7,0,0.0,44.0,5.1,27.0,44.0,42.49,29.02
2017,6,30,7,15,0.0,53.0,5.1,27.5,53.0,51.2,36.0
2017,6,30,7,30,0.0,62.0,5.1,28.0,62.0,59.92,42.84
2017,6,30,7,45,0.0,88.0,5.2,28.5,88.0,84.75,62.42
2017,6,30,8,0,0.0,114.0,5.3,29.0,114.0,109.12,81.3
2017,6,30,8,15,2.0,142.5,5.35,29.5,143.5,136.5,102.18
2017,6,30,8,30,4.0,171.0,5.4,30.0,173.0,164.18,123.0
2017,6,30,8,45,72.0,238.0,5.45,30.5,285.5,253.03,190.0
2017,6,30,9,0,140.0,305.0,5.5,31.0,398.0,348.7,261.1
2017,6,30,9,15,157.0,329.0,5.5,31.0,440.5,389.04,290.79
2017,6,30,9,30,174.0,353.0,5.5,31.0,483.0,430.99,321.5
2017,6,30,9,45,110.5,351.5,5.5,31.5,435.5,399.71,296.8
2017,6,30,10,0,47.0,350.0,5.5,32.0,388.0,363.59,268.27
2017,6,30,10,15,114.0,392.0,5.45,32.5,490.5,453.91,334.13
2017,6,30,10,30,181.0,434.0,5.4,33.0,593.0,551.47,403.37
2017,6,30,10,45,133.0,440.0,5.4,33.5,559.0,527.79,384.03
2017,6,30,11,0,85.0,446.0,5.4,34.0,525.0,500.29,362.27
2017,6,30,11,15,186.5,457.5,5.35,34.0,635.0,605.1,438.06
2017,6,30,11,30,288.0,469.0,5.3,34.0,745.0,716.14,516.02
2017,6,30,11,45,346.5,451.5,5.3,34.5,789.0,763.83,548.3
2017,6,30,12,0,405.0,434.0,5.3,35.0,833.0,812.75,581.27
2017,6,30,12,15,631.5,290.0,5.3,35.0,915.0,902.26,648.28
2017,6,30,12,30,858.0,146.0,5.3,35.0,997.0,986.18,703.87
2017,6,30,12,45,464.5,310.5,5.3,35.5,771.0,778.74,560.62
2017,6,30,13,0,71.0,475.0,5.3,36.0,545.0,543.12,386.45
2017,6,30,13,15,140.0,484.0,5.3,36.0,621.0,628.46,448.1
2017,6,30,13,30,209.0,493.0,5.3,36.0,697.0,708.53,504.2
2017,6,30,13,45,518.5,322.5,5.3,36.0,813.5,855.75,613.57
2017,6,30,14,0,828.0,152.0,5.3,36.0,930.0,976.83,696.84
2017,6,30,14,15,502.0,300.0,5.3,36.0,768.0,809.6,582.68
2017,6,30,14,30,176.0,448.0,5.3,36.0,606.0,629.15,450.82
2017,6,30,14,45,235.0,420.5,5.35,36.0,623.0,654.28,471.54
2017,6,30,15,0,294.0,393.0,5.4,36.0,640.0,683.0,493.77
2017,6,30,15,15,172.5,363.5,5.4,35.5,507.0,529.9,386.35
2017,6,30,15,30,51.0,334.0,5.4,35.0,374.0,382.69,279.72
2017,6,30,15,45,349.5,257.0,5.4,35.0,503.5,571.02,424.57
2017,6,30,16,0,648.0,180.0,5.4,35.0,633.0,719.89,535.94
2017,6,30,16,15,625.5,174.5,5.4,34.5,586.0,672.5,503.53
2017,6,30,16,30,603.0,169.0,5.4,34.0,539.0,625.02,471.23
2017,6,30,16,45,573.5,162.0,5.45,33.5,489.0,571.43,433.83
2017,6,30,17,0,544.0,155.0,5.5,33.0,439.0,516.45,394.53
2017,6,30,17,15,506.5,146.5,5.4,32.5,388.0,459.56,352.43
2017,6,30,17,30,469.0,138.0,5.3,32.0,337.0,405.27,311.3
2017,6,30,17,45,424.5,125.5,5.2,31.5,286.5,346.26,265.63
2017,6,30,18,0,380.0,113.0,5.1,31.0,236.0,291.21,221.99
2017,6,30,18,15,315.5,99.0,4.85,30.5,188.0,231.29,173.85
2017,6,30,18,30,251.0,85.0,4.6,30.0,140.0,174.74,128.03
2017,6,30,18,45,180.5,65.5,4.4,29.5,99.5,121.52,85.2
2017,6,30,19,0,110.0,46.0,4.2,29.0,59.0,76.13,49.17
2017,6,30,19,15,55.0,23.0,4.05,28.5,29.5,34.52,11.12
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,13.0,3.05,23.5,14.0,12.78,0.0
2017,7,1,6,0,20.0,26.0,3.2,24.0,28.0,23.92,10.48
2017,7,1,6,15,84.5,50.5,3.25,24.5,64.5,42.61,29.74
2017,7,1,6,30,149.0,75.0,3.3,25.0,101.0,59.17,44.55
2017,7,1,6,45,228.5,91.5,3.35,25.5,147.5,71.15,55.13
2017,7,1,7,0,308.0,108.0,3.4,26.0,194.0,102.61,68.92
2017,7,1,7,15,233.5,130.0,3.4,26.5,203.5,132.81,92.21
2017,7,1,7,30,159.0,152.0,3.4,27.0,213.0,158.59,115.17
2017,7,1,7,45,130.5,177.0,3.45,27.5,232.0,184.78,136.93
2017,7,1,8,0,102.0,202.0,3.5,28.0,251.0,211.39,158.53
2017,7,1,8,15,122.0,228.0,3.55,28.0,293.5,245.09,184.3
2017,7,1,8,30,142.0,254.0,3.6,28.0,336.0,284.59,214.38
2017,7,1,8,45,177.0,277.5,3.65,28.5,389.0,330.81,248.78
2017,7,1,9,0,212.0,301.0,3.7,29.0,442.0,380.69,285.54
2017,7,1,9,15,231.5,321.5,3.75,29.5,486.0,422.93,316.17
2017,7,1,9,30,251.0,342.0,3.8,30.0,530.0,464.4,345.81
2017,7,1,9,45,265.5,353.5,3.9,30.5,561.5,498.75,370.0
2017,7,1,10,0,280.0,365.0,4.0,31.0,593.0,533.9,394.45
2017,7,1,10,15,393.5,352.0,4.1,31.5,688.0,619.33,455.9
2017,7,1,10,30,507.0,339.0,4.2,32.0,783.0,712.14,521.04
2017,7,1,10,45,332.5,401.5,4.3,32.5,697.0,651.94,474.17
2017,7,1,11,0,158.0,464.0,4.4,33.0,611.0,578.6,417.88
2017,7,1,11,15,202.0,471.0,4.45,33.0,663.0,631.38,455.53
2017,7,1,11,30,246.0,478.0,4.5,33.0,715.0,686.83,494.09
2017,7,1,11,45,318.0,456.5,4.6,33.5,767.0,742.2,532.51
2017,7,1,12,0,390.0,435.0,4.7,34.0,819.0,799.45,571.69
2017,7,1,12,15,571.0,330.0,4.7,34.0,895.0,883.86,633.28
2017,7,1,12,30,752.0,225.0,4.7,34.0,971.0,968.05,691.08
2017,7,1,12,45,749.5,226.0,4.75,34.5,968.5,976.85,694.97
2017,7,1,13,0,747.0,227.0,4.8,35.0,966.0,982.79,697.76
2017,7,1,13,15,744.0,226.0,4.75,35.0,955.5,983.29,698.0
2017,7,1,13,30,741.0,225.0,4.7,35.0,945.0,980.85,696.52
2017,7,1,13,45,736.5,223.0,4.7,35.0,927.5,972.96,691.91
2017,7,1,14,0,732.0,221.0,4.7,35.0,910.0,962.21,685.59
2017,7,1,14,15,724.5,219.0,4.7,35.0,885.0,945.75,675.66
2017,7,1,14,30,717.0,217.0,4.7,35.0,860.0,926.69,664.14
2017,7,1,14,45,707.0,213.5,4.7,35.0,828.5,901.24,648.48
2017,7,1,15,0,697.0,210.0,4.7,35.0,797.0,873.56,631.36
2017,7,1,15,15,683.5,206.0,4.65,35.0,759.0,840.17,610.21
2017,7,1,15,30,670.0,202.0,4.6,35.0,721.0,805.1,587.88
2017,7,1,15,45,655.5,195.0,4.6,35.0,679.0,764.62,561.44
2017,7,1,16,0,641.0,188.0,4.6,35.0,637.0,722.95,533.77
2017,7,1,16,15,618.5,182.0,4.55,34.5,589.5,675.28,502.27
2017,7,1,16,30,596.0,176.0,4.5,34.0,542.0,627.53,470.07
2017,7,1,16,45,574.5,165.5,4.5,33.5,493.0,573.3,432.79
2017,7,1,17,0,553.0,155.0,4.5,33.0,444.0,522.44,396.91
2017,7,1,17,15,515.0,146.5,4.3,32.5,392.5,464.82,354.61
2017,7,1,17,30,477.0,138.0,4.1,32.0,341.0,409.82,313.28
2017,7,1,17,45,438.0,124.5,3.95,31.5,290.5,351.97,268.89
2017,7,1,18,0,399.0,111.0,3.8,31.0,240.0,297.5,225.95
2017,7,1,18,15,333.0,97.5,3.55,30.0,191.5,236.48,177.58
2017,7,1,18,30,267.0,84.0,3.3,29.0,143.0,178.92,131.28
2017,7,1,18,45,192.5,65.0,3.05,28.5,101.5,124.26,87.26
2017,7,1,19,0,118.0,46.0,2.8,28.0,60.0,77.88,50.43
2017,7,1,19,15,59.0,23.0,2.85,27.5,30.0,35.17,11.44
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
