Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,13.5,2.4,23.5,15.0,13.27,0.0
2017,7,2,6,0,47.0,27.0,2.5,24.0,30.0,23.67,9.98
2017,7,2,6,15,131.0,47.0,2.65,24.0,67.5,38.22,26.13
2017,7,2,6,30,215.0,67.0,2.8,24.0,105.0,53.39,39.83
2017,7,2,6,45,294.5,81.0,3.0,24.5,152.0,59.52,45.44
2017,7,2,7,0,374.0,95.0,3.2,25.0,199.0,91.21,58.21
2017,7,2,7,15,428.5,105.5,3.3,25.5,249.5,129.43,81.94
2017,7,2,7,30,483.0,116.0,3.4,26.0,300.0,173.83,114.47
2017,7,2,7,45,538.0,119.5,3.55,26.5,354.0,218.2,149.44
2017,7,2,8,0,593.0,123.0,3.7,27.0,408.0,268.29,190.24
2017,7,2,8,15,622.5,129.0,3.75,27.5,459.0,318.06,231.67
2017,7,2,8,30,652.0,135.0,3.8,28.0,510.0,370.63,274.66
2017,7,2,8,45,415.0,219.0,3.85,28.5,466.0,378.53,284.0
2017,7,2,9,0,178.0,303.0,3.9,29.0,422.0,365.43,274.15
2017,7,2,9,15,462.5,224.0,3.9,29.5,561.0,456.28,343.56
2017,7,2,9,30,747.0,145.0,3.9,30.0,700.0,578.93,435.56
2017,7,2,9,45,555.0,250.0,3.9,30.5,675.5,588.25,438.43
2017,7,2,10,0,363.0,355.0,3.9,31.0,651.0,581.54,428.94
2017,7,2,10,15,405.0,353.0,3.9,31.0,696.5,627.25,461.83
2017,7,2,10,30,447.0,351.0,3.9,31.0,742.0,676.85,496.76
2017,7,2,10,45,349.0,402.0,3.95,31.5,714.0,665.57,485.06
2017,7,2,11,0,251.0,453.0,4.0,32.0,686.0,646.08,467.72
2017,7,2,11,15,270.0,460.0,4.0,32.0,715.5,680.35,491.38
2017,7,2,11,30,289.0,467.0,4.0,32.0,745.0,714.98,514.85
2017,7,2,11,45,578.5,299.5,4.0,32.5,865.0,832.07,601.67
2017,7,2,12,0,868.0,132.0,4.0,33.0,985.0,952.85,681.23
2017,7,2,12,15,869.0,132.5,3.95,33.0,990.5,970.56,691.3
2017,7,2,12,30,870.0,133.0,3.9,33.0,996.0,985.31,700.24
2017,7,2,12,45,869.0,133.0,3.9,33.5,994.0,994.63,704.65
2017,7,2,13,0,868.0,133.0,3.9,34.0,992.0,1000.88,707.23
2017,7,2,13,15,866.0,132.5,3.85,34.0,981.5,1002.46,708.1
2017,7,2,13,30,864.0,132.0,3.8,34.0,971.0,1000.79,707.06
2017,7,2,13,45,583.0,291.5,3.8,34.0,853.5,889.36,633.87
2017,7,2,14,0,302.0,451.0,3.8,34.0,736.0,765.03,543.61
2017,7,2,14,15,572.5,290.0,3.75,34.0,810.5,869.56,623.03
2017,7,2,14,30,843.0,129.0,3.7,34.0,885.0,948.42,676.48
2017,7,2,14,45,822.0,135.0,3.7,34.0,850.0,919.92,658.41
2017,7,2,15,0,801.0,141.0,3.7,34.0,815.0,894.48,643.07
2017,7,2,15,15,790.0,138.5,3.7,34.0,777.5,862.22,623.19
2017,7,2,15,30,779.0,136.0,3.7,34.0,740.0,827.85,601.85
2017,7,2,15,45,531.0,222.5,3.7,34.0,624.0,686.77,504.94
2017,7,2,16,0,283.0,309.0,3.7,34.0,508.0,554.34,407.81
2017,7,2,16,15,501.0,214.0,3.65,33.5,534.5,616.83,459.53
2017,7,2,16,30,719.0,119.0,3.6,33.0,561.0,656.15,493.15
2017,7,2,16,45,695.0,114.5,3.6,33.0,510.5,604.12,456.07
2017,7,2,17,0,671.0,110.0,3.6,33.0,460.0,552.49,418.91
2017,7,2,17,15,638.5,104.5,3.5,32.5,408.0,495.49,377.44
2017,7,2,17,30,606.0,99.0,3.4,32.0,356.0,440.31,336.13
2017,7,2,17,45,561.5,91.5,3.3,31.5,304.0,379.3,289.22
2017,7,2,18,0,517.0,84.0,3.2,31.0,252.0,321.97,243.8
2017,7,2,18,15,454.0,75.0,3.15,30.5,202.0,260.06,193.93
2017,7,2,18,30,391.0,66.0,3.1,30.0,152.0,203.09,147.11
2017,7,2,18,45,299.0,53.5,3.05,29.5,108.0,143.3,98.76
2017,7,2,19,0,207.0,41.0,3.0,29.0,64.0,93.85,59.33
2017,7,2,19,15,103.5,20.5,3.2,28.5,32.0,41.21,13.31
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.5,3.5,23.5,17.0,13.27,0.0
2017,7,3,6,0,100.0,27.0,3.7,24.0,34.0,22.5,8.83
2017,7,3,6,15,203.5,42.5,3.8,24.5,73.0,32.6,21.39
2017,7,3,6,30,307.0,58.0,3.9,25.0,112.0,43.45,31.24
2017,7,3,6,45,403.5,66.0,4.05,25.5,162.0,47.84,35.31
2017,7,3,7,0,500.0,74.0,4.2,26.0,212.0,79.27,44.96
2017,7,3,7,15,551.5,81.0,4.25,26.5,264.5,120.63,69.66
2017,7,3,7,30,603.0,88.0,4.3,27.0,317.0,168.01,104.62
2017,7,3,7,45,654.0,89.5,4.35,27.5,373.0,216.3,143.47
2017,7,3,8,0,705.0,91.0,4.4,28.0,429.0,270.12,188.17
2017,7,3,8,15,731.0,95.0,4.4,28.5,481.5,325.69,234.95
2017,7,3,8,30,757.0,99.0,4.4,29.0,534.0,380.7,280.57
2017,7,3,8,45,784.0,99.5,4.45,29.5,585.0,434.95,324.61
2017,7,3,9,0,811.0,100.0,4.5,30.0,636.0,491.02,368.83
2017,7,3,9,15,825.0,102.5,4.45,30.5,682.0,545.82,410.61
2017,7,3,9,30,839.0,105.0,4.4,31.0,728.0,597.77,449.09
2017,7,3,9,45,853.5,105.0,4.4,31.5,769.5,647.38,484.92
2017,7,3,10,0,868.0,105.0,4.4,32.0,811.0,696.39,519.17
2017,7,3,10,15,876.0,106.5,4.4,32.5,846.0,741.23,547.97
2017,7,3,10,30,884.0,108.0,4.4,33.0,881.0,784.47,575.28
2017,7,3,10,45,891.5,108.5,4.4,33.5,909.5,824.54,600.08
2017,7,3,11,0,899.0,109.0,4.4,34.0,938.0,862.55,623.22
2017,7,3,11,15,902.5,109.5,4.35,34.0,958.5,894.82,643.45
2017,7,3,11,30,906.0,110.0,4.3,34.0,979.0,924.42,661.85
2017,7,3,11,45,890.5,123.0,4.3,34.5,987.0,945.65,673.64
2017,7,3,12,0,875.0,136.0,4.3,35.0,995.0,963.17,683.07
2017,7,3,12,15,875.0,136.0,4.25,35.0,1000.0,979.62,693.02
2017,7,3,12,30,875.0,136.0,4.2,35.0,1005.0,993.06,701.1
2017,7,3,12,45,873.5,136.5,4.2,35.5,1001.5,1002.49,705.54
2017,7,3,13,0,872.0,137.0,4.2,36.0,998.0,1008.83,708.14
2017,7,3,13,15,869.0,136.5,4.15,36.0,987.0,1009.49,708.45
2017,7,3,13,30,866.0,136.0,4.1,36.0,976.0,1006.89,706.86
2017,7,3,13,45,860.0,136.0,4.05,36.0,957.0,998.54,701.77
2017,7,3,14,0,854.0,136.0,4.0,36.0,938.0,987.03,694.81
2017,7,3,14,15,847.5,134.5,3.95,36.0,912.5,970.42,684.74
2017,7,3,14,30,841.0,133.0,3.9,36.0,887.0,950.83,672.88
2017,7,3,14,45,831.5,131.5,3.9,36.0,854.5,925.56,657.7
2017,7,3,15,0,822.0,130.0,3.9,36.0,822.0,897.71,640.88
2017,7,3,15,15,811.0,128.0,3.9,36.0,784.0,870.22,624.26
2017,7,3,15,30,800.0,126.0,3.9,36.0,746.0,835.78,603.01
2017,7,3,15,45,783.0,124.0,3.95,36.0,702.0,794.36,577.19
2017,7,3,16,0,766.0,122.0,4.0,36.0,658.0,751.62,550.21
2017,7,3,16,15,511.5,194.0,4.0,35.5,541.0,603.94,447.41
2017,7,3,16,30,257.0,266.0,4.0,35.0,424.0,469.31,348.22
2017,7,3,16,45,466.0,187.0,4.05,34.5,442.5,523.07,393.18
2017,7,3,17,0,675.0,108.0,4.1,34.0,461.0,553.18,419.19
2017,7,3,17,15,642.5,102.5,4.1,33.5,408.5,495.98,377.38
2017,7,3,17,30,610.0,97.0,4.1,33.0,356.0,440.6,336.01
2017,7,3,17,45,563.0,90.5,4.1,33.0,303.5,379.22,288.27
2017,7,3,18,0,516.0,84.0,4.1,33.0,251.0,321.77,242.38
2017,7,3,18,15,453.5,75.0,4.05,32.0,201.5,260.07,193.21
2017,7,3,18,30,391.0,66.0,4.0,31.0,152.0,203.26,146.91
2017,7,3,18,45,298.0,53.0,3.95,30.5,108.0,142.61,97.97
2017,7,3,19,0,205.0,40.0,3.9,30.0,64.0,92.4,58.08
2017,7,3,19,15,102.5,20.0,3.95,29.5,32.0,40.52,12.81
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,18.0,11.5,2.9,23.5,13.0,11.3,0.0
2017,7,4,6,0,36.0,23.0,3.1,24.0,26.0,20.5,7.18
2017,7,4,6,15,91.5,42.5,3.3,24.5,56.5,34.77,23.15
2017,7,4,6,30,147.0,62.0,3.5,25.0,87.0,49.65,36.47
2017,7,4,6,45,196.0,79.5,3.75,25.5,125.5,62.5,47.77
2017,7,4,7,0,245.0,97.0,4.0,26.0,164.0,90.02,60.92
2017,7,4,7,15,304.0,112.0,4.1,26.5,214.5,125.01,83.26
2017,7,4,7,30,363.0,127.0,4.2,27.0,265.0,162.61,110.11
2017,7,4,7,45,394.0,143.5,4.3,27.5,314.5,206.35,144.7
2017,7,4,8,0,425.0,160.0,4.4,28.0,364.0,253.57,182.72
2017,7,4,8,15,433.0,181.0,4.45,28.5,409.0,300.46,220.93
2017,7,4,8,30,441.0,202.0,4.5,29.0,454.0,348.07,258.94
2017,7,4,8,45,456.0,216.0,4.55,29.5,498.0,393.12,294.19
2017,7,4,9,0,471.0,230.0,4.6,30.0,542.0,439.27,329.46
2017,7,4,9,15,633.0,174.5,4.6,30.5,625.0,502.7,378.1
2017,7,4,9,30,795.0,119.0,4.6,31.0,708.0,582.03,437.98
2017,7,4,9,45,807.0,121.5,4.6,31.5,749.0,630.76,473.07
2017,7,4,10,0,819.0,124.0,4.6,32.0,790.0,679.93,507.59
2017,7,4,10,15,828.0,126.0,4.55,32.5,824.5,724.01,536.63
2017,7,4,10,30,837.0,128.0,4.5,33.0,859.0,766.69,563.61
2017,7,4,10,45,843.5,130.0,4.5,33.5,887.5,805.74,587.91
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,842.8,610.62
2017,7,4,11,15,605.5,283.0,4.5,34.0,848.0,803.91,581.4
2017,7,4,11,30,361.0,434.0,4.5,34.0,780.0,748.06,536.03
2017,7,4,11,45,613.5,284.5,4.5,34.5,883.0,849.93,611.28
2017,7,4,12,0,866.0,135.0,4.5,35.0,986.0,953.57,678.51
2017,7,4,12,15,867.0,135.5,4.5,35.0,991.5,971.34,689.07
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,986.17,698.36
2017,7,4,12,45,867.5,136.0,4.55,35.5,995.0,996.07,703.4
2017,7,4,13,0,867.0,136.0,4.6,36.0,993.0,1002.91,706.6
2017,7,4,13,15,865.0,135.5,4.6,36.0,982.5,1004.59,707.84
2017,7,4,13,30,863.0,135.0,4.6,36.0,972.0,1003.02,707.17
2017,7,4,13,45,859.0,134.0,4.6,36.0,954.0,995.7,702.98
2017,7,4,14,0,855.0,133.0,4.6,36.0,936.0,985.18,696.88
2017,7,4,14,15,849.0,131.5,4.6,36.0,911.0,969.06,687.29
2017,7,4,14,30,843.0,130.0,4.6,36.0,886.0,949.94,675.88
2017,7,4,14,45,548.5,266.0,4.6,36.0,751.0,806.14,580.0
2017,7,4,15,0,254.0,402.0,4.6,36.0,616.0,656.11,470.98
2017,7,4,15,15,529.5,261.5,4.55,35.5,681.0,758.06,551.44
2017,7,4,15,30,805.0,121.0,4.5,35.0,746.0,835.09,608.16
2017,7,4,15,45,790.5,118.5,4.5,35.0,702.5,795.08,582.1
2017,7,4,16,0,776.0,116.0,4.5,35.0,659.0,753.55,555.46
2017,7,4,16,15,758.0,112.5,4.45,34.5,611.5,707.0,526.0
2017,7,4,16,30,740.0,109.0,4.4,34.0,564.0,659.71,495.54
2017,7,4,16,45,716.0,105.0,4.4,34.0,513.0,607.33,458.92
2017,7,4,17,0,692.0,101.0,4.4,34.0,462.0,556.61,422.19
2017,7,4,17,15,660.0,96.0,4.3,33.5,410.0,499.45,380.49
2017,7,4,17,30,628.0,91.0,4.2,33.0,358.0,444.04,338.87
2017,7,4,17,45,585.0,84.5,4.1,32.5,305.5,383.7,292.32
2017,7,4,18,0,542.0,78.0,4.0,32.0,253.0,326.87,247.12
2017,7,4,18,15,481.0,69.5,3.7,31.5,203.0,264.9,196.9
2017,7,4,18,30,420.0,61.0,3.4,31.0,153.0,209.01,150.66
2017,7,4,18,45,330.5,49.5,3.15,30.5,109.0,147.54,100.81
2017,7,4,19,0,241.0,38.0,2.9,30.0,65.0,97.86,60.94
2017,7,4,19,15,120.5,19.0,2.9,29.5,32.5,42.2,13.07
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,23.5,15.5,12.29,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,31.0,20.91,7.0
2017,7,5,6,15,200.0,41.0,3.05,24.0,69.5,31.45,20.42
2017,7,5,6,30,302.0,57.0,3.1,24.0,108.0,42.74,30.75
2017,7,5,6,45,151.0,60.5,3.2,24.5,86.0,48.4,35.93
2017,7,5,7,0,0.0,64.0,3.3,25.0,64.0,61.33,44.67
2017,7,5,7,15,203.0,92.0,3.3,25.5,168.5,98.22,66.16
2017,7,5,7,30,406.0,120.0,3.3,26.0,273.0,163.16,109.14
2017,7,5,7,45,263.5,160.5,3.35,26.5,266.0,195.62,141.23
2017,7,5,8,0,121.0,201.0,3.4,27.0,259.0,211.7,158.84
2017,7,5,8,15,425.5,154.0,3.4,27.5,391.5,273.95,201.38
2017,7,5,8,30,730.0,107.0,3.4,28.0,524.0,376.23,277.73
2017,7,5,8,45,758.0,107.5,3.4,28.5,575.5,429.5,320.61
2017,7,5,9,0,786.0,108.0,3.4,29.0,627.0,484.75,363.92
2017,7,5,9,15,464.5,229.0,3.35,29.5,541.5,460.78,345.44
2017,7,5,9,30,143.0,350.0,3.3,30.0,456.0,409.24,303.66
2017,7,5,9,45,290.5,334.0,3.25,30.5,565.0,496.31,368.03
2017,7,5,10,0,438.0,318.0,3.2,31.0,674.0,596.92,440.23
2017,7,5,10,15,439.5,335.0,3.05,31.5,705.0,635.13,464.72
2017,7,5,10,30,441.0,352.0,2.9,32.0,736.0,672.53,488.32
2017,7,5,10,45,661.0,235.5,2.75,32.5,833.0,758.99,550.57
2017,7,5,11,0,881.0,119.0,2.6,33.0,930.0,856.25,612.72
2017,7,5,11,15,885.0,119.5,2.5,33.0,951.0,888.53,631.37
2017,7,5,11,30,889.0,120.0,2.4,33.0,972.0,918.23,648.68
2017,7,5,11,45,874.0,133.5,2.3,33.5,980.5,940.06,659.54
2017,7,5,12,0,859.0,147.0,2.2,34.0,989.0,958.26,668.05
2017,7,5,12,15,860.0,147.0,2.2,34.0,995.0,975.53,678.35
2017,7,5,12,30,861.0,147.0,2.2,34.0,1001.0,989.88,686.92
2017,7,5,12,45,862.0,145.5,2.2,34.5,999.0,999.85,691.48
2017,7,5,13,0,863.0,144.0,2.2,35.0,997.0,1006.8,694.3
2017,7,5,13,15,860.5,143.5,2.25,35.0,986.5,1008.06,695.76
2017,7,5,13,30,858.0,143.0,2.3,35.0,976.0,1006.09,695.39
2017,7,5,13,45,855.0,141.0,2.4,35.5,958.5,998.88,691.02
2017,7,5,14,0,852.0,139.0,2.5,36.0,941.0,988.46,684.77
2017,7,5,14,15,846.0,137.5,2.55,36.0,915.5,972.44,676.1
2017,7,5,14,30,840.0,136.0,2.6,36.0,890.0,953.43,665.64
2017,7,5,14,45,830.5,135.0,2.65,36.0,857.5,928.75,651.64
2017,7,5,15,0,821.0,134.0,2.7,36.0,825.0,906.41,639.13
2017,7,5,15,15,810.0,131.5,2.75,36.0,787.0,873.66,619.89
2017,7,5,15,30,799.0,129.0,2.8,36.0,749.0,838.74,599.15
2017,7,5,15,45,784.5,126.0,2.85,36.0,705.5,798.4,574.65
2017,7,5,16,0,770.0,123.0,2.9,36.0,662.0,756.55,548.86
2017,7,5,16,15,751.5,119.5,2.95,35.5,614.0,709.84,520.5
2017,7,5,16,30,733.0,116.0,3.0,35.0,566.0,662.43,491.08
2017,7,5,16,45,707.0,112.0,3.05,35.0,515.0,610.51,455.42
2017,7,5,17,0,681.0,108.0,3.1,35.0,464.0,557.59,418.05
2017,7,5,17,15,345.0,125.5,3.0,34.5,305.5,343.51,259.95
2017,7,5,17,30,9.0,143.0,2.9,34.0,147.0,146.01,107.97
2017,7,5,17,45,266.0,113.5,2.85,33.5,200.0,252.05,191.33
2017,7,5,18,0,523.0,84.0,2.8,33.0,253.0,325.22,244.37
2017,7,5,18,15,460.5,74.5,2.6,32.0,203.0,262.56,194.3
2017,7,5,18,30,398.0,65.0,2.4,31.0,153.0,204.73,147.42
2017,7,5,18,45,307.0,52.5,2.2,30.5,109.0,144.69,99.08
2017,7,5,19,0,216.0,40.0,2.0,30.0,65.0,94.91,59.48
2017,7,5,19,15,108.0,20.0,2.2,29.5,32.5,41.42,12.8
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,23.5,16.0,11.8,0.0
2017,7,6,6,0,120.0,24.0,2.0,24.0,32.0,18.74,5.25
2017,7,6,6,15,226.5,38.5,2.0,24.5,70.5,29.44,18.69
2017,7,6,6,30,333.0,53.0,2.0,25.0,109.0,39.59,27.95
2017,7,6,6,45,419.0,61.5,2.05,25.5,158.5,44.09,32.1
2017,7,6,7,0,505.0,70.0,2.1,26.0,208.0,74.09,41.33
2017,7,6,7,15,555.5,77.0,2.0,26.5,260.0,115.56,65.51
2017,7,6,7,30,606.0,84.0,1.9,27.0,312.0,162.91,100.02
2017,7,6,7,45,650.5,87.0,1.85,27.5,366.0,211.19,138.65
2017,7,6,8,0,695.0,90.0,1.8,28.0,420.0,264.28,182.33
2017,7,6,8,15,721.0,94.0,1.75,28.5,472.0,319.29,227.87
2017,7,6,8,30,747.0,98.0,1.7,29.0,524.0,373.79,272.1
2017,7,6,8,45,441.0,199.5,1.65,29.5,457.5,371.05,274.28
2017,7,6,9,0,135.0,301.0,1.6,30.0,391.0,341.9,252.84
2017,7,6,9,15,235.5,310.5,1.5,30.5,479.5,414.37,305.07
2017,7,6,9,30,336.0,320.0,1.4,31.0,568.0,493.94,360.84
2017,7,6,9,45,590.0,216.0,1.35,31.5,682.0,577.46,421.72
2017,7,6,10,0,844.0,112.0,1.3,32.0,796.0,684.91,497.4
2017,7,6,10,15,852.5,113.5,1.35,32.5,831.0,729.27,524.36
2017,7,6,10,30,861.0,115.0,1.4,33.0,866.0,772.12,550.33
2017,7,6,10,45,868.5,115.5,1.45,33.5,894.5,811.51,573.74
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,848.9,595.66
2017,7,6,11,15,523.5,301.5,1.6,34.0,787.0,750.68,529.19
2017,7,6,11,30,171.0,487.0,1.7,34.0,651.0,627.09,439.07
2017,7,6,11,45,519.5,311.0,1.85,34.5,818.5,789.33,556.45
2017,7,6,12,0,868.0,135.0,2.0,35.0,986.0,955.24,662.91
2017,7,6,12,15,648.0,289.5,2.1,35.0,927.5,917.44,637.71
2017,7,6,12,30,428.0,444.0,2.2,35.0,869.0,866.24,599.05
2017,7,6,12,45,387.0,451.5,2.35,35.0,835.0,838.67,582.34
2017,7,6,13,0,346.0,459.0,2.5,35.0,801.0,810.9,564.94
2017,7,6,13,15,330.0,464.0,2.55,35.0,787.5,803.76,560.57
2017,7,6,13,30,314.0,469.0,2.6,35.0,774.0,795.17,555.13
2017,7,6,13,45,274.5,468.5,2.7,35.0,731.5,756.28,529.95
2017,7,6,14,0,235.0,468.0,2.8,35.0,689.0,710.31,500.1
2017,7,6,14,15,332.5,419.0,2.85,35.0,722.5,760.75,537.47
2017,7,6,14,30,430.0,370.0,2.9,35.0,756.0,806.57,570.89
2017,7,6,14,45,626.0,249.5,3.0,35.0,788.0,863.05,615.09
2017,7,6,15,0,822.0,129.0,3.1,35.0,820.0,897.53,639.35
2017,7,6,15,15,811.0,126.5,3.15,34.5,782.5,869.54,623.69
2017,7,6,15,30,800.0,124.0,3.2,34.0,745.0,834.59,603.75
2017,7,6,15,45,786.0,121.5,3.25,34.0,701.5,795.16,579.39
2017,7,6,16,0,772.0,119.0,3.3,34.0,658.0,754.19,553.72
2017,7,6,16,15,648.5,154.5,3.3,33.5,585.0,670.82,498.54
2017,7,6,16,30,525.0,190.0,3.3,33.0,512.0,589.63,441.1
2017,7,6,16,45,607.0,146.5,3.3,33.0,487.5,579.78,436.65
2017,7,6,17,0,689.0,103.0,3.3,33.0,463.0,557.48,422.3
2017,7,6,17,15,360.5,130.5,3.2,32.5,317.5,358.18,273.31
2017,7,6,17,30,32.0,158.0,3.1,32.0,172.0,177.98,133.78
2017,7,6,17,45,26.5,136.5,3.05,32.0,147.0,151.83,114.1
2017,7,6,18,0,21.0,115.0,3.0,32.0,122.0,123.18,91.89
2017,7,6,18,15,12.0,94.0,2.7,31.5,97.5,97.79,72.06
2017,7,6,18,30,3.0,73.0,2.4,31.0,73.0,73.31,52.67
2017,7,6,18,45,1.5,52.0,2.15,30.5,52.0,51.74,35.22
2017,7,6,19,0,0.0,31.0,1.9,30.0,31.0,30.17,17.58
2017,7,6,19,15,0.0,15.5,1.95,29.5,15.5,14.96,1.95
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.0,11.5,0.95,23.5,15.5,11.3,0.0
2017,7,7,6,0,120.0,23.0,1.1,24.0,31.0,17.94,4.31
2017,7,7,6,15,225.5,37.5,1.15,24.0,69.0,28.67,18.08
2017,7,7,6,30,331.0,52.0,1.2,24.0,107.0,38.83,27.44
2017,7,7,6,45,402.5,60.5,1.3,24.5,152.5,43.27,31.56
2017,7,7,7,0,474.0,69.0,1.4,25.0,198.0,71.22,40.24
2017,7,7,7,15,450.0,92.0,1.3,25.5,236.5,117.81,71.86
2017,7,7,7,30,426.0,115.0,1.2,26.0,275.0,161.12,106.18
2017,7,7,7,45,551.0,104.0,1.2,26.5,344.5,204.07,136.76
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,261.01,180.4
2017,7,7,8,15,702.5,97.5,1.1,27.5,465.5,313.04,223.3
2017,7,7,8,30,729.0,102.0,1.0,28.0,517.0,369.86,268.69
2017,7,7,8,45,751.5,104.5,0.9,28.5,566.5,422.54,309.61
2017,7,7,9,0,774.0,107.0,0.8,29.0,616.0,476.63,349.92
2017,7,7,9,15,789.0,110.0,0.9,29.5,661.5,528.28,388.24
2017,7,7,9,30,804.0,113.0,1.0,30.0,707.0,580.04,425.49
2017,7,7,9,45,816.0,115.0,1.15,30.5,748.0,630.43,461.13
2017,7,7,10,0,828.0,117.0,1.3,31.0,789.0,678.13,494.14
2017,7,7,10,15,837.0,119.0,1.45,31.0,823.5,722.7,524.17
2017,7,7,10,30,846.0,121.0,1.6,31.0,858.0,765.85,552.64
2017,7,7,10,45,853.0,122.5,1.75,31.5,886.5,805.29,577.36
2017,7,7,11,0,860.0,124.0,1.9,32.0,915.0,842.75,600.63
2017,7,7,11,15,864.5,125.0,2.0,32.0,936.0,875.39,621.48
2017,7,7,11,30,869.0,126.0,2.1,32.0,957.0,905.55,640.76
2017,7,7,11,45,867.5,129.5,2.25,32.5,970.0,929.94,655.54
2017,7,7,12,0,866.0,133.0,2.4,33.0,983.0,951.34,668.47
2017,7,7,12,15,537.5,319.5,2.45,33.0,848.0,841.07,594.89
2017,7,7,12,30,209.0,506.0,2.5,33.0,713.0,707.97,498.14
2017,7,7,12,45,538.5,319.5,2.55,33.5,851.5,861.19,609.35
2017,7,7,13,0,868.0,133.0,2.6,34.0,990.0,1001.17,698.95
2017,7,7,13,15,866.0,132.5,2.65,34.0,980.0,1002.93,699.44
2017,7,7,13,30,864.0,132.0,2.7,34.0,970.0,1001.44,699.28
2017,7,7,13,45,860.5,130.5,2.75,34.0,952.5,994.19,695.66
2017,7,7,14,0,857.0,129.0,2.8,34.0,935.0,983.7,690.17
2017,7,7,14,15,851.5,127.5,2.85,34.0,910.0,968.09,681.54
2017,7,7,14,30,846.0,126.0,2.9,34.0,885.0,949.46,671.08
2017,7,7,14,45,827.0,131.0,2.95,34.0,850.5,921.86,654.93
2017,7,7,15,0,808.0,136.0,3.0,34.0,816.0,897.1,640.6
2017,7,7,15,15,797.0,133.5,3.05,33.5,778.5,864.71,622.49
2017,7,7,15,30,786.0,131.0,3.1,33.0,741.0,830.18,602.78
2017,7,7,15,45,540.0,219.0,3.15,33.0,627.0,691.84,508.71
2017,7,7,16,0,294.0,307.0,3.2,33.0,513.0,561.87,413.83
2017,7,7,16,15,509.5,211.0,3.2,33.0,537.0,621.39,462.59
2017,7,7,16,30,725.0,115.0,3.2,33.0,561.0,656.16,492.0
2017,7,7,16,45,703.5,110.0,3.25,33.0,511.0,606.51,457.06
2017,7,7,17,0,682.0,105.0,3.3,33.0,461.0,555.48,420.64
2017,7,7,17,15,446.0,137.5,3.25,32.5,360.0,416.09,316.9
2017,7,7,17,30,210.0,170.0,3.2,32.0,259.0,291.45,221.86
2017,7,7,17,45,199.0,146.5,3.2,31.5,221.5,250.97,191.4
2017,7,7,18,0,188.0,123.0,3.2,31.0,184.0,215.48,163.69
2017,7,7,18,15,306.0,92.0,2.95,30.0,168.5,221.23,166.14
2017,7,7,18,30,424.0,61.0,2.7,29.0,153.0,210.69,152.99
2017,7,7,18,45,340.5,48.5,2.5,28.5,109.5,150.71,103.71
2017,7,7,19,0,257.0,36.0,2.3,28.0,66.0,99.22,61.85
2017,7,7,19,15,128.5,18.0,2.3,27.5,33.0,42.33,12.33
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,68.0,11.0,1.75,23.5,15.0,10.81,0.0
2017,7,8,6,0,136.0,22.0,2.0,24.0,30.0,17.14,3.32
2017,7,8,6,15,244.0,35.5,2.1,24.5,68.5,27.08,16.67
2017,7,8,6,30,352.0,49.0,2.2,25.0,107.0,36.64,25.42
2017,7,8,6,45,428.5,58.0,2.35,25.5,155.5,41.15,29.58
2017,7,8,7,0,505.0,67.0,2.5,26.0,204.0,70.18,38.69
2017,7,8,7,15,555.0,74.0,2.5,26.5,255.5,111.54,62.5
2017,7,8,7,30,605.0,81.0,2.5,27.0,307.0,158.72,96.82
2017,7,8,7,45,644.0,85.5,2.5,27.5,360.0,207.04,135.77
2017,7,8,8,0,683.0,90.0,2.5,28.0,413.0,259.55,179.37
2017,7,8,8,15,709.0,94.5,2.5,28.5,465.0,314.38,225.1
2017,7,8,8,30,735.0,99.0,2.5,29.0,517.0,368.71,269.66
2017,7,8,8,45,756.0,102.0,2.5,29.5,566.0,421.53,312.04
2017,7,8,9,0,777.0,105.0,2.5,30.0,615.0,475.61,354.04
2017,7,8,9,15,791.5,107.5,2.45,30.5,660.5,526.7,392.42
2017,7,8,9,30,806.0,110.0,2.4,31.0,706.0,577.85,429.53
2017,7,8,9,45,817.0,113.0,2.35,31.5,746.5,628.7,465.12
2017,7,8,10,0,828.0,116.0,2.3,32.0,787.0,676.72,497.67
2017,7,8,10,15,837.0,118.0,2.3,32.0,821.5,721.33,527.08
2017,7,8,10,30,846.0,120.0,2.3,32.0,856.0,764.52,554.76
2017,7,8,10,45,851.5,122.0,2.3,32.5,884.0,803.27,578.04
2017,7,8,11,0,857.0,124.0,2.3,33.0,912.0,839.94,599.69
2017,7,8,11,15,861.5,125.0,2.3,33.0,933.0,872.54,619.75
2017,7,8,11,30,866.0,126.0,2.3,33.0,954.0,902.67,638.15
2017,7,8,11,45,870.5,125.0,2.3,33.5,968.5,928.28,652.32
2017,7,8,12,0,875.0,124.0,2.3,34.0,983.0,951.13,664.72
2017,7,8,12,15,876.0,124.5,2.3,34.0,988.5,969.22,675.53
2017,7,8,12,30,877.0,125.0,2.3,34.0,994.0,984.3,684.58
2017,7,8,12,45,875.0,126.0,2.3,34.5,991.5,993.89,688.93
2017,7,8,13,0,873.0,127.0,2.3,35.0,989.0,1000.34,691.48
2017,7,8,13,15,546.0,309.0,2.25,35.0,846.0,868.82,606.47
2017,7,8,13,30,219.0,491.0,2.2,35.0,703.0,717.09,499.18
2017,7,8,13,45,539.0,308.5,2.2,35.0,818.0,863.0,605.28
2017,7,8,14,0,859.0,126.0,2.2,35.0,933.0,982.84,682.53
2017,7,8,14,15,853.0,124.5,2.15,35.0,908.0,966.72,671.6
2017,7,8,14,30,847.0,123.0,2.1,35.0,883.0,947.58,660.2
2017,7,8,14,45,486.5,266.5,2.05,35.0,699.5,747.07,530.02
2017,7,8,15,0,126.0,410.0,2.0,35.0,516.0,539.75,382.87
2017,7,8,15,15,75.5,351.0,2.0,34.5,414.0,423.34,304.63
2017,7,8,15,30,25.0,292.0,2.0,34.0,312.0,309.97,224.82
2017,7,8,15,45,27.0,280.0,2.0,34.0,300.5,305.75,222.79
2017,7,8,16,0,29.0,268.0,2.0,34.0,289.0,294.65,215.43
2017,7,8,16,15,244.0,241.0,2.0,34.0,392.5,443.3,328.59
2017,7,8,16,30,459.0,214.0,2.0,34.0,496.0,567.65,419.52
2017,7,8,16,45,586.5,153.0,2.0,34.0,480.5,573.12,425.62
2017,7,8,17,0,714.0,92.0,2.0,34.0,465.0,560.67,419.28
2017,7,8,17,15,684.0,87.5,1.9,33.5,412.5,505.18,379.48
2017,7,8,17,30,654.0,83.0,1.8,33.0,360.0,450.16,339.08
2017,7,8,17,45,615.0,76.5,1.75,33.0,308.0,390.37,293.39
2017,7,8,18,0,576.0,70.0,1.7,33.0,256.0,333.65,248.67
2017,7,8,18,15,517.0,62.5,1.5,32.0,205.5,271.64,199.57
2017,7,8,18,30,458.0,55.0,1.3,31.0,155.0,215.49,153.83
2017,7,8,18,45,371.5,44.5,1.15,30.5,111.0,154.93,104.81
2017,7,8,19,0,285.0,34.0,1.0,30.0,67.0,104.0,63.76
2017,7,8,19,15,142.5,17.0,1.05,29.5,33.5,44.36,12.43
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.0,14.0,10.32,0.0
2017,7,9,6,0,116.0,21.0,2.8,24.0,28.0,16.34,2.31
2017,7,9,6,15,219.0,36.0,2.8,24.5,66.0,27.52,16.98
2017,7,9,6,30,322.0,51.0,2.8,25.0,104.0,38.13,26.66
2017,7,9,6,45,394.0,61.5,2.8,25.5,151.0,44.65,32.55
2017,7,9,7,0,466.0,72.0,2.8,26.0,198.0,72.35,41.7
2017,7,9,7,15,517.5,80.0,2.65,26.5,249.0,112.41,64.79
2017,7,9,7,30,569.0,88.0,2.5,27.0,300.0,158.52,98.12
2017,7,9,7,45,608.0,94.0,2.45,27.5,352.5,206.09,136.22
2017,7,9,8,0,647.0,100.0,2.4,28.0,405.0,257.91,178.93
2017,7,9,8,15,674.5,104.5,2.3,28.5,456.5,308.69,221.18
2017,7,9,8,30,702.0,109.0,2.2,29.0,508.0,361.98,264.54
2017,7,9,8,45,725.5,112.0,2.1,29.5,557.5,416.81,307.86
2017,7,9,9,0,749.0,115.0,2.0,30.0,607.0,470.55,349.0
2017,7,9,9,15,765.0,118.0,2.0,30.5,652.0,521.55,387.09
2017,7,9,9,30,781.0,121.0,2.0,31.0,697.0,572.82,424.15
2017,7,9,9,45,796.0,122.5,2.0,31.5,738.0,622.07,458.66
2017,7,9,10,0,811.0,124.0,2.0,32.0,779.0,670.97,491.92
2017,7,9,10,15,820.0,126.0,2.05,32.0,814.0,716.02,522.09
2017,7,9,10,30,829.0,128.0,2.1,32.0,849.0,758.61,549.59
2017,7,9,10,45,836.5,129.5,2.15,32.5,877.5,797.94,573.56
2017,7,9,11,0,844.0,131.0,2.2,33.0,906.0,835.37,596.04
2017,7,9,11,15,848.5,132.0,2.2,33.0,927.5,867.64,615.85
2017,7,9,11,30,853.0,133.0,2.2,33.0,949.0,897.47,634.05
2017,7,9,11,45,857.5,133.0,2.25,33.5,963.0,923.78,649.1
2017,7,9,12,0,862.0,133.0,2.3,34.0,977.0,947.4,662.45
2017,7,9,12,15,863.0,133.0,2.3,34.0,983.0,964.85,672.87
2017,7,9,12,30,864.0,133.0,2.3,34.0,989.0,979.34,681.57
2017,7,9,12,45,862.5,134.0,2.3,34.0,987.0,989.36,687.62
2017,7,9,13,0,861.0,135.0,2.3,34.0,985.0,996.31,691.91
2017,7,9,13,15,859.0,134.5,2.25,34.0,975.5,998.13,692.66
2017,7,9,13,30,857.0,134.0,2.2,34.0,966.0,996.71,691.58
2017,7,9,13,45,852.5,133.5,2.15,34.0,948.0,989.57,687.11
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,979.24,680.85
2017,7,9,14,15,842.5,131.5,2.05,34.0,905.5,963.8,671.56
2017,7,9,14,30,837.0,130.0,2.0,34.0,881.0,945.36,660.54
2017,7,9,14,45,827.5,129.5,1.95,34.0,849.0,921.29,646.09
2017,7,9,15,0,818.0,129.0,1.9,34.0,817.0,894.63,630.09
2017,7,9,15,15,807.5,126.5,1.8,34.0,779.5,867.24,613.16
2017,7,9,15,30,797.0,124.0,1.7,34.0,742.0,832.84,591.74
2017,7,9,15,45,447.5,221.5,1.65,34.0,565.0,617.47,447.39
2017,7,9,16,0,98.0,319.0,1.6,34.0,388.0,403.89,292.86
2017,7,9,16,15,414.0,216.0,1.55,33.5,474.5,554.07,408.26
2017,7,9,16,30,730.0,113.0,1.5,33.0,561.0,658.16,485.63
2017,7,9,16,45,642.0,128.0,1.45,33.0,496.5,584.65,433.13
2017,7,9,17,0,554.0,143.0,1.4,33.0,432.0,515.16,383.61
2017,7,9,17,15,277.0,107.5,1.25,32.5,252.0,284.51,215.36
2017,7,9,17,30,0.0,72.0,1.1,32.0,72.0,69.61,49.24
2017,7,9,17,45,0.0,61.0,0.95,32.0,61.0,58.95,41.29
2017,7,9,18,0,0.0,50.0,0.8,32.0,50.0,48.3,32.96
2017,7,9,18,15,0.0,40.0,0.8,31.0,40.0,38.62,25.39
2017,7,9,18,30,0.0,30.0,0.8,30.0,30.0,28.95,17.65
2017,7,9,18,45,0.0,21.0,0.8,29.5,21.0,20.26,10.5
2017,7,9,19,0,0.0,12.0,0.8,29.0,12.0,11.57,3.31
2017,7,9,19,15,0.0,6.0,0.85,28.5,6.0,5.78,0.0
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.0,2.55,22.5,14.5,9.83,0.0
2017,7,10,6,0,145.0,20.0,2.9,23.0,29.0,15.55,1.32
2017,7,10,6,15,255.5,33.5,3.15,23.5,67.5,25.64,15.47
2017,7,10,6,30,366.0,47.0,3.4,24.0,106.0,34.98,24.09
2017,7,10,6,45,442.5,55.5,3.7,25.0,154.5,39.14,27.91
2017,7,10,7,0,519.0,64.0,4.0,26.0,203.0,66.82,36.18
2017,7,10,7,15,569.0,71.0,4.05,26.5,255.0,108.92,60.07
2017,7,10,7,30,619.0,78.0,4.1,27.0,307.0,156.84,94.9
2017,7,10,7,45,658.0,82.0,4.2,28.0,360.5,205.5,134.06
2017,7,10,8,0,697.0,86.0,4.3,29.0,414.0,261.01,179.96
2017,7,10,8,15,723.0,90.0,4.3,29.5,466.5,313.38,224.21
2017,7,10,8,30,749.0,94.0,4.3,30.0,519.0,368.05,269.55
2017,7,10,8,45,770.5,97.0,4.3,31.0,569.0,421.9,312.63
2017,7,10,9,0,792.0,100.0,4.3,32.0,619.0,477.02,355.21
2017,7,10,9,15,807.0,102.5,4.25,32.5,664.5,529.21,394.93
2017,7,10,9,30,822.0,105.0,4.2,33.0,710.0,583.57,434.88
2017,7,10,9,45,834.0,106.5,4.2,33.5,751.0,632.46,469.95
2017,7,10,10,0,846.0,108.0,4.2,34.0,792.0,680.6,503.52
2017,7,10,10,15,855.0,110.0,4.2,34.0,827.5,726.05,533.86
2017,7,10,10,30,864.0,112.0,4.2,34.0,863.0,770.03,562.7
2017,7,10,10,45,871.0,113.0,4.2,34.5,891.5,809.79,587.24
2017,7,10,11,0,878.0,114.0,4.2,35.0,920.0,847.52,610.14
2017,7,10,11,15,882.5,115.0,4.15,35.0,941.5,880.85,630.99
2017,7,10,11,30,887.0,116.0,4.1,35.0,963.0,911.64,650.08
2017,7,10,11,45,884.0,120.5,4.1,35.5,975.5,936.19,663.95
2017,7,10,12,0,881.0,125.0,4.1,36.0,988.0,957.62,675.81
2017,7,10,12,15,882.5,125.5,4.1,36.0,994.0,976.4,687.41
2017,7,10,12,30,884.0,126.0,4.1,36.0,1000.0,992.16,697.16
2017,7,10,12,45,884.0,125.5,4.1,36.5,998.5,1002.42,702.07
2017,7,10,13,0,884.0,125.0,4.1,37.0,997.0,1009.52,705.1
2017,7,10,13,15,882.0,124.5,4.1,37.0,987.0,1011.37,706.44
2017,7,10,13,30,880.0,124.0,4.1,37.0,977.0,1009.91,705.84
2017,7,10,13,45,876.5,123.0,4.1,37.0,959.5,1003.11,702.02
2017,7,10,14,0,873.0,122.0,4.1,37.0,942.0,993.03,696.28
2017,7,10,14,15,867.5,120.5,4.05,37.0,917.0,977.25,686.78
2017,7,10,14,30,862.0,119.0,4.0,37.0,892.0,958.38,675.42
2017,7,10,14,45,854.0,117.5,4.0,37.0,860.0,934.17,660.99
2017,7,10,15,0,846.0,116.0,4.0,37.0,828.0,907.22,644.83
2017,7,10,15,15,836.0,114.0,3.95,36.5,790.0,875.38,626.54
2017,7,10,15,30,826.0,112.0,3.9,36.0,752.0,841.25,606.61
2017,7,10,15,45,812.5,109.5,3.85,36.0,708.5,801.57,581.59
2017,7,10,16,0,799.0,107.0,3.8,36.0,665.0,764.04,557.86
2017,7,10,16,15,782.0,104.0,3.75,35.5,617.5,717.89,529.12
2017,7,10,16,30,765.0,101.0,3.7,35.0,570.0,670.84,499.32
2017,7,10,16,45,429.5,161.0,3.7,35.0,420.5,471.97,354.53
2017,7,10,17,0,94.0,221.0,3.7,35.0,271.0,285.7,212.95
2017,7,10,17,15,376.0,152.5,3.6,34.5,317.0,391.46,296.79
2017,7,10,17,30,658.0,84.0,3.5,34.0,363.0,453.74,344.46
2017,7,10,17,45,613.5,78.5,3.45,34.0,309.5,392.11,296.28
2017,7,10,18,0,569.0,73.0,3.4,34.0,256.0,334.11,250.08
2017,7,10,18,15,509.0,65.0,3.1,33.0,205.5,271.47,200.12
2017,7,10,18,30,449.0,57.0,2.8,32.0,155.0,214.81,153.73
2017,7,10,18,45,356.5,46.5,2.5,31.5,110.0,153.07,103.75
2017,7,10,19,0,264.0,36.0,2.2,31.0,65.0,100.86,61.9
2017,7,10,19,15,132.0,18.0,2.35,30.5,32.5,42.79,10.87
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,49.0,10.5,3.2,23.5,13.5,10.32,0.0
2017,7,11,6,0,98.0,21.0,3.4,24.0,27.0,16.4,0.89
2017,7,11,6,15,203.0,36.5,3.5,24.5,64.5,28.02,17.28
2017,7,11,6,30,308.0,52.0,3.6,25.0,102.0,39.03,27.38
2017,7,11,6,45,404.0,60.0,3.7,25.5,151.5,43.27,31.36
2017,7,11,7,0,500.0,68.0,3.8,26.0,201.0,68.89,38.62
2017,7,11,7,15,551.5,75.5,3.85,26.5,253.5,110.42,62.07
2017,7,11,7,30,603.0,83.0,3.9,27.0,306.0,157.98,96.43
2017,7,11,7,45,650.5,85.5,3.95,27.5,361.0,206.21,135.03
2017,7,11,8,0,698.0,88.0,4.0,28.0,416.0,259.61,179.38
2017,7,11,8,15,724.0,92.0,4.0,28.5,468.0,314.81,225.91
2017,7,11,8,30,750.0,96.0,4.0,29.0,520.0,369.56,271.42
2017,7,11,8,45,774.0,97.5,4.05,29.5,570.5,423.2,315.12
2017,7,11,9,0,798.0,99.0,4.1,30.0,621.0,478.38,358.76
2017,7,11,9,15,812.5,102.0,4.1,30.5,667.0,531.1,399.23
2017,7,11,9,30,827.0,105.0,4.1,31.0,713.0,585.95,439.89
2017,7,11,9,45,839.0,106.5,4.15,32.0,754.0,635.12,474.57
2017,7,11,10,0,851.0,108.0,4.2,33.0,795.0,683.53,507.63
2017,7,11,10,15,859.0,109.5,4.2,33.0,830.0,728.06,537.42
2017,7,11,10,30,867.0,111.0,4.2,33.0,865.0,771.02,565.68
2017,7,11,10,45,872.5,113.0,4.25,33.5,893.0,810.68,590.44
2017,7,11,11,0,878.0,115.0,4.3,34.0,921.0,848.21,613.52
2017,7,11,11,15,882.0,116.0,4.3,34.0,942.0,881.16,634.46
2017,7,11,11,30,886.0,117.0,4.3,34.0,963.0,911.54,653.65
2017,7,11,11,45,893.5,113.5,4.3,34.5,978.0,938.12,668.96
2017,7,11,12,0,901.0,110.0,4.3,35.0,993.0,961.98,682.45
2017,7,11,12,15,902.0,110.5,4.3,35.0,998.5,980.62,694.01
2017,7,11,12,30,903.0,111.0,4.3,35.0,1004.0,996.15,703.68
2017,7,11,12,45,901.0,111.5,4.3,35.5,1001.5,1005.56,708.09
2017,7,11,13,0,899.0,112.0,4.3,36.0,999.0,1011.72,710.56
2017,7,11,13,15,897.0,111.5,4.3,36.0,988.5,1013.55,711.9
2017,7,11,13,30,895.0,111.0,4.3,36.0,978.0,1012.0,711.24
2017,7,11,13,45,669.5,256.0,4.35,36.0,898.0,941.46,666.96
2017,7,11,14,0,444.0,401.0,4.4,36.0,818.0,860.88,608.16
2017,7,11,14,15,658.0,255.0,4.4,36.0,854.5,919.76,655.27
2017,7,11,14,30,872.0,109.0,4.4,36.0,891.0,957.9,680.4
2017,7,11,14,45,854.5,113.5,4.45,36.0,856.5,930.72,663.75
2017,7,11,15,0,837.0,118.0,4.5,36.0,822.0,901.24,645.97
2017,7,11,15,15,597.5,226.0,4.5,35.5,717.0,786.34,571.12
2017,7,11,15,30,358.0,334.0,4.5,35.0,612.0,664.71,483.82
2017,7,11,15,45,570.5,222.5,4.55,35.0,635.5,724.52,532.72
2017,7,11,16,0,783.0,111.0,4.6,35.0,659.0,755.77,557.69
2017,7,11,16,15,765.5,108.0,4.6,34.5,611.5,709.82,528.4
2017,7,11,16,30,748.0,105.0,4.6,34.0,564.0,663.06,498.43
2017,7,11,16,45,721.0,102.0,4.6,34.0,512.5,609.27,460.96
2017,7,11,17,0,694.0,99.0,4.6,34.0,461.0,557.34,423.27
2017,7,11,17,15,662.5,94.0,4.55,33.5,408.5,500.24,381.63
2017,7,11,17,30,631.0,89.0,4.5,33.0,356.0,444.82,339.99
2017,7,11,17,45,585.5,83.5,4.5,33.0,303.5,384.03,292.47
2017,7,11,18,0,540.0,78.0,4.5,33.0,251.0,326.99,246.64
2017,7,11,18,15,478.5,69.0,4.35,32.5,201.0,264.21,195.93
2017,7,11,18,30,417.0,60.0,4.2,32.0,151.0,207.6,149.22
2017,7,11,18,45,324.5,48.5,4.05,31.5,107.0,145.31,98.87
2017,7,11,19,0,232.0,37.0,3.9,31.0,63.0,95.26,58.8
2017,7,11,19,15,116.0,18.5,3.8,30.5,31.5,40.83,9.73
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
