Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,15.5,10.0,2.85,23.5,10.5,9.83,0.0
2017,7,12,6,0,31.0,20.0,3.0,24.0,21.0,17.87,0.49
2017,7,12,6,15,98.0,38.5,3.15,24.5,52.0,31.65,20.18
2017,7,12,6,30,165.0,57.0,3.3,25.0,83.0,45.91,33.15
2017,7,12,6,45,217.5,74.5,3.5,25.5,123.5,58.9,44.63
2017,7,12,7,0,270.0,92.0,3.7,26.0,164.0,84.1,56.59
2017,7,12,7,15,300.5,109.5,3.75,26.5,207.0,119.31,79.19
2017,7,12,7,30,331.0,127.0,3.8,27.0,250.0,158.15,107.77
2017,7,12,7,45,411.0,134.0,3.85,27.5,310.5,198.12,137.24
2017,7,12,8,0,491.0,141.0,3.9,28.0,371.0,250.99,178.34
2017,7,12,8,15,352.5,192.5,3.95,28.5,368.0,284.15,209.41
2017,7,12,8,30,214.0,244.0,4.0,29.0,365.0,301.47,225.6
2017,7,12,8,45,503.5,171.5,4.05,29.5,491.0,370.82,277.23
2017,7,12,9,0,793.0,99.0,4.1,30.0,617.0,475.3,356.67
2017,7,12,9,15,557.0,210.0,4.1,30.5,587.0,490.84,367.55
2017,7,12,9,30,321.0,321.0,4.1,31.0,557.0,484.68,360.18
2017,7,12,9,45,293.0,349.5,4.1,31.5,574.5,510.75,377.77
2017,7,12,10,0,265.0,378.0,4.1,32.0,592.0,533.87,392.58
2017,7,12,10,15,365.5,360.5,4.1,32.0,670.0,604.77,444.27
2017,7,12,10,30,466.0,343.0,4.1,32.0,748.0,682.12,499.59
2017,7,12,10,45,274.5,392.0,4.1,32.5,633.0,595.26,433.77
2017,7,12,11,0,83.0,441.0,4.1,33.0,518.0,493.67,356.74
2017,7,12,11,15,251.5,426.0,4.05,33.0,665.0,631.55,457.26
2017,7,12,11,30,420.0,411.0,4.0,33.0,812.0,779.28,560.25
2017,7,12,11,45,426.5,422.5,4.0,33.5,835.5,810.31,578.56
2017,7,12,12,0,433.0,434.0,4.0,34.0,859.0,840.33,596.67
2017,7,12,12,15,388.5,447.5,3.95,34.0,830.5,820.45,581.99
2017,7,12,12,30,344.0,461.0,3.9,34.0,802.0,799.11,566.58
2017,7,12,12,45,611.0,294.0,3.85,34.5,897.0,907.57,645.54
2017,7,12,13,0,878.0,127.0,3.8,35.0,992.0,1005.7,707.47
2017,7,12,13,15,875.5,126.5,3.75,35.0,982.0,1007.1,707.52
2017,7,12,13,30,873.0,126.0,3.7,35.0,972.0,1005.2,706.32
2017,7,12,13,45,687.0,257.0,3.65,35.0,915.5,960.13,677.92
2017,7,12,14,0,501.0,388.0,3.6,35.0,859.0,904.46,636.43
2017,7,12,14,15,414.5,404.0,3.5,34.5,786.5,831.9,589.0
2017,7,12,14,30,328.0,420.0,3.4,34.0,714.0,755.02,537.98
2017,7,12,14,45,440.5,360.0,3.35,34.0,739.5,800.71,572.76
2017,7,12,15,0,553.0,300.0,3.3,34.0,765.0,834.34,598.64
2017,7,12,15,15,410.0,329.0,3.25,34.0,665.0,722.36,521.16
2017,7,12,15,30,267.0,358.0,3.2,34.0,565.0,610.99,443.09
2017,7,12,15,45,193.5,340.5,3.2,34.0,486.0,516.23,377.26
2017,7,12,16,0,120.0,323.0,3.2,34.0,407.0,432.95,317.75
2017,7,12,16,15,103.0,295.5,3.2,33.5,364.0,380.55,281.6
2017,7,12,16,30,86.0,268.0,3.2,33.0,321.0,336.02,250.28
2017,7,12,16,45,110.0,246.0,3.2,33.0,307.5,332.48,249.07
2017,7,12,17,0,134.0,224.0,3.2,33.0,294.0,320.16,241.09
2017,7,12,17,15,95.5,195.0,3.15,32.5,242.0,255.67,193.19
2017,7,12,17,30,57.0,166.0,3.1,32.0,190.0,200.33,151.42
2017,7,12,17,45,49.5,143.0,3.1,31.5,161.5,170.33,128.82
2017,7,12,18,0,42.0,120.0,3.1,31.0,133.0,141.0,106.21
2017,7,12,18,15,31.0,97.5,3.0,30.5,106.0,111.59,83.08
2017,7,12,18,30,20.0,75.0,2.9,30.0,79.0,83.26,60.45
2017,7,12,18,45,10.0,53.5,2.85,30.0,55.5,55.78,38.19
2017,7,12,19,0,0.0,32.0,2.8,30.0,32.0,31.34,18.37
2017,7,12,19,15,0.0,16.0,2.85,29.5,16.0,15.44,0.87
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,53.5,10.0,1.85,23.5,13.0,9.83,0.0
2017,7,13,6,0,107.0,20.0,2.1,24.0,26.0,15.64,0.0
2017,7,13,6,15,222.5,34.0,2.2,24.5,64.0,26.06,15.58
2017,7,13,6,30,338.0,48.0,2.3,25.0,102.0,35.94,24.75
2017,7,13,6,45,426.5,56.5,2.4,25.5,151.0,40.34,28.86
2017,7,13,7,0,515.0,65.0,2.5,26.0,200.0,65.48,36.12
2017,7,13,7,15,567.0,71.5,2.55,26.5,252.5,107.0,58.85
2017,7,13,7,30,619.0,78.0,2.6,27.0,305.0,154.6,92.9
2017,7,13,7,45,660.5,81.5,2.7,27.5,359.5,203.34,131.98
2017,7,13,8,0,702.0,85.0,2.8,28.0,414.0,259.19,178.26
2017,7,13,8,15,728.0,89.0,2.85,28.5,466.0,311.9,222.72
2017,7,13,8,30,754.0,93.0,2.9,29.0,518.0,366.91,268.24
2017,7,13,8,45,773.5,96.5,2.95,29.5,567.5,420.71,311.82
2017,7,13,9,0,793.0,100.0,3.0,30.0,617.0,475.59,354.88
2017,7,13,9,15,808.0,102.5,3.0,30.5,663.0,527.95,394.71
2017,7,13,9,30,823.0,105.0,3.0,31.0,709.0,582.49,434.73
2017,7,13,9,45,832.5,108.5,3.05,31.5,749.5,631.84,470.04
2017,7,13,10,0,842.0,112.0,3.1,32.0,790.0,680.23,503.71
2017,7,13,10,15,850.5,113.5,3.1,32.5,825.0,724.84,532.39
2017,7,13,10,30,859.0,115.0,3.1,33.0,860.0,767.97,559.24
2017,7,13,10,45,534.0,286.0,3.1,33.5,754.5,703.56,509.31
2017,7,13,11,0,209.0,457.0,3.1,34.0,649.0,614.35,438.71
2017,7,13,11,15,543.0,289.5,3.1,34.0,804.0,755.46,543.98
2017,7,13,11,30,877.0,122.0,3.1,34.0,959.0,907.95,645.8
2017,7,13,11,45,539.5,310.0,3.1,34.5,827.5,806.6,573.78
2017,7,13,12,0,202.0,498.0,3.1,35.0,696.0,681.09,479.39
2017,7,13,12,15,193.0,502.5,3.1,35.0,692.5,683.48,481.3
2017,7,13,12,30,184.0,507.0,3.1,35.0,689.0,684.86,481.83
2017,7,13,12,45,528.5,319.0,3.15,35.5,840.0,851.29,601.71
2017,7,13,13,0,873.0,131.0,3.2,36.0,991.0,1004.76,700.37
2017,7,13,13,15,487.5,306.5,3.2,36.0,786.0,808.34,570.7
2017,7,13,13,30,102.0,482.0,3.2,36.0,581.0,585.23,411.6
2017,7,13,13,45,480.5,305.5,3.25,36.0,758.0,802.37,570.3
2017,7,13,14,0,859.0,129.0,3.3,36.0,935.0,986.86,691.84
2017,7,13,14,15,853.0,127.5,3.3,36.0,910.0,970.84,680.99
2017,7,13,14,30,847.0,126.0,3.3,36.0,885.0,951.79,669.88
2017,7,13,14,45,837.5,125.5,3.35,36.0,853.0,927.54,655.84
2017,7,13,15,0,828.0,125.0,3.4,36.0,821.0,900.66,640.11
2017,7,13,15,15,817.5,122.5,3.4,36.0,783.0,868.36,620.52
2017,7,13,15,30,807.0,120.0,3.4,36.0,745.0,838.23,602.3
2017,7,13,15,45,790.0,119.0,3.45,36.0,701.0,797.65,577.27
2017,7,13,16,0,773.0,118.0,3.5,36.0,657.0,755.68,551.08
2017,7,13,16,15,754.5,114.5,3.5,35.5,609.5,708.78,522.06
2017,7,13,16,30,736.0,111.0,3.5,35.0,562.0,661.15,492.02
2017,7,13,16,45,708.0,108.0,3.55,35.0,510.5,608.6,455.84
2017,7,13,17,0,680.0,105.0,3.6,35.0,459.0,555.31,417.89
2017,7,13,17,15,647.5,99.5,3.55,34.5,406.5,497.67,376.42
2017,7,13,17,30,615.0,94.0,3.5,34.0,354.0,441.83,335.01
2017,7,13,17,45,567.5,88.0,3.45,33.5,301.0,380.25,288.01
2017,7,13,18,0,520.0,82.0,3.4,33.0,248.0,322.65,242.66
2017,7,13,18,15,457.0,72.5,3.15,32.5,198.0,259.76,192.19
2017,7,13,18,30,394.0,63.0,2.9,32.0,148.0,201.74,144.74
2017,7,13,18,45,302.5,50.5,2.65,31.5,104.5,141.68,96.41
2017,7,13,19,0,211.0,38.0,2.4,31.0,61.0,92.01,56.85
2017,7,13,19,15,105.5,19.0,2.35,30.5,30.5,39.64,7.9
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,9.5,1.4,23.5,12.5,9.34,0.0
2017,7,14,6,0,98.0,19.0,1.6,24.0,25.0,14.83,0.0
2017,7,14,6,15,211.5,33.5,1.7,24.5,62.0,25.69,15.22
2017,7,14,6,30,325.0,48.0,1.8,25.0,99.0,35.98,24.77
2017,7,14,6,45,414.5,56.5,1.9,25.5,148.0,40.45,28.94
2017,7,14,7,0,504.0,65.0,2.0,26.0,197.0,64.41,35.82
2017,7,14,7,15,556.5,72.0,2.0,26.5,249.5,105.74,58.33
2017,7,14,7,30,609.0,79.0,2.0,27.0,302.0,153.22,92.11
2017,7,14,7,45,656.0,81.5,2.05,27.5,356.5,201.65,130.55
2017,7,14,8,0,703.0,84.0,2.1,28.0,411.0,257.8,176.66
2017,7,14,8,15,729.5,88.0,2.0,28.5,463.5,310.74,220.93
2017,7,14,8,30,756.0,92.0,1.9,29.0,516.0,366.05,266.12
2017,7,14,8,45,778.0,94.0,1.85,29.5,566.5,419.69,308.95
2017,7,14,9,0,800.0,96.0,1.8,30.0,617.0,474.66,351.3
2017,7,14,9,15,814.5,98.5,1.7,30.5,663.0,529.6,391.84
2017,7,14,9,30,829.0,101.0,1.6,31.0,709.0,581.77,428.89
2017,7,14,9,45,840.5,103.0,1.5,32.0,750.0,631.3,461.78
2017,7,14,10,0,852.0,105.0,1.4,33.0,791.0,680.04,492.67
2017,7,14,10,15,860.5,107.0,1.4,33.0,826.5,725.58,521.54
2017,7,14,10,30,869.0,109.0,1.4,33.0,862.0,769.61,548.9
2017,7,14,10,45,875.0,110.5,1.4,33.5,890.5,809.42,572.07
2017,7,14,11,0,881.0,112.0,1.4,34.0,919.0,847.13,593.6
2017,7,14,11,15,885.5,113.0,1.4,34.5,940.5,880.75,612.32
2017,7,14,11,30,890.0,114.0,1.4,35.0,962.0,911.82,629.29
2017,7,14,11,45,684.5,270.0,1.45,35.5,928.5,901.1,620.95
2017,7,14,12,0,479.0,426.0,1.5,36.0,895.0,876.29,597.76
2017,7,14,12,15,526.5,382.0,1.5,36.0,900.5,891.86,609.42
2017,7,14,12,30,574.0,338.0,1.5,36.0,906.0,906.13,619.93
2017,7,14,12,45,541.5,378.0,1.5,36.5,912.5,922.85,627.05
2017,7,14,13,0,509.0,418.0,1.5,37.0,919.0,936.97,632.54
2017,7,14,13,15,439.0,427.0,1.5,37.0,856.0,880.54,596.96
2017,7,14,13,30,369.0,436.0,1.5,37.0,793.0,817.8,557.73
2017,7,14,13,45,416.5,417.0,1.55,37.0,813.5,851.38,581.17
2017,7,14,14,0,464.0,398.0,1.6,37.0,834.0,878.26,599.64
2017,7,14,14,15,414.5,398.0,1.6,37.0,779.0,826.25,566.78
2017,7,14,14,30,365.0,398.0,1.6,37.0,724.0,768.25,530.56
2017,7,14,14,45,590.0,266.0,1.65,37.0,771.5,847.58,589.29
2017,7,14,15,0,815.0,134.0,1.7,37.0,819.0,903.19,626.34
2017,7,14,15,15,804.0,131.5,1.75,37.0,781.0,870.63,607.2
2017,7,14,15,30,793.0,129.0,1.8,37.0,743.0,835.88,587.35
2017,7,14,15,45,774.0,128.0,1.9,37.0,698.5,794.05,563.14
2017,7,14,16,0,755.0,127.0,2.0,37.0,654.0,751.01,537.71
2017,7,14,16,15,736.5,123.5,2.1,36.5,606.5,704.76,510.68
2017,7,14,16,30,718.0,120.0,2.2,36.0,559.0,659.58,483.57
2017,7,14,16,45,688.5,116.5,2.3,36.0,507.5,604.74,446.68
2017,7,14,17,0,659.0,113.0,2.4,36.0,456.0,550.77,409.34
2017,7,14,17,15,626.0,107.0,2.4,35.5,403.5,493.24,368.85
2017,7,14,17,30,593.0,101.0,2.4,35.0,351.0,437.58,328.39
2017,7,14,17,45,544.0,94.5,2.45,34.5,298.5,375.77,282.12
2017,7,14,18,0,495.0,88.0,2.5,34.0,246.0,318.1,237.49
2017,7,14,18,15,432.5,77.5,2.25,33.5,196.0,253.88,186.6
2017,7,14,18,30,370.0,67.0,2.0,33.0,146.0,198.37,141.61
2017,7,14,18,45,279.5,53.0,1.8,32.5,102.5,138.3,93.83
2017,7,14,19,0,189.0,39.0,1.6,32.0,59.0,88.52,54.59
2017,7,14,19,15,94.5,19.5,1.65,31.5,29.5,38.42,6.63
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.0,2.3,24.5,11.5,8.85,0.0
2017,7,15,6,0,96.0,18.0,2.5,25.0,23.0,14.03,0.0
2017,7,15,6,15,204.5,33.0,2.5,25.5,60.0,25.32,14.77
2017,7,15,6,30,313.0,48.0,2.5,26.0,97.0,36.03,24.67
2017,7,15,6,45,392.5,58.5,2.5,27.0,144.5,42.38,30.36
2017,7,15,7,0,472.0,69.0,2.5,28.0,192.0,66.2,37.95
2017,7,15,7,15,525.0,77.0,2.2,28.5,243.5,106.54,59.8
2017,7,15,7,30,578.0,85.0,1.9,29.0,295.0,153.12,92.51
2017,7,15,7,45,616.5,90.5,1.6,30.0,347.5,200.61,129.57
2017,7,15,8,0,655.0,96.0,1.3,31.0,400.0,252.32,170.97
2017,7,15,8,15,682.5,101.0,1.0,31.5,452.0,304.08,212.66
2017,7,15,8,30,710.0,106.0,0.7,32.0,504.0,358.35,254.8
2017,7,15,8,45,730.0,110.5,0.45,33.0,553.0,413.59,295.15
2017,7,15,9,0,750.0,115.0,0.2,34.0,602.0,467.44,332.07
2017,7,15,9,15,592.0,197.0,0.45,34.0,599.5,496.38,354.26
2017,7,15,9,30,434.0,279.0,0.7,34.0,597.0,510.43,364.61
2017,7,15,9,45,357.0,326.0,0.95,34.5,597.5,529.48,377.37
2017,7,15,10,0,280.0,373.0,1.2,35.0,598.0,539.17,382.91
2017,7,15,10,15,258.5,396.5,1.3,35.5,612.0,560.32,395.99
2017,7,15,10,30,237.0,420.0,1.4,36.0,626.0,580.25,407.87
2017,7,15,10,45,530.0,282.0,1.5,36.5,762.0,696.32,491.1
2017,7,15,11,0,823.0,144.0,1.6,37.0,898.0,828.6,577.95
2017,7,15,11,15,828.0,145.5,1.65,37.0,919.0,861.45,597.08
2017,7,15,11,30,833.0,147.0,1.7,37.0,940.0,891.95,615.64
2017,7,15,11,45,835.0,148.0,1.8,37.0,953.5,916.73,631.22
2017,7,15,12,0,837.0,149.0,1.9,37.0,967.0,938.78,645.21
2017,7,15,12,15,838.0,149.5,1.95,37.0,972.5,956.58,656.17
2017,7,15,12,30,839.0,150.0,2.0,37.0,978.0,971.51,665.49
2017,7,15,12,45,833.0,153.5,2.05,37.5,974.5,979.51,669.32
2017,7,15,13,0,827.0,157.0,2.1,38.0,971.0,984.48,671.47
2017,7,15,13,15,824.5,156.5,2.15,37.5,961.0,985.99,674.48
2017,7,15,13,30,822.0,156.0,2.2,37.0,951.0,990.27,679.31
2017,7,15,13,45,641.0,277.5,2.25,37.0,891.0,935.44,645.88
2017,7,15,14,0,460.0,399.0,2.3,37.0,831.0,875.5,603.53
2017,7,15,14,15,334.5,421.5,2.35,36.5,731.0,766.76,534.13
2017,7,15,14,30,209.0,444.0,2.4,36.0,631.0,658.55,462.82
2017,7,15,14,45,175.5,427.5,2.5,36.0,581.0,607.2,429.67
2017,7,15,15,0,142.0,411.0,2.6,36.0,531.0,556.43,395.93
2017,7,15,15,15,280.5,359.0,2.65,35.5,581.0,631.32,452.98
2017,7,15,15,30,419.0,307.0,2.7,35.0,631.0,696.88,502.35
2017,7,15,15,45,335.5,311.0,2.75,35.0,561.0,611.66,443.58
2017,7,15,16,0,252.0,315.0,2.8,35.0,491.0,537.87,392.16
2017,7,15,16,15,204.5,295.0,2.85,34.5,431.0,464.68,342.05
2017,7,15,16,30,157.0,275.0,2.9,34.0,371.0,401.62,297.81
2017,7,15,16,45,84.5,225.0,2.95,33.5,276.5,286.82,214.16
2017,7,15,17,0,12.0,175.0,3.0,33.0,182.0,180.37,134.02
2017,7,15,17,15,6.0,105.0,2.95,32.5,108.5,105.71,77.44
2017,7,15,17,30,0.0,35.0,2.9,32.0,35.0,33.8,21.26
2017,7,15,17,45,0.0,29.5,2.9,31.5,29.5,28.47,17.17
2017,7,15,18,0,0.0,24.0,2.9,31.0,24.0,23.16,12.99
2017,7,15,18,15,0.0,19.0,2.8,30.5,19.0,18.33,9.13
2017,7,15,18,30,0.0,14.0,2.7,30.0,14.0,13.5,5.21
2017,7,15,18,45,0.0,9.5,2.65,29.5,9.5,9.16,1.63
2017,7,15,19,0,0.0,5.0,2.6,29.0,5.0,4.82,0.0
2017,7,15,19,15,0.0,2.5,2.55,28.5,2.5,2.41,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,42.0,8.5,0.55,24.0,10.5,8.36,0.0
2017,7,16,6,0,84.0,17.0,0.6,24.0,21.0,13.23,0.0
2017,7,16,6,15,187.0,33.0,0.7,24.0,57.0,25.36,14.88
2017,7,16,6,30,290.0,49.0,0.8,24.0,93.0,36.88,25.63
2017,7,16,6,45,367.5,60.0,0.9,24.5,139.5,43.85,31.98
2017,7,16,7,0,445.0,71.0,1.0,25.0,186.0,66.52,39.58
2017,7,16,7,15,498.0,79.5,1.1,25.0,237.0,105.68,61.07
2017,7,16,7,30,551.0,88.0,1.2,25.0,288.0,151.11,93.39
2017,7,16,7,45,588.5,95.0,1.3,25.5,340.0,198.16,130.85
2017,7,16,8,0,626.0,102.0,1.4,26.0,392.0,249.35,173.04
2017,7,16,8,15,654.5,107.5,1.5,26.5,443.5,300.27,215.47
2017,7,16,8,30,683.0,113.0,1.6,27.0,495.0,353.86,259.35
2017,7,16,8,45,702.5,118.5,1.7,27.5,544.0,406.03,301.27
2017,7,16,9,0,722.0,124.0,1.8,28.0,593.0,459.42,342.89
2017,7,16,9,15,739.5,127.5,1.9,28.0,638.5,512.89,384.09
2017,7,16,9,30,757.0,131.0,2.0,28.0,684.0,564.55,423.04
2017,7,16,9,45,769.0,135.0,2.1,28.5,725.0,613.44,458.2
2017,7,16,10,0,781.0,139.0,2.2,29.0,766.0,661.8,492.09
2017,7,16,10,15,791.0,141.5,2.25,29.0,801.0,706.53,523.37
2017,7,16,10,30,801.0,144.0,2.3,29.0,836.0,750.08,552.04
2017,7,16,10,45,808.5,146.0,2.4,29.5,865.0,789.77,577.04
2017,7,16,11,0,816.0,148.0,2.5,30.0,894.0,827.66,600.64
2017,7,16,11,15,821.0,149.5,2.55,30.0,916.0,858.98,620.63
2017,7,16,11,30,826.0,151.0,2.6,30.0,938.0,889.34,640.0
2017,7,16,11,45,826.0,154.5,2.65,30.5,951.0,914.52,654.67
2017,7,16,12,0,826.0,158.0,2.7,31.0,964.0,940.87,670.08
2017,7,16,12,15,827.5,158.5,2.7,31.0,970.5,959.61,681.56
2017,7,16,12,30,829.0,159.0,2.7,31.0,977.0,975.47,691.33
2017,7,16,12,45,827.5,159.5,2.75,31.5,975.0,985.41,696.48
2017,7,16,13,0,826.0,160.0,2.8,32.0,973.0,992.28,699.83
2017,7,16,13,15,823.5,159.5,2.8,32.0,963.5,993.98,701.05
2017,7,16,13,30,821.0,159.0,2.8,32.0,954.0,992.5,700.43
2017,7,16,13,45,815.0,159.0,2.8,32.0,936.0,984.85,696.08
2017,7,16,14,0,809.0,159.0,2.8,32.0,918.0,974.11,689.92
2017,7,16,14,15,802.5,157.5,2.8,32.0,893.0,958.31,680.67
2017,7,16,14,30,796.0,156.0,2.8,32.0,868.0,939.62,669.68
2017,7,16,14,45,770.5,164.0,2.85,32.0,832.5,910.04,652.11
2017,7,16,15,0,745.0,172.0,2.9,32.0,797.0,878.6,633.29
2017,7,16,15,15,732.5,168.5,2.9,32.0,759.5,848.49,614.92
2017,7,16,15,30,720.0,165.0,2.9,32.0,722.0,813.41,593.13
2017,7,16,15,45,702.0,162.0,2.9,32.0,678.5,772.57,567.33
2017,7,16,16,0,684.0,159.0,2.9,32.0,635.0,730.64,540.55
2017,7,16,16,15,531.0,198.5,2.85,31.5,552.0,626.22,467.41
2017,7,16,16,30,378.0,238.0,2.8,31.0,469.0,528.92,397.25
2017,7,16,16,45,372.0,215.5,2.75,31.0,426.0,484.97,366.72
2017,7,16,17,0,366.0,193.0,2.7,31.0,383.0,440.56,334.94
2017,7,16,17,15,440.0,157.0,2.45,30.5,360.0,434.44,331.81
2017,7,16,17,30,514.0,121.0,2.2,30.0,337.0,413.67,316.7
2017,7,16,17,45,463.5,112.0,2.0,30.0,285.5,352.85,269.27
2017,7,16,18,0,413.0,103.0,1.8,30.0,234.0,296.58,224.55
2017,7,16,18,15,353.0,89.0,1.65,29.5,185.5,236.23,176.47
2017,7,16,18,30,293.0,75.0,1.5,29.0,137.0,182.14,132.56
2017,7,16,18,45,214.5,57.0,1.4,28.5,95.5,125.33,86.98
2017,7,16,19,0,136.0,39.0,1.3,28.0,54.0,74.31,46.4
2017,7,16,19,15,68.0,19.5,1.3,27.5,27.0,32.44,3.04
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,23.5,8.0,6.88,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,12.85,0.0
2017,7,17,6,15,96.5,36.0,0.85,24.0,49.5,29.67,18.25
2017,7,17,6,30,163.0,58.0,0.9,24.0,83.0,46.63,33.8
2017,7,17,6,45,234.5,76.0,1.0,24.5,128.0,60.02,45.7
2017,7,17,7,0,306.0,94.0,1.1,25.0,173.0,80.54,54.01
2017,7,17,7,15,359.0,108.0,1.05,25.5,222.0,117.03,75.48
2017,7,17,7,30,412.0,122.0,1.0,26.0,271.0,159.68,105.43
2017,7,17,7,45,462.5,130.0,1.0,26.5,323.0,202.79,138.22
2017,7,17,8,0,513.0,138.0,1.0,27.0,375.0,251.48,176.58
2017,7,17,8,15,544.5,146.5,1.0,27.5,425.5,299.99,215.54
2017,7,17,8,30,576.0,155.0,1.0,28.0,476.0,351.37,256.06
2017,7,17,8,45,608.0,158.0,1.0,28.5,526.0,400.9,294.38
2017,7,17,9,0,640.0,161.0,1.0,29.0,576.0,453.17,333.65
2017,7,17,9,15,430.5,250.5,1.15,29.0,538.5,458.05,337.87
2017,7,17,9,30,221.0,340.0,1.3,29.0,501.0,444.71,326.97
2017,7,17,9,45,471.5,255.5,1.45,29.5,625.5,535.55,395.14
2017,7,17,10,0,722.0,171.0,1.6,30.0,750.0,650.26,478.2
2017,7,17,10,15,371.0,239.0,1.7,30.5,537.5,494.47,364.69
2017,7,17,10,30,20.0,307.0,1.8,31.0,325.0,310.33,225.73
2017,7,17,10,45,220.0,345.5,1.95,31.5,546.5,507.68,370.68
2017,7,17,11,0,420.0,384.0,2.1,32.0,768.0,721.63,517.33
2017,7,17,11,15,340.0,427.5,2.2,32.0,743.5,709.91,505.91
2017,7,17,11,30,260.0,471.0,2.3,32.0,719.0,692.78,492.4
2017,7,17,11,45,151.5,449.5,2.4,32.5,594.5,580.36,414.13
2017,7,17,12,0,43.0,428.0,2.5,33.0,470.0,459.95,328.5
2017,7,17,12,15,31.5,387.5,2.6,33.0,418.5,411.4,295.27
2017,7,17,12,30,20.0,347.0,2.7,33.0,367.0,358.12,257.89
2017,7,17,12,45,129.5,422.0,2.8,33.0,550.0,551.19,396.1
2017,7,17,13,0,239.0,497.0,2.9,33.0,733.0,738.92,523.55
2017,7,17,13,15,219.0,495.0,2.95,33.0,709.0,720.1,509.74
2017,7,17,13,30,199.0,493.0,3.0,33.0,685.0,700.17,496.54
2017,7,17,13,45,179.5,483.5,3.1,33.5,655.0,672.21,477.28
2017,7,17,14,0,160.0,474.0,3.2,34.0,625.0,643.58,457.53
2017,7,17,14,15,303.5,420.0,3.25,33.5,695.5,735.18,525.45
2017,7,17,14,30,447.0,366.0,3.3,33.0,766.0,821.07,587.89
2017,7,17,14,45,319.0,388.5,3.35,33.0,668.5,709.97,511.03
2017,7,17,15,0,191.0,411.0,3.4,33.0,571.0,602.03,435.37
2017,7,17,15,15,358.0,340.0,3.4,33.0,623.0,681.38,496.35
2017,7,17,15,30,525.0,269.0,3.4,33.0,675.0,750.11,548.01
2017,7,17,15,45,307.0,291.5,3.45,33.0,525.5,567.38,418.2
2017,7,17,16,0,89.0,314.0,3.5,33.0,376.0,392.03,289.23
2017,7,17,16,15,240.5,274.0,3.5,32.5,425.0,476.9,356.51
2017,7,17,16,30,392.0,234.0,3.5,32.0,474.0,534.89,402.64
2017,7,17,16,45,384.5,212.5,3.5,32.0,430.0,490.35,370.89
2017,7,17,17,0,377.0,191.0,3.5,32.0,386.0,445.46,338.7
2017,7,17,17,15,466.0,149.0,3.35,31.5,362.5,441.23,337.42
2017,7,17,17,30,555.0,107.0,3.2,31.0,339.0,423.52,324.85
2017,7,17,17,45,501.5,100.5,3.05,31.0,287.5,361.34,276.14
2017,7,17,18,0,448.0,94.0,2.9,31.0,236.0,301.95,228.77
2017,7,17,18,15,386.0,82.0,2.7,30.0,187.5,241.08,180.23
2017,7,17,18,30,324.0,70.0,2.5,29.0,139.0,186.68,135.89
2017,7,17,18,45,243.0,54.0,2.35,28.5,97.0,129.61,89.64
2017,7,17,19,0,162.0,38.0,2.2,28.0,55.0,81.76,51.07
2017,7,17,19,15,81.0,19.0,2.3,28.0,27.5,33.8,1.85
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,49.0,8.5,1.25,22.5,10.5,8.36,0.0
2017,7,18,6,0,98.0,17.0,1.5,23.0,21.0,13.3,0.0
2017,7,18,6,15,216.0,31.0,1.6,23.5,58.0,23.82,13.48
2017,7,18,6,30,334.0,45.0,1.7,24.0,95.0,34.03,23.16
2017,7,18,6,45,421.0,53.5,1.8,25.0,143.0,38.21,27.07
2017,7,18,7,0,508.0,62.0,1.9,26.0,191.0,59.2,32.87
2017,7,18,7,15,560.5,68.5,1.95,26.5,243.5,100.22,54.19
2017,7,18,7,30,613.0,75.0,2.0,27.0,296.0,147.4,87.29
2017,7,18,7,45,655.5,78.5,2.1,27.5,350.0,195.97,125.88
2017,7,18,8,0,698.0,82.0,2.2,28.0,404.0,251.7,171.86
2017,7,18,8,15,724.5,86.0,2.25,28.5,456.5,304.46,216.24
2017,7,18,8,30,751.0,90.0,2.3,29.0,509.0,359.59,261.76
2017,7,18,8,45,770.5,93.5,2.4,30.0,558.5,413.4,304.74
2017,7,18,9,0,790.0,97.0,2.5,31.0,608.0,468.31,347.06
2017,7,18,9,15,559.5,206.5,2.6,31.5,582.0,486.72,360.36
2017,7,18,9,30,329.0,316.0,2.7,32.0,556.0,483.74,355.76
2017,7,18,9,45,585.5,212.0,2.8,32.5,669.0,566.94,418.72
2017,7,18,10,0,842.0,108.0,2.9,33.0,782.0,674.38,497.42
2017,7,18,10,15,586.5,251.5,2.95,33.0,731.5,660.98,482.59
2017,7,18,10,30,331.0,395.0,3.0,33.0,681.0,627.58,453.42
2017,7,18,10,45,600.5,255.0,3.15,33.5,795.5,726.38,527.52
2017,7,18,11,0,870.0,115.0,3.3,34.0,910.0,839.93,604.2
2017,7,18,11,15,874.5,116.0,3.35,34.0,931.5,873.42,624.93
2017,7,18,11,30,879.0,117.0,3.4,34.0,953.0,904.37,644.51
2017,7,18,11,45,520.0,308.0,3.5,34.5,805.0,786.76,562.53
2017,7,18,12,0,161.0,499.0,3.6,35.0,657.0,643.69,455.13
2017,7,18,12,15,272.5,469.5,3.65,35.0,738.5,730.81,517.55
2017,7,18,12,30,384.0,440.0,3.7,35.0,820.0,818.11,577.84
2017,7,18,12,45,632.0,281.5,3.8,35.5,904.0,916.88,649.23
2017,7,18,13,0,880.0,123.0,3.9,36.0,988.0,1004.41,704.35
2017,7,18,13,15,612.0,286.0,3.95,35.5,885.0,913.55,646.46
2017,7,18,13,30,344.0,449.0,4.0,35.0,782.0,806.63,569.87
2017,7,18,13,45,291.5,457.5,4.05,35.0,736.0,763.82,541.31
2017,7,18,14,0,239.0,466.0,4.1,35.0,690.0,713.81,507.38
2017,7,18,14,15,546.0,293.0,4.1,35.0,786.0,848.73,608.33
2017,7,18,14,30,853.0,120.0,4.1,35.0,882.0,952.32,678.67
2017,7,18,14,45,571.0,256.0,4.1,35.0,758.5,820.24,590.64
2017,7,18,15,0,289.0,392.0,4.1,35.0,635.0,680.29,489.18
2017,7,18,15,15,380.0,338.5,4.05,35.0,642.0,699.76,506.86
2017,7,18,15,30,471.0,285.0,4.0,35.0,649.0,719.9,523.88
2017,7,18,15,45,614.5,204.0,3.95,35.0,649.5,743.65,544.9
2017,7,18,16,0,758.0,123.0,3.9,35.0,650.0,749.67,551.24
2017,7,18,16,15,739.5,119.5,3.8,34.5,602.5,703.23,521.57
2017,7,18,16,30,721.0,116.0,3.7,34.0,555.0,657.74,492.42
2017,7,18,16,45,697.5,111.0,3.65,34.0,504.5,605.13,455.47
2017,7,18,17,0,674.0,106.0,3.6,34.0,454.0,552.85,417.89
2017,7,18,17,15,641.0,100.5,3.4,33.5,401.5,495.06,375.81
2017,7,18,17,30,608.0,95.0,3.2,33.0,349.0,439.13,333.94
2017,7,18,17,45,562.5,88.0,3.05,32.5,296.5,377.68,286.81
2017,7,18,18,0,517.0,81.0,2.9,32.0,244.0,320.04,241.23
2017,7,18,18,15,452.5,71.5,2.6,31.0,194.0,256.68,190.61
2017,7,18,18,30,388.0,62.0,2.3,30.0,144.0,198.43,143.05
2017,7,18,18,45,292.5,49.0,2.0,29.5,100.5,137.16,93.6
2017,7,18,19,0,197.0,36.0,1.7,29.0,57.0,86.82,53.27
2017,7,18,19,15,98.5,18.0,1.85,28.5,28.5,36.93,0.65
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,8.0,1.4,23.5,9.5,7.86,0.0
2017,7,19,6,0,62.0,16.0,1.6,24.0,19.0,13.6,0.0
2017,7,19,6,15,171.0,32.5,1.75,24.5,54.5,25.09,14.31
2017,7,19,6,30,280.0,49.0,1.9,25.0,90.0,37.06,25.56
2017,7,19,6,45,371.5,59.0,2.05,25.5,138.0,43.25,31.27
2017,7,19,7,0,463.0,69.0,2.2,26.0,186.0,63.44,37.52
2017,7,19,7,15,518.0,77.0,2.25,26.5,238.0,103.28,58.4
2017,7,19,7,30,573.0,85.0,2.3,27.0,290.0,149.63,90.76
2017,7,19,7,45,617.5,89.5,2.4,27.5,344.0,197.15,128.22
2017,7,19,8,0,662.0,94.0,2.5,28.0,398.0,249.61,171.35
2017,7,19,8,15,690.0,98.5,2.5,28.5,450.0,301.55,214.86
2017,7,19,8,30,718.0,103.0,2.5,29.0,502.0,358.6,261.55
2017,7,19,8,45,741.5,106.0,2.55,29.5,552.5,411.92,304.52
2017,7,19,9,0,765.0,109.0,2.6,30.0,603.0,466.82,347.43
2017,7,19,9,15,781.0,112.0,2.65,30.5,649.0,519.04,387.13
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,571.51,425.78
2017,7,19,9,45,811.0,116.5,2.75,31.5,737.0,621.32,461.44
2017,7,19,10,0,825.0,118.0,2.8,32.0,779.0,671.8,496.54
2017,7,19,10,15,834.5,120.0,2.85,32.5,814.5,717.21,526.3
2017,7,19,10,30,844.0,122.0,2.9,33.0,850.0,761.24,553.95
2017,7,19,10,45,852.5,122.5,2.95,33.5,879.0,801.48,578.72
2017,7,19,11,0,861.0,123.0,3.0,34.0,908.0,839.83,601.98
2017,7,19,11,15,865.5,124.0,3.05,34.0,930.0,873.1,623.0
2017,7,19,11,30,870.0,125.0,3.1,34.0,952.0,903.87,642.38
2017,7,19,11,45,863.5,132.5,3.2,34.5,963.5,928.09,656.53
2017,7,19,12,0,857.0,140.0,3.3,35.0,975.0,949.08,668.65
2017,7,19,12,15,541.5,320.0,3.35,35.0,849.5,846.09,599.0
2017,7,19,12,30,226.0,500.0,3.4,35.0,724.0,719.64,506.32
2017,7,19,12,45,542.0,320.0,3.5,35.5,854.0,866.39,613.29
2017,7,19,13,0,858.0,140.0,3.6,36.0,984.0,999.31,699.67
2017,7,19,13,15,856.0,139.5,3.65,36.0,974.0,1001.38,700.5
2017,7,19,13,30,854.0,139.0,3.7,36.0,964.0,1000.2,700.4
2017,7,19,13,45,849.5,138.5,3.8,36.0,946.5,993.27,697.12
2017,7,19,14,0,845.0,138.0,3.9,36.0,929.0,983.13,691.93
2017,7,19,14,15,492.0,291.0,3.95,36.0,749.0,793.89,566.7
2017,7,19,14,30,139.0,444.0,4.0,36.0,569.0,591.54,420.96
2017,7,19,14,45,470.0,292.0,4.05,36.0,690.5,760.06,547.46
2017,7,19,15,0,801.0,140.0,4.1,36.0,812.0,897.5,642.94
2017,7,19,15,15,790.0,137.5,4.1,35.5,774.0,865.26,623.36
2017,7,19,15,30,779.0,135.0,4.1,35.0,736.0,830.85,603.27
2017,7,19,15,45,581.0,208.0,4.1,35.0,641.5,719.8,527.99
2017,7,19,16,0,383.0,281.0,4.1,35.0,547.0,607.55,446.78
2017,7,19,16,15,548.0,200.5,4.05,34.5,550.5,641.66,477.01
2017,7,19,16,30,713.0,120.0,4.0,34.0,554.0,656.35,492.51
2017,7,19,16,45,689.5,114.5,3.95,34.0,503.5,603.51,454.93
2017,7,19,17,0,666.0,109.0,3.9,34.0,453.0,551.01,417.09
2017,7,19,17,15,633.0,103.0,3.75,33.5,400.5,493.03,374.88
2017,7,19,17,30,600.0,97.0,3.6,33.0,348.0,436.91,332.86
2017,7,19,17,45,558.0,89.0,3.5,33.0,295.5,376.46,285.83
2017,7,19,18,0,516.0,81.0,3.4,33.0,243.0,319.48,240.24
2017,7,19,18,15,452.0,71.5,3.05,32.0,193.0,256.35,189.82
2017,7,19,18,30,388.0,62.0,2.7,31.0,143.0,198.32,142.48
2017,7,19,18,45,298.5,48.5,2.35,30.5,99.5,138.12,93.78
2017,7,19,19,0,209.0,35.0,2.0,30.0,56.0,88.16,53.49
2017,7,19,19,15,104.5,17.5,2.0,29.5,28.0,37.14,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,26.0,7.5,1.75,23.5,9.0,7.37,0.0
2017,7,20,6,0,52.0,15.0,2.0,24.0,18.0,12.79,0.0
2017,7,20,6,15,157.5,32.0,2.15,24.5,53.0,24.72,13.89
2017,7,20,6,30,263.0,49.0,2.3,25.0,88.0,37.11,25.57
2017,7,20,6,45,354.0,59.5,2.5,25.5,135.0,43.69,31.63
2017,7,20,7,0,445.0,70.0,2.7,26.0,182.0,63.26,38.03
2017,7,20,7,15,501.0,78.5,2.65,26.5,233.5,102.52,58.58
2017,7,20,7,30,557.0,87.0,2.6,27.0,285.0,148.44,90.52
2017,7,20,7,45,603.0,91.5,2.6,28.0,339.0,195.32,127.07
2017,7,20,8,0,649.0,96.0,2.6,29.0,393.0,247.33,169.27
2017,7,20,8,15,678.0,101.0,2.55,29.5,445.5,299.33,212.53
2017,7,20,8,30,707.0,106.0,2.5,30.0,498.0,354.04,257.21
2017,7,20,8,45,731.5,108.5,2.5,30.5,548.5,409.37,301.37
2017,7,20,9,0,756.0,111.0,2.5,31.0,599.0,463.8,343.62
2017,7,20,9,15,772.5,114.5,2.4,31.5,645.0,516.33,382.91
2017,7,20,9,30,789.0,118.0,2.3,32.0,691.0,569.2,421.02
2017,7,20,9,45,803.5,119.5,2.25,32.5,733.0,618.99,455.9
2017,7,20,10,0,818.0,121.0,2.2,33.0,775.0,669.48,490.1
2017,7,20,10,15,827.5,123.0,2.2,33.5,810.5,714.64,519.16
2017,7,20,10,30,837.0,125.0,2.2,34.0,846.0,758.46,545.94
2017,7,20,10,45,845.5,125.5,2.2,34.5,875.5,798.49,569.83
2017,7,20,11,0,854.0,126.0,2.2,35.0,905.0,836.65,592.21
2017,7,20,11,15,858.5,127.5,2.25,35.0,927.0,870.23,613.07
2017,7,20,11,30,863.0,129.0,2.3,35.0,949.0,901.34,632.33
2017,7,20,11,45,879.0,120.5,2.35,35.5,966.5,930.83,649.21
2017,7,20,12,0,895.0,112.0,2.4,36.0,984.0,957.97,664.56
2017,7,20,12,15,896.0,112.5,2.45,36.0,990.5,976.88,676.21
2017,7,20,12,30,897.0,113.0,2.5,36.0,997.0,992.67,686.08
2017,7,20,12,45,897.5,112.5,2.6,36.5,995.5,1003.8,692.24
2017,7,20,13,0,898.0,112.0,2.7,37.0,994.0,1011.66,696.5
2017,7,20,13,15,896.0,111.5,2.75,37.0,984.5,1013.69,698.32
2017,7,20,13,30,894.0,111.0,2.8,37.0,975.0,1012.31,698.23
2017,7,20,13,45,891.0,110.0,2.9,37.5,957.5,1006.01,694.21
2017,7,20,14,0,888.0,109.0,3.0,38.0,940.0,996.34,688.23
2017,7,20,14,15,882.5,108.0,3.05,38.0,915.0,980.9,679.83
2017,7,20,14,30,877.0,107.0,3.1,38.0,890.0,962.28,669.55
2017,7,20,14,45,869.0,105.5,3.15,38.0,858.0,937.72,655.57
2017,7,20,15,0,861.0,104.0,3.2,38.0,826.0,910.33,639.8
2017,7,20,15,15,467.5,227.0,3.2,37.5,617.0,669.14,481.54
2017,7,20,15,30,74.0,350.0,3.2,37.0,408.0,420.89,302.12
2017,7,20,15,45,151.5,333.5,3.25,37.0,442.0,474.54,343.68
2017,7,20,16,0,229.0,317.0,3.3,37.0,476.0,515.07,374.61
2017,7,20,16,15,504.5,204.0,3.35,36.5,521.0,612.14,450.63
2017,7,20,16,30,780.0,91.0,3.4,36.0,566.0,671.8,497.77
2017,7,20,16,45,757.0,88.0,3.45,36.0,514.5,619.15,462.22
2017,7,20,17,0,734.0,85.0,3.5,36.0,463.0,566.65,425.05
2017,7,20,17,15,703.5,81.0,3.45,35.5,410.0,509.09,383.76
2017,7,20,17,30,673.0,77.0,3.4,35.0,357.0,454.03,342.94
2017,7,20,17,45,630.0,71.5,3.35,35.0,303.5,392.13,295.1
2017,7,20,18,0,587.0,66.0,3.3,35.0,250.0,333.73,248.58
2017,7,20,18,15,524.0,59.0,3.0,34.0,198.5,269.96,197.71
2017,7,20,18,30,461.0,52.0,2.7,33.0,147.0,212.54,150.67
2017,7,20,18,45,361.0,42.0,2.45,32.5,102.5,148.79,99.33
2017,7,20,19,0,261.0,32.0,2.2,32.0,58.0,96.32,57.09
2017,7,20,19,15,130.5,16.0,2.4,31.5,29.0,39.23,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,20.0,7.5,1.95,24.5,8.5,7.37,0.0
2017,7,21,6,0,40.0,15.0,2.2,25.0,17.0,14.74,0.0
2017,7,21,6,15,146.0,32.0,2.35,25.5,51.5,24.77,13.72
2017,7,21,6,30,252.0,49.0,2.5,26.0,86.0,37.17,25.47
2017,7,21,6,45,348.5,59.5,2.65,26.5,133.5,43.75,31.52
2017,7,21,7,0,445.0,70.0,2.8,27.0,181.0,62.67,37.72
2017,7,21,7,15,502.0,78.0,2.8,27.5,232.5,101.53,57.62
2017,7,21,7,30,559.0,86.0,2.8,28.0,284.0,147.18,89.09
2017,7,21,7,45,604.0,91.0,2.85,29.0,338.0,194.41,125.81
2017,7,21,8,0,649.0,96.0,2.9,30.0,392.0,246.66,168.13
2017,7,21,8,15,678.0,100.5,2.8,30.5,444.0,298.24,210.97
2017,7,21,8,30,707.0,105.0,2.7,31.0,496.0,352.53,255.23
2017,7,21,8,45,730.5,108.5,2.6,31.5,546.5,408.37,299.54
2017,7,21,9,0,754.0,112.0,2.5,32.0,597.0,463.23,341.77
2017,7,21,9,15,770.5,115.0,2.4,32.5,643.0,515.24,380.56
2017,7,21,9,30,787.0,118.0,2.3,33.0,689.0,567.58,418.18
2017,7,21,9,45,800.5,120.0,2.25,34.0,730.5,617.17,451.86
2017,7,21,10,0,814.0,122.0,2.2,35.0,772.0,667.34,484.63
2017,7,21,10,15,823.5,124.0,2.25,35.0,807.5,712.39,514.8
2017,7,21,10,30,833.0,126.0,2.3,35.0,843.0,756.09,542.81
2017,7,21,10,45,840.5,127.5,2.35,35.5,872.5,796.16,567.04
2017,7,21,11,0,848.0,129.0,2.4,36.0,902.0,834.31,589.77
2017,7,21,11,15,853.0,130.0,2.5,36.0,924.0,867.72,610.89
2017,7,21,11,30,858.0,131.0,2.6,36.0,946.0,898.69,630.46
2017,7,21,11,45,858.5,133.5,2.75,36.5,959.5,924.36,645.74
2017,7,21,12,0,859.0,136.0,2.9,37.0,973.0,947.15,659.22
2017,7,21,12,15,860.5,136.5,3.0,37.0,979.5,966.01,671.31
2017,7,21,12,30,862.0,137.0,3.1,37.0,986.0,981.9,681.65
2017,7,21,12,45,861.5,137.0,3.25,37.5,984.0,992.31,687.63
2017,7,21,13,0,861.0,137.0,3.4,38.0,982.0,999.59,691.77
2017,7,21,13,15,859.0,136.5,3.5,38.0,972.5,1001.67,693.9
2017,7,21,13,30,857.0,136.0,3.6,38.0,963.0,1000.49,694.14
2017,7,21,13,45,852.5,135.0,3.7,38.0,945.5,993.03,690.59
2017,7,21,14,0,848.0,134.0,3.8,38.0,928.0,982.34,685.13
2017,7,21,14,15,842.5,132.5,3.8,38.0,903.0,967.0,676.25
2017,7,21,14,30,837.0,131.0,3.8,38.0,878.0,948.62,665.53
2017,7,21,14,45,824.5,132.0,3.85,38.0,845.0,923.26,650.71
2017,7,21,15,0,812.0,133.0,3.9,38.0,812.0,900.5,637.56
2017,7,21,15,15,801.0,130.5,3.95,38.0,774.0,867.92,618.01
2017,7,21,15,30,790.0,128.0,4.0,38.0,736.0,833.15,596.94
2017,7,21,15,45,773.0,126.0,4.05,38.0,692.0,791.89,571.39
2017,7,21,16,0,756.0,124.0,4.1,38.0,648.0,749.28,544.67
2017,7,21,16,15,737.0,120.5,4.1,37.5,600.5,702.44,515.65
2017,7,21,16,30,718.0,117.0,4.1,37.0,553.0,656.67,486.84
2017,7,21,16,45,690.0,113.5,4.2,36.5,501.5,602.68,450.35
2017,7,21,17,0,662.0,110.0,4.3,36.0,450.0,549.42,413.3
2017,7,21,17,15,628.5,104.0,4.3,35.5,397.0,491.27,371.4
2017,7,21,17,30,595.0,98.0,4.3,35.0,344.0,435.05,329.64
2017,7,21,17,45,546.5,91.0,4.35,35.0,291.5,372.73,281.47
