Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,18,0,498.0,84.0,4.4,35.0,239.0,314.53,235.24
2017,7,21,18,15,433.5,73.5,4.3,34.5,189.0,249.23,183.16
2017,7,21,18,30,369.0,63.0,4.2,34.0,139.0,193.05,137.34
2017,7,21,18,45,276.5,49.0,4.15,33.5,96.0,132.67,89.11
2017,7,21,19,0,184.0,35.0,4.1,33.0,53.0,82.92,49.47
2017,7,21,19,15,92.0,17.5,4.1,32.5,26.5,34.95,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,30.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,15.0,13.76,0.0
2017,7,22,6,15,139.5,32.0,3.05,25.0,50.0,24.82,13.65
2017,7,22,6,30,239.0,50.0,3.2,25.0,85.0,38.05,26.29
2017,7,22,6,45,333.0,62.0,3.35,25.5,132.5,45.79,33.37
2017,7,22,7,0,427.0,74.0,3.5,26.0,180.0,65.1,40.49
2017,7,22,7,15,484.5,83.0,3.5,26.5,231.5,103.98,60.64
2017,7,22,7,30,542.0,92.0,3.5,27.0,283.0,149.5,92.08
2017,7,22,7,45,592.5,96.0,3.55,28.0,338.0,195.9,128.01
2017,7,22,8,0,643.0,100.0,3.6,29.0,393.0,248.01,170.21
2017,7,22,8,15,673.0,105.5,3.55,29.5,445.5,300.49,214.0
2017,7,22,8,30,703.0,111.0,3.5,30.0,498.0,355.82,259.41
2017,7,22,8,45,730.0,113.0,3.45,31.0,549.5,411.75,303.67
2017,7,22,9,0,757.0,115.0,3.4,32.0,601.0,466.91,345.97
2017,7,22,9,15,773.5,118.5,3.3,32.5,647.5,519.6,385.7
2017,7,22,9,30,790.0,122.0,3.2,33.0,694.0,572.63,424.3
2017,7,22,9,45,805.0,123.0,3.1,34.0,736.5,622.43,458.5
2017,7,22,10,0,820.0,124.0,3.0,35.0,779.0,671.88,491.17
2017,7,22,10,15,830.0,126.5,2.95,35.5,815.0,719.09,521.66
2017,7,22,10,30,840.0,129.0,2.9,36.0,851.0,763.97,549.04
2017,7,22,10,45,848.5,129.5,2.9,36.5,880.5,804.23,573.19
2017,7,22,11,0,857.0,130.0,2.9,37.0,910.0,842.61,595.83
2017,7,22,11,15,861.5,131.0,2.95,37.0,932.0,875.93,616.56
2017,7,22,11,30,866.0,132.0,3.0,37.0,954.0,906.74,635.68
2017,7,22,11,45,876.5,127.5,3.05,37.5,970.5,935.19,651.92
2017,7,22,12,0,887.0,123.0,3.1,38.0,987.0,961.08,666.5
2017,7,22,12,15,888.5,123.5,3.2,38.0,993.5,980.45,678.8
2017,7,22,12,30,890.0,124.0,3.3,38.0,1000.0,996.73,689.32
2017,7,22,12,45,891.0,122.5,3.4,38.0,998.5,1007.4,696.49
2017,7,22,13,0,892.0,121.0,3.5,38.0,997.0,1014.83,701.8
2017,7,22,13,15,889.5,121.0,3.6,38.0,987.0,1016.92,703.93
2017,7,22,13,30,887.0,121.0,3.7,38.0,977.0,1015.64,704.11
2017,7,22,13,45,702.0,250.0,3.8,38.5,920.0,969.92,675.22
2017,7,22,14,0,517.0,379.0,3.9,39.0,863.0,913.23,633.62
2017,7,22,14,15,515.0,365.0,3.95,38.5,835.5,892.94,623.49
2017,7,22,14,30,513.0,351.0,4.0,38.0,808.0,870.46,611.63
2017,7,22,14,45,542.5,320.5,4.05,38.0,788.0,858.74,606.41
2017,7,22,15,0,572.0,290.0,4.1,38.0,768.0,843.41,598.76
2017,7,22,15,15,464.5,311.0,4.1,38.0,687.5,754.59,538.7
2017,7,22,15,30,357.0,332.0,4.1,38.0,607.0,663.44,476.31
2017,7,22,15,45,453.5,275.0,4.15,38.0,603.0,680.62,492.26
2017,7,22,16,0,550.0,218.0,4.2,38.0,599.0,682.64,497.37
2017,7,22,16,15,662.5,157.0,4.2,37.5,582.5,686.61,504.75
2017,7,22,16,30,775.0,96.0,4.2,37.0,566.0,673.53,498.98
2017,7,22,16,45,750.0,93.0,4.25,37.0,514.0,619.65,462.56
2017,7,22,17,0,725.0,90.0,4.3,37.0,462.0,566.11,424.46
2017,7,22,17,15,694.0,85.5,4.3,36.5,408.5,509.19,383.58
2017,7,22,17,30,663.0,81.0,4.3,36.0,355.0,452.76,341.75
2017,7,22,17,45,616.0,75.5,4.3,35.5,301.0,389.38,293.37
2017,7,22,18,0,569.0,70.0,4.3,35.0,247.0,329.92,246.46
2017,7,22,18,15,505.0,62.0,4.2,34.5,196.0,265.62,194.71
2017,7,22,18,30,441.0,54.0,4.1,34.0,145.0,207.81,147.11
2017,7,22,18,45,340.0,43.0,4.0,33.5,100.5,143.91,95.81
2017,7,22,19,0,239.0,32.0,3.9,33.0,56.0,90.76,53.11
2017,7,22,19,15,119.5,16.0,3.95,32.5,28.0,37.23,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,27.0,13.0,3.1,25.0,14.0,12.78,0.0
2017,7,23,6,15,124.5,31.5,3.2,25.0,47.5,26.13,14.49
2017,7,23,6,30,222.0,50.0,3.3,25.0,81.0,38.11,26.31
2017,7,23,6,45,309.0,63.0,3.45,25.5,127.5,46.64,34.08
2017,7,23,7,0,396.0,76.0,3.6,26.0,174.0,65.37,41.51
2017,7,23,7,15,454.5,86.0,3.65,26.5,225.0,103.74,61.69
2017,7,23,7,30,513.0,96.0,3.7,27.0,276.0,148.47,92.49
2017,7,23,7,45,557.5,102.5,3.75,27.5,329.0,194.19,128.22
2017,7,23,8,0,602.0,109.0,3.8,28.0,382.0,244.97,169.75
2017,7,23,8,15,633.0,115.0,3.75,28.5,434.0,295.91,212.23
2017,7,23,8,30,664.0,121.0,3.7,29.0,486.0,349.88,256.57
2017,7,23,8,45,687.5,125.5,3.65,29.5,536.0,402.09,298.77
2017,7,23,9,0,711.0,130.0,3.6,30.0,586.0,455.98,341.03
2017,7,23,9,15,729.0,134.0,3.5,30.5,632.5,507.93,380.53
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,562.25,420.41
2017,7,23,9,45,759.5,142.0,3.35,31.5,720.0,611.33,455.48
2017,7,23,10,0,772.0,146.0,3.3,32.0,761.0,659.95,489.19
2017,7,23,10,15,783.0,148.5,3.15,32.0,797.0,705.37,520.45
2017,7,23,10,30,794.0,151.0,3.0,32.0,833.0,749.73,549.11
2017,7,23,10,45,802.0,152.5,2.95,32.5,862.0,789.43,573.25
2017,7,23,11,0,810.0,154.0,2.9,33.0,891.0,827.39,595.88
2017,7,23,11,15,815.5,155.5,2.85,33.5,913.5,861.25,615.53
2017,7,23,11,30,821.0,157.0,2.8,34.0,936.0,892.85,633.49
2017,7,23,11,45,815.5,164.5,2.75,34.5,948.0,917.75,647.0
2017,7,23,12,0,810.0,172.0,2.7,35.0,960.0,939.65,658.57
2017,7,23,12,15,811.5,172.5,2.75,35.0,966.5,958.41,670.31
2017,7,23,12,30,813.0,173.0,2.8,35.0,973.0,974.32,680.37
2017,7,23,12,45,813.5,172.5,2.85,35.5,972.0,985.32,686.07
2017,7,23,13,0,814.0,172.0,2.9,36.0,971.0,993.28,689.99
2017,7,23,13,15,576.5,312.0,2.95,36.0,875.0,904.55,632.32
2017,7,23,13,30,339.0,452.0,3.0,36.0,779.0,805.56,562.16
2017,7,23,13,45,251.5,462.5,3.1,36.0,703.0,729.88,512.09
2017,7,23,14,0,164.0,473.0,3.2,36.0,627.0,647.41,456.24
2017,7,23,14,15,82.0,298.0,3.2,36.0,375.0,385.82,277.69
2017,7,23,14,30,0.0,123.0,3.2,36.0,123.0,119.59,84.01
2017,7,23,14,45,0.0,126.0,3.2,36.0,126.0,122.51,86.6
2017,7,23,15,0,0.0,129.0,3.2,36.0,129.0,125.44,88.92
2017,7,23,15,15,0.0,113.5,3.15,36.0,113.5,110.2,77.72
2017,7,23,15,30,0.0,98.0,3.1,36.0,98.0,94.98,66.49
2017,7,23,15,45,0.0,86.5,3.1,36.0,86.5,83.76,58.21
2017,7,23,16,0,0.0,75.0,3.1,36.0,75.0,72.59,49.91
2017,7,23,16,15,10.5,147.0,3.05,35.5,153.5,151.49,110.24
2017,7,23,16,30,21.0,219.0,3.0,35.0,232.0,231.93,170.94
2017,7,23,16,45,45.5,215.5,2.95,35.0,240.0,250.61,185.75
2017,7,23,17,0,70.0,212.0,2.9,35.0,248.0,261.64,194.91
2017,7,23,17,15,49.5,182.0,2.8,34.5,206.0,215.28,160.69
2017,7,23,17,30,29.0,152.0,2.7,34.0,164.0,170.77,127.41
2017,7,23,17,45,22.0,130.0,2.6,33.5,138.5,139.86,104.14
2017,7,23,18,0,15.0,108.0,2.5,33.0,113.0,113.78,84.16
2017,7,23,18,15,7.5,86.5,2.2,32.0,89.0,88.73,64.75
2017,7,23,18,30,0.0,65.0,1.9,31.0,65.0,64.42,45.55
2017,7,23,18,45,0.0,44.0,1.6,30.5,44.0,43.32,28.41
2017,7,23,19,0,0.0,23.0,1.3,30.0,23.0,22.21,10.93
2017,7,23,19,15,0.0,11.5,1.35,29.5,11.5,11.1,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.93,0.0
2017,7,24,6,15,21.5,30.5,3.2,24.5,33.5,27.88,15.66
2017,7,24,6,30,43.0,57.0,3.4,25.0,63.0,49.63,35.88
2017,7,24,6,45,106.5,83.5,3.6,25.5,107.5,68.02,52.13
2017,7,24,7,0,170.0,110.0,3.8,26.0,152.0,92.9,67.38
2017,7,24,7,15,137.0,124.0,3.95,26.5,163.5,115.77,83.18
2017,7,24,7,30,104.0,138.0,4.1,27.0,175.0,134.16,98.22
2017,7,24,7,45,153.5,161.5,4.35,27.5,226.0,172.16,126.23
2017,7,24,8,0,203.0,185.0,4.6,28.0,277.0,216.06,159.43
2017,7,24,8,15,210.5,210.5,4.6,28.5,316.5,254.36,189.54
2017,7,24,8,30,218.0,236.0,4.6,29.0,356.0,293.57,219.9
2017,7,24,8,45,139.0,254.0,4.65,29.5,333.0,290.6,218.47
2017,7,24,9,0,60.0,272.0,4.7,30.0,310.0,281.42,211.14
2017,7,24,9,15,113.5,306.0,4.5,30.5,385.5,342.94,256.44
2017,7,24,9,30,167.0,340.0,4.3,31.0,461.0,412.7,307.01
2017,7,24,9,45,409.0,277.5,4.15,31.5,597.0,515.1,383.9
2017,7,24,10,0,651.0,215.0,4.0,32.0,733.0,641.52,476.19
2017,7,24,10,15,664.0,219.0,3.95,32.5,768.5,685.25,505.45
2017,7,24,10,30,677.0,223.0,3.9,33.0,804.0,728.43,534.05
2017,7,24,10,45,692.0,222.5,3.85,33.5,834.5,768.17,559.83
2017,7,24,11,0,707.0,222.0,3.8,34.0,865.0,807.0,584.5
2017,7,24,11,15,713.5,224.0,3.8,34.0,887.0,839.73,605.44
2017,7,24,11,30,720.0,226.0,3.8,34.0,909.0,870.59,625.02
2017,7,24,11,45,726.5,226.0,3.8,34.5,923.5,897.5,640.64
2017,7,24,12,0,733.0,226.0,3.8,35.0,938.0,922.23,654.78
2017,7,24,12,15,735.0,226.5,3.75,35.0,944.5,940.79,666.02
2017,7,24,12,30,737.0,227.0,3.7,35.0,951.0,956.76,675.68
2017,7,24,12,45,739.0,225.0,3.7,35.5,950.0,967.52,680.99
2017,7,24,13,0,741.0,223.0,3.7,36.0,949.0,975.44,684.61
2017,7,24,13,15,738.5,222.0,3.65,36.0,939.5,976.93,685.4
2017,7,24,13,30,736.0,221.0,3.6,36.0,930.0,975.44,684.46
2017,7,24,13,45,633.5,296.0,3.6,36.5,898.5,948.16,664.78
2017,7,24,14,0,531.0,371.0,3.6,37.0,867.0,919.39,641.91
2017,7,24,14,15,416.5,396.0,3.55,36.5,778.5,828.13,582.26
2017,7,24,14,30,302.0,421.0,3.5,36.0,690.0,733.09,519.06
2017,7,24,14,45,157.5,337.0,3.45,36.0,477.0,496.86,357.92
2017,7,24,15,0,13.0,253.0,3.4,36.0,264.0,260.56,187.63
2017,7,24,15,15,12.5,242.5,3.4,36.0,252.5,249.51,180.51
2017,7,24,15,30,12.0,232.0,3.4,36.0,241.0,238.46,172.85
2017,7,24,15,45,6.0,174.0,3.45,36.0,178.5,175.14,126.59
2017,7,24,16,0,0.0,116.0,3.5,36.0,116.0,112.64,80.13
2017,7,24,16,15,0.0,121.5,3.55,35.5,121.5,118.12,84.75
2017,7,24,16,30,0.0,127.0,3.6,35.0,127.0,123.67,89.43
2017,7,24,16,45,0.0,104.5,3.7,35.0,104.5,101.42,72.78
2017,7,24,17,0,0.0,82.0,3.8,35.0,82.0,79.31,56.07
2017,7,24,17,15,8.0,113.0,3.75,34.5,116.5,115.0,84.19
2017,7,24,17,30,16.0,144.0,3.7,34.0,151.0,151.33,112.71
2017,7,24,17,45,9.0,123.0,3.65,33.5,127.0,126.27,93.7
2017,7,24,18,0,2.0,102.0,3.6,33.0,103.0,101.91,75.0
2017,7,24,18,15,1.0,79.5,3.5,32.0,80.0,78.92,57.14
2017,7,24,18,30,0.0,57.0,3.4,31.0,57.0,55.96,38.88
2017,7,24,18,45,0.0,38.0,3.35,30.5,38.0,36.96,23.41
2017,7,24,19,0,0.0,19.0,3.3,30.0,19.0,18.33,7.96
2017,7,24,19,15,0.0,9.5,3.45,29.5,9.5,9.16,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.86,0.0
2017,7,25,6,15,53.5,32.5,3.4,24.5,39.5,28.18,15.65
2017,7,25,6,30,106.0,57.0,3.6,25.0,71.0,47.7,34.23
2017,7,25,6,45,195.5,75.0,3.85,25.5,116.5,59.26,44.71
2017,7,25,7,0,285.0,93.0,4.1,26.0,162.0,79.34,54.98
2017,7,25,7,15,347.0,106.0,4.1,26.5,212.0,110.61,71.39
2017,7,25,7,30,409.0,119.0,4.1,27.0,262.0,152.71,100.24
2017,7,25,7,45,471.5,124.0,4.2,27.5,316.0,195.26,132.27
2017,7,25,8,0,534.0,129.0,4.3,28.0,370.0,244.77,171.61
2017,7,25,8,15,359.0,183.5,4.3,28.5,354.5,273.87,201.17
2017,7,25,8,30,184.0,238.0,4.3,29.0,339.0,282.63,211.81
2017,7,25,8,45,152.0,263.5,4.3,30.0,352.5,304.19,227.95
2017,7,25,9,0,120.0,289.0,4.3,31.0,366.0,322.26,240.57
2017,7,25,9,15,82.5,295.0,4.2,31.5,350.0,319.08,237.3
2017,7,25,9,30,45.0,301.0,4.1,32.0,334.0,309.0,228.58
2017,7,25,9,45,387.5,234.5,4.1,32.5,541.5,462.0,345.12
2017,7,25,10,0,730.0,168.0,4.1,33.0,749.0,650.55,482.92
2017,7,25,10,15,412.0,289.5,4.1,33.0,620.5,570.34,420.18
2017,7,25,10,30,94.0,411.0,4.1,33.0,492.0,463.73,337.12
2017,7,25,10,45,433.5,293.5,4.1,33.5,685.5,629.39,461.82
2017,7,25,11,0,773.0,176.0,4.1,34.0,879.0,817.43,593.63
2017,7,25,11,15,779.0,177.5,4.1,34.5,900.5,850.71,612.72
2017,7,25,11,30,785.0,179.0,4.1,35.0,922.0,881.87,631.17
2017,7,25,11,45,799.5,172.5,4.1,35.5,939.0,910.82,648.05
2017,7,25,12,0,814.0,166.0,4.1,36.0,956.0,937.64,663.46
2017,7,25,12,15,815.5,166.0,4.1,36.0,962.5,956.0,674.8
2017,7,25,12,30,817.0,166.0,4.1,36.0,969.0,971.47,684.42
2017,7,25,12,45,816.0,166.0,4.1,36.0,967.0,981.52,690.68
2017,7,25,13,0,815.0,166.0,4.1,36.0,965.0,988.48,695.13
2017,7,25,13,15,812.5,165.5,4.1,36.0,955.0,990.29,696.44
2017,7,25,13,30,810.0,165.0,4.1,36.0,945.0,988.92,695.89
2017,7,25,13,45,497.0,318.0,4.1,36.5,794.0,833.68,590.79
2017,7,25,14,0,184.0,471.0,4.1,37.0,643.0,665.51,469.19
2017,7,25,14,15,487.0,314.5,4.1,37.0,751.5,814.24,579.5
2017,7,25,14,30,790.0,158.0,4.1,37.0,860.0,937.18,663.75
2017,7,25,14,45,745.5,177.0,4.15,37.0,820.5,900.98,640.75
2017,7,25,15,0,701.0,196.0,4.2,37.0,781.0,867.63,620.5
2017,7,25,15,15,463.0,278.5,4.2,36.5,657.5,719.8,519.88
2017,7,25,15,30,225.0,361.0,4.2,36.0,534.0,572.04,414.47
2017,7,25,15,45,428.5,271.5,4.25,36.0,576.0,656.23,480.07
2017,7,25,16,0,632.0,182.0,4.3,36.0,618.0,713.65,525.38
2017,7,25,16,15,609.0,176.0,4.3,35.5,570.5,665.56,493.36
2017,7,25,16,30,586.0,170.0,4.3,35.0,523.0,617.42,461.12
2017,7,25,16,45,551.0,164.0,4.3,35.0,472.0,558.61,419.56
2017,7,25,17,0,516.0,158.0,4.3,35.0,421.0,504.64,380.58
2017,7,25,17,15,476.5,148.5,4.3,34.5,369.5,446.38,338.34
2017,7,25,17,30,437.0,139.0,4.3,34.0,318.0,390.99,297.11
2017,7,25,17,45,379.0,128.0,4.3,34.0,266.5,328.29,248.74
2017,7,25,18,0,321.0,117.0,4.3,34.0,215.0,266.64,200.39
2017,7,25,18,15,254.5,99.5,4.2,33.5,167.5,205.85,152.43
2017,7,25,18,30,188.0,82.0,4.1,33.0,120.0,152.3,109.75
2017,7,25,18,45,115.5,58.5,4.05,32.5,79.5,94.69,64.48
2017,7,25,19,0,43.0,35.0,4.0,32.0,39.0,48.24,28.12
2017,7,25,19,15,21.5,17.5,4.1,31.5,19.5,21.64,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.5,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,11.0,2.8,24.0,11.0,10.81,0.0
2017,7,26,6,15,106.5,30.5,3.0,24.5,44.0,25.31,13.24
2017,7,26,6,30,199.0,50.0,3.2,25.0,77.0,38.32,26.38
2017,7,26,6,45,309.5,60.5,3.4,25.5,124.5,44.86,32.52
2017,7,26,7,0,420.0,71.0,3.6,26.0,172.0,60.16,37.92
2017,7,26,7,15,480.0,79.5,3.7,26.5,224.0,98.11,56.58
2017,7,26,7,30,540.0,88.0,3.8,27.0,276.0,143.17,87.17
2017,7,26,7,45,597.5,90.5,3.95,27.5,331.5,189.46,122.88
2017,7,26,8,0,655.0,93.0,4.1,28.0,387.0,242.28,165.97
2017,7,26,8,15,684.5,97.5,4.2,28.5,440.0,294.48,210.09
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,349.45,255.93
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,406.03,301.47
2017,7,26,9,0,771.0,105.0,4.5,31.0,596.0,462.24,345.43
2017,7,26,9,15,787.0,108.0,4.55,31.5,643.0,515.08,386.28
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,568.18,426.1
2017,7,26,9,45,818.5,112.0,4.65,32.5,732.5,620.62,464.31
2017,7,26,10,0,834.0,113.0,4.7,33.0,775.0,670.77,499.95
2017,7,26,10,15,843.5,114.5,4.7,33.5,811.0,716.44,530.25
2017,7,26,10,30,853.0,116.0,4.7,34.0,847.0,760.7,558.4
2017,7,26,10,45,861.0,117.0,4.7,34.5,877.0,801.66,583.91
2017,7,26,11,0,869.0,118.0,4.7,35.0,907.0,840.66,607.9
2017,7,26,11,15,874.0,119.0,4.65,35.0,929.0,874.92,629.56
2017,7,26,11,30,879.0,120.0,4.6,35.0,951.0,906.67,649.46
2017,7,26,11,45,867.5,131.0,4.6,35.5,961.5,930.17,662.77
2017,7,26,12,0,856.0,142.0,4.6,36.0,972.0,950.17,673.83
2017,7,26,12,15,857.0,142.0,4.55,36.0,978.5,968.19,684.82
2017,7,26,12,30,858.0,142.0,4.5,36.0,985.0,983.21,693.93
2017,7,26,12,45,857.0,142.5,4.5,36.5,983.0,993.69,699.05
2017,7,26,13,0,856.0,143.0,4.5,37.0,981.0,1001.01,702.27
2017,7,26,13,15,854.0,142.5,4.45,37.0,971.0,1003.15,703.52
2017,7,26,13,30,852.0,142.0,4.4,37.0,961.0,1002.01,702.86
2017,7,26,13,45,847.0,141.5,4.4,37.0,943.0,994.6,698.63
2017,7,26,14,0,842.0,141.0,4.4,37.0,925.0,983.98,692.51
2017,7,26,14,15,836.0,139.5,4.4,37.0,900.0,968.22,683.23
2017,7,26,14,30,830.0,138.0,4.4,37.0,875.0,949.43,672.12
2017,7,26,14,45,842.5,123.5,4.4,37.0,847.5,931.79,661.81
2017,7,26,15,0,855.0,109.0,4.4,37.0,820.0,910.28,649.05
2017,7,26,15,15,844.5,107.0,4.4,37.0,781.5,877.5,628.95
2017,7,26,15,30,834.0,105.0,4.4,37.0,743.0,842.38,607.28
2017,7,26,15,45,822.5,101.5,4.45,37.0,699.5,802.68,582.6
2017,7,26,16,0,811.0,98.0,4.5,37.0,656.0,761.13,556.43
2017,7,26,16,15,794.0,95.0,4.5,36.5,607.5,717.9,529.76
2017,7,26,16,30,777.0,92.0,4.5,36.0,559.0,669.92,499.32
2017,7,26,16,45,755.5,88.0,4.5,35.5,507.5,617.1,464.51
2017,7,26,17,0,734.0,84.0,4.5,35.0,456.0,564.31,427.37
2017,7,26,17,15,703.0,79.5,4.45,34.5,402.5,505.72,384.72
2017,7,26,17,30,672.0,75.0,4.4,34.0,349.0,449.71,342.59
2017,7,26,17,45,629.5,69.5,4.4,34.0,295.5,387.99,294.24
2017,7,26,18,0,587.0,64.0,4.4,34.0,242.0,329.75,247.18
2017,7,26,18,15,522.0,56.5,4.15,33.0,191.0,264.7,194.72
2017,7,26,18,30,457.0,49.0,3.9,32.0,140.0,206.31,146.4
2017,7,26,18,45,353.0,38.5,3.7,31.5,95.5,141.55,93.91
2017,7,26,19,0,249.0,28.0,3.5,31.0,51.0,88.75,50.35
2017,7,26,19,15,124.5,14.0,3.45,30.5,25.5,31.92,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,23.0,12.0,10.81,0.0
2017,7,27,6,15,155.5,27.0,2.15,23.5,46.0,20.91,9.79
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,32.65,21.74
2017,7,27,6,45,371.0,52.5,2.5,25.0,127.5,38.4,27.1
2017,7,27,7,0,469.0,62.0,2.7,26.0,175.0,52.42,31.42
2017,7,27,7,15,526.5,70.0,2.8,26.5,227.0,92.6,50.57
2017,7,27,7,30,584.0,78.0,2.9,27.0,279.0,139.62,82.44
2017,7,27,7,45,626.0,83.0,3.05,28.0,333.0,187.72,119.98
2017,7,27,8,0,668.0,88.0,3.2,29.0,387.0,240.51,163.19
2017,7,27,8,15,697.0,92.5,3.2,29.5,440.0,293.29,207.52
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,351.15,255.13
2017,7,27,8,45,747.0,101.0,3.25,31.0,543.0,405.07,298.32
2017,7,27,9,0,768.0,105.0,3.3,32.0,593.0,460.32,341.04
2017,7,27,9,15,784.0,108.0,3.25,32.5,640.0,513.05,381.07
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,566.05,419.96
2017,7,27,9,45,813.5,113.0,3.2,33.5,728.5,618.06,457.0
2017,7,27,10,0,827.0,115.0,3.2,34.0,770.0,667.62,491.32
2017,7,27,10,15,836.5,117.0,3.2,34.5,806.0,713.5,521.24
2017,7,27,10,30,846.0,119.0,3.2,35.0,842.0,758.0,548.91
2017,7,27,10,45,854.0,119.5,3.2,35.5,872.0,798.27,573.38
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,836.61,596.27
2017,7,27,11,15,867.0,121.5,3.2,36.0,924.0,871.16,617.74
2017,7,27,11,30,872.0,123.0,3.2,36.0,946.0,903.23,637.51
2017,7,27,11,45,886.5,115.5,3.25,36.5,963.5,932.71,654.55
2017,7,27,12,0,901.0,108.0,3.3,37.0,981.0,959.74,669.96
2017,7,27,12,15,902.0,108.0,3.35,37.0,987.5,978.47,681.58
2017,7,27,12,30,903.0,108.0,3.4,37.0,994.0,994.01,691.35
2017,7,27,12,45,903.0,107.5,3.5,37.5,992.0,1004.8,697.16
2017,7,27,13,0,903.0,107.0,3.6,38.0,990.0,1012.26,701.02
2017,7,27,13,15,901.0,107.0,3.65,38.0,980.5,1014.81,703.09
2017,7,27,13,30,899.0,107.0,3.7,38.0,971.0,1013.92,703.19
2017,7,27,13,45,895.5,106.0,3.8,38.0,953.0,1007.06,700.02
2017,7,27,14,0,892.0,105.0,3.9,38.0,935.0,996.78,694.84
2017,7,27,14,15,886.5,104.0,3.95,38.0,910.0,981.19,686.11
2017,7,27,14,30,881.0,103.0,4.0,38.0,885.0,962.39,675.45
2017,7,27,14,45,867.5,105.0,4.05,38.0,851.0,936.08,660.03
2017,7,27,15,0,854.0,107.0,4.1,38.0,817.0,907.19,642.96
2017,7,27,15,15,563.5,229.0,4.1,38.0,688.5,761.11,546.75
2017,7,27,15,30,273.0,351.0,4.1,38.0,560.0,610.98,438.54
2017,7,27,15,45,539.5,225.0,4.2,38.0,606.0,700.38,508.98
2017,7,27,16,0,806.0,99.0,4.3,38.0,652.0,758.0,551.96
2017,7,27,16,15,788.5,96.0,4.3,37.5,603.5,714.58,524.77
2017,7,27,16,30,771.0,93.0,4.3,37.0,555.0,666.42,494.37
2017,7,27,16,45,746.5,89.5,4.35,36.5,503.5,612.34,458.84
2017,7,27,17,0,722.0,86.0,4.4,36.0,452.0,558.57,421.24
2017,7,27,17,15,690.5,81.5,4.35,35.5,398.5,500.23,378.93
2017,7,27,17,30,659.0,77.0,4.3,35.0,345.0,444.64,337.27
2017,7,27,17,45,615.0,71.5,4.25,35.0,291.5,382.85,289.04
2017,7,27,18,0,571.0,66.0,4.2,35.0,238.0,324.71,242.28
2017,7,27,18,15,505.0,58.0,4.0,34.0,187.0,259.62,190.11
2017,7,27,18,30,439.0,50.0,3.8,33.0,136.0,201.32,142.19
2017,7,27,18,45,335.0,39.0,3.6,32.5,92.5,137.12,90.5
2017,7,27,19,0,231.0,28.0,3.4,32.0,49.0,84.91,47.5
2017,7,27,19,15,115.5,14.0,3.4,31.5,24.5,30.48,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.0,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,48.0,11.0,2.4,24.0,12.0,10.81,0.0
2017,7,28,6,15,176.5,26.0,2.65,24.5,47.0,20.13,8.89
2017,7,28,6,30,305.0,41.0,2.9,25.0,82.0,31.52,20.66
2017,7,28,6,45,407.0,50.0,3.15,25.5,131.0,36.25,25.2
2017,7,28,7,0,509.0,59.0,3.4,26.0,180.0,49.82,29.29
2017,7,28,7,15,566.0,66.0,3.5,27.0,233.5,91.42,48.27
2017,7,28,7,30,623.0,73.0,3.6,28.0,287.0,139.8,80.69
2017,7,28,7,45,669.5,76.0,3.75,29.0,343.0,189.31,119.15
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,246.44,165.78
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,300.84,211.67
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,357.75,258.93
2017,7,28,8,45,796.0,88.5,3.95,32.0,559.5,413.56,303.79
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,473.72,350.31
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.0,527.93,391.63
2017,7,28,9,30,851.0,95.0,3.9,34.0,706.0,582.15,431.57
2017,7,28,9,45,865.0,96.0,3.85,34.5,749.5,634.09,468.65
2017,7,28,10,0,879.0,97.0,3.8,35.0,793.0,685.4,504.15
2017,7,28,10,15,887.5,98.5,3.75,35.5,829.5,732.35,533.82
2017,7,28,10,30,896.0,100.0,3.7,36.0,866.0,777.7,561.79
2017,7,28,10,45,903.5,100.0,3.7,36.5,896.0,818.99,586.83
2017,7,28,11,0,911.0,100.0,3.7,37.0,926.0,858.15,610.18
2017,7,28,11,15,915.5,101.0,3.65,37.0,948.0,893.35,631.76
2017,7,28,11,30,920.0,102.0,3.6,37.0,970.0,925.87,651.5
2017,7,28,11,45,908.5,112.5,3.55,37.5,981.0,950.06,664.48
2017,7,28,12,0,897.0,123.0,3.5,38.0,992.0,970.59,675.13
2017,7,28,12,15,898.0,123.0,3.45,38.0,998.0,989.35,686.11
2017,7,28,12,30,899.0,123.0,3.4,38.0,1004.0,1004.93,695.16
2017,7,28,12,45,898.5,123.0,3.4,38.5,1002.0,1015.79,700.27
2017,7,28,13,0,898.0,123.0,3.4,39.0,1000.0,1023.32,703.43
2017,7,28,13,15,895.5,122.5,3.35,39.0,990.0,1024.97,704.24
2017,7,28,13,30,893.0,122.0,3.3,39.0,980.0,1023.18,703.1
2017,7,28,13,45,889.0,121.0,3.25,39.0,961.5,1015.94,698.76
2017,7,28,14,0,885.0,120.0,3.2,39.0,943.0,1005.32,692.5
2017,7,28,14,15,879.5,119.0,3.15,39.0,917.5,989.9,683.42
2017,7,28,14,30,874.0,118.0,3.1,39.0,892.0,971.28,672.48
2017,7,28,14,45,865.0,116.5,3.1,39.0,859.0,945.74,657.66
2017,7,28,15,0,856.0,115.0,3.1,39.0,826.0,917.41,641.13
2017,7,28,15,15,845.5,113.0,3.05,39.0,787.0,884.57,621.4
2017,7,28,15,30,835.0,111.0,3.0,39.0,748.0,849.38,600.12
2017,7,28,15,45,821.5,108.0,3.0,39.0,703.5,808.47,575.29
2017,7,28,16,0,808.0,105.0,3.0,39.0,659.0,769.82,551.74
2017,7,28,16,15,790.0,102.0,2.95,38.5,610.0,722.06,522.71
2017,7,28,16,30,772.0,99.0,2.9,38.0,561.0,673.43,492.62
2017,7,28,16,45,748.5,95.0,2.9,38.0,508.5,619.38,456.73
2017,7,28,17,0,725.0,91.0,2.9,38.0,456.0,565.54,419.09
2017,7,28,17,15,692.5,86.0,2.75,37.5,402.0,507.12,377.5
2017,7,28,17,30,660.0,81.0,2.6,37.0,348.0,449.23,335.04
2017,7,28,17,45,614.0,75.0,2.5,36.5,293.5,385.84,287.25
2017,7,28,18,0,568.0,69.0,2.4,36.0,239.0,326.3,240.81
2017,7,28,18,15,500.0,60.5,2.15,35.0,187.5,260.07,188.52
2017,7,28,18,30,432.0,52.0,1.9,34.0,136.0,200.86,140.56
2017,7,28,18,45,325.0,40.5,1.65,33.0,92.0,135.8,89.11
2017,7,28,19,0,218.0,29.0,1.4,32.0,48.0,82.46,45.54
2017,7,28,19,15,109.0,14.5,1.55,31.5,24.0,29.9,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.5,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,31.0,10.0,2.9,24.0,11.0,9.83,0.0
2017,7,29,6,15,150.5,26.5,3.05,24.5,44.5,20.59,8.92
2017,7,29,6,30,270.0,43.0,3.2,25.0,78.0,32.77,21.66
2017,7,29,6,45,370.5,53.5,3.35,26.0,126.5,39.61,27.96
2017,7,29,7,0,471.0,64.0,3.5,27.0,175.0,53.04,32.62
2017,7,29,7,15,530.5,71.5,3.4,27.5,228.0,92.94,50.8
2017,7,29,7,30,590.0,79.0,3.3,28.0,281.0,139.98,82.2
2017,7,29,7,45,637.0,83.5,3.25,29.0,337.0,188.96,119.97
2017,7,29,8,0,684.0,88.0,3.2,30.0,393.0,243.22,163.95
2017,7,29,8,15,713.5,92.5,3.0,31.0,446.5,297.14,208.5
2017,7,29,8,30,743.0,97.0,2.8,32.0,500.0,356.19,256.01
2017,7,29,8,45,767.0,100.0,2.65,33.0,552.0,411.47,299.46
2017,7,29,9,0,791.0,103.0,2.5,34.0,604.0,468.38,342.41
2017,7,29,9,15,807.0,105.5,2.25,34.5,651.5,521.95,381.74
2017,7,29,9,30,823.0,108.0,2.0,35.0,699.0,575.74,419.45
2017,7,29,9,45,835.5,110.5,1.75,36.0,741.5,628.81,453.88
2017,7,29,10,0,848.0,113.0,1.5,37.0,784.0,679.27,484.71
2017,7,29,10,15,857.5,114.5,1.4,37.5,820.0,725.7,512.43
2017,7,29,10,30,867.0,116.0,1.3,38.0,856.0,770.69,537.77
2017,7,29,10,45,873.5,118.0,1.2,38.5,886.0,812.08,560.17
2017,7,29,11,0,880.0,120.0,1.1,39.0,916.0,851.37,580.7
2017,7,29,11,15,884.5,121.0,1.1,39.0,938.0,885.68,600.37
2017,7,29,11,30,889.0,122.0,1.1,39.0,960.0,917.4,618.4
2017,7,29,11,45,891.0,123.0,1.15,39.5,974.5,944.08,632.83
2017,7,29,12,0,893.0,124.0,1.2,40.0,989.0,967.79,645.5
2017,7,29,12,15,894.0,124.5,1.3,40.0,995.0,986.99,657.72
2017,7,29,12,30,895.0,125.0,1.4,40.0,1001.0,1003.02,668.21
2017,7,29,12,45,893.5,125.5,1.55,40.5,998.5,1013.36,674.76
2017,7,29,13,0,892.0,126.0,1.7,41.0,996.0,1020.37,679.42
2017,7,29,13,15,889.5,125.5,1.8,41.0,986.0,1022.01,681.8
2017,7,29,13,30,887.0,125.0,1.9,41.0,976.0,1020.23,682.3
2017,7,29,13,45,881.0,125.0,2.05,41.0,957.5,1012.05,679.69
2017,7,29,14,0,875.0,125.0,2.2,41.0,939.0,1000.54,675.11
2017,7,29,14,15,869.0,124.0,2.3,41.0,913.0,984.75,667.45
2017,7,29,14,30,863.0,123.0,2.4,41.0,887.0,965.81,657.9
2017,7,29,14,45,853.5,122.0,2.5,41.0,854.0,940.53,644.45
2017,7,29,15,0,844.0,121.0,2.6,41.0,821.0,912.51,629.24
2017,7,29,15,15,652.0,203.0,2.65,40.5,728.5,813.67,570.02
2017,7,29,15,30,460.0,285.0,2.7,40.0,636.0,711.31,501.84
2017,7,29,15,45,625.0,199.0,2.8,40.0,644.5,747.52,532.17
2017,7,29,16,0,790.0,113.0,2.9,40.0,653.0,763.85,545.46
2017,7,29,16,15,771.0,109.5,2.95,39.5,603.5,715.43,516.18
2017,7,29,16,30,752.0,106.0,3.0,39.0,554.0,666.26,486.17
2017,7,29,16,45,724.5,102.0,3.05,39.0,501.5,610.32,448.76
2017,7,29,17,0,697.0,98.0,3.1,39.0,449.0,556.51,411.25
2017,7,29,17,15,662.5,93.0,2.95,38.5,395.0,497.0,368.97
2017,7,29,17,30,628.0,88.0,2.8,38.0,341.0,439.5,326.86
2017,7,29,17,45,578.0,81.5,2.65,37.5,286.5,375.25,278.51
2017,7,29,18,0,528.0,75.0,2.5,37.0,232.0,315.31,231.96
2017,7,29,18,15,457.5,65.5,2.2,36.0,181.0,249.25,180.11
2017,7,29,18,30,387.0,56.0,1.9,35.0,130.0,190.49,132.96
2017,7,29,18,45,281.0,42.5,1.6,34.0,87.0,125.22,81.86
2017,7,29,19,0,175.0,29.0,1.3,33.0,44.0,73.8,40.11
2017,7,29,19,15,87.5,14.5,1.3,32.5,22.0,26.7,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,8.0,7.86,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,39.5,22.53,9.81
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,35.28,23.51
2017,7,30,6,45,281.5,60.5,1.15,27.5,116.0,45.13,32.4
2017,7,30,7,0,366.0,75.0,1.2,28.0,161.0,60.25,39.67
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.0,97.64,58.03
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,142.09,87.48
2017,7,30,7,45,532.5,104.5,1.25,30.0,315.5,187.29,121.45
2017,7,30,8,0,578.0,112.0,1.3,31.0,368.0,237.77,161.17
2017,7,30,8,15,610.0,118.5,1.2,31.5,420.0,288.24,201.77
2017,7,30,8,30,642.0,125.0,1.1,32.0,472.0,341.91,244.11
2017,7,30,8,45,664.5,130.5,1.0,33.0,521.5,393.66,283.39
2017,7,30,9,0,687.0,136.0,0.9,34.0,571.0,447.05,322.18
2017,7,30,9,15,705.5,140.5,0.85,34.5,617.5,498.79,359.16
2017,7,30,9,30,724.0,145.0,0.8,35.0,664.0,551.21,395.19
2017,7,30,9,45,735.0,150.0,0.8,35.5,704.5,601.38,428.7
2017,7,30,10,0,746.0,155.0,0.8,36.0,745.0,649.14,459.6
2017,7,30,10,15,757.0,158.0,0.9,36.0,780.5,694.24,490.02
2017,7,30,10,30,768.0,161.0,1.0,36.0,816.0,738.34,518.84
2017,7,30,10,45,775.0,164.0,1.1,36.5,845.0,778.02,542.74
2017,7,30,11,0,782.0,167.0,1.2,37.0,874.0,815.96,565.35
2017,7,30,11,15,787.5,168.5,1.3,37.0,895.5,849.24,586.13
2017,7,30,11,30,793.0,170.0,1.4,37.0,917.0,880.32,605.56
2017,7,30,11,45,801.5,167.5,1.55,37.5,932.5,907.92,622.17
2017,7,30,12,0,810.0,165.0,1.7,38.0,948.0,933.12,637.29
2017,7,30,12,15,811.5,165.0,1.8,38.0,954.5,951.51,649.07
2017,7,30,12,30,813.0,165.0,1.9,38.0,961.0,966.99,659.24
2017,7,30,12,45,808.5,167.5,2.0,38.5,958.0,976.08,664.26
2017,7,30,13,0,804.0,170.0,2.1,39.0,955.0,982.04,667.52
2017,7,30,13,15,801.5,169.5,2.2,39.0,945.0,983.82,669.78
2017,7,30,13,30,799.0,169.0,2.3,39.0,935.0,982.44,670.24
2017,7,30,13,45,789.0,171.5,2.45,39.0,916.0,973.48,666.66
2017,7,30,14,0,779.0,174.0,2.6,39.0,897.0,961.53,661.28
2017,7,30,14,15,772.0,172.0,2.7,38.5,872.0,945.01,654.06
2017,7,30,14,30,765.0,170.0,2.8,38.0,847.0,925.65,645.05
2017,7,30,14,45,704.5,198.5,2.95,38.0,803.5,888.41,623.66
2017,7,30,15,0,644.0,227.0,3.1,38.0,760.0,847.4,599.44
2017,7,30,15,15,629.5,222.0,3.25,38.0,722.5,813.2,579.05
2017,7,30,15,30,615.0,217.0,3.4,38.0,685.0,777.44,557.21
2017,7,30,15,45,591.0,213.5,3.55,38.0,641.0,733.95,529.64
2017,7,30,16,0,567.0,210.0,3.7,38.0,597.0,687.47,499.6
2017,7,30,16,15,448.0,226.0,3.85,37.5,518.0,592.06,434.15
2017,7,30,16,30,329.0,242.0,4.0,37.0,439.0,498.16,368.08
2017,7,30,16,45,341.0,215.0,4.15,36.5,402.0,463.38,345.57
2017,7,30,17,0,353.0,188.0,4.3,36.0,365.0,426.54,320.59
2017,7,30,17,15,313.0,176.0,4.35,35.5,319.0,373.78,282.11
2017,7,30,17,30,273.0,164.0,4.4,35.0,273.0,324.42,245.36
2017,7,30,17,45,280.5,140.5,4.45,35.0,237.5,288.8,217.96
2017,7,30,18,0,288.0,117.0,4.5,35.0,202.0,251.87,188.47
2017,7,30,18,15,231.5,96.0,4.4,34.5,155.0,192.89,141.93
2017,7,30,18,30,175.0,75.0,4.3,34.0,108.0,140.0,99.76
2017,7,30,18,45,116.5,51.0,4.25,33.5,69.5,89.27,59.59
2017,7,30,19,0,58.0,27.0,4.2,33.0,31.0,41.67,21.24
2017,7,30,19,15,29.0,13.5,4.05,32.5,15.5,17.36,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.85,24.0,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.9,24.0,2.0,1.97,0.0
2017,7,31,6,15,0.0,13.0,2.9,24.5,13.0,12.54,2.76
2017,7,31,6,30,0.0,24.0,2.9,25.0,24.0,23.16,13.62
2017,7,31,6,45,0.0,40.5,2.95,25.5,40.5,39.12,27.59
2017,7,31,7,0,0.0,57.0,3.0,26.0,57.0,54.46,38.78
2017,7,31,7,15,0.0,76.0,2.9,26.5,76.0,72.11,53.11
2017,7,31,7,30,0.0,95.0,2.8,27.0,95.0,89.92,67.26
2017,7,31,7,45,80.0,139.0,2.7,27.5,174.5,141.79,104.98
2017,7,31,8,0,160.0,183.0,2.6,28.0,254.0,202.21,149.45
2017,7,31,8,15,276.5,190.5,2.5,28.5,332.5,252.9,186.06
2017,7,31,8,30,393.0,198.0,2.4,29.0,411.0,316.98,233.84
2017,7,31,8,45,370.0,227.5,2.3,30.0,444.0,360.3,266.82
2017,7,31,9,0,347.0,257.0,2.2,31.0,477.0,398.2,294.42
2017,7,31,9,15,439.0,246.5,2.25,31.5,546.5,455.86,336.83
2017,7,31,9,30,531.0,236.0,2.3,32.0,616.0,524.06,386.16
2017,7,31,9,45,511.5,262.0,2.4,32.5,646.5,564.17,413.7
2017,7,31,10,0,492.0,288.0,2.5,33.0,677.0,601.54,438.69
2017,7,31,10,15,418.0,338.0,2.6,33.5,679.0,619.45,448.55
2017,7,31,10,30,344.0,388.0,2.7,34.0,681.0,630.88,453.55
2017,7,31,10,45,559.5,280.5,2.85,34.5,777.0,717.54,517.12
2017,7,31,11,0,775.0,173.0,3.0,35.0,873.0,815.84,584.76
2017,7,31,11,15,781.0,174.5,3.1,35.0,895.5,849.38,605.85
2017,7,31,11,30,787.0,176.0,3.2,35.0,918.0,880.78,625.98
2017,7,31,11,45,607.0,299.5,3.35,35.5,877.0,859.03,608.5
2017,7,31,12,0,427.0,423.0,3.5,36.0,836.0,826.51,580.7
2017,7,31,12,15,416.0,426.5,3.6,36.0,831.5,831.03,583.93
2017,7,31,12,30,405.0,430.0,3.7,36.0,827.0,830.66,583.86
2017,7,31,12,45,439.0,429.0,3.8,36.5,858.0,874.42,611.97
2017,7,31,13,0,473.0,428.0,3.9,37.0,889.0,913.99,636.95
2017,7,31,13,15,484.0,417.0,3.95,37.0,885.0,918.88,640.73
2017,7,31,13,30,495.0,406.0,4.0,37.0,881.0,921.55,643.4
2017,7,31,13,45,510.0,388.5,4.05,37.0,869.0,919.31,643.3
2017,7,31,14,0,525.0,371.0,4.1,37.0,857.0,914.52,641.67
2017,7,31,14,15,671.5,256.5,4.15,37.0,860.5,937.78,663.11
2017,7,31,14,30,818.0,142.0,4.2,37.0,864.0,947.48,670.25
2017,7,31,14,45,814.5,137.0,4.3,37.0,833.0,924.41,656.78
2017,7,31,15,0,811.0,132.0,4.4,37.0,802.0,898.43,641.58
