Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,15,15,800.0,129.5,4.4,36.5,763.5,865.58,622.7
2017,7,31,15,30,789.0,127.0,4.4,36.0,725.0,830.51,602.19
2017,7,31,15,45,779.5,121.0,4.4,36.0,682.5,790.92,577.22
2017,7,31,16,0,770.0,115.0,4.4,36.0,640.0,749.43,550.74
2017,7,31,16,15,751.5,111.5,4.35,35.5,591.5,702.07,520.87
2017,7,31,16,30,733.0,108.0,4.3,35.0,543.0,653.98,489.99
2017,7,31,16,45,711.5,102.0,4.3,35.0,492.0,602.22,453.84
2017,7,31,17,0,690.0,96.0,4.3,35.0,441.0,549.02,415.5
2017,7,31,17,15,656.5,90.5,4.2,34.5,387.5,489.84,372.3
2017,7,31,17,30,623.0,85.0,4.1,34.0,334.0,432.59,329.21
2017,7,31,17,45,579.0,77.5,4.0,33.5,281.0,370.39,281.07
2017,7,31,18,0,535.0,70.0,3.9,33.0,228.0,311.91,234.29
2017,7,31,18,15,467.0,61.0,3.5,32.5,177.5,247.04,181.5
2017,7,31,18,30,399.0,52.0,3.1,32.0,127.0,189.24,133.59
2017,7,31,18,45,298.5,39.0,2.75,31.5,84.5,126.46,83.03
2017,7,31,19,0,198.0,26.0,2.4,31.0,42.0,73.78,38.25
2017,7,31,19,15,99.0,13.0,2.35,30.5,21.0,26.61,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,119.0,21.0,1.05,25.5,35.5,16.17,4.81
2017,8,1,6,30,238.0,42.0,1.1,26.0,71.0,32.12,20.93
2017,8,1,6,45,323.0,55.0,1.15,26.5,116.5,40.89,28.95
2017,8,1,7,0,408.0,68.0,1.2,27.0,162.0,54.19,35.29
2017,8,1,7,15,364.5,92.0,1.2,27.5,193.0,97.2,60.33
2017,8,1,7,30,321.0,116.0,1.2,28.0,224.0,139.45,92.68
2017,8,1,7,45,464.0,109.5,1.2,29.0,297.5,178.11,117.38
2017,8,1,8,0,607.0,103.0,1.2,30.0,371.0,235.78,159.27
2017,8,1,8,15,638.0,109.0,1.2,30.0,423.5,287.21,201.55
2017,8,1,8,30,669.0,115.0,1.2,30.0,476.0,341.69,245.77
2017,8,1,8,45,692.5,120.0,1.3,30.5,526.0,394.94,287.99
2017,8,1,9,0,716.0,125.0,1.4,31.0,576.0,449.88,330.27
2017,8,1,9,15,733.5,129.0,1.5,31.5,622.5,504.2,370.83
2017,8,1,9,30,751.0,133.0,1.6,32.0,669.0,556.73,408.99
2017,8,1,9,45,766.0,135.5,1.7,32.5,711.0,606.56,444.25
2017,8,1,10,0,781.0,138.0,1.8,33.0,753.0,656.13,478.39
2017,8,1,10,15,791.0,140.5,1.9,33.5,789.0,701.61,508.93
2017,8,1,10,30,801.0,143.0,2.0,34.0,825.0,745.89,536.76
2017,8,1,10,45,808.0,145.0,2.15,34.5,854.0,785.89,561.7
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,824.03,585.25
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,858.35,607.06
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,887.66,625.67
2017,8,1,11,45,805.5,168.0,2.6,35.5,935.5,912.15,639.95
2017,8,1,12,0,785.0,186.0,2.7,36.0,944.0,930.24,650.22
2017,8,1,12,15,786.5,186.5,2.8,36.0,950.5,948.79,662.23
2017,8,1,12,30,788.0,187.0,2.9,36.0,957.0,964.55,672.57
2017,8,1,12,45,787.5,187.0,3.0,36.5,955.0,974.93,678.26
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,982.31,682.2
2017,8,1,13,15,784.5,186.0,3.1,37.0,943.5,983.61,683.16
2017,8,1,13,30,782.0,185.0,3.1,37.0,934.0,981.78,682.34
2017,8,1,13,45,614.5,288.0,3.15,37.0,870.0,922.27,644.35
2017,8,1,14,0,447.0,391.0,3.2,37.0,806.0,857.61,598.62
2017,8,1,14,15,499.5,359.5,3.2,37.0,810.5,873.58,611.59
2017,8,1,14,30,552.0,328.0,3.2,37.0,815.0,885.71,621.56
2017,8,1,14,45,615.5,269.0,3.25,37.0,793.0,876.99,619.55
2017,8,1,15,0,679.0,210.0,3.3,37.0,771.0,861.96,612.83
2017,8,1,15,15,665.0,205.5,3.25,36.5,733.0,827.74,592.78
2017,8,1,15,30,651.0,201.0,3.2,36.0,695.0,791.86,571.44
2017,8,1,15,45,455.5,252.5,3.2,36.0,588.0,658.89,478.83
2017,8,1,16,0,260.0,304.0,3.2,36.0,481.0,534.21,389.55
2017,8,1,16,15,373.5,249.5,3.2,35.5,482.5,552.9,407.97
2017,8,1,16,30,487.0,195.0,3.2,35.0,484.0,568.5,422.97
2017,8,1,16,45,500.5,176.0,3.2,35.0,448.0,535.89,400.62
2017,8,1,17,0,514.0,157.0,3.2,35.0,412.0,500.71,376.04
2017,8,1,17,15,476.5,146.0,3.15,34.5,360.5,442.02,333.66
2017,8,1,17,30,439.0,135.0,3.1,34.0,309.0,386.05,292.2
2017,8,1,17,45,386.0,122.0,3.1,34.0,257.5,323.61,244.26
2017,8,1,18,0,333.0,109.0,3.1,34.0,206.0,266.21,199.15
2017,8,1,18,15,272.0,90.5,2.9,33.5,158.5,201.25,147.89
2017,8,1,18,30,211.0,72.0,2.7,33.0,111.0,147.58,104.86
2017,8,1,18,45,140.5,49.0,2.5,32.5,71.5,93.01,61.69
2017,8,1,19,0,70.0,26.0,2.3,32.0,32.0,45.11,22.17
2017,8,1,19,15,35.0,13.0,2.35,31.5,16.0,17.62,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,5.0,1.2,25.0,5.0,4.82,0.0
2017,8,2,6,30,0.0,10.0,1.2,25.0,10.0,9.64,2.36
2017,8,2,6,45,0.0,17.5,1.3,25.5,17.5,16.88,8.72
2017,8,2,7,0,0.0,25.0,1.4,26.0,25.0,24.12,14.1
2017,8,2,7,15,0.0,33.5,1.3,26.5,33.5,32.34,20.84
2017,8,2,7,30,0.0,42.0,1.2,27.0,42.0,40.56,27.46
2017,8,2,7,45,0.0,66.0,1.2,27.5,66.0,63.79,46.03
2017,8,2,8,0,0.0,90.0,1.2,28.0,90.0,86.67,63.92
2017,8,2,8,15,39.0,158.5,1.15,28.0,179.5,159.13,119.36
2017,8,2,8,30,78.0,227.0,1.1,28.0,269.0,236.78,177.56
2017,8,2,8,45,56.5,237.0,1.1,28.5,269.0,243.32,181.87
2017,8,2,9,0,35.0,247.0,1.1,29.0,269.0,247.2,184.08
2017,8,2,9,15,17.5,142.5,1.2,29.0,153.5,145.27,107.33
2017,8,2,9,30,0.0,38.0,1.3,29.0,38.0,36.76,23.31
2017,8,2,9,45,6.5,140.5,1.4,29.5,146.0,139.66,102.79
2017,8,2,10,0,13.0,243.0,1.5,30.0,254.0,242.07,178.68
2017,8,2,10,15,55.5,325.5,1.6,30.0,372.5,350.59,257.8
2017,8,2,10,30,98.0,408.0,1.7,30.0,491.0,464.31,338.15
2017,8,2,10,45,60.0,368.5,1.85,30.5,420.0,402.4,292.8
2017,8,2,11,0,22.0,329.0,2.0,31.0,349.0,336.07,244.44
2017,8,2,11,15,45.5,386.5,2.0,31.0,429.0,414.47,300.55
2017,8,2,11,30,69.0,444.0,2.0,31.0,509.0,494.35,355.86
2017,8,2,11,45,48.5,413.0,2.05,31.5,459.0,448.85,322.77
2017,8,2,12,0,28.0,382.0,2.1,32.0,409.0,401.7,288.94
2017,8,2,12,15,33.0,399.5,2.1,32.0,431.5,425.85,306.02
2017,8,2,12,30,38.0,417.0,2.1,32.0,454.0,450.22,322.85
2017,8,2,12,45,25.5,328.5,2.1,32.0,353.5,351.02,253.4
2017,8,2,13,0,13.0,240.0,2.1,32.0,253.0,247.3,179.32
2017,8,2,13,15,13.0,244.0,2.05,32.0,257.0,251.48,182.68
2017,8,2,13,30,13.0,248.0,2.0,32.0,261.0,255.61,185.7
2017,8,2,13,45,48.0,347.5,1.95,32.5,392.5,396.51,286.78
2017,8,2,14,0,83.0,447.0,1.9,33.0,524.0,534.39,380.94
2017,8,2,14,15,88.5,436.5,1.85,33.0,516.5,529.29,377.1
2017,8,2,14,30,94.0,426.0,1.8,33.0,509.0,523.65,373.83
2017,8,2,14,45,69.5,389.5,1.75,33.0,450.0,461.69,331.28
2017,8,2,15,0,45.0,353.0,1.7,33.0,391.0,400.31,288.75
2017,8,2,15,15,36.5,322.0,1.65,32.5,352.0,359.96,261.47
2017,8,2,15,30,28.0,291.0,1.6,32.0,313.0,319.85,233.8
2017,8,2,15,45,14.0,160.0,1.6,32.0,171.0,167.95,123.01
2017,8,2,16,0,0.0,29.0,1.6,32.0,29.0,28.04,16.25
2017,8,2,16,15,0.0,83.5,1.55,31.5,83.5,80.8,57.52
2017,8,2,16,30,0.0,138.0,1.5,31.0,138.0,134.77,99.36
2017,8,2,16,45,57.0,174.5,1.5,31.0,203.0,215.31,162.35
2017,8,2,17,0,114.0,211.0,1.5,31.0,268.0,294.89,222.94
2017,8,2,17,15,102.0,187.5,1.45,30.5,234.0,252.54,191.56
2017,8,2,17,30,90.0,164.0,1.4,30.0,200.0,217.08,165.2
2017,8,2,17,45,76.5,139.5,1.4,29.5,166.5,180.85,137.64
2017,8,2,18,0,63.0,115.0,1.4,29.0,133.0,145.87,110.41
2017,8,2,18,15,45.5,90.0,1.3,28.5,102.0,110.16,82.0
2017,8,2,18,30,28.0,65.0,1.2,28.0,71.0,76.16,54.6
2017,8,2,18,45,14.0,42.0,1.2,28.0,45.0,46.98,30.78
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,18.34,6.45
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,9.34,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,71.0,22.5,1.45,23.0,31.0,18.93,5.65
2017,8,3,6,30,142.0,45.0,1.5,23.0,62.0,36.69,24.93
2017,8,3,6,45,231.5,62.0,1.6,23.5,107.0,46.63,34.18
2017,8,3,7,0,321.0,79.0,1.7,24.0,152.0,61.1,46.9
2017,8,3,7,15,186.5,103.0,1.7,24.5,148.0,97.12,67.39
2017,8,3,7,30,52.0,127.0,1.7,25.0,144.0,120.44,90.08
2017,8,3,7,45,26.0,107.0,1.7,25.5,115.5,104.4,77.98
2017,8,3,8,0,0.0,87.0,1.7,26.0,87.0,83.88,62.21
2017,8,3,8,15,0.0,87.0,1.7,26.5,87.0,84.08,62.03
2017,8,3,8,30,0.0,87.0,1.7,27.0,87.0,84.17,61.71
2017,8,3,8,45,27.5,175.0,1.7,27.5,192.5,176.06,132.71
2017,8,3,9,0,55.0,263.0,1.7,28.0,298.0,270.82,203.46
2017,8,3,9,15,133.5,297.0,1.65,28.5,389.5,345.16,257.64
2017,8,3,9,30,212.0,331.0,1.6,29.0,481.0,430.16,318.53
2017,8,3,9,45,141.0,343.5,1.55,29.5,446.5,410.36,302.11
2017,8,3,10,0,70.0,356.0,1.5,30.0,412.0,384.51,281.42
2017,8,3,10,15,81.0,380.5,1.5,30.5,447.5,420.28,305.99
2017,8,3,10,30,92.0,405.0,1.5,31.0,483.0,457.01,330.53
2017,8,3,10,45,178.0,421.5,1.55,31.5,579.5,546.89,393.21
2017,8,3,11,0,264.0,438.0,1.6,32.0,676.0,643.69,458.46
2017,8,3,11,15,326.0,425.0,1.6,32.0,726.0,696.78,494.09
2017,8,3,11,30,388.0,412.0,1.6,32.0,776.0,752.43,531.23
2017,8,3,11,45,374.5,426.0,1.65,32.5,782.0,766.82,538.62
2017,8,3,12,0,361.0,440.0,1.7,33.0,788.0,779.43,545.18
2017,8,3,12,15,607.0,291.0,1.7,33.0,881.0,882.1,618.29
2017,8,3,12,30,853.0,142.0,1.7,33.0,974.0,978.72,678.68
2017,8,3,12,45,453.0,293.5,1.75,33.5,735.5,753.71,531.6
2017,8,3,13,0,53.0,445.0,1.8,34.0,497.0,497.36,350.01
2017,8,3,13,15,119.0,465.5,1.85,34.0,580.0,592.44,417.65
2017,8,3,13,30,185.0,486.0,1.9,34.0,663.0,681.66,477.93
2017,8,3,13,45,518.0,308.5,1.95,34.0,790.0,846.05,595.34
2017,8,3,14,0,851.0,131.0,2.0,34.0,917.0,982.64,683.86
2017,8,3,14,15,845.0,130.0,2.1,34.0,891.5,967.03,674.62
2017,8,3,14,30,839.0,129.0,2.2,34.0,866.0,948.33,664.99
2017,8,3,14,45,799.5,145.5,2.3,34.0,826.5,918.83,648.5
2017,8,3,15,0,760.0,162.0,2.4,34.0,787.0,882.5,627.55
2017,8,3,15,15,747.5,158.5,2.45,33.5,748.5,848.51,608.74
2017,8,3,15,30,735.0,155.0,2.5,33.0,710.0,815.39,590.2
2017,8,3,15,45,722.5,149.0,2.65,33.0,666.5,774.88,565.88
2017,8,3,16,0,710.0,143.0,2.8,33.0,623.0,732.84,540.09
2017,8,3,16,15,689.0,138.0,2.85,32.5,575.0,684.11,509.76
2017,8,3,16,30,668.0,133.0,2.9,32.0,527.0,635.01,477.36
2017,8,3,16,45,643.5,126.0,2.95,32.0,476.0,581.3,439.81
2017,8,3,17,0,619.0,119.0,3.0,32.0,425.0,528.13,401.66
2017,8,3,17,15,582.5,111.5,2.95,31.5,372.0,468.33,358.02
2017,8,3,17,30,546.0,104.0,2.9,31.0,319.0,410.86,314.79
2017,8,3,17,45,497.0,94.5,2.9,31.0,266.5,348.02,265.66
2017,8,3,18,0,448.0,85.0,2.9,31.0,214.0,287.7,217.24
2017,8,3,18,15,378.5,72.5,2.75,30.5,164.5,223.92,165.62
2017,8,3,18,30,309.0,60.0,2.6,30.0,115.0,167.67,119.36
2017,8,3,18,45,214.5,43.0,2.5,29.5,74.5,108.02,71.48
2017,8,3,19,0,120.0,26.0,2.4,29.0,34.0,57.24,26.88
2017,8,3,19,15,60.0,13.0,2.35,28.5,17.0,20.9,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,112.5,20.0,1.3,24.5,33.5,15.45,2.98
2017,8,4,6,30,225.0,40.0,1.3,25.0,67.0,30.65,19.68
2017,8,4,6,45,314.5,53.5,1.3,26.0,112.5,39.88,28.11
2017,8,4,7,0,404.0,67.0,1.3,27.0,158.0,51.75,38.4
2017,8,4,7,15,464.0,77.0,1.25,27.5,209.5,89.9,51.48
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,135.15,80.95
2017,8,4,7,45,567.5,94.5,1.15,28.5,314.5,182.25,116.72
2017,8,4,8,0,611.0,102.0,1.1,29.0,368.0,234.34,158.4
2017,8,4,8,15,642.5,108.0,1.2,29.5,421.0,286.23,200.96
2017,8,4,8,30,674.0,114.0,1.3,30.0,474.0,341.23,245.44
2017,8,4,8,45,469.5,193.5,1.4,30.5,456.5,368.08,269.74
2017,8,4,9,0,265.0,273.0,1.5,31.0,439.0,373.35,274.87
2017,8,4,9,15,512.5,201.5,1.55,31.5,554.5,452.77,333.73
2017,8,4,9,30,760.0,130.0,1.6,32.0,670.0,558.21,410.49
2017,8,4,9,45,560.0,235.0,1.7,32.5,646.5,569.05,415.02
2017,8,4,10,0,360.0,340.0,1.8,33.0,623.0,561.76,406.05
2017,8,4,10,15,189.5,316.5,1.8,33.5,466.5,437.59,317.33
2017,8,4,10,30,19.0,293.0,1.8,34.0,310.0,296.42,213.52
2017,8,4,10,45,423.0,218.0,1.85,34.5,598.0,549.3,401.15
2017,8,4,11,0,827.0,143.0,1.9,35.0,886.0,828.5,587.23
2017,8,4,11,15,832.0,144.0,1.9,35.0,908.0,861.79,605.17
2017,8,4,11,30,837.0,145.0,1.9,35.0,930.0,892.67,623.72
2017,8,4,11,45,562.5,308.5,1.95,35.5,840.0,827.89,578.25
2017,8,4,12,0,288.0,472.0,2.0,36.0,750.0,742.16,514.28
2017,8,4,12,15,543.5,327.0,2.0,36.0,854.5,856.98,596.2
2017,8,4,12,30,799.0,182.0,2.0,36.0,959.0,970.55,669.11
2017,8,4,12,45,796.0,183.5,2.0,36.0,957.0,980.05,673.76
2017,8,4,13,0,793.0,185.0,2.0,36.0,955.0,986.45,677.67
2017,8,4,13,15,429.5,317.5,2.0,36.0,734.0,764.62,534.21
2017,8,4,13,30,66.0,450.0,2.0,36.0,513.0,518.81,362.9
2017,8,4,13,45,421.5,315.5,2.0,36.5,705.5,756.99,532.41
2017,8,4,14,0,777.0,181.0,2.0,37.0,898.0,966.65,666.6
2017,8,4,14,15,770.0,179.0,2.05,36.5,872.5,950.04,656.96
2017,8,4,14,30,763.0,177.0,2.1,36.0,847.0,930.57,647.75
2017,8,4,14,45,430.5,284.0,2.15,36.0,659.5,715.85,507.31
2017,8,4,15,0,98.0,391.0,2.2,36.0,472.0,489.55,348.04
2017,8,4,15,15,382.0,292.0,2.25,36.0,583.0,661.46,475.11
2017,8,4,15,30,666.0,193.0,2.3,36.0,694.0,795.88,570.49
2017,8,4,15,45,648.5,187.0,2.35,36.0,650.5,753.45,542.89
2017,8,4,16,0,631.0,181.0,2.4,36.0,607.0,710.0,515.25
2017,8,4,16,15,608.0,174.5,2.45,35.5,559.0,661.09,484.3
2017,8,4,16,30,585.0,168.0,2.5,35.0,511.0,612.14,452.48
2017,8,4,16,45,551.5,161.0,2.55,35.0,459.5,553.15,411.81
2017,8,4,17,0,518.0,154.0,2.6,35.0,408.0,498.89,373.43
2017,8,4,17,15,480.0,143.0,2.55,34.5,356.0,439.69,330.97
2017,8,4,17,30,442.0,132.0,2.5,34.0,304.0,383.29,289.33
2017,8,4,17,45,384.0,119.5,2.5,33.5,252.0,318.94,240.58
2017,8,4,18,0,326.0,107.0,2.5,33.0,200.0,260.21,194.89
2017,8,4,18,15,264.5,88.0,2.3,32.5,152.5,195.07,143.37
2017,8,4,18,30,203.0,69.0,2.1,32.0,105.0,141.31,100.18
2017,8,4,18,45,130.5,46.0,1.9,31.5,66.0,86.93,57.13
2017,8,4,19,0,58.0,23.0,1.7,31.0,27.0,38.55,15.79
2017,8,4,19,15,29.0,11.5,1.8,30.5,13.5,15.18,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,29.5,18.11,3.72
2017,8,5,6,30,140.0,43.0,1.7,25.0,59.0,35.15,23.31
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.0,45.97,33.27
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,60.2,45.71
2017,8,5,7,15,371.0,93.0,2.05,26.5,199.0,96.74,60.48
2017,8,5,7,30,431.0,107.0,2.1,27.0,249.0,140.39,89.47
2017,8,5,7,45,482.5,115.0,2.15,28.0,302.0,184.43,122.3
2017,8,5,8,0,534.0,123.0,2.2,29.0,355.0,234.28,161.49
2017,8,5,8,15,567.5,131.0,2.25,29.5,407.5,284.15,202.15
2017,8,5,8,30,601.0,139.0,2.3,30.0,460.0,337.47,245.13
2017,8,5,8,45,627.0,145.5,2.4,31.0,510.0,389.54,285.98
2017,8,5,9,0,653.0,152.0,2.5,32.0,560.0,443.72,327.18
2017,8,5,9,15,672.5,157.0,2.6,32.5,606.5,494.97,365.77
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,547.08,403.91
2017,8,5,9,45,704.5,167.5,2.85,33.5,694.0,595.91,438.85
2017,8,5,10,0,717.0,173.0,3.0,34.0,735.0,644.42,472.7
2017,8,5,10,15,728.5,176.5,3.1,34.0,770.5,689.78,504.52
2017,8,5,10,30,740.0,180.0,3.2,34.0,806.0,734.25,535.22
2017,8,5,10,45,748.0,182.5,3.35,34.5,835.0,773.76,560.56
2017,8,5,11,0,756.0,185.0,3.5,35.0,864.0,811.35,584.05
2017,8,5,11,15,762.0,187.0,3.6,35.0,886.0,844.94,605.76
2017,8,5,11,30,768.0,189.0,3.7,35.0,908.0,876.44,626.07
2017,8,5,11,45,578.0,307.5,3.8,35.5,853.5,840.6,598.24
2017,8,5,12,0,388.0,426.0,3.9,36.0,799.0,791.45,559.01
2017,8,5,12,15,581.5,310.0,4.0,36.0,873.5,876.27,621.52
2017,8,5,12,30,775.0,194.0,4.1,36.0,948.0,959.0,677.33
2017,8,5,12,45,776.5,192.0,4.2,36.0,946.5,969.26,683.83
2017,8,5,13,0,778.0,190.0,4.3,36.0,945.0,976.53,689.03
2017,8,5,13,15,775.5,189.5,4.35,36.0,935.0,978.24,690.56
2017,8,5,13,30,773.0,189.0,4.4,36.0,925.0,976.86,690.27
2017,8,5,13,45,770.5,186.0,4.5,36.0,907.5,969.83,686.74
2017,8,5,14,0,768.0,183.0,4.6,36.0,890.0,959.71,681.35
2017,8,5,14,15,443.0,307.5,4.6,36.0,713.0,764.95,548.96
2017,8,5,14,30,118.0,432.0,4.6,36.0,536.0,561.33,401.44
2017,8,5,14,45,431.0,299.5,4.65,36.0,656.0,732.51,530.36
2017,8,5,15,0,744.0,167.0,4.7,36.0,776.0,872.49,629.82
2017,8,5,15,15,731.0,163.5,4.65,35.5,737.5,841.53,610.69
2017,8,5,15,30,718.0,160.0,4.6,35.0,699.0,805.47,588.98
2017,8,5,15,45,440.0,236.0,4.6,35.0,560.0,628.06,463.74
2017,8,5,16,0,162.0,312.0,4.6,35.0,421.0,457.28,337.03
2017,8,5,16,15,113.0,279.5,4.55,34.5,352.5,379.99,282.12
2017,8,5,16,30,64.0,247.0,4.5,34.0,284.0,299.49,223.3
2017,8,5,16,45,338.5,182.0,4.45,34.0,350.5,424.99,322.91
2017,8,5,17,0,613.0,117.0,4.4,34.0,417.0,521.14,396.8
2017,8,5,17,15,575.5,110.0,4.3,33.5,364.0,461.57,352.36
2017,8,5,17,30,538.0,103.0,4.2,33.0,311.0,404.45,309.09
2017,8,5,17,45,495.5,91.5,4.1,33.0,259.5,343.03,260.8
2017,8,5,18,0,453.0,80.0,4.0,33.0,208.0,283.22,212.59
2017,8,5,18,15,380.5,68.5,3.8,32.5,159.0,219.31,160.88
2017,8,5,18,30,308.0,57.0,3.6,32.0,110.0,163.31,114.94
2017,8,5,18,45,212.0,40.5,3.4,31.5,70.5,104.16,67.66
2017,8,5,19,0,116.0,24.0,3.2,31.0,31.0,53.23,21.2
2017,8,5,19,15,58.0,12.0,3.3,30.5,15.5,19.46,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,82.5,21.0,3.85,25.0,30.0,17.7,2.64
2017,8,6,6,30,165.0,42.0,4.0,25.0,60.0,34.39,22.59
2017,8,6,6,45,254.0,57.5,4.2,25.5,104.5,43.21,30.91
2017,8,6,7,0,343.0,73.0,4.4,26.0,149.0,55.16,41.43
2017,8,6,7,15,171.5,85.5,4.45,26.5,123.5,81.74,55.19
2017,8,6,7,30,0.0,98.0,4.5,27.0,98.0,92.35,69.28
2017,8,6,7,45,14.5,129.5,4.6,27.5,135.5,123.92,93.58
2017,8,6,8,0,29.0,161.0,4.7,28.0,173.0,154.39,116.71
2017,8,6,8,15,14.5,146.5,4.75,28.5,152.5,143.32,107.94
2017,8,6,8,30,0.0,132.0,4.8,29.0,132.0,126.38,94.42
2017,8,6,8,45,2.5,156.0,4.85,29.5,158.0,150.18,112.35
2017,8,6,9,0,5.0,180.0,4.9,30.0,184.0,174.35,130.32
2017,8,6,9,15,4.5,175.5,4.85,30.5,179.0,170.65,126.81
2017,8,6,9,30,4.0,171.0,4.8,31.0,174.0,166.71,123.21
2017,8,6,9,45,26.5,254.0,4.8,31.5,274.5,258.14,191.69
2017,8,6,10,0,49.0,337.0,4.8,32.0,375.0,352.99,260.8
2017,8,6,10,15,25.0,236.5,4.8,32.5,256.0,245.01,180.29
2017,8,6,10,30,1.0,136.0,4.8,33.0,137.0,132.34,95.26
2017,8,6,10,45,32.0,275.0,4.8,33.5,304.0,291.07,213.37
2017,8,6,11,0,63.0,414.0,4.8,34.0,471.0,452.59,328.4
2017,8,6,11,15,121.0,444.5,4.75,34.5,557.0,537.56,387.82
2017,8,6,11,30,179.0,475.0,4.7,35.0,643.0,625.25,447.93
2017,8,6,11,45,119.0,461.0,4.7,35.5,573.5,563.94,402.98
2017,8,6,12,0,59.0,447.0,4.7,36.0,504.0,495.55,353.32
2017,8,6,12,15,133.0,472.0,4.65,36.0,601.0,598.68,426.37
2017,8,6,12,30,207.0,497.0,4.6,36.0,698.0,700.77,496.52
2017,8,6,12,45,134.5,476.5,4.6,36.0,607.5,613.46,435.44
2017,8,6,13,0,62.0,456.0,4.6,36.0,517.0,517.87,368.35
2017,8,6,13,15,65.0,454.0,4.55,36.0,517.0,520.67,370.8
2017,8,6,13,30,68.0,452.0,4.5,36.0,517.0,523.13,372.73
2017,8,6,13,45,48.5,409.0,4.45,36.0,455.0,460.47,329.19
2017,8,6,14,0,29.0,366.0,4.4,36.0,393.0,397.54,285.09
2017,8,6,14,15,101.5,401.5,4.35,36.0,491.5,513.75,369.1
2017,8,6,14,30,174.0,437.0,4.3,36.0,590.0,620.69,444.23
2017,8,6,14,45,458.0,301.0,4.25,36.0,681.0,759.56,547.6
2017,8,6,15,0,742.0,165.0,4.2,36.0,772.0,868.3,624.95
2017,8,6,15,15,729.0,161.5,4.15,35.5,733.0,837.29,605.99
2017,8,6,15,30,716.0,158.0,4.1,35.0,694.0,801.24,584.38
2017,8,6,15,45,697.0,154.5,4.05,35.0,650.0,758.53,556.88
2017,8,6,16,0,678.0,151.0,4.0,35.0,606.0,714.79,528.46
2017,8,6,16,15,655.5,146.0,3.9,34.5,558.0,666.04,496.51
2017,8,6,16,30,633.0,141.0,3.8,34.0,510.0,617.12,463.34
2017,8,6,16,45,605.0,134.0,3.75,34.0,459.0,562.49,424.55
2017,8,6,17,0,577.0,127.0,3.7,34.0,408.0,508.8,385.58
2017,8,6,17,15,538.0,119.0,3.5,33.5,355.5,448.97,341.59
2017,8,6,17,30,499.0,111.0,3.3,33.0,303.0,389.36,296.63
2017,8,6,17,45,450.0,99.5,3.15,33.0,251.5,327.36,248.17
2017,8,6,18,0,401.0,88.0,3.0,33.0,200.0,269.96,202.15
2017,8,6,18,15,328.0,74.0,2.8,32.0,152.0,206.13,151.31
2017,8,6,18,30,255.0,60.0,2.6,31.0,104.0,150.31,106.23
2017,8,6,18,45,163.5,41.5,2.45,30.5,65.5,89.52,58.0
2017,8,6,19,0,72.0,23.0,2.3,30.0,27.0,40.82,13.85
2017,8,6,19,15,36.0,11.5,2.4,29.5,13.5,16.0,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.44,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.89,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,4.82,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.75,0.15
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,9.16,1.9
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,11.57,3.89
2017,8,7,7,45,0.0,15.5,3.35,25.0,15.5,14.95,6.65
2017,8,7,8,0,0.0,19.0,3.4,25.0,19.0,18.34,9.38
2017,8,7,8,15,0.0,26.5,3.3,25.0,26.5,25.59,15.23
2017,8,7,8,30,0.0,34.0,3.2,25.0,34.0,32.85,21.04
2017,8,7,8,45,0.0,44.5,3.1,25.0,44.5,43.01,29.14
2017,8,7,9,0,0.0,55.0,3.0,25.0,55.0,53.19,37.18
2017,8,7,9,15,0.0,70.5,2.9,25.0,70.5,68.21,49.01
2017,8,7,9,30,0.0,86.0,2.8,25.0,86.0,83.26,60.76
2017,8,7,9,45,11.5,186.5,2.75,25.5,195.5,186.57,140.96
2017,8,7,10,0,23.0,287.0,2.7,26.0,305.0,290.38,218.7
2017,8,7,10,15,27.5,313.5,2.6,26.0,336.0,319.54,239.63
2017,8,7,10,30,32.0,340.0,2.5,26.0,367.0,350.57,261.93
2017,8,7,10,45,37.0,363.0,2.4,26.0,396.0,379.21,282.29
2017,8,7,11,0,42.0,386.0,2.3,26.0,425.0,408.35,302.81
2017,8,7,11,15,34.0,374.0,2.25,26.0,406.0,392.85,290.95
2017,8,7,11,30,26.0,362.0,2.2,26.0,387.0,376.5,278.69
2017,8,7,11,45,40.5,401.5,2.15,26.0,441.0,430.69,317.73
2017,8,7,12,0,55.0,441.0,2.1,26.0,495.0,485.96,356.59
2017,8,7,12,15,79.0,463.5,2.0,26.0,541.0,534.36,390.4
2017,8,7,12,30,103.0,486.0,1.9,26.0,587.0,583.57,424.24
2017,8,7,12,45,86.5,474.5,1.85,26.0,559.0,558.78,406.2
2017,8,7,13,0,70.0,463.0,1.8,26.0,531.0,533.1,388.0
2017,8,7,13,15,123.0,474.0,1.7,26.0,592.0,605.79,439.51
2017,8,7,13,30,176.0,485.0,1.6,26.0,653.0,672.28,485.03
2017,8,7,13,45,115.0,450.5,1.5,26.0,559.5,577.09,418.26
2017,8,7,14,0,54.0,416.0,1.4,26.0,466.0,474.12,345.89
2017,8,7,14,15,131.0,424.5,1.3,26.0,540.5,566.77,413.24
2017,8,7,14,30,208.0,433.0,1.2,26.0,615.0,649.36,470.47
2017,8,7,14,45,251.0,406.5,1.1,26.0,617.5,667.45,483.03
2017,8,7,15,0,294.0,380.0,1.0,26.0,620.0,674.75,489.01
2017,8,7,15,15,406.5,319.5,0.9,26.0,633.5,711.87,516.94
2017,8,7,15,30,519.0,259.0,0.8,26.0,647.0,734.45,534.56
2017,8,7,15,45,618.0,195.5,0.7,26.5,629.5,735.99,536.88
2017,8,7,16,0,717.0,132.0,0.6,27.0,612.0,724.68,529.39
2017,8,7,16,15,696.5,127.5,0.5,27.0,563.5,676.45,497.61
2017,8,7,16,30,676.0,123.0,0.4,27.0,515.0,627.8,464.78
2017,8,7,16,45,604.0,130.5,0.35,27.0,455.5,557.52,415.84
2017,8,7,17,0,532.0,138.0,0.3,27.0,396.0,488.86,367.16
2017,8,7,17,15,508.5,123.5,0.4,26.5,345.5,433.44,329.23
2017,8,7,17,30,485.0,109.0,0.5,26.0,295.0,379.3,290.25
2017,8,7,17,45,446.0,96.0,0.65,26.0,245.5,321.1,245.98
2017,8,7,18,0,407.0,83.0,0.8,26.0,196.0,266.42,202.54
2017,8,7,18,15,343.0,69.0,0.75,25.5,149.0,205.51,153.08
2017,8,7,18,30,279.0,55.0,0.7,25.0,102.0,151.6,108.47
2017,8,7,18,45,190.5,38.0,0.65,25.0,65.0,95.66,62.83
2017,8,7,19,0,102.0,21.0,0.6,25.0,28.0,46.23,13.99
2017,8,7,19,15,51.0,10.5,0.6,24.5,14.0,16.9,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,120.5,18.0,3.05,22.5,31.0,13.95,0.0
2017,8,8,6,30,241.0,36.0,3.3,23.0,62.0,27.6,17.09
2017,8,8,6,45,330.5,48.5,3.6,23.5,107.5,36.14,25.15
2017,8,8,7,0,420.0,61.0,3.9,24.0,153.0,44.69,32.81
2017,8,8,7,15,250.5,94.0,4.0,24.5,153.0,92.8,62.17
2017,8,8,7,30,81.0,127.0,4.1,25.0,153.0,123.33,91.43
2017,8,8,7,45,88.5,151.5,4.25,25.5,185.5,152.53,114.19
2017,8,8,8,0,96.0,176.0,4.4,26.0,218.0,182.82,137.88
2017,8,8,8,15,77.5,196.5,4.4,26.5,233.5,203.02,154.12
2017,8,8,8,30,59.0,217.0,4.4,27.0,249.0,221.07,168.13
2017,8,8,8,45,102.5,249.5,4.45,27.5,310.5,273.03,207.19
2017,8,8,9,0,146.0,282.0,4.5,28.0,372.0,327.74,248.07
2017,8,8,9,15,106.0,296.5,4.5,28.5,365.0,332.38,250.7
2017,8,8,9,30,66.0,311.0,4.5,29.0,358.0,330.27,247.88
2017,8,8,9,45,155.0,339.5,4.55,29.5,458.5,415.58,311.31
2017,8,8,10,0,244.0,368.0,4.6,30.0,559.0,510.07,380.09
2017,8,8,10,15,177.5,388.5,4.6,30.0,531.5,496.24,368.19
2017,8,8,10,30,111.0,409.0,4.6,30.0,504.0,475.48,351.31
2017,8,8,10,45,131.5,428.5,4.7,30.5,544.0,517.05,380.56
2017,8,8,11,0,152.0,448.0,4.8,31.0,584.0,560.16,410.37
2017,8,8,11,15,168.0,445.0,4.8,31.0,599.0,578.94,423.67
2017,8,8,11,30,184.0,442.0,4.8,31.0,614.0,598.04,437.28
2017,8,8,11,45,104.0,382.0,4.8,31.0,479.5,473.08,347.27
2017,8,8,12,0,24.0,322.0,4.8,31.0,345.0,339.2,248.72
2017,8,8,12,15,21.5,326.5,4.75,31.0,347.5,339.15,248.77
2017,8,8,12,30,19.0,331.0,4.7,31.0,350.0,341.98,250.61
2017,8,8,12,45,16.5,299.5,4.7,31.5,316.0,309.11,226.27
2017,8,8,13,0,14.0,268.0,4.7,32.0,282.0,275.97,201.77
2017,8,8,13,15,26.0,336.0,4.65,32.0,361.0,361.68,264.33
2017,8,8,13,30,38.0,404.0,4.6,32.0,440.0,444.04,323.13
2017,8,8,13,45,116.5,433.0,4.55,32.0,540.5,560.64,407.68
2017,8,8,14,0,195.0,462.0,4.5,32.0,641.0,669.24,484.6
2017,8,8,14,15,105.0,366.5,4.45,32.0,463.0,480.93,351.78
2017,8,8,14,30,15.0,271.0,4.4,32.0,285.0,280.91,205.84
2017,8,8,14,45,377.5,220.5,4.4,32.0,528.5,598.58,447.75
2017,8,8,15,0,740.0,170.0,4.4,32.0,772.0,874.39,641.33
2017,8,8,15,15,727.0,166.0,4.35,31.5,733.5,839.69,618.5
2017,8,8,15,30,714.0,162.0,4.3,31.0,695.0,803.07,596.11
2017,8,8,15,45,698.5,157.0,4.3,31.0,651.0,761.63,569.17
2017,8,8,16,0,683.0,152.0,4.3,31.0,607.0,718.91,541.09
2017,8,8,16,15,661.0,146.5,4.2,30.5,558.5,669.72,508.2
2017,8,8,16,30,639.0,141.0,4.1,30.0,510.0,620.31,474.07
2017,8,8,16,45,616.5,132.0,4.05,30.0,459.5,566.89,435.52
2017,8,8,17,0,594.0,123.0,4.0,30.0,409.0,513.91,396.41
2017,8,8,17,15,556.0,114.5,3.7,29.5,356.5,453.3,350.85
2017,8,8,17,30,518.0,106.0,3.4,29.0,304.0,395.25,306.05
2017,8,8,17,45,475.0,94.0,3.15,28.5,252.5,331.87,256.06
2017,8,8,18,0,432.0,82.0,2.9,28.0,201.0,275.08,209.78
2017,8,8,18,15,360.0,69.0,2.6,27.5,152.5,211.12,157.19
2017,8,8,18,30,288.0,56.0,2.3,27.0,104.0,155.08,110.55
2017,8,8,18,45,195.0,38.0,2.0,26.5,65.0,96.59,62.91
2017,8,8,19,0,102.0,20.0,1.7,26.0,26.0,44.63,10.25
2017,8,8,19,15,51.0,10.0,1.65,25.5,13.0,16.32,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,89.0,19.5,2.4,22.5,29.0,15.22,0.0
2017,8,9,6,30,178.0,39.0,2.4,23.0,58.0,30.12,19.1
2017,8,9,6,45,259.0,56.0,2.45,23.5,102.0,42.21,30.29
2017,8,9,7,0,340.0,73.0,2.5,24.0,146.0,53.87,40.66
2017,8,9,7,15,401.5,85.5,2.5,24.5,197.0,90.8,55.67
2017,8,9,7,30,463.0,98.0,2.5,25.0,248.0,135.0,84.7
2017,8,9,7,45,512.0,106.5,2.55,25.5,301.5,180.81,119.53
2017,8,9,8,0,561.0,115.0,2.6,26.0,355.0,231.87,160.74
2017,8,9,8,15,438.0,162.0,2.6,26.5,365.5,271.59,198.03
2017,8,9,8,30,315.0,209.0,2.6,27.0,376.0,299.42,223.5
2017,8,9,8,45,313.0,234.5,2.65,27.5,414.5,341.35,256.19
2017,8,9,9,0,311.0,260.0,2.7,28.0,453.0,382.9,287.63
2017,8,9,9,15,518.5,203.0,2.7,28.5,555.5,456.43,343.26
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,550.78,413.82
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,602.78,451.15
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,652.83,486.35
2017,8,9,10,15,768.5,156.0,2.8,30.0,779.0,699.15,518.89
2017,8,9,10,30,780.0,159.0,2.8,30.0,815.0,744.44,549.54
2017,8,9,10,45,790.0,160.0,2.85,30.5,845.5,785.37,575.18
2017,8,9,11,0,800.0,161.0,2.9,31.0,876.0,824.69,599.48
2017,8,9,11,15,805.5,162.5,2.9,31.0,898.0,858.78,621.03
2017,8,9,11,30,811.0,164.0,2.9,31.0,920.0,890.58,641.0
2017,8,9,11,45,815.5,164.5,2.9,31.5,935.0,918.03,656.76
2017,8,9,12,0,820.0,165.0,2.9,32.0,950.0,942.83,670.76
2017,8,9,12,15,821.5,165.5,2.85,32.0,956.0,961.96,682.12
2017,8,9,12,30,823.0,166.0,2.8,32.0,962.0,978.11,691.66
2017,8,9,12,45,825.0,164.0,2.75,32.5,961.0,989.15,696.63
2017,8,9,13,0,827.0,162.0,2.7,33.0,960.0,997.01,699.71
2017,8,9,13,15,825.0,161.0,2.65,33.0,949.5,998.64,700.44
2017,8,9,13,30,823.0,160.0,2.6,33.0,939.0,996.96,699.28
2017,8,9,13,45,821.0,157.0,2.55,33.0,921.5,989.91,694.92
2017,8,9,14,0,819.0,154.0,2.5,33.0,904.0,979.57,688.67
2017,8,9,14,15,812.5,152.0,2.45,33.0,878.0,962.65,678.42
2017,8,9,14,30,806.0,150.0,2.4,33.0,852.0,942.71,666.41
2017,8,9,14,45,803.0,144.0,2.4,33.0,820.5,918.93,652.49
2017,8,9,15,0,800.0,138.0,2.4,33.0,789.0,892.2,636.7
2017,8,9,15,15,788.0,135.5,2.35,33.0,749.5,858.34,615.9
2017,8,9,15,30,776.0,133.0,2.3,33.0,710.0,822.34,593.67
2017,8,9,15,45,763.0,128.0,2.3,33.0,665.5,780.9,568.06
2017,8,9,16,0,750.0,123.0,2.3,33.0,621.0,737.83,541.09
2017,8,9,16,15,729.5,119.0,2.25,32.5,572.0,690.79,511.83
2017,8,9,16,30,709.0,115.0,2.2,32.0,523.0,641.24,479.84
2017,8,9,16,45,683.5,109.0,2.15,32.0,471.0,585.94,441.15
2017,8,9,17,0,658.0,103.0,2.1,32.0,419.0,531.22,401.91
2017,8,9,17,15,621.5,96.5,1.9,31.5,365.0,470.57,357.47
2017,8,9,17,30,585.0,90.0,1.7,31.0,311.0,412.25,313.45
2017,8,9,17,45,537.0,81.0,1.55,30.5,258.0,348.53,264.18
2017,8,9,18,0,489.0,72.0,1.4,30.0,205.0,289.09,216.66
2017,8,9,18,15,415.0,61.0,1.3,29.0,155.5,222.94,163.5
2017,8,9,18,30,341.0,50.0,1.2,28.0,106.0,163.59,114.83
2017,8,9,18,45,235.0,34.5,1.1,27.5,66.0,101.82,64.91
2017,8,9,19,0,129.0,19.0,1.0,27.0,26.0,47.93,7.04
2017,8,9,19,15,64.5,9.5,1.0,26.5,13.0,17.43,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,99.0,18.5,1.9,23.5,29.0,14.42,0.0
2017,8,10,6,30,198.0,37.0,2.1,24.0,58.0,28.52,17.63
2017,8,10,6,45,298.5,50.5,2.35,25.0,103.5,37.85,26.38
2017,8,10,7,0,399.0,64.0,2.6,26.0,149.0,46.67,34.19
2017,8,10,7,15,462.0,73.5,2.65,26.5,201.0,83.81,47.78
2017,8,10,7,30,525.0,83.0,2.7,27.0,253.0,128.76,76.51
2017,8,10,7,45,573.5,89.0,2.75,27.5,307.0,175.52,112.02
2017,8,10,8,0,622.0,95.0,2.8,28.0,361.0,227.89,154.49
2017,8,10,8,15,654.0,101.0,2.75,28.5,414.5,280.72,198.6
2017,8,10,8,30,686.0,107.0,2.7,29.0,468.0,336.72,244.73
2017,8,10,8,45,710.5,111.0,2.7,29.5,519.0,390.72,288.56
2017,8,10,9,0,735.0,115.0,2.7,30.0,570.0,448.57,333.91
2017,8,10,9,15,752.5,118.5,2.65,30.5,617.0,501.47,374.21
2017,8,10,9,30,770.0,122.0,2.6,31.0,664.0,554.84,413.49
2017,8,10,9,45,782.5,125.5,2.55,31.5,706.0,605.32,449.41
2017,8,10,10,0,795.0,129.0,2.5,32.0,748.0,655.24,483.79
2017,8,10,10,15,805.5,131.5,2.45,32.0,784.0,701.99,515.87
2017,8,10,10,30,816.0,134.0,2.4,32.0,820.0,747.52,545.06
2017,8,10,10,45,823.0,136.0,2.4,32.5,849.5,787.45,569.3
2017,8,10,11,0,830.0,138.0,2.4,33.0,879.0,825.77,592.19
2017,8,10,11,15,623.5,267.5,2.4,33.0,832.5,804.31,575.3
2017,8,10,11,30,417.0,397.0,2.4,33.0,786.0,766.32,543.87
2017,8,10,11,45,626.0,274.0,2.4,33.5,867.5,853.05,605.84
2017,8,10,12,0,835.0,151.0,2.4,34.0,949.0,939.06,659.53
2017,8,10,12,15,836.0,151.5,2.4,34.0,955.0,957.38,669.99
2017,8,10,12,30,837.0,152.0,2.4,34.0,961.0,972.69,679.24
2017,8,10,12,45,619.5,287.0,2.45,34.5,885.0,913.05,639.55
2017,8,10,13,0,402.0,422.0,2.5,35.0,809.0,834.44,582.04
2017,8,10,13,15,620.0,283.5,2.5,35.0,873.5,922.01,645.91
2017,8,10,13,30,838.0,145.0,2.5,35.0,938.0,990.5,689.41
2017,8,10,13,45,463.0,294.0,2.55,35.0,731.0,776.5,549.76
2017,8,10,14,0,88.0,443.0,2.6,35.0,524.0,536.24,379.62
2017,8,10,14,15,455.0,289.5,2.65,35.0,687.0,757.95,542.29
2017,8,10,14,30,822.0,136.0,2.7,35.0,850.0,937.32,661.9
2017,8,10,14,45,560.0,255.5,2.75,35.0,733.5,809.94,577.77
2017,8,10,15,0,298.0,375.0,2.8,35.0,617.0,673.22,481.21
2017,8,10,15,15,537.0,251.5,2.85,34.5,660.5,756.79,547.54
2017,8,10,15,30,776.0,128.0,2.9,34.0,704.0,816.42,592.12
2017,8,10,15,45,759.0,125.5,2.95,34.0,659.0,774.3,565.31
2017,8,10,16,0,742.0,123.0,3.0,34.0,614.0,730.83,537.99
2017,8,10,16,15,721.0,118.5,3.0,33.5,565.0,683.15,508.19
2017,8,10,16,30,700.0,114.0,3.0,33.0,516.0,633.0,475.56
2017,8,10,16,45,668.5,110.0,3.0,33.0,463.0,576.29,435.51
2017,8,10,17,0,637.0,106.0,3.0,33.0,410.0,520.74,395.3
2017,8,10,17,15,599.0,99.5,2.8,32.5,356.5,460.25,350.7
