Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,17,30,561.0,93.0,2.6,32.0,303.0,402.27,306.68
2017,8,10,17,45,503.0,85.0,2.4,31.5,250.0,336.25,255.33
2017,8,10,18,0,445.0,77.0,2.2,31.0,197.0,273.58,205.25
2017,8,10,18,15,367.0,65.0,2.05,30.5,148.0,208.07,152.26
2017,8,10,18,30,289.0,53.0,1.9,30.0,99.0,151.21,105.69
2017,8,10,18,45,182.0,36.0,1.75,29.5,61.0,90.82,57.47
2017,8,10,19,0,75.0,19.0,1.6,29.0,23.0,35.67,0.13
2017,8,10,19,15,37.5,9.5,1.65,28.5,11.5,13.98,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,14.05,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,27.76,16.84
2017,8,11,6,45,321.0,47.5,2.75,25.5,104.0,35.52,24.33
2017,8,11,7,0,430.0,59.0,3.0,26.0,150.0,42.43,30.58
2017,8,11,7,15,494.5,67.0,3.05,26.5,202.5,79.43,43.37
2017,8,11,7,30,559.0,75.0,3.1,27.0,255.0,125.19,72.31
2017,8,11,7,45,611.5,79.5,3.2,27.5,310.5,173.4,108.9
2017,8,11,8,0,664.0,84.0,3.3,28.0,366.0,227.62,153.06
2017,8,11,8,15,694.0,88.5,3.35,28.5,419.5,280.95,198.16
2017,8,11,8,30,724.0,93.0,3.4,29.0,473.0,339.38,246.79
2017,8,11,8,45,748.0,96.0,3.45,30.0,524.5,394.11,291.18
2017,8,11,9,0,772.0,99.0,3.5,31.0,576.0,450.5,335.36
2017,8,11,9,15,788.5,102.0,3.45,31.0,623.0,504.37,377.54
2017,8,11,9,30,805.0,105.0,3.4,31.0,670.0,558.52,418.7
2017,8,11,9,45,818.5,107.0,3.4,31.5,712.5,611.25,456.88
2017,8,11,10,0,832.0,109.0,3.4,32.0,755.0,661.64,492.33
2017,8,11,10,15,841.5,111.0,3.35,32.5,791.5,708.32,523.07
2017,8,11,10,30,851.0,113.0,3.3,33.0,828.0,753.56,551.38
2017,8,11,10,45,859.5,113.5,3.25,33.5,857.5,794.9,576.61
2017,8,11,11,0,868.0,114.0,3.2,34.0,887.0,834.26,600.16
2017,8,11,11,15,873.0,115.0,3.15,34.0,909.5,868.91,621.59
2017,8,11,11,30,878.0,116.0,3.1,34.0,932.0,900.99,641.22
2017,8,11,11,45,870.0,124.0,3.05,34.5,943.5,925.21,654.37
2017,8,11,12,0,862.0,132.0,3.0,35.0,955.0,946.02,665.34
2017,8,11,12,15,489.5,310.0,2.95,35.0,778.0,788.94,559.62
2017,8,11,12,30,117.0,488.0,2.9,35.0,601.0,604.66,425.89
2017,8,11,12,45,491.0,309.5,2.9,35.0,782.0,808.31,574.5
2017,8,11,13,0,865.0,131.0,2.9,35.0,963.0,997.91,697.88
2017,8,11,13,15,862.5,130.5,2.85,35.0,952.5,999.21,696.88
2017,8,11,13,30,860.0,130.0,2.8,35.0,942.0,997.12,695.52
2017,8,11,13,45,507.5,295.0,2.75,35.5,772.0,821.86,579.91
2017,8,11,14,0,155.0,460.0,2.7,36.0,602.0,628.04,441.43
2017,8,11,14,15,498.5,292.0,2.65,36.0,728.0,802.98,569.46
2017,8,11,14,30,842.0,124.0,2.6,36.0,854.0,943.65,662.05
2017,8,11,14,45,829.5,124.0,2.6,36.0,820.0,916.45,644.69
2017,8,11,15,0,817.0,124.0,2.6,36.0,786.0,886.71,627.12
2017,8,11,15,15,806.0,121.5,2.6,35.5,746.5,858.28,611.62
2017,8,11,15,30,795.0,119.0,2.6,35.0,707.0,822.48,591.15
2017,8,11,15,45,781.5,115.0,2.65,35.0,662.5,780.94,565.8
2017,8,11,16,0,768.0,111.0,2.7,35.0,618.0,737.76,539.05
2017,8,11,16,15,748.0,107.5,2.65,34.5,569.0,688.85,508.55
2017,8,11,16,30,728.0,104.0,2.6,34.0,520.0,639.34,477.09
2017,8,11,16,45,703.5,98.5,2.6,34.0,468.0,585.98,439.9
2017,8,11,17,0,679.0,93.0,2.6,34.0,416.0,531.45,400.88
2017,8,11,17,15,643.0,87.5,2.35,33.5,362.0,471.17,356.58
2017,8,11,17,30,607.0,82.0,2.1,33.0,308.0,413.16,312.66
2017,8,11,17,45,558.0,74.0,1.85,32.5,255.0,348.99,262.84
2017,8,11,18,0,509.0,66.0,1.6,32.0,202.0,289.21,214.9
2017,8,11,18,15,432.0,56.0,1.45,31.0,152.0,222.19,161.12
2017,8,11,18,30,355.0,46.0,1.3,30.0,102.0,163.48,113.07
2017,8,11,18,45,177.5,34.5,1.15,29.5,62.5,87.84,54.89
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,23.41,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,11.3,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,18.0,2.6,24.5,27.5,14.08,0.0
2017,8,12,6,30,191.0,36.0,2.9,25.0,55.0,27.81,16.79
2017,8,12,6,45,301.5,48.0,3.25,25.5,101.5,35.97,24.69
2017,8,12,7,0,412.0,60.0,3.6,26.0,148.0,43.48,31.45
2017,8,12,7,15,477.5,69.0,3.6,26.5,200.0,79.77,44.35
2017,8,12,7,30,543.0,78.0,3.6,27.0,252.0,125.48,73.27
2017,8,12,7,45,599.0,82.0,3.6,27.5,307.5,172.91,109.03
2017,8,12,8,0,655.0,86.0,3.6,28.0,363.0,226.79,152.74
2017,8,12,8,15,686.5,91.0,3.5,28.5,417.0,280.53,198.03
2017,8,12,8,30,718.0,96.0,3.4,29.0,471.0,339.64,247.01
2017,8,12,8,45,746.5,97.5,3.3,30.0,523.5,394.52,291.28
2017,8,12,9,0,775.0,99.0,3.2,31.0,576.0,451.56,335.65
2017,8,12,9,15,792.0,102.0,3.15,31.5,623.5,505.89,377.28
2017,8,12,9,30,809.0,105.0,3.1,32.0,671.0,560.54,417.72
2017,8,12,9,45,824.0,106.0,3.1,32.5,714.0,613.48,455.78
2017,8,12,10,0,839.0,107.0,3.1,33.0,757.0,664.21,491.19
2017,8,12,10,15,848.5,109.0,3.1,33.0,793.5,711.22,523.03
2017,8,12,10,30,858.0,111.0,3.1,33.0,830.0,756.77,552.68
2017,8,12,10,45,867.0,111.0,3.15,33.5,860.5,798.31,578.41
2017,8,12,11,0,876.0,111.0,3.2,34.0,891.0,837.88,602.56
2017,8,12,11,15,881.0,112.0,3.25,34.5,913.0,872.8,623.43
2017,8,12,11,30,886.0,113.0,3.3,35.0,935.0,905.1,642.47
2017,8,12,11,45,894.0,110.0,3.35,35.5,951.0,933.48,658.9
2017,8,12,12,0,902.0,107.0,3.4,36.0,967.0,959.04,673.49
2017,8,12,12,15,903.0,107.0,3.4,36.0,973.0,977.89,684.95
2017,8,12,12,30,904.0,107.0,3.4,36.0,979.0,993.44,694.44
2017,8,12,12,45,904.0,106.5,3.45,36.0,976.5,1004.13,701.35
2017,8,12,13,0,904.0,106.0,3.5,36.0,974.0,1011.35,706.24
2017,8,12,13,15,902.0,105.5,3.45,36.0,963.5,1013.08,707.16
2017,8,12,13,30,900.0,105.0,3.4,36.0,953.0,1011.26,706.02
2017,8,12,13,45,896.5,104.0,3.4,36.5,934.5,1003.91,700.48
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,993.07,692.93
2017,8,12,14,15,887.5,102.0,3.35,37.0,890.0,976.86,683.27
2017,8,12,14,30,882.0,101.0,3.3,37.0,864.0,957.38,671.67
2017,8,12,14,45,868.5,102.5,3.3,37.0,829.5,929.9,655.41
2017,8,12,15,0,855.0,104.0,3.3,37.0,795.0,899.78,637.49
2017,8,12,15,15,844.5,102.0,3.25,36.5,755.5,866.19,618.28
2017,8,12,15,30,834.0,100.0,3.2,36.0,716.0,830.23,597.36
2017,8,12,15,45,819.5,98.0,3.2,36.0,670.5,788.81,571.67
2017,8,12,16,0,805.0,96.0,3.2,36.0,625.0,749.76,547.33
2017,8,12,16,15,786.5,92.5,3.15,35.5,575.5,700.46,516.59
2017,8,12,16,30,768.0,89.0,3.1,35.0,526.0,650.37,484.76
2017,8,12,16,45,742.0,85.5,3.1,35.0,473.0,594.79,446.62
2017,8,12,17,0,716.0,82.0,3.1,35.0,420.0,539.7,407.0
2017,8,12,17,15,681.0,77.5,2.75,34.0,365.5,480.49,363.91
2017,8,12,17,30,646.0,73.0,2.4,33.0,311.0,422.21,320.07
2017,8,12,17,45,594.5,66.5,2.1,32.5,257.0,356.55,268.76
2017,8,12,18,0,543.0,60.0,1.8,32.0,203.0,295.52,219.5
2017,8,12,18,15,464.0,51.5,1.8,31.0,152.5,227.7,164.9
2017,8,12,18,30,385.0,43.0,1.8,30.0,102.0,168.4,116.06
2017,8,12,18,45,256.5,30.0,1.8,29.5,62.0,101.85,62.42
2017,8,12,19,0,128.0,17.0,1.8,29.0,22.0,43.99,0.0
2017,8,12,19,15,64.0,8.5,2.1,28.5,11.0,8.36,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,17.5,3.4,24.5,27.5,13.7,0.0
2017,8,13,6,30,201.0,35.0,3.6,25.0,55.0,27.04,16.07
2017,8,13,6,45,325.0,45.0,3.8,25.5,102.5,33.65,22.71
2017,8,13,7,0,449.0,55.0,4.0,26.0,150.0,39.1,27.72
2017,8,13,7,15,515.0,63.0,4.05,26.5,203.0,76.12,40.4
2017,8,13,7,30,581.0,71.0,4.1,27.0,256.0,123.26,69.97
2017,8,13,7,45,638.0,73.5,4.2,27.5,312.5,171.85,106.69
2017,8,13,8,0,695.0,76.0,4.3,28.0,369.0,229.33,153.53
2017,8,13,8,15,725.0,80.0,4.3,28.5,423.5,283.82,199.94
2017,8,13,8,30,755.0,84.0,4.3,29.0,478.0,341.16,248.23
2017,8,13,8,45,782.0,85.5,4.3,29.5,531.0,397.53,294.86
2017,8,13,9,0,809.0,87.0,4.3,30.0,584.0,458.3,343.42
2017,8,13,9,15,825.0,89.5,4.25,30.5,632.0,513.13,386.14
2017,8,13,9,30,841.0,92.0,4.2,31.0,680.0,568.07,427.53
2017,8,13,9,45,855.5,93.0,4.2,32.0,723.5,620.5,464.99
2017,8,13,10,0,870.0,94.0,4.2,33.0,767.0,672.33,500.74
2017,8,13,10,15,879.0,96.0,4.15,33.0,804.0,720.34,533.01
2017,8,13,10,30,888.0,98.0,4.1,33.0,841.0,766.76,563.45
2017,8,13,10,45,896.5,98.0,4.05,33.5,871.5,809.03,589.54
2017,8,13,11,0,905.0,98.0,4.0,34.0,902.0,849.2,613.86
2017,8,13,11,15,909.5,99.0,3.95,34.5,924.5,884.59,634.73
2017,8,13,11,30,914.0,100.0,3.9,35.0,947.0,917.24,653.6
2017,8,13,11,45,907.5,107.0,3.9,35.5,959.0,942.81,668.02
2017,8,13,12,0,901.0,114.0,3.9,36.0,971.0,964.88,680.2
2017,8,13,12,15,902.0,114.0,3.85,36.0,977.0,983.74,691.48
2017,8,13,12,30,903.0,114.0,3.8,36.0,983.0,999.3,700.74
2017,8,13,12,45,904.0,113.0,3.8,36.5,981.0,1010.48,706.18
2017,8,13,13,0,905.0,112.0,3.8,37.0,979.0,1018.21,709.58
2017,8,13,13,15,902.5,111.5,3.75,37.0,968.0,1019.44,710.22
2017,8,13,13,30,900.0,111.0,3.7,37.0,957.0,1017.13,708.81
2017,8,13,13,45,896.0,109.5,3.7,37.0,938.0,1008.76,704.09
2017,8,13,14,0,892.0,108.0,3.7,37.0,919.0,996.9,697.35
2017,8,13,14,15,886.0,107.0,3.65,37.0,892.5,980.19,687.37
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,960.24,675.44
2017,8,13,14,45,869.0,106.0,3.6,37.0,831.5,933.51,659.6
2017,8,13,15,0,858.0,106.0,3.6,37.0,797.0,904.04,642.01
2017,8,13,15,15,846.5,104.0,3.55,36.5,756.5,869.43,622.08
2017,8,13,15,30,835.0,102.0,3.5,36.0,716.0,832.5,600.46
2017,8,13,15,45,819.5,99.5,3.45,36.0,670.0,789.63,573.47
2017,8,13,16,0,804.0,97.0,3.4,36.0,624.0,749.23,547.93
2017,8,13,16,15,784.0,94.0,3.3,35.5,574.0,699.35,516.51
2017,8,13,16,30,764.0,91.0,3.2,35.0,524.0,648.8,484.12
2017,8,13,16,45,735.5,87.5,3.15,35.0,470.0,591.71,444.52
2017,8,13,17,0,707.0,84.0,3.1,35.0,416.0,535.35,403.8
2017,8,13,17,15,670.5,79.0,2.75,34.0,361.5,475.26,360.03
2017,8,13,17,30,634.0,74.0,2.4,33.0,307.0,416.18,315.55
2017,8,13,17,45,578.0,68.0,2.05,32.5,252.5,349.68,263.5
2017,8,13,18,0,522.0,62.0,1.7,32.0,198.0,288.33,213.96
2017,8,13,18,15,441.5,52.5,1.7,31.0,148.0,220.16,159.21
2017,8,13,18,30,361.0,43.0,1.7,30.0,98.0,160.73,110.48
2017,8,13,18,45,232.5,29.5,1.7,29.5,59.0,95.33,57.74
2017,8,13,19,0,104.0,16.0,1.7,29.0,20.0,38.21,0.0
2017,8,13,19,15,52.0,8.0,1.95,29.0,10.0,7.86,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,19.5,17.0,4.05,24.0,19.0,15.25,0.0
2017,8,14,6,30,39.0,34.0,4.2,24.0,38.0,29.7,18.18
2017,8,14,6,45,93.5,56.0,4.4,24.5,73.0,47.56,34.5
2017,8,14,7,0,148.0,78.0,4.6,25.0,108.0,61.41,46.82
2017,8,14,7,15,184.5,98.0,4.65,25.5,148.0,90.41,62.47
2017,8,14,7,30,221.0,118.0,4.7,26.0,188.0,125.07,86.73
2017,8,14,7,45,195.5,145.5,4.8,26.5,216.0,162.7,117.62
2017,8,14,8,0,170.0,173.0,4.9,27.0,244.0,194.21,143.97
2017,8,14,8,15,130.0,197.5,5.0,27.5,256.5,216.16,162.7
2017,8,14,8,30,90.0,222.0,5.1,28.0,269.0,236.06,178.88
2017,8,14,8,45,440.5,159.5,5.2,28.5,425.5,323.7,243.65
2017,8,14,9,0,791.0,97.0,5.3,29.0,582.0,456.45,345.11
2017,8,14,9,15,808.0,99.5,5.25,29.5,630.0,511.23,388.06
2017,8,14,9,30,825.0,102.0,5.2,30.0,678.0,568.03,431.28
2017,8,14,9,45,841.5,102.5,5.2,30.5,721.5,620.54,470.28
2017,8,14,10,0,858.0,103.0,5.2,31.0,765.0,672.65,507.91
2017,8,14,10,15,867.0,104.5,5.15,31.5,802.0,719.72,539.43
2017,8,14,10,30,876.0,106.0,5.1,32.0,839.0,765.22,568.65
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,807.16,594.96
2017,8,14,11,0,892.0,107.0,5.0,33.0,899.0,847.01,619.49
2017,8,14,11,15,896.5,108.0,4.9,33.0,921.0,882.02,641.49
2017,8,14,11,30,901.0,109.0,4.8,33.0,943.0,914.32,661.51
2017,8,14,11,45,899.5,112.0,4.7,33.5,956.0,940.23,675.87
2017,8,14,12,0,898.0,115.0,4.6,34.0,969.0,962.9,688.26
2017,8,14,12,15,898.5,115.5,4.5,34.5,974.5,981.71,698.11
2017,8,14,12,30,899.0,116.0,4.4,35.0,980.0,997.21,705.84
2017,8,14,12,45,899.0,115.0,4.3,35.5,977.5,1007.34,710.18
2017,8,14,13,0,899.0,114.0,4.2,36.0,975.0,1014.01,712.42
2017,8,14,13,15,896.5,113.5,4.1,36.0,963.5,1015.2,712.78
2017,8,14,13,30,894.0,113.0,4.0,36.0,952.0,1012.85,711.07
2017,8,14,13,45,889.5,112.0,3.95,36.0,933.0,1004.49,706.01
2017,8,14,14,0,885.0,111.0,3.9,36.0,914.0,992.68,698.93
2017,8,14,14,15,879.0,109.5,3.8,36.0,887.0,975.5,688.28
2017,8,14,14,30,873.0,108.0,3.7,36.0,860.0,955.08,675.68
2017,8,14,14,45,865.5,106.0,3.65,36.0,826.5,929.61,660.24
2017,8,14,15,0,858.0,104.0,3.6,36.0,793.0,901.22,642.96
2017,8,14,15,15,847.0,102.0,3.55,36.0,753.0,866.99,621.87
2017,8,14,15,30,836.0,100.0,3.5,36.0,713.0,830.4,599.18
2017,8,14,15,45,822.5,97.0,3.45,36.0,667.5,788.53,572.84
2017,8,14,16,0,809.0,94.0,3.4,36.0,622.0,748.94,547.84
2017,8,14,16,15,790.0,91.0,3.3,35.5,572.0,699.56,516.75
2017,8,14,16,30,771.0,88.0,3.2,35.0,522.0,649.42,484.65
2017,8,14,16,45,745.0,84.0,3.15,35.0,469.0,593.08,445.68
2017,8,14,17,0,719.0,80.0,3.1,35.0,416.0,537.24,405.33
2017,8,14,17,15,683.0,75.5,2.75,34.0,361.0,476.05,360.72
2017,8,14,17,30,647.0,71.0,2.4,33.0,306.0,418.38,317.17
2017,8,14,17,45,592.5,65.0,2.05,32.5,251.5,351.94,265.04
2017,8,14,18,0,538.0,59.0,1.7,32.0,197.0,290.48,215.27
2017,8,14,18,15,456.0,50.0,1.7,31.0,146.5,221.59,159.83
2017,8,14,18,30,374.0,41.0,1.7,30.0,96.0,161.63,110.56
2017,8,14,18,45,237.0,28.0,1.75,29.5,57.5,94.37,56.18
2017,8,14,19,0,100.0,15.0,1.8,29.0,19.0,31.78,0.0
2017,8,14,19,15,50.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,77.0,18.5,3.6,24.0,25.5,15.6,0.0
2017,8,15,6,30,154.0,37.0,3.8,24.0,51.0,28.82,17.35
2017,8,15,6,45,276.5,50.0,4.05,24.5,98.0,37.76,26.23
2017,8,15,7,0,399.0,63.0,4.3,25.0,145.0,46.23,33.9
2017,8,15,7,15,468.5,72.5,4.35,25.5,198.0,81.17,46.43
2017,8,15,7,30,538.0,82.0,4.4,26.0,251.0,127.16,75.27
2017,8,15,7,45,606.0,83.5,4.5,26.5,309.0,174.1,110.17
2017,8,15,8,0,674.0,85.0,4.6,27.0,367.0,229.01,154.56
2017,8,15,8,15,507.5,143.0,4.6,27.5,372.5,273.74,198.11
2017,8,15,8,30,341.0,201.0,4.6,28.0,378.0,300.7,224.44
2017,8,15,8,45,572.0,147.5,4.7,29.0,482.0,366.14,273.65
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,458.87,344.62
2017,8,15,9,15,819.5,97.0,4.8,30.5,634.0,514.53,388.05
2017,8,15,9,30,836.0,100.0,4.8,31.0,682.0,572.14,431.57
2017,8,15,9,45,851.5,100.5,4.85,31.5,726.0,624.59,470.32
2017,8,15,10,0,867.0,101.0,4.9,32.0,770.0,676.53,507.64
2017,8,15,10,15,876.0,103.0,4.85,32.0,806.5,724.49,540.47
2017,8,15,10,30,885.0,105.0,4.8,32.0,843.0,770.86,571.18
2017,8,15,10,45,892.0,105.5,4.8,32.5,873.0,812.37,597.24
2017,8,15,11,0,899.0,106.0,4.8,33.0,903.0,851.68,621.52
2017,8,15,11,15,903.5,107.0,4.75,33.5,925.0,886.92,642.49
2017,8,15,11,30,908.0,108.0,4.7,34.0,947.0,919.43,661.55
2017,8,15,11,45,903.5,113.0,4.7,34.5,959.0,944.73,676.05
2017,8,15,12,0,899.0,118.0,4.7,35.0,971.0,966.63,688.34
2017,8,15,12,15,899.5,118.5,4.65,35.0,976.5,985.46,699.86
2017,8,15,12,30,900.0,119.0,4.6,35.0,982.0,1000.97,709.31
2017,8,15,12,45,898.5,119.0,4.6,35.5,979.0,1010.63,713.91
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,1016.81,716.42
2017,8,15,13,15,894.5,118.5,4.6,36.0,965.0,1017.98,717.38
2017,8,15,13,30,892.0,118.0,4.6,36.0,954.0,1015.63,716.25
2017,8,15,13,45,887.0,117.5,4.6,36.0,934.0,1007.28,711.47
2017,8,15,14,0,882.0,117.0,4.6,36.0,914.0,995.5,704.64
2017,8,15,14,15,875.5,115.5,4.6,36.0,887.0,977.85,694.18
2017,8,15,14,30,869.0,114.0,4.6,36.0,860.0,956.99,681.74
2017,8,15,14,45,853.5,116.0,4.6,36.0,824.5,928.31,664.28
2017,8,15,15,0,838.0,118.0,4.6,36.0,789.0,897.14,645.21
2017,8,15,15,15,826.0,115.5,4.6,36.0,748.5,862.04,623.47
2017,8,15,15,30,814.0,113.0,4.6,36.0,708.0,829.39,603.28
2017,8,15,15,45,792.5,112.5,4.6,36.0,661.0,784.21,574.47
2017,8,15,16,0,771.0,112.0,4.6,36.0,614.0,737.92,544.64
2017,8,15,16,15,749.5,108.5,4.6,35.5,563.5,687.57,512.68
2017,8,15,16,30,728.0,105.0,4.6,35.0,513.0,636.75,479.54
2017,8,15,16,45,685.5,104.5,4.65,35.0,457.5,577.12,436.75
2017,8,15,17,0,643.0,104.0,4.7,35.0,402.0,517.83,393.31
2017,8,15,17,15,602.0,97.5,4.55,34.0,347.5,455.35,347.62
2017,8,15,17,30,561.0,91.0,4.4,33.0,293.0,395.71,302.53
2017,8,15,17,45,485.0,85.0,4.3,32.5,238.0,323.85,246.18
2017,8,15,18,0,409.0,79.0,4.2,32.0,183.0,257.9,193.19
2017,8,15,18,15,323.5,65.5,4.2,31.5,134.5,190.84,138.84
2017,8,15,18,30,238.0,52.0,4.2,31.0,86.0,133.46,92.1
2017,8,15,18,45,131.5,32.5,4.25,30.5,50.0,70.63,41.4
2017,8,15,19,0,25.0,13.0,4.3,30.0,14.0,16.98,0.0
2017,8,15,19,15,12.5,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,13.0,16.0,3.85,25.0,17.5,15.73,0.0
2017,8,16,6,30,26.0,32.0,4.1,25.0,35.0,29.34,17.54
2017,8,16,6,45,66.5,55.0,4.4,25.5,67.5,46.7,33.56
2017,8,16,7,0,107.0,78.0,4.7,26.0,100.0,64.75,49.41
2017,8,16,7,15,144.5,98.5,4.85,26.5,138.0,91.62,64.5
2017,8,16,7,30,182.0,119.0,5.0,27.0,176.0,121.02,84.79
2017,8,16,7,45,301.0,127.5,5.2,27.5,244.0,162.63,112.93
2017,8,16,8,0,420.0,136.0,5.4,28.0,312.0,214.79,151.37
2017,8,16,8,15,528.5,129.5,5.35,28.5,382.0,267.71,192.57
2017,8,16,8,30,637.0,123.0,5.3,29.0,452.0,331.96,243.6
2017,8,16,8,45,673.0,124.0,5.3,29.5,505.0,385.39,287.41
2017,8,16,9,0,709.0,125.0,5.3,30.0,558.0,441.92,332.65
2017,8,16,9,15,728.5,129.0,5.25,30.5,605.5,495.47,374.44
2017,8,16,9,30,748.0,133.0,5.2,31.0,653.0,551.36,416.62
2017,8,16,9,45,770.5,132.0,5.2,31.5,697.0,602.88,454.74
2017,8,16,10,0,793.0,131.0,5.2,32.0,741.0,654.8,492.15
2017,8,16,10,15,803.5,133.5,5.15,32.0,777.5,701.63,525.74
2017,8,16,10,30,814.0,136.0,5.1,32.0,814.0,747.21,556.32
2017,8,16,10,45,825.5,135.5,5.1,32.5,844.5,788.21,582.4
2017,8,16,11,0,837.0,135.0,5.1,33.0,875.0,828.05,607.38
2017,8,16,11,15,842.0,136.5,5.05,33.0,897.5,862.29,629.35
2017,8,16,11,30,847.0,138.0,5.0,33.0,920.0,894.04,649.54
2017,8,16,11,45,851.0,138.0,5.0,33.5,934.5,920.77,665.26
2017,8,16,12,0,855.0,138.0,5.0,34.0,949.0,944.67,679.06
2017,8,16,12,15,856.0,138.5,5.0,34.0,954.5,963.24,690.81
2017,8,16,12,30,857.0,139.0,5.0,34.0,960.0,978.67,700.63
2017,8,16,12,45,857.5,138.0,5.0,34.5,958.0,988.91,705.69
2017,8,16,13,0,858.0,137.0,5.0,35.0,956.0,995.86,708.75
2017,8,16,13,15,855.5,136.5,4.95,35.0,945.0,996.98,709.3
2017,8,16,13,30,853.0,136.0,4.9,35.0,934.0,994.71,707.84
2017,8,16,13,45,849.5,134.5,4.9,35.0,915.5,987.07,703.44
2017,8,16,14,0,846.0,133.0,4.9,35.0,897.0,976.11,697.03
2017,8,16,14,15,839.5,131.0,4.85,35.0,870.0,958.43,686.04
2017,8,16,14,30,833.0,129.0,4.8,35.0,843.0,937.67,673.15
2017,8,16,14,45,824.5,126.5,4.8,35.5,809.5,911.53,655.78
2017,8,16,15,0,816.0,124.0,4.8,36.0,776.0,887.86,640.12
2017,8,16,15,15,804.0,121.5,4.75,35.5,736.0,853.15,619.52
2017,8,16,15,30,792.0,119.0,4.7,35.0,696.0,816.26,597.41
2017,8,16,15,45,773.5,117.0,4.7,35.0,650.0,772.6,569.39
2017,8,16,16,0,755.0,115.0,4.7,35.0,604.0,727.67,540.23
2017,8,16,16,15,733.0,111.0,4.6,34.5,554.0,677.0,507.5
2017,8,16,16,30,711.0,107.0,4.5,34.0,504.0,627.82,474.76
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.5,569.75,432.9
2017,8,16,17,0,644.0,100.0,4.4,34.0,397.0,513.03,391.06
2017,8,16,17,15,603.0,93.5,4.2,33.5,342.5,450.53,344.42
2017,8,16,17,30,562.0,87.0,4.0,33.0,288.0,390.9,298.56
2017,8,16,17,45,502.0,79.0,3.85,32.5,235.0,324.26,246.12
2017,8,16,18,0,442.0,71.0,3.7,32.0,182.0,263.27,196.69
2017,8,16,18,15,354.5,59.0,3.7,31.5,133.5,193.43,140.03
2017,8,16,18,30,267.0,47.0,3.7,31.0,85.0,135.54,92.68
2017,8,16,18,45,151.5,30.0,3.75,30.5,49.5,75.97,43.74
2017,8,16,19,0,36.0,13.0,3.8,30.0,14.0,18.75,0.0
2017,8,16,19,15,18.0,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.0,2.5,24.5,22.5,17.69,0.0
2017,8,17,6,30,94.0,36.0,2.7,25.0,45.0,29.62,17.61
2017,8,17,6,45,203.5,52.5,2.95,25.5,89.0,39.91,27.86
2017,8,17,7,0,313.0,69.0,3.2,26.0,133.0,51.09,37.84
2017,8,17,7,15,384.5,81.0,3.35,26.0,184.0,83.0,50.59
2017,8,17,7,30,456.0,93.0,3.5,26.0,235.0,126.75,78.35
2017,8,17,7,45,524.5,96.5,3.65,26.5,291.0,170.88,110.72
2017,8,17,8,0,593.0,100.0,3.8,27.0,347.0,222.75,152.03
2017,8,17,8,15,628.0,106.5,3.85,27.5,401.0,275.4,196.18
2017,8,17,8,30,663.0,113.0,3.9,28.0,455.0,331.62,242.9
2017,8,17,8,45,699.0,113.5,3.95,28.5,508.0,386.06,287.56
2017,8,17,9,0,735.0,114.0,4.0,29.0,561.0,445.55,334.93
2017,8,17,9,15,754.0,117.5,4.0,29.0,609.0,499.46,377.64
2017,8,17,9,30,773.0,121.0,4.0,29.0,657.0,553.99,419.68
2017,8,17,9,45,793.5,120.5,4.05,29.5,701.0,605.96,458.11
2017,8,17,10,0,814.0,120.0,4.1,30.0,745.0,658.08,495.62
2017,8,17,10,15,824.5,122.0,4.05,30.5,782.0,705.53,528.02
2017,8,17,10,30,835.0,124.0,4.0,31.0,819.0,750.98,557.08
2017,8,17,10,45,845.5,124.0,4.0,31.5,849.5,792.95,583.51
2017,8,17,11,0,856.0,124.0,4.0,32.0,880.0,833.1,608.38
2017,8,17,11,15,861.5,125.0,3.95,32.5,902.5,867.87,629.16
2017,8,17,11,30,867.0,126.0,3.9,33.0,925.0,900.1,648.06
2017,8,17,11,45,860.5,133.5,3.9,33.5,937.0,924.96,662.27
2017,8,17,12,0,854.0,141.0,3.9,34.0,949.0,946.49,674.32
2017,8,17,12,15,855.5,141.0,3.85,34.0,955.0,965.02,685.57
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,980.42,694.88
2017,8,17,12,45,858.0,140.0,3.75,34.5,959.0,991.14,699.85
2017,8,17,13,0,859.0,139.0,3.7,35.0,957.0,998.56,702.83
2017,8,17,13,15,856.5,138.5,3.65,35.0,946.0,999.65,703.4
2017,8,17,13,30,854.0,138.0,3.6,35.0,935.0,997.35,701.99
2017,8,17,13,45,851.5,135.5,3.55,35.0,916.5,989.64,697.31
2017,8,17,14,0,849.0,133.0,3.5,35.0,898.0,978.56,690.65
2017,8,17,14,15,842.0,131.5,3.45,35.0,871.0,960.82,679.91
2017,8,17,14,30,835.0,130.0,3.4,35.0,844.0,940.0,667.32
2017,8,17,14,45,819.0,132.0,3.35,35.0,809.0,916.98,653.39
2017,8,17,15,0,803.0,134.0,3.3,35.0,774.0,886.06,634.39
2017,8,17,15,15,790.5,131.5,3.25,35.0,733.5,851.22,612.84
2017,8,17,15,30,778.0,129.0,3.2,35.0,693.0,814.26,589.81
2017,8,17,15,45,762.0,125.0,3.15,35.0,647.5,770.9,562.36
2017,8,17,16,0,746.0,121.0,3.1,35.0,602.0,726.14,533.71
2017,8,17,16,15,724.0,116.5,2.95,34.5,552.0,677.33,502.58
2017,8,17,16,30,702.0,112.0,2.8,34.0,502.0,626.08,468.44
2017,8,17,16,45,672.0,107.0,2.7,34.0,449.0,569.01,427.96
2017,8,17,17,0,642.0,102.0,2.6,34.0,396.0,512.99,387.27
2017,8,17,17,15,601.0,95.5,2.25,33.0,341.5,450.58,341.63
2017,8,17,17,30,560.0,89.0,1.9,32.0,287.0,391.04,296.66
2017,8,17,17,45,500.5,80.0,1.6,31.5,233.5,323.7,244.03
2017,8,17,18,0,441.0,71.0,1.3,31.0,180.0,261.98,194.39
2017,8,17,18,15,352.0,59.0,1.3,30.5,131.5,191.96,138.3
2017,8,17,18,30,263.0,47.0,1.3,30.0,83.0,134.01,91.29
2017,8,17,18,45,145.5,29.5,1.3,29.5,47.5,73.52,41.23
2017,8,17,19,0,28.0,12.0,1.3,29.0,12.0,16.37,0.0
2017,8,17,19,15,14.0,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.0,24.0,16.71,0.0
2017,8,18,6,30,163.0,34.0,2.8,24.0,48.0,26.49,15.07
2017,8,18,6,45,278.5,47.5,3.05,24.5,94.0,35.93,24.62
2017,8,18,7,0,394.0,61.0,3.3,25.0,140.0,44.86,32.7
2017,8,18,7,15,464.5,71.0,3.35,25.5,193.0,78.41,44.77
2017,8,18,7,30,535.0,81.0,3.4,26.0,246.0,124.67,73.44
2017,8,18,7,45,598.5,84.0,3.5,26.5,303.5,171.96,108.56
2017,8,18,8,0,662.0,87.0,3.6,27.0,361.0,226.69,152.73
2017,8,18,8,15,694.5,92.0,3.6,27.5,416.0,281.32,198.97
2017,8,18,8,30,727.0,97.0,3.6,28.0,471.0,341.44,249.12
2017,8,18,8,45,759.0,97.5,3.6,29.0,525.0,397.51,294.71
2017,8,18,9,0,791.0,98.0,3.6,30.0,579.0,456.1,340.78
2017,8,18,9,15,808.0,101.0,3.55,30.5,627.0,511.49,383.61
2017,8,18,9,30,825.0,104.0,3.5,31.0,675.0,567.16,425.19
2017,8,18,9,45,841.5,104.5,3.45,31.5,719.0,621.41,464.4
2017,8,18,10,0,858.0,105.0,3.4,32.0,763.0,673.63,501.01
2017,8,18,10,15,867.5,107.0,3.3,32.5,800.0,721.63,532.21
2017,8,18,10,30,877.0,109.0,3.2,33.0,837.0,768.08,560.94
2017,8,18,10,45,885.5,109.5,3.15,33.5,867.5,810.52,586.69
2017,8,18,11,0,894.0,110.0,3.1,34.0,898.0,850.87,610.68
2017,8,18,11,15,898.5,111.0,3.05,34.0,920.5,885.97,632.22
2017,8,18,11,30,903.0,112.0,3.0,34.0,943.0,918.34,651.87
2017,8,18,11,45,901.0,116.0,2.95,34.5,956.0,944.81,666.3
2017,8,18,12,0,899.0,120.0,2.9,35.0,969.0,968.0,678.59
2017,8,18,12,15,900.0,120.0,2.85,35.0,974.5,986.76,689.5
2017,8,18,12,30,901.0,120.0,2.8,35.0,980.0,1002.19,698.41
2017,8,18,12,45,900.0,120.0,2.75,35.5,977.0,1012.25,702.62
2017,8,18,13,0,899.0,120.0,2.7,36.0,974.0,1018.82,704.8
2017,8,18,13,15,896.5,119.5,2.65,36.0,963.0,1019.86,705.18
2017,8,18,13,30,894.0,119.0,2.6,36.0,952.0,1017.36,703.55
2017,8,18,13,45,888.5,119.0,2.6,36.5,932.0,1008.87,697.43
2017,8,18,14,0,883.0,119.0,2.6,37.0,912.0,996.94,689.37
2017,8,18,14,15,876.5,117.5,2.55,37.0,885.0,979.12,678.83
2017,8,18,14,30,870.0,116.0,2.5,37.0,858.0,958.06,666.41
2017,8,18,14,45,859.5,115.0,2.45,37.0,823.0,930.71,650.14
2017,8,18,15,0,849.0,114.0,2.4,37.0,788.0,900.59,632.19
2017,8,18,15,15,837.5,111.5,2.4,36.5,747.0,865.43,612.68
2017,8,18,15,30,826.0,109.0,2.4,36.0,706.0,832.6,594.49
2017,8,18,15,45,809.5,106.5,2.4,36.0,659.5,788.78,567.66
2017,8,18,16,0,793.0,104.0,2.4,36.0,613.0,743.45,539.58
2017,8,18,16,15,772.5,100.5,2.4,35.5,562.5,692.84,508.58
2017,8,18,16,30,752.0,97.0,2.4,35.0,512.0,641.64,476.51
2017,8,18,16,45,724.0,92.5,2.45,35.0,458.0,584.14,436.76
2017,8,18,17,0,696.0,88.0,2.5,35.0,404.0,528.99,397.41
2017,8,18,17,15,657.0,82.0,2.2,34.0,349.0,465.61,351.39
2017,8,18,17,30,618.0,76.0,1.9,33.0,294.0,404.85,305.71
2017,8,18,17,45,563.0,68.5,1.6,32.5,239.5,338.22,253.55
2017,8,18,18,0,508.0,61.0,1.3,32.0,185.0,276.7,203.82
2017,8,18,18,15,419.5,51.0,1.3,31.0,135.0,206.72,147.8
2017,8,18,18,30,331.0,41.0,1.3,30.0,85.0,146.5,98.7
2017,8,18,18,45,195.5,26.0,1.3,29.5,48.5,79.34,42.3
2017,8,18,19,0,60.0,11.0,1.3,29.0,12.0,20.48,0.0
2017,8,18,19,15,30.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,23.5,24.5,15.73,0.0
2017,8,19,6,30,190.0,32.0,2.4,24.0,49.0,24.87,13.65
2017,8,19,6,45,315.0,43.5,2.6,25.0,96.0,33.05,22.13
2017,8,19,7,0,440.0,55.0,2.8,26.0,143.0,39.88,28.32
2017,8,19,7,15,508.5,64.0,2.8,26.5,196.5,73.92,39.83
2017,8,19,7,30,577.0,73.0,2.8,27.0,250.0,121.75,69.08
2017,8,19,7,45,636.0,75.5,2.85,27.5,307.5,170.43,105.29
2017,8,19,8,0,695.0,78.0,2.9,28.0,365.0,225.92,150.17
2017,8,19,8,15,726.0,82.5,2.85,28.5,420.0,283.82,198.89
2017,8,19,8,30,757.0,87.0,2.8,29.0,475.0,342.23,247.57
2017,8,19,8,45,783.0,89.0,2.75,30.0,528.5,398.97,293.42
2017,8,19,9,0,809.0,91.0,2.7,31.0,582.0,457.52,338.98
2017,8,19,9,15,825.5,94.0,2.6,31.5,630.5,515.65,383.07
2017,8,19,9,30,842.0,97.0,2.5,32.0,679.0,571.59,423.99
2017,8,19,9,45,856.0,98.5,2.4,32.5,722.5,624.44,461.27
2017,8,19,10,0,870.0,100.0,2.3,33.0,766.0,676.62,496.74
2017,8,19,10,15,879.5,101.5,2.2,33.5,803.0,724.67,526.81
2017,8,19,10,30,889.0,103.0,2.1,34.0,840.0,771.13,554.52
2017,8,19,10,45,896.5,104.0,2.05,34.5,870.5,813.71,579.45
2017,8,19,11,0,904.0,105.0,2.0,35.0,901.0,854.09,602.55
2017,8,19,11,15,908.5,106.0,2.0,35.5,923.0,889.48,622.6
2017,8,19,11,30,913.0,107.0,2.0,36.0,945.0,922.11,640.75
2017,8,19,11,45,920.0,104.5,2.05,36.5,960.5,950.65,656.75
2017,8,19,12,0,927.0,102.0,2.1,37.0,976.0,976.19,670.88
2017,8,19,12,15,928.0,102.0,2.15,37.0,981.5,995.34,682.57
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,1011.05,692.32
2017,8,19,12,45,928.5,102.0,2.3,37.0,984.0,1021.76,699.71
2017,8,19,13,0,928.0,102.0,2.4,37.0,981.0,1028.86,705.07
2017,8,19,13,15,925.5,101.5,2.45,37.0,970.0,1029.82,706.35
2017,8,19,13,30,923.0,101.0,2.5,37.0,959.0,1027.11,705.58
2017,8,19,13,45,919.0,100.0,2.6,37.5,939.0,1018.75,700.53
2017,8,19,14,0,915.0,99.0,2.7,38.0,919.0,1006.79,693.4
2017,8,19,14,15,909.5,97.5,2.75,38.0,892.0,989.34,684.0
2017,8,19,14,30,904.0,96.0,2.8,38.0,865.0,968.5,672.59
2017,8,19,14,45,887.0,99.5,2.85,38.0,828.5,939.04,655.81
2017,8,19,15,0,870.0,103.0,2.9,38.0,792.0,907.05,637.41
2017,8,19,15,15,859.0,101.0,2.95,37.5,751.0,872.17,618.32
2017,8,19,15,30,848.0,99.0,3.0,37.0,710.0,834.89,597.42
2017,8,19,15,45,833.5,96.0,3.05,37.0,663.5,791.5,570.96
2017,8,19,16,0,819.0,93.0,3.1,37.0,617.0,750.46,545.76
2017,8,19,16,15,799.5,89.5,3.1,36.5,566.0,699.5,514.29
2017,8,19,16,30,780.0,86.0,3.1,36.0,515.0,647.81,481.69
2017,8,19,16,45,753.5,82.0,3.1,36.0,461.0,590.56,442.14
2017,8,19,17,0,727.0,78.0,3.1,36.0,407.0,533.87,401.31
2017,8,19,17,15,689.5,73.0,2.8,35.0,351.0,470.87,355.47
2017,8,19,17,30,652.0,68.0,2.5,34.0,295.0,411.62,310.72
2017,8,19,17,45,596.0,62.0,2.2,33.5,240.0,344.5,257.97
2017,8,19,18,0,540.0,56.0,1.9,33.0,185.0,282.6,207.66
2017,8,19,18,15,452.0,46.5,1.85,32.0,134.5,211.74,150.54
2017,8,19,18,30,364.0,37.0,1.8,31.0,84.0,150.66,100.37
2017,8,19,18,45,219.5,23.5,1.75,30.0,47.5,81.69,41.21
2017,8,19,19,0,75.0,10.0,1.7,29.0,11.0,21.74,0.0
2017,8,19,19,15,37.5,5.0,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,116.0,14.5,2.0,23.5,24.5,14.25,0.0
2017,8,20,6,30,232.0,29.0,2.2,24.0,49.0,22.86,11.92
2017,8,20,6,45,351.0,40.5,2.4,24.5,96.5,30.34,19.88
2017,8,20,7,0,470.0,52.0,2.6,25.0,144.0,37.3,26.25
2017,8,20,7,15,537.0,59.5,2.65,25.5,198.0,70.95,36.94
2017,8,20,7,30,604.0,67.0,2.7,26.0,252.0,119.01,66.09
2017,8,20,7,45,657.5,70.5,2.75,27.0,309.5,169.27,103.69
2017,8,20,8,0,711.0,74.0,2.8,28.0,367.0,227.95,151.13
2017,8,20,8,15,741.0,78.5,2.75,28.5,422.0,284.06,198.6
2017,8,20,8,30,771.0,83.0,2.7,29.0,477.0,343.01,247.81
2017,8,20,8,45,796.0,85.0,2.7,30.0,530.0,400.16,294.12
2017,8,20,9,0,821.0,87.0,2.7,31.0,583.0,458.98,340.02
2017,8,20,9,15,837.0,90.0,2.65,31.5,631.5,517.52,384.6
2017,8,20,9,30,853.0,93.0,2.6,32.0,680.0,573.77,425.96
2017,8,20,9,45,865.5,94.5,2.6,32.5,723.5,626.24,463.46
2017,8,20,10,0,878.0,96.0,2.6,33.0,767.0,677.87,499.18
2017,8,20,10,15,887.0,97.5,2.65,33.5,804.0,725.91,530.13
2017,8,20,10,30,896.0,99.0,2.7,34.0,841.0,772.3,559.03
2017,8,20,10,45,903.0,100.0,2.75,34.5,871.0,814.74,584.92
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,854.92,609.06
2017,8,20,11,15,914.5,102.0,2.85,35.0,923.5,890.49,631.3
2017,8,20,11,30,919.0,103.0,2.9,35.0,946.0,923.27,651.7
2017,8,20,11,45,913.0,109.5,3.0,35.5,958.0,948.91,666.57
2017,8,20,12,0,907.0,116.0,3.1,36.0,970.0,971.04,679.26
2017,8,20,12,15,908.0,116.5,3.15,36.0,975.5,990.36,691.31
2017,8,20,12,30,909.0,117.0,3.2,36.0,981.0,1006.33,701.36
2017,8,20,12,45,909.0,116.5,3.3,36.5,978.5,1016.86,707.07
2017,8,20,13,0,909.0,116.0,3.4,37.0,976.0,1023.86,710.72
2017,8,20,13,15,906.5,115.0,3.45,37.0,964.5,1024.29,711.56
2017,8,20,13,30,904.0,114.0,3.5,37.0,953.0,1021.11,710.34
2017,8,20,13,45,900.5,113.0,3.55,37.0,933.5,1013.37,706.41
2017,8,20,14,0,897.0,112.0,3.6,37.0,914.0,1002.09,700.42
2017,8,20,14,15,890.5,110.5,3.6,37.0,886.5,983.92,689.88
2017,8,20,14,30,884.0,109.0,3.6,37.0,859.0,962.46,677.38
2017,8,20,14,45,874.0,108.5,3.6,37.0,824.0,935.65,661.53
2017,8,20,15,0,864.0,108.0,3.6,37.0,789.0,906.02,643.88
