Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,15,15,852.0,105.5,3.6,36.5,747.5,869.84,623.23
2017,8,20,15,30,840.0,103.0,3.6,36.0,706.0,831.35,600.85
2017,8,20,15,45,824.0,100.5,3.6,36.0,659.5,791.85,576.33
2017,8,20,16,0,808.0,98.0,3.6,36.0,613.0,746.27,547.44
2017,8,20,16,15,787.5,94.5,3.55,35.5,561.5,694.97,515.15
2017,8,20,16,30,767.0,91.0,3.5,35.0,510.0,643.04,481.8
2017,8,20,16,45,738.0,87.0,3.5,35.0,455.5,584.72,440.72
2017,8,20,17,0,709.0,83.0,3.5,35.0,401.0,527.21,398.88
2017,8,20,17,15,670.0,77.5,3.15,34.5,345.5,465.23,352.57
2017,8,20,17,30,631.0,72.0,2.8,34.0,290.0,404.41,305.76
2017,8,20,17,45,571.0,65.5,2.5,33.5,235.0,336.13,252.04
2017,8,20,18,0,511.0,59.0,2.2,33.0,180.0,273.51,201.19
2017,8,20,18,15,421.0,48.5,2.05,32.0,130.0,202.67,144.03
2017,8,20,18,30,331.0,38.0,1.9,31.0,80.0,141.88,94.24
2017,8,20,18,45,165.5,19.0,1.8,30.5,40.0,64.04,29.35
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,93.0,15.0,1.85,24.5,22.5,14.74,0.0
2017,8,21,6,30,186.0,30.0,2.0,25.0,45.0,23.31,11.99
2017,8,21,6,45,302.5,42.5,2.15,25.5,90.5,32.07,21.2
2017,8,21,7,0,419.0,55.0,2.3,26.0,136.0,40.14,28.52
2017,8,21,7,15,487.5,63.5,2.3,26.5,188.5,71.62,38.89
2017,8,21,7,30,556.0,72.0,2.3,27.0,241.0,117.71,66.76
2017,8,21,7,45,360.5,119.5,2.3,27.5,238.0,161.66,109.31
2017,8,21,8,0,165.0,167.0,2.3,28.0,235.0,187.23,137.49
2017,8,21,8,15,206.5,189.5,2.3,28.5,287.0,231.02,170.76
2017,8,21,8,30,248.0,212.0,2.3,29.0,339.0,277.22,205.87
2017,8,21,8,45,513.0,154.5,2.3,30.0,452.5,347.46,256.85
2017,8,21,9,0,778.0,97.0,2.3,31.0,566.0,448.25,331.73
2017,8,21,9,15,795.0,100.0,2.3,31.5,613.5,503.01,373.26
2017,8,21,9,30,812.0,103.0,2.3,32.0,661.0,558.08,413.77
2017,8,21,9,45,825.0,105.5,2.3,32.5,704.0,611.41,451.68
2017,8,21,10,0,838.0,108.0,2.3,33.0,747.0,662.47,486.86
2017,8,21,10,15,847.5,109.5,2.25,33.0,783.5,709.15,517.95
2017,8,21,10,30,857.0,111.0,2.2,33.0,820.0,754.31,546.55
2017,8,21,10,45,864.0,113.0,2.2,33.5,849.5,796.25,571.82
2017,8,21,11,0,871.0,115.0,2.2,34.0,879.0,836.04,595.35
2017,8,21,11,15,876.0,116.0,2.2,34.5,901.0,870.81,615.37
2017,8,21,11,30,881.0,117.0,2.2,35.0,923.0,902.94,633.55
2017,8,21,11,45,879.0,121.0,2.2,35.5,936.0,928.82,647.69
2017,8,21,12,0,877.0,125.0,2.2,36.0,949.0,951.47,659.81
2017,8,21,12,15,878.0,125.5,2.25,36.0,954.5,970.25,671.44
2017,8,21,12,30,879.0,126.0,2.3,36.0,960.0,985.78,681.18
2017,8,21,12,45,878.0,126.0,2.35,36.0,957.5,995.51,687.5
2017,8,21,13,0,877.0,126.0,2.4,36.0,955.0,1001.82,691.9
2017,8,21,13,15,874.5,125.5,2.45,36.0,943.5,1002.67,693.11
2017,8,21,13,30,872.0,125.0,2.5,36.0,932.0,1000.05,692.36
2017,8,21,13,45,867.5,124.0,2.6,36.5,912.5,991.48,687.11
2017,8,21,14,0,863.0,123.0,2.7,37.0,893.0,979.52,679.89
2017,8,21,14,15,856.5,121.5,2.7,36.5,866.0,961.78,671.15
2017,8,21,14,30,850.0,120.0,2.7,36.0,839.0,940.88,660.5
2017,8,21,14,45,598.0,234.5,2.75,36.0,730.0,820.08,583.75
2017,8,21,15,0,346.0,349.0,2.8,36.0,621.0,688.47,491.53
2017,8,21,15,15,578.0,230.0,2.85,36.0,655.5,768.27,553.48
2017,8,21,15,30,810.0,111.0,2.9,36.0,690.0,818.12,589.29
2017,8,21,15,45,463.5,199.5,2.95,36.0,526.5,602.84,442.02
2017,8,21,16,0,117.0,288.0,3.0,36.0,363.0,396.48,290.12
2017,8,21,16,15,426.0,192.5,3.0,35.5,430.0,532.29,396.59
2017,8,21,16,30,735.0,97.0,3.0,35.0,497.0,626.13,469.09
2017,8,21,16,45,704.5,93.0,3.05,35.0,443.0,569.91,428.64
2017,8,21,17,0,674.0,89.0,3.1,35.0,389.0,513.17,387.56
2017,8,21,17,15,633.0,83.0,2.95,34.5,334.0,449.84,340.72
2017,8,21,17,30,592.0,77.0,2.8,34.0,279.0,389.39,294.51
2017,8,21,17,45,528.0,70.0,2.65,33.5,225.0,320.91,240.84
2017,8,21,18,0,464.0,63.0,2.5,33.0,171.0,258.57,190.42
2017,8,21,18,15,371.5,51.0,2.35,32.0,122.5,188.11,133.71
2017,8,21,18,30,279.0,39.0,2.2,31.0,74.0,127.21,84.22
2017,8,21,18,45,139.5,19.5,2.1,30.5,37.0,56.78,23.34
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,14.5,2.1,24.5,22.0,14.25,0.0
2017,8,22,6,30,172.0,29.0,2.2,25.0,44.0,22.52,11.18
2017,8,22,6,45,293.0,42.0,2.35,25.5,89.5,31.72,20.88
2017,8,22,7,0,414.0,55.0,2.5,26.0,135.0,40.28,28.62
2017,8,22,7,15,484.0,64.0,2.45,26.5,187.5,71.52,39.07
2017,8,22,7,30,554.0,73.0,2.4,27.0,240.0,117.98,67.1
2017,8,22,7,45,612.0,76.5,2.35,27.5,296.5,165.97,102.58
2017,8,22,8,0,670.0,80.0,2.3,28.0,353.0,220.69,146.59
2017,8,22,8,15,702.0,85.0,2.15,28.5,408.0,275.7,192.69
2017,8,22,8,30,734.0,90.0,2.0,29.0,463.0,335.93,242.23
2017,8,22,8,45,760.0,92.5,1.9,30.0,515.5,391.92,286.96
2017,8,22,9,0,786.0,95.0,1.8,31.0,568.0,449.75,331.32
2017,8,22,9,15,803.5,98.0,1.65,31.5,616.0,505.22,372.7
2017,8,22,9,30,821.0,101.0,1.5,32.0,664.0,561.01,412.5
2017,8,22,9,45,834.0,103.5,1.4,32.5,707.5,614.81,449.44
2017,8,22,10,0,847.0,106.0,1.3,33.0,751.0,666.3,483.37
2017,8,22,10,15,857.0,108.0,1.3,33.5,787.5,714.21,513.55
2017,8,22,10,30,867.0,110.0,1.3,34.0,824.0,760.63,541.28
2017,8,22,10,45,874.5,111.0,1.35,34.5,854.0,802.38,566.08
2017,8,22,11,0,882.0,112.0,1.4,35.0,884.0,841.99,589.26
2017,8,22,11,15,887.0,113.0,1.5,35.0,906.5,877.09,611.26
2017,8,22,11,30,892.0,114.0,1.6,35.0,929.0,909.52,631.59
2017,8,22,11,45,894.0,115.5,1.7,35.5,943.0,936.85,647.47
2017,8,22,12,0,896.0,117.0,1.8,36.0,957.0,961.08,661.46
2017,8,22,12,15,897.0,117.5,1.9,36.0,963.0,980.14,673.73
2017,8,22,12,30,898.0,118.0,2.0,36.0,969.0,995.86,684.12
2017,8,22,12,45,661.0,262.5,2.15,36.5,888.0,928.96,643.1
2017,8,22,13,0,424.0,407.0,2.3,37.0,807.0,846.63,584.51
2017,8,22,13,15,659.5,261.0,2.35,37.0,874.0,937.27,650.48
2017,8,22,13,30,895.0,115.0,2.4,37.0,941.0,1012.0,696.5
2017,8,22,13,45,513.0,280.0,2.5,37.0,751.5,810.19,568.15
2017,8,22,14,0,131.0,445.0,2.6,37.0,562.0,590.2,414.11
2017,8,22,14,15,173.0,430.0,2.65,37.0,579.0,615.13,434.08
2017,8,22,14,30,215.0,415.0,2.7,37.0,596.0,638.0,451.29
2017,8,22,14,45,287.0,379.5,2.75,37.0,610.5,672.81,477.45
2017,8,22,15,0,359.0,344.0,2.8,37.0,625.0,694.69,495.02
2017,8,22,15,15,592.0,225.5,2.8,37.0,660.0,775.29,555.91
2017,8,22,15,30,825.0,107.0,2.8,37.0,695.0,825.33,591.04
2017,8,22,15,45,809.0,104.0,2.8,37.0,648.5,781.17,563.19
2017,8,22,16,0,793.0,101.0,2.8,37.0,602.0,735.48,534.68
2017,8,22,16,15,772.0,97.5,2.75,36.5,551.0,684.32,502.87
2017,8,22,16,30,751.0,94.0,2.7,36.0,500.0,632.62,469.92
2017,8,22,16,45,721.0,90.0,2.65,35.5,445.5,574.33,429.86
2017,8,22,17,0,691.0,86.0,2.6,35.0,391.0,518.65,390.35
2017,8,22,17,15,650.0,80.0,2.3,34.5,335.5,454.48,342.74
2017,8,22,17,30,609.0,74.0,2.0,34.0,280.0,393.19,295.81
2017,8,22,17,45,546.5,67.0,1.7,33.5,225.5,324.58,242.05
2017,8,22,18,0,484.0,60.0,1.4,33.0,171.0,261.95,191.44
2017,8,22,18,15,390.0,48.5,1.25,32.0,122.0,190.62,134.38
2017,8,22,18,30,296.0,37.0,1.1,31.0,73.0,129.88,85.1
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.5,56.63,20.02
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,62.5,14.0,1.2,23.5,19.0,13.76,0.0
2017,8,23,6,30,125.0,28.0,1.3,24.0,38.0,21.73,10.42
2017,8,23,6,45,207.5,45.5,1.45,25.0,78.0,34.58,23.31
2017,8,23,7,0,290.0,63.0,1.6,26.0,118.0,46.74,34.08
2017,8,23,7,15,348.0,76.5,1.4,27.0,165.0,75.56,46.11
2017,8,23,7,30,406.0,90.0,1.2,28.0,212.0,116.74,71.75
2017,8,23,7,45,524.0,88.5,1.0,29.0,279.5,161.53,101.59
2017,8,23,8,0,642.0,87.0,0.8,30.0,347.0,220.15,144.86
2017,8,23,8,15,675.0,92.0,0.8,30.5,401.5,273.86,188.71
2017,8,23,8,30,708.0,97.0,0.8,31.0,456.0,330.81,234.55
2017,8,23,8,45,729.5,102.5,0.8,32.0,507.0,388.66,279.4
2017,8,23,9,0,751.0,108.0,0.8,33.0,558.0,445.61,321.88
2017,8,23,9,15,769.0,111.5,0.9,33.0,606.0,500.0,362.99
2017,8,23,9,30,787.0,115.0,1.0,33.0,654.0,554.85,403.3
2017,8,23,9,45,797.5,119.5,1.1,33.5,696.0,606.21,439.27
2017,8,23,10,0,808.0,124.0,1.2,34.0,738.0,656.76,473.68
2017,8,23,10,15,818.5,126.0,1.15,34.5,774.0,703.83,503.43
2017,8,23,10,30,829.0,128.0,1.1,35.0,810.0,749.08,529.74
2017,8,23,10,45,546.0,277.0,1.1,35.5,733.0,704.02,494.23
2017,8,23,11,0,263.0,426.0,1.1,36.0,656.0,634.55,440.93
2017,8,23,11,15,342.5,406.5,1.15,36.0,714.0,695.88,483.2
2017,8,23,11,30,422.0,387.0,1.2,36.0,772.0,762.92,527.29
2017,8,23,11,45,294.5,432.5,1.25,36.0,703.5,702.75,485.48
2017,8,23,12,0,167.0,478.0,1.3,36.0,635.0,634.3,438.5
2017,8,23,12,15,515.0,306.0,1.35,36.0,793.0,809.77,562.33
2017,8,23,12,30,863.0,134.0,1.4,36.0,951.0,977.44,667.39
2017,8,23,12,45,861.0,135.0,1.5,36.5,947.5,986.98,671.21
2017,8,23,13,0,859.0,136.0,1.6,37.0,944.0,993.14,674.89
2017,8,23,13,15,462.5,285.0,1.65,37.0,719.0,764.25,531.03
2017,8,23,13,30,66.0,434.0,1.7,37.0,494.0,504.8,351.6
2017,8,23,13,45,148.0,437.5,1.75,37.0,570.0,598.56,418.41
2017,8,23,14,0,230.0,441.0,1.8,37.0,646.0,683.03,475.7
2017,8,23,14,15,137.0,401.5,1.85,37.0,522.5,550.26,386.66
2017,8,23,14,30,44.0,362.0,1.9,37.0,399.0,410.9,291.01
2017,8,23,14,45,59.5,360.5,1.95,37.0,408.5,424.08,301.89
2017,8,23,15,0,75.0,359.0,2.0,37.0,418.0,436.49,311.54
2017,8,23,15,15,77.5,340.5,2.05,36.5,398.5,418.25,300.42
2017,8,23,15,30,80.0,322.0,2.1,36.0,379.0,399.56,289.02
2017,8,23,15,45,65.5,292.0,2.15,35.5,336.5,354.12,258.02
2017,8,23,16,0,51.0,262.0,2.2,35.0,294.0,309.42,227.03
2017,8,23,16,15,55.5,242.5,2.2,34.5,274.5,291.02,215.1
2017,8,23,16,30,60.0,223.0,2.2,34.0,255.0,272.1,202.48
2017,8,23,16,45,66.5,201.0,2.2,34.0,233.0,251.16,187.77
2017,8,23,17,0,73.0,179.0,2.2,34.0,211.0,229.44,172.18
2017,8,23,17,15,65.5,154.5,2.1,33.5,180.0,196.46,147.75
2017,8,23,17,30,58.0,130.0,2.0,33.0,149.0,164.07,123.25
2017,8,23,17,45,44.5,106.0,1.9,32.5,119.0,130.25,97.05
2017,8,23,18,0,31.0,82.0,1.8,32.0,89.0,97.72,71.35
2017,8,23,18,15,15.5,59.0,1.75,31.5,62.5,66.98,46.76
2017,8,23,18,30,0.0,36.0,1.7,31.0,36.0,35.97,21.93
2017,8,23,18,45,0.0,18.0,1.65,30.5,18.0,17.42,1.94
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,7.5,0.35,24.0,7.5,7.37,0.0
2017,8,24,6,30,0.0,15.0,0.4,24.0,15.0,14.47,4.9
2017,8,24,6,45,0.0,32.0,0.45,24.5,32.0,30.91,20.31
2017,8,24,7,0,0.0,49.0,0.5,25.0,49.0,46.68,34.2
2017,8,24,7,15,0.0,69.5,0.5,25.5,69.5,65.57,47.91
2017,8,24,7,30,0.0,90.0,0.5,26.0,90.0,84.77,63.32
2017,8,24,7,45,0.0,62.0,0.5,27.0,62.0,59.92,43.02
2017,8,24,8,0,0.0,34.0,0.5,28.0,34.0,32.83,20.97
2017,8,24,8,15,0.0,44.5,0.65,28.5,44.5,42.99,29.0
2017,8,24,8,30,0.0,55.0,0.8,29.0,55.0,53.16,36.87
2017,8,24,8,45,12.0,138.5,1.0,29.5,145.5,137.65,102.38
2017,8,24,9,0,24.0,222.0,1.2,30.0,236.0,221.96,165.47
2017,8,24,9,15,15.5,209.0,1.3,30.0,218.5,207.74,154.22
2017,8,24,9,30,7.0,196.0,1.4,30.0,201.0,192.12,142.18
2017,8,24,9,45,9.5,216.5,1.55,30.5,224.0,213.88,157.94
2017,8,24,10,0,12.0,237.0,1.7,31.0,247.0,235.96,173.66
2017,8,24,10,15,76.0,320.5,1.8,31.0,383.0,361.63,266.01
2017,8,24,10,30,140.0,404.0,1.9,31.0,519.0,494.46,359.88
2017,8,24,10,45,99.5,401.5,2.0,31.5,484.5,467.13,338.42
2017,8,24,11,0,59.0,399.0,2.1,32.0,450.0,436.75,315.52
2017,8,24,11,15,164.5,423.5,2.15,32.0,572.0,557.43,401.82
2017,8,24,11,30,270.0,448.0,2.2,32.0,694.0,685.4,489.57
2017,8,24,11,45,156.5,429.0,2.3,32.5,572.5,569.78,407.81
2017,8,24,12,0,43.0,410.0,2.4,33.0,451.0,446.0,319.44
2017,8,24,12,15,204.5,420.5,2.45,33.0,613.5,618.45,443.3
2017,8,24,12,30,366.0,431.0,2.5,33.0,776.0,796.51,563.97
2017,8,24,12,45,567.0,312.0,2.65,33.0,845.0,885.34,627.88
2017,8,24,13,0,768.0,193.0,2.8,33.0,914.0,966.36,683.07
2017,8,24,13,15,765.0,192.0,2.85,33.0,902.5,966.32,683.01
2017,8,24,13,30,762.0,191.0,2.9,33.0,891.0,963.13,681.77
2017,8,24,13,45,754.5,191.0,2.95,33.0,871.5,953.39,676.52
2017,8,24,14,0,747.0,191.0,3.0,33.0,852.0,944.74,672.1
2017,8,24,14,15,738.5,188.5,3.05,33.0,825.0,925.59,661.01
2017,8,24,14,30,730.0,186.0,3.1,33.0,798.0,903.68,648.25
2017,8,24,14,45,637.0,229.0,3.2,33.0,746.5,848.83,613.78
2017,8,24,15,0,544.0,272.0,3.3,33.0,695.0,792.88,575.62
2017,8,24,15,15,476.5,278.0,3.3,32.5,634.0,725.72,531.3
2017,8,24,15,30,409.0,284.0,3.3,32.0,573.0,660.66,487.48
2017,8,24,15,45,266.5,284.0,3.35,32.0,467.5,524.43,390.35
2017,8,24,16,0,124.0,284.0,3.4,32.0,362.0,397.63,296.98
2017,8,24,16,15,202.5,252.5,3.4,31.5,366.5,417.0,315.15
2017,8,24,16,30,281.0,221.0,3.4,31.0,371.0,436.17,332.19
2017,8,24,16,45,140.5,156.0,3.4,31.0,231.0,255.54,195.67
2017,8,24,17,0,0.0,91.0,3.4,31.0,91.0,88.43,64.44
2017,8,24,17,15,0.0,77.5,3.15,30.5,77.5,75.1,54.4
2017,8,24,17,30,0.0,64.0,2.9,30.0,64.0,61.86,44.1
2017,8,24,17,45,0.0,50.5,2.65,29.5,50.5,48.79,33.74
2017,8,24,18,0,0.0,37.0,2.4,29.0,37.0,35.72,23.17
2017,8,24,18,15,0.0,25.5,2.2,28.5,25.5,24.61,14.03
2017,8,24,18,30,0.0,14.0,2.0,28.0,14.0,13.5,4.8
2017,8,24,18,45,0.0,7.0,1.8,27.5,7.0,6.75,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,33.5,13.5,3.4,23.0,16.0,13.27,0.0
2017,8,25,6,30,67.0,27.0,3.6,23.0,32.0,22.53,10.44
2017,8,25,6,45,140.0,47.5,3.85,23.5,70.0,38.65,26.77
2017,8,25,7,0,213.0,68.0,4.1,24.0,108.0,54.15,40.63
2017,8,25,7,15,279.0,82.5,4.25,24.5,153.5,76.8,49.73
2017,8,25,7,30,345.0,97.0,4.4,25.0,199.0,115.6,74.52
2017,8,25,7,45,238.0,131.0,4.6,25.5,208.5,153.12,108.68
2017,8,25,8,0,131.0,165.0,4.8,26.0,218.0,177.43,132.61
2017,8,25,8,15,150.5,191.0,4.85,26.5,260.5,215.85,162.65
2017,8,25,8,30,170.0,217.0,4.9,27.0,303.0,256.67,194.38
2017,8,25,8,45,204.0,240.0,4.95,27.5,354.0,303.01,229.9
2017,8,25,9,0,238.0,263.0,5.0,28.0,405.0,353.07,267.91
2017,8,25,9,15,200.0,291.0,5.05,28.5,417.5,374.25,283.49
2017,8,25,9,30,162.0,319.0,5.1,29.0,430.0,391.3,295.25
2017,8,25,9,45,188.0,340.0,5.2,29.5,476.5,437.32,328.84
2017,8,25,10,0,214.0,361.0,5.3,30.0,523.0,485.61,363.61
2017,8,25,10,15,182.5,382.5,5.35,30.0,525.5,495.75,369.92
2017,8,25,10,30,151.0,404.0,5.4,30.0,528.0,502.84,373.91
2017,8,25,10,45,158.0,420.5,5.5,30.5,554.0,532.78,394.52
2017,8,25,11,0,165.0,437.0,5.6,31.0,580.0,562.92,415.01
2017,8,25,11,15,185.5,448.0,5.65,31.0,613.0,599.44,441.07
2017,8,25,11,30,206.0,459.0,5.7,31.0,646.0,636.71,467.51
2017,8,25,11,45,230.0,462.5,5.8,31.5,675.0,670.29,490.61
2017,8,25,12,0,254.0,466.0,5.9,32.0,704.0,708.2,516.49
2017,8,25,12,15,226.0,474.0,6.05,32.0,686.5,692.9,505.29
2017,8,25,12,30,198.0,482.0,6.2,32.0,669.0,679.85,495.72
2017,8,25,12,45,141.0,470.0,6.35,32.0,603.5,616.42,450.21
2017,8,25,13,0,84.0,458.0,6.5,32.0,538.0,544.34,398.09
2017,8,25,13,15,55.0,407.0,6.55,31.5,459.5,464.8,341.76
2017,8,25,13,30,26.0,356.0,6.6,31.0,381.0,384.61,283.8
2017,8,25,13,45,45.0,383.0,6.65,31.0,424.0,432.29,319.57
2017,8,25,14,0,64.0,410.0,6.7,31.0,467.0,479.99,354.93
2017,8,25,14,15,32.0,222.0,6.6,30.5,250.5,253.84,189.21
2017,8,25,14,30,0.0,34.0,6.5,30.0,34.0,32.92,20.0
2017,8,25,14,45,6.5,138.0,6.45,30.0,143.5,140.42,103.46
2017,8,25,15,0,13.0,242.0,6.4,30.0,253.0,250.37,187.3
2017,8,25,15,15,7.5,202.5,6.3,29.5,209.0,205.57,153.75
2017,8,25,15,30,2.0,163.0,6.2,29.0,165.0,161.19,120.21
2017,8,25,15,45,59.0,222.5,6.1,29.0,259.5,274.35,209.29
2017,8,25,16,0,116.0,282.0,6.0,29.0,354.0,389.29,297.73
2017,8,25,16,15,58.0,217.5,5.85,28.5,254.0,265.78,203.67
2017,8,25,16,30,0.0,153.0,5.7,28.0,154.0,150.75,113.91
2017,8,25,16,45,8.5,153.0,5.6,28.0,157.5,156.93,119.52
2017,8,25,17,0,17.0,153.0,5.5,28.0,161.0,162.66,124.6
2017,8,25,17,15,12.0,132.0,5.4,27.5,137.0,138.2,105.71
2017,8,25,17,30,7.0,111.0,5.3,27.0,113.0,114.21,86.89
2017,8,25,17,45,3.5,89.5,5.2,26.5,90.5,90.81,68.2
2017,8,25,18,0,0.0,68.0,5.1,26.0,68.0,67.7,49.38
2017,8,25,18,15,0.0,47.5,5.1,25.5,47.5,47.03,32.23
2017,8,25,18,30,0.0,27.0,5.1,25.0,27.0,26.08,14.61
2017,8,25,18,45,0.0,13.5,5.2,25.0,13.5,13.03,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,11.0,10.0,21.0,11.0,10.81,0.0
2017,8,26,6,30,0.0,22.0,10.0,21.0,22.0,21.1,9.15
2017,8,26,6,45,23.5,44.0,10.05,21.5,48.5,39.84,27.94
2017,8,26,7,0,47.0,66.0,10.1,22.0,75.0,58.4,44.59
2017,8,26,7,15,63.0,89.5,10.1,22.0,106.0,82.17,60.62
2017,8,26,7,30,79.0,113.0,10.1,22.0,137.0,109.68,81.82
2017,8,26,7,45,39.5,67.0,10.15,22.0,79.0,70.45,51.07
2017,8,26,8,0,0.0,21.0,10.2,22.0,21.0,20.27,11.14
2017,8,26,8,15,0.0,66.0,10.25,22.0,66.0,63.8,46.92
2017,8,26,8,30,0.0,111.0,10.3,22.0,111.0,106.73,81.72
2017,8,26,8,45,0.0,129.0,10.4,22.5,129.0,123.92,95.11
2017,8,26,9,0,0.0,147.0,10.5,23.0,147.0,141.17,108.4
2017,8,26,9,15,15.5,207.0,10.55,23.0,218.0,205.88,159.61
2017,8,26,9,30,31.0,267.0,10.6,23.0,289.0,270.81,210.45
2017,8,26,9,45,55.5,307.5,10.65,23.5,348.5,326.61,253.44
2017,8,26,10,0,80.0,348.0,10.7,24.0,408.0,385.13,298.09
2017,8,26,10,15,45.5,289.5,10.7,24.0,324.5,310.76,239.78
2017,8,26,10,30,11.0,231.0,10.7,24.0,241.0,231.41,177.11
2017,8,26,10,45,11.5,235.5,10.75,24.0,246.0,236.93,181.21
2017,8,26,11,0,12.0,240.0,10.8,24.0,251.0,242.45,185.3
2017,8,26,11,15,9.5,206.5,10.85,24.0,215.0,208.48,158.73
2017,8,26,11,30,7.0,173.0,10.9,24.0,179.0,174.16,131.84
2017,8,26,11,45,9.0,195.5,10.95,24.5,203.5,198.25,150.3
2017,8,26,12,0,11.0,218.0,11.0,25.0,228.0,222.51,168.74
2017,8,26,12,15,10.5,208.0,11.1,25.0,218.0,212.64,161.07
2017,8,26,12,30,10.0,198.0,11.2,25.0,208.0,202.68,153.36
2017,8,26,12,45,9.5,196.0,11.3,25.0,205.5,200.47,151.66
2017,8,26,13,0,9.0,194.0,11.4,25.0,203.0,198.2,149.93
2017,8,26,13,15,7.0,177.0,11.45,24.5,184.5,179.6,135.76
2017,8,26,13,30,5.0,160.0,11.5,24.0,166.0,160.93,121.47
2017,8,26,13,45,5.5,163.0,11.55,24.0,168.5,164.4,124.31
2017,8,26,14,0,6.0,166.0,11.6,24.0,171.0,167.84,127.15
2017,8,26,14,15,3.5,152.0,11.55,24.0,155.5,151.56,114.42
2017,8,26,14,30,1.0,138.0,11.5,24.0,140.0,135.33,101.72
2017,8,26,14,45,2.5,152.0,11.5,24.0,155.0,150.57,113.96
2017,8,26,15,0,4.0,166.0,11.5,24.0,170.0,165.85,126.27
2017,8,26,15,15,2.0,143.5,11.45,23.5,145.5,141.68,107.59
2017,8,26,15,30,0.0,121.0,11.4,23.0,121.0,117.65,88.86
2017,8,26,15,45,0.0,111.0,11.35,23.0,111.0,107.78,81.23
2017,8,26,16,0,0.0,101.0,11.3,23.0,101.0,97.92,73.56
2017,8,26,16,15,0.0,83.0,11.35,23.0,83.0,80.3,59.59
2017,8,26,16,30,0.0,65.0,11.4,23.0,65.0,62.84,45.65
2017,8,26,16,45,0.0,59.5,11.45,23.0,59.5,57.51,41.48
2017,8,26,17,0,0.0,54.0,11.5,23.0,54.0,52.18,37.28
2017,8,26,17,15,0.0,46.0,11.6,23.0,46.0,44.43,31.04
2017,8,26,17,30,0.0,38.0,11.7,23.0,38.0,36.69,24.73
2017,8,26,17,45,0.0,30.0,11.85,23.0,30.0,28.95,18.32
2017,8,26,18,0,0.0,22.0,12.0,23.0,22.0,21.22,11.84
2017,8,26,18,15,0.0,15.0,12.1,23.0,15.0,14.46,6.1
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.71,0.33
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.85,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.0,8.25,22.0,8.0,7.86,0.0
2017,8,27,6,30,0.0,16.0,8.3,22.0,16.0,15.44,4.85
2017,8,27,6,45,0.0,34.0,8.45,22.0,34.0,32.54,21.72
2017,8,27,7,0,0.0,52.0,8.6,22.0,52.0,49.07,36.57
2017,8,27,7,15,0.0,73.5,8.7,22.0,73.5,68.8,51.29
2017,8,27,7,30,0.0,95.0,8.8,22.0,95.0,88.95,68.05
2017,8,27,7,45,17.0,123.0,8.9,22.0,129.5,117.74,90.88
2017,8,27,8,0,34.0,151.0,9.0,22.0,164.0,146.23,113.33
2017,8,27,8,15,17.0,141.0,9.1,22.0,147.5,138.61,107.5
2017,8,27,8,30,0.0,131.0,9.2,22.0,131.0,125.35,96.79
2017,8,27,8,45,0.0,72.0,9.35,22.5,72.0,69.63,51.17
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,12.56,4.57
2017,8,27,9,15,0.0,15.5,9.6,23.0,15.5,14.98,6.51
2017,8,27,9,30,0.0,18.0,9.7,23.0,18.0,17.4,8.43
2017,8,27,9,45,0.0,21.5,9.8,23.0,21.5,20.79,11.13
2017,8,27,10,0,0.0,25.0,9.9,23.0,25.0,24.18,13.82
2017,8,27,10,15,3.0,99.0,9.95,23.0,101.5,98.0,72.86
2017,8,27,10,30,6.0,173.0,10.0,23.0,178.0,171.83,131.1
2017,8,27,10,45,8.5,199.5,10.1,23.5,207.0,199.81,152.57
2017,8,27,11,0,11.0,226.0,10.2,24.0,236.0,228.08,174.11
2017,8,27,11,15,11.0,227.0,10.25,24.0,237.5,229.69,175.18
2017,8,27,11,30,11.0,228.0,10.3,24.0,239.0,231.26,176.26
2017,8,27,11,45,13.0,250.0,10.4,24.0,262.5,255.14,194.65
2017,8,27,12,0,15.0,272.0,10.5,24.0,286.0,279.2,213.13
2017,8,27,12,15,13.0,244.0,10.55,24.0,256.5,250.38,190.85
2017,8,27,12,30,11.0,216.0,10.6,24.0,227.0,221.33,168.38
2017,8,27,12,45,12.5,238.0,10.65,24.0,250.0,244.8,186.59
2017,8,27,13,0,14.0,260.0,10.7,24.0,273.0,268.38,204.83
2017,8,27,13,15,12.5,239.0,10.75,24.0,250.5,246.34,187.88
2017,8,27,13,30,11.0,218.0,10.8,24.0,228.0,224.18,170.84
2017,8,27,13,45,9.5,204.0,10.9,24.0,213.0,208.89,159.08
2017,8,27,14,0,8.0,190.0,11.0,24.0,198.0,193.56,147.26
2017,8,27,14,15,4.5,165.5,10.95,23.5,170.5,165.87,125.91
2017,8,27,14,30,1.0,141.0,10.9,23.0,143.0,138.3,104.46
2017,8,27,14,45,0.5,138.0,10.85,23.0,139.0,134.87,101.91
2017,8,27,15,0,0.0,135.0,10.8,23.0,135.0,131.46,99.39
2017,8,27,15,15,1.0,146.5,10.7,23.0,147.0,143.8,109.45
2017,8,27,15,30,2.0,158.0,10.6,23.0,159.0,156.21,119.61
2017,8,27,15,45,2.0,160.5,10.5,23.0,161.5,158.86,122.05
2017,8,27,16,0,2.0,163.0,10.4,23.0,164.0,161.63,124.62
2017,8,27,16,15,1.0,129.5,10.3,22.5,130.0,127.24,97.64
2017,8,27,16,30,0.0,96.0,10.2,22.0,96.0,93.1,70.49
2017,8,27,16,45,2.5,118.0,10.15,22.0,119.5,117.14,90.42
2017,8,27,17,0,5.0,140.0,10.1,22.0,143.0,142.04,111.09
2017,8,27,17,15,2.5,120.0,9.95,22.0,121.5,120.55,93.82
2017,8,27,17,30,0.0,100.0,9.8,22.0,100.0,99.28,76.53
2017,8,27,17,45,0.0,79.0,9.75,22.0,79.0,78.24,59.18
2017,8,27,18,0,0.0,58.0,9.7,22.0,58.0,57.1,41.47
2017,8,27,18,15,0.0,39.5,9.6,21.5,39.5,38.51,25.75
2017,8,27,18,30,0.0,21.0,9.5,21.0,21.0,20.27,10.07
2017,8,27,18,45,0.0,10.5,9.4,21.0,10.5,10.13,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,8.2,20.0,5.0,4.91,0.0
2017,8,28,6,30,0.0,10.0,8.3,20.0,10.0,9.64,0.74
2017,8,28,6,45,0.0,22.5,8.4,20.5,22.5,21.71,12.69
2017,8,28,7,0,0.0,35.0,8.5,21.0,35.0,33.8,23.55
2017,8,28,7,15,0.0,50.0,8.65,21.0,50.0,48.31,34.53
2017,8,28,7,30,0.0,65.0,8.8,21.0,65.0,62.54,46.45
2017,8,28,7,45,0.0,67.5,9.0,21.5,67.5,65.25,48.55
2017,8,28,8,0,0.0,70.0,9.2,22.0,70.0,67.67,50.29
2017,8,28,8,15,82.0,142.5,9.2,22.0,183.5,154.4,118.68
2017,8,28,8,30,164.0,215.0,9.2,22.0,297.0,252.76,196.53
2017,8,28,8,45,103.0,227.0,9.25,22.5,280.5,252.86,197.35
2017,8,28,9,0,42.0,239.0,9.3,23.0,264.0,243.58,189.7
2017,8,28,9,15,24.0,214.0,9.15,23.0,228.5,215.39,167.03
2017,8,28,9,30,6.0,189.0,9.0,23.0,193.0,184.97,142.43
2017,8,28,9,45,50.0,270.5,8.9,23.5,308.0,288.86,223.84
2017,8,28,10,0,94.0,352.0,8.8,24.0,423.0,398.28,307.76
2017,8,28,10,15,79.5,362.5,8.7,24.0,424.5,404.16,311.31
2017,8,28,10,30,65.0,373.0,8.6,24.0,426.0,408.54,313.76
2017,8,28,10,45,99.5,402.5,8.55,24.5,487.0,468.5,358.88
2017,8,28,11,0,134.0,432.0,8.5,25.0,548.0,532.97,406.68
2017,8,28,11,15,131.5,443.5,8.5,25.0,560.0,549.18,418.15
2017,8,28,11,30,129.0,455.0,8.5,25.0,572.0,564.89,429.33
2017,8,28,11,45,153.0,464.5,8.55,25.5,605.0,602.33,456.59
2017,8,28,12,0,177.0,474.0,8.6,26.0,638.0,640.45,484.1
2017,8,28,12,15,153.5,475.0,8.55,26.0,618.0,625.08,471.87
2017,8,28,12,30,130.0,476.0,8.5,26.0,598.0,608.26,458.7
2017,8,28,12,45,78.5,420.5,8.5,26.5,494.0,498.59,376.15
2017,8,28,13,0,27.0,365.0,8.5,27.0,390.0,392.93,295.56
2017,8,28,13,15,33.0,377.5,8.35,27.0,408.0,412.95,310.86
2017,8,28,13,30,39.0,390.0,8.2,27.0,426.0,432.99,325.99
2017,8,28,13,45,25.5,313.5,8.1,27.0,337.0,341.31,257.51
2017,8,28,14,0,12.0,237.0,8.0,27.0,248.0,244.27,184.03
2017,8,28,14,15,89.5,323.5,7.85,26.5,398.0,422.47,322.35
2017,8,28,14,30,167.0,410.0,7.7,26.0,548.0,587.28,447.19
2017,8,28,14,45,174.0,390.5,7.55,26.0,529.0,571.05,435.73
2017,8,28,15,0,181.0,371.0,7.4,26.0,510.0,553.7,423.88
2017,8,28,15,15,249.5,337.5,7.2,26.0,517.5,581.97,447.72
2017,8,28,15,30,318.0,304.0,7.0,26.0,525.0,596.47,461.21
2017,8,28,15,45,180.0,276.0,6.85,26.0,399.5,437.08,339.16
2017,8,28,16,0,42.0,248.0,6.7,26.0,274.0,287.81,221.92
2017,8,28,16,15,81.0,237.0,6.4,25.5,281.5,303.96,236.79
2017,8,28,16,30,120.0,226.0,6.1,25.0,289.0,323.68,253.96
2017,8,28,16,45,83.0,195.0,5.85,25.0,236.0,255.36,200.3
2017,8,28,17,0,46.0,164.0,5.6,25.0,183.0,197.19,154.1
2017,8,28,17,15,308.5,118.5,5.35,24.5,217.5,296.92,236.79
2017,8,28,17,30,571.0,73.0,5.1,24.0,252.0,365.49,290.05
2017,8,28,17,45,511.5,63.5,4.95,24.0,199.5,298.07,232.76
2017,8,28,18,0,452.0,54.0,4.8,24.0,147.0,236.5,179.36
2017,8,28,18,15,350.0,42.0,4.75,23.5,100.5,165.38,119.12
2017,8,28,18,30,248.0,30.0,4.7,23.0,54.0,106.13,67.53
2017,8,28,18,45,124.0,15.0,4.7,23.0,27.0,38.54,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,97.0,11.5,5.5,19.5,18.0,11.3,0.0
2017,8,29,6,30,194.0,23.0,5.6,20.0,36.0,18.01,5.86
2017,8,29,6,45,312.0,35.5,5.75,20.5,80.5,26.72,16.9
2017,8,29,7,0,430.0,48.0,5.9,21.0,125.0,34.78,24.4
2017,8,29,7,15,502.0,56.5,6.1,21.5,178.5,63.15,33.71
2017,8,29,7,30,574.0,65.0,6.3,22.0,232.0,110.38,61.9
2017,8,29,7,45,623.0,71.0,6.5,22.5,287.5,160.3,100.0
2017,8,29,8,0,672.0,77.0,6.7,23.0,343.0,215.88,146.5
2017,8,29,8,15,487.5,137.5,6.8,23.5,345.5,259.86,191.38
2017,8,29,8,30,303.0,198.0,6.9,24.0,348.0,283.36,216.27
2017,8,29,8,45,314.0,221.0,7.0,24.5,392.0,328.17,252.52
2017,8,29,9,0,325.0,244.0,7.1,25.0,436.0,373.99,288.82
2017,8,29,9,15,299.5,273.5,7.1,25.0,462.0,407.99,315.68
2017,8,29,9,30,274.0,303.0,7.1,25.0,488.0,439.03,339.48
2017,8,29,9,45,558.0,205.0,7.15,25.5,613.5,538.17,418.87
2017,8,29,10,0,842.0,107.0,7.2,26.0,739.0,661.97,516.19
2017,8,29,10,15,481.5,251.5,7.1,26.0,617.0,584.18,451.43
2017,8,29,10,30,121.0,396.0,7.0,26.0,495.0,473.32,359.6
2017,8,29,10,45,136.0,414.0,6.95,26.5,529.0,509.77,385.97
2017,8,29,11,0,151.0,432.0,6.9,27.0,563.0,547.13,412.41
2017,8,29,11,15,86.0,377.0,6.8,27.0,452.0,442.62,333.77
2017,8,29,11,30,21.0,322.0,6.7,27.0,341.0,331.91,249.33
2017,8,29,11,45,162.5,385.5,6.65,27.5,535.5,532.68,401.67
2017,8,29,12,0,304.0,449.0,6.6,28.0,730.0,738.52,550.73
2017,8,29,12,15,254.0,462.5,6.55,28.0,698.5,713.29,530.36
2017,8,29,12,30,204.0,476.0,6.5,28.0,667.0,680.01,505.12
2017,8,29,12,45,142.0,463.0,6.45,28.5,596.0,610.79,453.14
2017,8,29,13,0,80.0,450.0,6.4,29.0,525.0,532.66,394.5
2017,8,29,13,15,464.5,296.0,6.3,29.0,718.5,776.36,582.18
2017,8,29,13,30,849.0,142.0,6.2,29.0,912.0,989.08,732.87
2017,8,29,13,45,845.5,139.5,6.15,29.0,891.5,979.64,725.68
2017,8,29,14,0,842.0,137.0,6.1,29.0,871.0,966.84,717.45
2017,8,29,14,15,834.0,135.5,6.0,28.5,843.0,947.48,706.05
2017,8,29,14,30,826.0,134.0,5.9,28.0,815.0,930.82,696.58
2017,8,29,14,45,480.0,251.0,5.85,28.0,643.0,720.8,546.39
2017,8,29,15,0,134.0,368.0,5.8,28.0,471.0,508.3,383.0
2017,8,29,15,15,453.5,247.0,5.65,28.0,565.5,669.82,511.81
2017,8,29,15,30,773.0,126.0,5.5,28.0,660.0,793.51,605.27
2017,8,29,15,45,758.0,120.5,5.35,28.0,613.5,748.86,573.78
2017,8,29,16,0,743.0,115.0,5.2,28.0,567.0,702.76,541.85
2017,8,29,16,15,718.5,110.5,4.95,27.5,515.5,651.91,506.84
2017,8,29,16,30,694.0,106.0,4.7,27.0,464.0,598.84,468.11
2017,8,29,16,45,666.0,99.0,4.45,27.0,411.0,541.05,424.16
2017,8,29,17,0,638.0,92.0,4.2,27.0,358.0,484.24,380.2
2017,8,29,17,15,592.0,85.0,3.85,26.5,303.0,419.19,329.26
2017,8,29,17,30,546.0,78.0,3.5,26.0,248.0,357.68,279.6
2017,8,29,17,45,479.0,68.5,3.15,25.5,195.0,288.53,222.67
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,226.03,169.83
2017,8,29,18,15,307.5,45.0,2.7,24.5,96.0,153.4,109.45
2017,8,29,18,30,203.0,31.0,2.6,24.0,50.0,94.87,59.0
2017,8,29,18,45,101.5,15.5,2.55,23.5,25.0,34.42,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.0,17.0,11.8,0.0
2017,8,30,6,30,155.0,24.0,4.0,19.0,34.0,18.72,5.83
2017,8,30,6,45,276.5,38.5,4.15,19.5,79.0,29.31,19.15
2017,8,30,7,0,398.0,53.0,4.3,20.0,124.0,39.55,28.63
2017,8,30,7,15,472.0,63.0,4.4,20.5,177.0,67.41,38.31
2017,8,30,7,30,546.0,73.0,4.5,21.0,230.0,114.3,66.52
2017,8,30,7,45,601.0,78.5,4.65,22.0,286.5,163.04,103.13
2017,8,30,8,0,656.0,84.0,4.8,23.0,343.0,218.21,148.47
2017,8,30,8,15,690.0,89.5,4.85,23.5,398.0,273.59,196.31
2017,8,30,8,30,724.0,95.0,4.9,24.0,453.0,332.32,246.72
2017,8,30,8,45,751.5,98.5,4.95,24.5,506.5,391.63,296.82
2017,8,30,9,0,779.0,102.0,5.0,25.0,560.0,450.76,345.52
2017,8,30,9,15,797.5,105.0,4.95,25.5,609.0,506.52,390.17
2017,8,30,9,30,816.0,108.0,4.9,26.0,658.0,562.7,433.67
2017,8,30,9,45,831.0,110.0,4.85,26.5,701.5,615.89,473.63
2017,8,30,10,0,846.0,112.0,4.8,27.0,745.0,669.06,512.31
2017,8,30,10,15,856.5,114.0,4.7,27.0,782.5,717.31,546.61
2017,8,30,10,30,867.0,116.0,4.6,27.0,820.0,764.06,577.98
2017,8,30,10,45,519.0,274.0,4.6,27.5,699.5,679.61,511.2
2017,8,30,11,0,171.0,432.0,4.6,28.0,579.0,563.74,418.11
2017,8,30,11,15,230.5,434.5,4.5,28.0,638.5,625.47,463.31
2017,8,30,11,30,290.0,437.0,4.4,28.0,698.0,693.17,511.36
2017,8,30,11,45,595.5,279.0,4.3,28.5,825.0,829.65,613.31
2017,8,30,12,0,901.0,121.0,4.2,29.0,952.0,966.17,704.22
2017,8,30,12,15,595.5,289.0,4.1,29.0,840.0,869.06,635.74
2017,8,30,12,30,290.0,457.0,4.0,29.0,728.0,749.49,544.73
2017,8,30,12,45,597.5,288.5,3.95,29.5,842.0,890.67,649.82
2017,8,30,13,0,905.0,120.0,3.9,30.0,956.0,1017.7,732.68
2017,8,30,13,15,902.5,119.5,3.8,30.0,944.0,1018.03,731.56
2017,8,30,13,30,900.0,119.0,3.7,30.0,932.0,1014.73,729.21
2017,8,30,13,45,590.0,270.0,3.6,30.0,798.5,874.39,635.7
2017,8,30,14,0,280.0,421.0,3.5,30.0,665.0,718.56,521.7
2017,8,30,14,15,181.0,404.5,3.45,30.0,560.5,596.02,436.37
2017,8,30,14,30,82.0,388.0,3.4,30.0,456.0,475.23,349.44
2017,8,30,14,45,241.5,352.0,3.35,30.0,538.5,600.34,444.03
