Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,15,0,401.0,316.0,3.3,30.0,621.0,699.63,517.37
2017,8,30,15,15,619.5,210.0,3.15,29.5,650.5,776.44,577.2
2017,8,30,15,30,838.0,104.0,3.0,29.0,680.0,822.22,610.69
2017,8,30,15,45,579.5,178.5,2.95,29.0,563.5,670.29,505.02
2017,8,30,16,0,321.0,253.0,2.9,29.0,447.0,521.28,394.43
2017,8,30,16,15,543.0,170.5,2.7,28.5,463.5,586.27,448.1
2017,8,30,16,30,765.0,88.0,2.5,28.0,480.0,623.31,479.1
2017,8,30,16,45,737.5,83.0,2.35,28.0,425.5,564.75,435.44
2017,8,30,17,0,710.0,78.0,2.2,28.0,371.0,506.94,391.79
2017,8,30,17,15,666.5,72.0,2.0,27.0,314.5,442.34,342.93
2017,8,30,17,30,623.0,66.0,1.8,26.0,258.0,379.36,293.46
2017,8,30,17,45,560.5,58.0,1.6,25.5,203.0,309.77,236.62
2017,8,30,18,0,498.0,50.0,1.4,25.0,148.0,246.32,183.02
2017,8,30,18,15,389.0,38.5,1.3,24.0,99.5,171.54,121.08
2017,8,30,18,30,280.0,27.0,1.2,23.0,51.0,109.57,66.19
2017,8,30,18,45,140.0,13.5,1.2,22.5,25.5,39.34,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,93.5,11.0,2.2,18.5,17.0,10.81,0.0
2017,8,31,6,30,187.0,22.0,2.5,19.0,34.0,17.25,4.36
2017,8,31,6,45,300.0,36.5,2.85,19.5,79.0,27.92,17.95
2017,8,31,7,0,413.0,51.0,3.2,20.0,124.0,37.81,27.12
2017,8,31,7,15,487.0,61.0,3.15,20.5,177.5,65.9,36.84
2017,8,31,7,30,561.0,71.0,3.1,21.0,231.0,113.7,65.4
2017,8,31,7,45,605.5,79.0,3.05,22.0,286.5,163.89,103.42
2017,8,31,8,0,650.0,87.0,3.0,23.0,342.0,219.25,148.98
2017,8,31,8,15,684.5,93.0,2.95,23.5,397.5,274.88,196.51
2017,8,31,8,30,719.0,99.0,2.9,24.0,453.0,333.96,246.5
2017,8,31,8,45,740.5,105.0,2.85,25.0,505.5,390.99,293.49
2017,8,31,9,0,762.0,111.0,2.8,26.0,558.0,451.24,341.19
2017,8,31,9,15,780.5,114.5,2.75,26.0,606.5,506.6,385.07
2017,8,31,9,30,799.0,118.0,2.7,26.0,655.0,562.42,427.95
2017,8,31,9,45,810.5,122.5,2.65,26.5,697.5,615.08,466.32
2017,8,31,10,0,822.0,127.0,2.6,27.0,740.0,666.95,502.86
2017,8,31,10,15,832.5,129.5,2.55,27.0,777.0,715.13,536.79
2017,8,31,10,30,843.0,132.0,2.5,27.0,814.0,761.91,567.41
2017,8,31,10,45,568.5,271.5,2.5,27.5,739.0,716.05,529.46
2017,8,31,11,0,294.0,411.0,2.5,28.0,664.0,646.68,473.27
2017,8,31,11,15,386.0,390.5,2.4,28.0,731.5,718.09,524.14
2017,8,31,11,30,478.0,370.0,2.3,28.0,799.0,796.38,577.45
2017,8,31,11,45,458.5,380.5,2.25,28.5,797.0,804.55,579.98
2017,8,31,12,0,439.0,391.0,2.2,29.0,795.0,810.18,581.37
2017,8,31,12,15,631.5,283.0,2.15,29.0,868.0,897.13,643.69
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,982.16,697.94
2017,8,31,12,45,826.5,172.5,2.05,29.5,938.0,992.3,701.51
2017,8,31,13,0,829.0,170.0,2.0,30.0,935.0,999.12,703.84
2017,8,31,13,15,825.5,169.0,1.9,30.0,922.5,998.2,702.3
2017,8,31,13,30,822.0,168.0,1.8,30.0,910.0,993.88,698.81
2017,8,31,13,45,566.0,289.5,1.75,30.0,795.0,868.75,617.42
2017,8,31,14,0,310.0,411.0,1.7,30.0,680.0,736.96,525.12
2017,8,31,14,15,555.0,284.5,1.65,30.0,746.0,843.01,603.48
2017,8,31,14,30,800.0,158.0,1.6,30.0,812.0,929.71,660.99
2017,8,31,14,45,788.0,155.5,1.6,30.0,776.0,900.01,642.34
2017,8,31,15,0,776.0,153.0,1.6,30.0,740.0,867.8,623.28
2017,8,31,15,15,761.0,149.0,1.55,30.0,697.5,832.28,601.47
2017,8,31,15,30,746.0,145.0,1.5,30.0,655.0,791.7,576.23
2017,8,31,15,45,731.0,138.5,1.5,30.0,608.5,746.75,548.37
2017,8,31,16,0,716.0,132.0,1.5,30.0,562.0,700.45,519.22
2017,8,31,16,15,690.0,126.0,1.4,29.5,510.0,645.73,483.08
2017,8,31,16,30,664.0,120.0,1.3,29.0,458.0,591.15,445.82
2017,8,31,16,45,632.5,112.0,1.25,29.0,404.0,531.43,403.32
2017,8,31,17,0,601.0,104.0,1.2,29.0,350.0,473.07,360.58
2017,8,31,17,15,553.0,95.0,1.1,28.0,294.5,406.69,311.57
2017,8,31,17,30,505.0,86.0,1.0,27.0,239.0,344.11,263.55
2017,8,31,17,45,437.5,74.0,0.95,26.5,186.5,272.73,206.83
2017,8,31,18,0,370.0,62.0,0.9,26.0,134.0,210.81,155.91
2017,8,31,18,15,269.5,45.5,0.9,25.5,88.5,141.29,99.17
2017,8,31,18,30,169.0,29.0,0.9,25.0,43.0,83.14,48.37
2017,8,31,18,45,84.5,14.5,0.95,24.5,21.5,29.74,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,11.0,1.35,18.5,14.5,10.81,0.0
2017,9,1,6,30,107.0,22.0,1.6,19.0,29.0,17.13,3.64
2017,9,1,6,45,206.0,41.5,1.9,19.5,71.5,31.86,21.23
2017,9,1,7,0,305.0,61.0,2.2,20.0,114.0,45.84,34.03
2017,9,1,7,15,377.0,75.5,2.05,20.5,165.5,73.54,46.04
2017,9,1,7,30,449.0,90.0,1.9,21.0,217.0,118.7,74.05
2017,9,1,7,45,501.5,100.0,1.8,22.0,272.0,165.55,108.82
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,218.68,151.28
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,271.75,194.76
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,328.79,240.45
2017,9,1,8,45,657.5,133.5,0.8,26.0,488.5,384.05,283.12
2017,9,1,9,0,686.0,140.0,0.5,27.0,541.0,441.63,324.97
2017,9,1,9,15,707.0,145.0,0.45,27.5,589.5,496.01,364.59
2017,9,1,9,30,728.0,150.0,0.4,28.0,638.0,551.29,403.23
2017,9,1,9,45,743.0,154.5,0.4,28.5,681.0,603.02,438.48
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,654.48,472.37
2017,9,1,10,15,770.5,162.5,0.45,29.0,761.0,703.08,504.99
2017,9,1,10,30,783.0,166.0,0.5,29.0,798.0,749.86,535.83
2017,9,1,10,45,547.0,285.5,0.55,29.5,735.0,712.57,505.42
2017,9,1,11,0,311.0,405.0,0.6,30.0,672.0,654.92,461.72
2017,9,1,11,15,563.0,289.0,0.6,30.0,787.0,772.77,544.8
2017,9,1,11,30,815.0,173.0,0.6,30.0,902.0,898.89,624.83
2017,9,1,11,45,815.5,176.5,0.65,30.0,915.0,925.41,639.7
2017,9,1,12,0,816.0,180.0,0.7,30.0,928.0,948.98,654.21
2017,9,1,12,15,817.5,180.0,0.7,30.0,933.5,966.95,664.47
2017,9,1,12,30,819.0,180.0,0.7,30.0,939.0,981.79,672.99
2017,9,1,12,45,823.0,176.5,0.75,30.5,936.5,992.29,678.74
2017,9,1,13,0,827.0,173.0,0.8,31.0,934.0,999.5,682.69
2017,9,1,13,15,616.0,280.5,0.85,31.0,843.0,910.0,628.57
2017,9,1,13,30,405.0,388.0,0.9,31.0,752.0,813.04,564.34
2017,9,1,13,45,611.0,276.0,1.0,31.0,811.0,899.84,627.98
2017,9,1,14,0,817.0,164.0,1.1,31.0,870.0,973.99,676.16
2017,9,1,14,15,615.5,251.0,1.2,31.0,773.0,867.22,610.6
2017,9,1,14,30,414.0,338.0,1.3,31.0,676.0,757.95,538.06
2017,9,1,14,45,597.0,245.5,1.4,31.0,708.5,822.66,588.37
2017,9,1,15,0,780.0,153.0,1.5,31.0,741.0,870.05,622.04
2017,9,1,15,15,765.0,149.0,1.55,30.5,698.5,834.39,601.74
2017,9,1,15,30,750.0,145.0,1.6,30.0,656.0,793.64,578.6
2017,9,1,15,45,733.0,139.5,1.65,30.0,608.5,748.01,550.66
2017,9,1,16,0,716.0,134.0,1.7,30.0,561.0,701.18,521.41
2017,9,1,16,15,689.5,128.0,1.65,29.5,509.0,646.07,485.06
2017,9,1,16,30,663.0,122.0,1.6,29.0,457.0,591.16,447.67
2017,9,1,16,45,630.0,114.0,1.6,29.0,402.5,530.54,404.46
2017,9,1,17,0,597.0,106.0,1.6,29.0,348.0,471.44,361.02
2017,9,1,17,15,548.5,97.0,1.5,28.0,292.5,405.04,311.61
2017,9,1,17,30,500.0,88.0,1.4,27.0,237.0,342.48,263.23
2017,9,1,17,45,432.0,75.0,1.35,26.5,184.0,270.52,205.64
2017,9,1,18,0,364.0,62.0,1.3,26.0,131.0,207.79,153.77
2017,9,1,18,15,263.5,45.0,1.3,25.0,85.5,138.37,97.04
2017,9,1,18,30,163.0,28.0,1.3,24.0,40.0,79.38,44.27
2017,9,1,18,45,81.5,14.0,1.3,23.5,20.0,28.46,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,10.81,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,17.17,2.85
2017,9,2,6,45,215.0,40.5,2.1,20.5,71.5,31.1,20.44
2017,9,2,7,0,319.0,59.0,2.4,21.0,114.0,44.3,32.53
2017,9,2,7,15,393.0,72.5,2.35,21.5,166.0,71.43,43.85
2017,9,2,7,30,467.0,86.0,2.3,22.0,218.0,116.86,71.58
2017,9,2,7,45,519.5,95.5,2.25,23.0,273.0,164.51,106.9
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,217.8,149.59
2017,9,2,8,15,609.0,112.5,2.2,24.5,382.5,270.89,194.01
2017,9,2,8,30,646.0,120.0,2.2,25.0,437.0,327.85,241.27
2017,9,2,8,45,672.0,126.5,2.2,26.0,488.5,383.08,285.92
2017,9,2,9,0,698.0,133.0,2.2,27.0,540.0,440.31,330.61
2017,9,2,9,15,718.0,138.0,2.15,27.5,588.0,494.79,372.33
2017,9,2,9,30,738.0,143.0,2.1,28.0,636.0,550.03,413.15
2017,9,2,9,45,751.0,148.0,2.05,28.5,678.5,601.47,449.86
2017,9,2,10,0,764.0,153.0,2.0,29.0,721.0,653.2,485.51
2017,9,2,10,15,775.5,156.0,2.0,29.0,757.5,700.06,518.12
2017,9,2,10,30,787.0,159.0,2.0,29.0,794.0,745.77,549.05
2017,9,2,10,45,793.5,163.0,2.0,29.5,822.5,787.14,574.35
2017,9,2,11,0,800.0,167.0,2.0,30.0,851.0,826.54,598.01
2017,9,2,11,15,805.5,168.5,2.0,30.0,872.5,860.46,619.07
2017,9,2,11,30,811.0,170.0,2.0,30.0,894.0,891.95,638.5
2017,9,2,11,45,597.0,289.0,2.0,30.5,826.5,840.19,600.61
2017,9,2,12,0,383.0,408.0,2.0,31.0,759.0,771.17,548.22
2017,9,2,12,15,590.5,297.5,2.0,31.0,841.5,871.88,620.49
2017,9,2,12,30,798.0,187.0,2.0,31.0,924.0,967.99,682.84
2017,9,2,12,45,796.5,187.0,2.05,31.0,920.0,976.45,687.74
2017,9,2,13,0,795.0,187.0,2.1,31.0,916.0,981.66,691.62
2017,9,2,13,15,791.5,186.0,2.1,31.0,903.5,980.61,691.22
2017,9,2,13,30,788.0,185.0,2.1,31.0,891.0,976.27,688.96
2017,9,2,13,45,782.5,183.0,2.15,31.0,870.5,965.71,683.47
2017,9,2,14,0,777.0,181.0,2.2,31.0,850.0,951.98,676.13
2017,9,2,14,15,768.0,178.5,2.2,31.0,821.0,931.32,663.99
2017,9,2,14,30,759.0,176.0,2.2,31.0,792.0,911.76,652.65
2017,9,2,14,45,729.5,182.0,2.25,31.0,753.0,876.06,631.35
2017,9,2,15,0,700.0,188.0,2.3,31.0,714.0,838.8,608.95
2017,9,2,15,15,683.5,183.0,2.25,30.5,672.0,799.8,585.6
2017,9,2,15,30,667.0,178.0,2.2,30.0,630.0,759.25,560.88
2017,9,2,15,45,426.5,222.5,2.15,30.0,504.0,589.85,440.46
2017,9,2,16,0,186.0,267.0,2.1,30.0,378.0,425.65,319.51
2017,9,2,16,15,377.5,207.5,2.0,29.5,406.0,497.57,377.99
2017,9,2,16,30,569.0,148.0,1.9,29.0,434.0,551.71,420.74
2017,9,2,16,45,533.0,138.0,1.8,29.0,380.5,491.85,376.35
2017,9,2,17,0,497.0,128.0,1.7,29.0,327.0,434.14,333.22
2017,9,2,17,15,447.0,115.0,1.55,28.0,273.5,368.37,283.91
2017,9,2,17,30,397.0,102.0,1.4,27.0,220.0,307.0,236.3
2017,9,2,17,45,332.0,85.0,1.3,26.5,169.0,239.85,182.5
2017,9,2,18,0,267.0,68.0,1.2,26.0,118.0,179.63,133.05
2017,9,2,18,15,182.0,46.5,1.2,25.5,75.0,115.68,80.84
2017,9,2,18,30,97.0,25.0,1.2,25.0,32.0,54.97,27.59
2017,9,2,18,45,48.5,12.5,1.2,24.5,16.0,20.9,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,16.5,9.5,1.0,20.5,10.5,9.34,0.0
2017,9,3,6,30,33.0,19.0,1.2,21.0,21.0,17.13,1.92
2017,9,3,6,45,108.0,42.5,1.45,21.5,59.5,34.75,23.33
2017,9,3,7,0,183.0,66.0,1.7,22.0,98.0,52.62,39.48
2017,9,3,7,15,277.0,76.5,1.55,22.5,145.0,70.02,45.4
2017,9,3,7,30,371.0,87.0,1.4,23.0,192.0,107.87,67.86
2017,9,3,7,45,405.0,104.0,1.25,24.0,241.5,152.98,101.76
2017,9,3,8,0,439.0,121.0,1.1,25.0,291.0,202.17,140.78
2017,9,3,8,15,463.5,138.0,1.15,25.5,342.0,252.6,181.94
2017,9,3,8,30,488.0,155.0,1.2,26.0,393.0,305.63,224.7
2017,9,3,8,45,466.0,183.0,1.3,26.5,431.0,352.59,262.54
2017,9,3,9,0,444.0,211.0,1.4,27.0,469.0,396.67,296.78
2017,9,3,9,15,499.5,210.0,1.4,27.5,524.0,450.45,336.87
2017,9,3,9,30,555.0,209.0,1.4,28.0,579.0,509.06,379.51
2017,9,3,9,45,614.0,202.5,1.45,28.5,636.5,569.49,422.78
2017,9,3,10,0,673.0,196.0,1.5,29.0,694.0,633.51,467.54
2017,9,3,10,15,590.5,247.0,1.55,29.0,700.0,656.24,481.47
2017,9,3,10,30,508.0,298.0,1.6,29.0,706.0,671.05,489.71
2017,9,3,10,45,495.0,317.5,1.65,29.5,727.5,702.37,509.4
2017,9,3,11,0,482.0,337.0,1.7,30.0,749.0,731.37,527.04
2017,9,3,11,15,496.5,347.0,1.75,30.0,780.5,772.35,554.04
2017,9,3,11,30,511.0,357.0,1.8,30.0,812.0,812.62,580.19
2017,9,3,11,45,482.5,370.5,1.85,30.0,805.5,816.33,581.72
2017,9,3,12,0,454.0,384.0,1.9,30.0,799.0,817.0,581.61
2017,9,3,12,15,587.0,309.5,1.95,30.0,848.5,879.93,626.91
2017,9,3,12,30,720.0,235.0,2.0,30.0,898.0,944.63,670.89
2017,9,3,12,45,720.0,233.5,2.05,30.5,894.5,952.72,674.56
2017,9,3,13,0,720.0,232.0,2.1,31.0,891.0,957.81,677.02
2017,9,3,13,15,604.0,298.5,2.15,30.5,846.0,915.19,649.84
2017,9,3,13,30,488.0,365.0,2.2,30.0,801.0,870.28,619.62
2017,9,3,13,45,594.5,294.5,2.25,30.0,813.0,900.01,643.94
2017,9,3,14,0,701.0,224.0,2.3,30.0,825.0,927.18,664.72
2017,9,3,14,15,623.0,257.5,2.3,30.0,778.5,879.38,633.2
2017,9,3,14,30,545.0,291.0,2.3,30.0,732.0,829.96,599.81
2017,9,3,14,45,549.0,271.5,2.3,30.0,698.5,802.35,583.38
2017,9,3,15,0,553.0,252.0,2.3,30.0,665.0,772.2,564.94
2017,9,3,15,15,513.5,247.0,2.3,30.0,613.0,717.82,528.8
2017,9,3,15,30,474.0,242.0,2.3,30.0,561.0,663.91,492.55
2017,9,3,15,45,533.0,202.5,2.3,30.0,537.0,651.61,487.14
2017,9,3,16,0,592.0,163.0,2.3,30.0,513.0,636.23,478.92
2017,9,3,16,15,556.5,156.0,2.15,29.5,460.5,575.35,436.53
2017,9,3,16,30,521.0,149.0,2.0,29.0,408.0,519.6,397.03
2017,9,3,16,45,467.0,146.0,1.95,28.5,357.5,458.66,352.76
2017,9,3,17,0,413.0,143.0,1.9,28.0,307.0,401.73,310.29
2017,9,3,17,15,370.0,126.5,1.75,27.0,256.0,340.22,263.8
2017,9,3,17,30,327.0,110.0,1.6,26.0,205.0,276.98,214.52
2017,9,3,17,45,272.0,89.5,1.45,25.5,156.5,214.63,164.1
2017,9,3,18,0,217.0,69.0,1.3,25.0,108.0,158.11,117.38
2017,9,3,18,15,142.0,46.0,1.3,24.5,68.0,98.64,68.6
2017,9,3,18,30,67.0,23.0,1.3,24.0,28.0,44.9,20.0
2017,9,3,18,45,33.5,11.5,1.3,23.5,14.0,17.15,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.0,1.05,19.5,10.5,8.85,0.0
2017,9,4,6,30,60.0,18.0,1.2,20.0,21.0,15.28,0.22
2017,9,4,6,45,137.5,41.5,1.4,20.5,61.0,33.99,22.74
2017,9,4,7,0,215.0,65.0,1.6,21.0,101.0,51.9,39.0
2017,9,4,7,15,281.0,84.5,1.5,21.5,151.0,79.57,53.41
2017,9,4,7,30,347.0,104.0,1.4,22.0,201.0,119.76,78.79
2017,9,4,7,45,399.5,118.5,1.3,23.0,254.0,164.47,111.56
2017,9,4,8,0,452.0,133.0,1.2,24.0,307.0,215.41,151.24
2017,9,4,8,15,490.5,144.5,1.15,24.5,360.0,265.79,191.98
2017,9,4,8,30,529.0,156.0,1.1,25.0,413.0,320.28,235.61
2017,9,4,8,45,564.5,163.0,1.05,25.5,465.0,373.35,277.39
2017,9,4,9,0,600.0,170.0,1.0,26.0,517.0,430.16,320.74
2017,9,4,9,15,622.5,177.0,1.1,26.5,564.5,482.62,360.39
2017,9,4,9,30,645.0,184.0,1.2,27.0,612.0,536.34,399.87
2017,9,4,9,45,663.0,189.0,1.3,27.5,654.5,586.39,435.74
2017,9,4,10,0,681.0,194.0,1.4,28.0,697.0,636.66,470.87
2017,9,4,10,15,694.5,198.5,1.45,28.0,733.5,683.24,503.26
2017,9,4,10,30,708.0,203.0,1.5,28.0,770.0,729.09,534.56
2017,9,4,10,45,719.5,204.5,1.55,28.5,799.5,769.49,560.67
2017,9,4,11,0,731.0,206.0,1.6,29.0,829.0,808.49,585.27
2017,9,4,11,15,738.0,208.5,1.65,29.0,850.5,843.02,607.19
2017,9,4,11,30,745.0,211.0,1.7,29.0,872.0,875.45,627.73
2017,9,4,11,45,610.5,296.0,1.8,29.5,843.5,858.76,613.39
2017,9,4,12,0,476.0,381.0,1.9,30.0,815.0,834.34,592.96
2017,9,4,12,15,376.0,417.5,1.95,30.0,761.5,783.81,558.04
2017,9,4,12,30,276.0,454.0,2.0,30.0,708.0,733.09,522.47
2017,9,4,12,45,555.5,306.5,2.1,30.0,814.5,865.3,619.44
2017,9,4,13,0,835.0,159.0,2.2,30.0,921.0,990.39,702.28
2017,9,4,13,15,832.0,158.5,2.25,30.0,908.5,990.15,701.71
2017,9,4,13,30,829.0,158.0,2.3,30.0,896.0,986.48,700.37
2017,9,4,13,45,827.0,154.5,2.35,30.0,876.0,977.24,695.66
2017,9,4,14,0,825.0,151.0,2.4,30.0,856.0,964.59,688.94
2017,9,4,14,15,817.0,148.5,2.4,30.0,827.0,943.99,676.77
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,920.35,662.76
2017,9,4,14,45,793.0,146.0,2.4,30.0,761.0,889.22,643.91
2017,9,4,15,0,777.0,146.0,2.4,30.0,724.0,855.76,623.51
2017,9,4,15,15,762.0,142.5,2.35,30.0,682.0,817.34,599.34
2017,9,4,15,30,747.0,139.0,2.3,30.0,640.0,780.09,575.83
2017,9,4,15,45,732.0,132.5,2.3,30.0,593.0,734.91,547.04
2017,9,4,16,0,717.0,126.0,2.3,30.0,546.0,688.39,516.97
2017,9,4,16,15,691.0,120.5,2.15,29.5,494.5,634.14,480.13
2017,9,4,16,30,665.0,115.0,2.0,29.0,443.0,580.05,442.26
2017,9,4,16,45,634.5,106.5,1.95,28.5,389.0,520.41,399.74
2017,9,4,17,0,604.0,98.0,1.9,28.0,335.0,462.08,356.74
2017,9,4,17,15,554.5,89.0,1.75,27.0,280.0,395.1,305.97
2017,9,4,17,30,505.0,80.0,1.6,26.0,225.0,332.14,256.41
2017,9,4,17,45,437.5,67.5,1.45,25.5,172.5,262.64,199.76
2017,9,4,18,0,370.0,55.0,1.3,25.0,120.0,199.0,146.48
2017,9,4,18,15,261.0,38.5,1.3,24.5,76.0,128.19,88.11
2017,9,4,18,30,152.0,22.0,1.3,24.0,32.0,66.27,26.9
2017,9,4,18,45,76.0,11.0,1.3,23.5,16.0,23.87,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.5,10.0,1.1,20.5,13.0,9.83,0.0
2017,9,5,6,30,101.0,20.0,1.3,21.0,26.0,15.62,0.0
2017,9,5,6,45,210.5,38.0,1.5,21.5,67.5,29.21,18.61
2017,9,5,7,0,320.0,56.0,1.7,22.0,109.0,42.09,30.45
2017,9,5,7,15,396.5,68.5,1.7,22.5,160.5,67.48,40.73
2017,9,5,7,30,473.0,81.0,1.7,23.0,212.0,112.73,67.77
2017,9,5,7,45,527.0,89.5,1.75,24.0,266.5,159.41,101.96
2017,9,5,8,0,581.0,98.0,1.8,25.0,321.0,212.56,144.32
2017,9,5,8,15,618.5,105.0,1.65,25.5,375.5,265.87,188.61
2017,9,5,8,30,656.0,112.0,1.5,26.0,430.0,323.08,235.56
2017,9,5,8,45,681.5,118.5,1.4,26.5,481.5,378.65,280.4
2017,9,5,9,0,707.0,125.0,1.3,27.0,533.0,436.14,325.11
2017,9,5,9,15,727.5,129.0,1.15,27.5,581.0,490.36,365.54
2017,9,5,9,30,748.0,133.0,1.0,28.0,629.0,545.35,404.68
2017,9,5,9,45,760.5,138.5,0.85,28.5,671.0,598.43,440.54
2017,9,5,10,0,773.0,144.0,0.7,29.0,713.0,649.55,473.34
2017,9,5,10,15,784.5,146.5,0.75,29.0,749.0,696.22,505.19
2017,9,5,10,30,796.0,149.0,0.8,29.0,785.0,741.7,535.14
2017,9,5,10,45,802.0,152.5,0.85,29.5,813.5,782.42,559.68
2017,9,5,11,0,808.0,156.0,0.9,30.0,842.0,821.07,582.67
2017,9,5,11,15,813.5,157.5,1.05,30.0,863.5,855.06,605.18
2017,9,5,11,30,819.0,159.0,1.2,30.0,885.0,886.59,626.15
2017,9,5,11,45,816.0,164.5,1.35,30.5,896.5,911.8,641.91
2017,9,5,12,0,813.0,170.0,1.5,31.0,908.0,933.89,655.74
2017,9,5,12,15,626.5,279.5,1.55,31.0,850.0,887.15,625.16
2017,9,5,12,30,440.0,389.0,1.6,31.0,792.0,829.19,583.35
2017,9,5,12,45,625.5,279.5,1.7,31.5,850.0,906.37,638.93
2017,9,5,13,0,811.0,170.0,1.8,32.0,908.0,977.42,683.79
2017,9,5,13,15,807.5,169.0,1.85,32.0,895.0,976.1,683.13
2017,9,5,13,30,804.0,168.0,1.9,32.0,882.0,971.45,681.29
2017,9,5,13,45,795.0,168.5,1.95,32.0,860.5,959.71,675.18
2017,9,5,14,0,786.0,169.0,2.0,32.0,839.0,944.84,667.25
2017,9,5,14,15,777.5,166.5,2.0,31.5,810.0,924.3,656.62
2017,9,5,14,30,769.0,164.0,2.0,31.0,781.0,900.87,644.19
2017,9,5,14,45,742.5,168.5,2.0,31.0,742.0,869.55,625.38
2017,9,5,15,0,716.0,173.0,2.0,31.0,703.0,833.03,603.15
2017,9,5,15,15,699.5,168.5,1.9,31.0,661.0,793.98,578.29
2017,9,5,15,30,683.0,164.0,1.8,31.0,619.0,753.35,552.26
2017,9,5,15,45,657.0,156.0,1.75,31.0,567.5,700.15,517.54
2017,9,5,16,0,631.0,148.0,1.7,31.0,516.0,646.65,481.6
2017,9,5,16,15,503.5,164.5,1.65,30.5,440.5,544.88,410.11
2017,9,5,16,30,376.0,181.0,1.6,30.0,365.0,449.1,341.02
2017,9,5,16,45,336.5,167.5,1.6,29.5,317.5,393.18,300.97
2017,9,5,17,0,297.0,154.0,1.6,29.0,270.0,340.38,261.84
2017,9,5,17,15,264.5,133.0,1.5,28.5,223.5,286.04,220.4
2017,9,5,17,30,232.0,112.0,1.4,28.0,177.0,234.63,180.04
2017,9,5,17,45,182.0,89.0,1.3,27.5,133.0,177.02,133.89
2017,9,5,18,0,132.0,66.0,1.2,27.0,89.0,124.68,91.27
2017,9,5,18,15,66.0,42.5,1.2,26.5,54.0,68.51,46.01
2017,9,5,18,30,0.0,19.0,1.2,26.0,19.0,18.56,2.75
2017,9,5,18,45,0.0,9.5,1.25,25.5,9.5,9.34,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.9,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.34,0.0
2017,9,6,6,45,85.5,38.0,3.95,18.5,51.0,31.27,20.49
2017,9,6,7,0,142.0,64.0,4.1,19.0,88.0,51.11,38.58
2017,9,6,7,15,196.5,90.0,4.3,19.5,136.5,80.23,56.56
2017,9,6,7,30,251.0,116.0,4.5,20.0,185.0,122.28,85.69
2017,9,6,7,45,160.0,134.0,4.7,20.5,182.0,144.14,106.82
2017,9,6,8,0,69.0,152.0,4.9,21.0,179.0,154.39,118.91
2017,9,6,8,15,45.5,164.5,5.0,21.5,183.0,165.2,128.24
2017,9,6,8,30,22.0,177.0,5.1,22.0,187.0,174.93,136.14
2017,9,6,8,45,110.0,217.0,5.25,22.5,279.0,245.06,190.4
2017,9,6,9,0,198.0,257.0,5.4,23.0,371.0,329.27,255.63
2017,9,6,9,15,377.0,242.0,5.4,23.0,482.5,418.31,325.4
2017,9,6,9,30,556.0,227.0,5.4,23.0,594.0,526.0,409.37
2017,9,6,9,45,586.0,229.0,5.4,23.5,639.0,576.39,447.43
2017,9,6,10,0,616.0,231.0,5.4,24.0,684.0,628.84,486.37
2017,9,6,10,15,631.0,236.5,5.35,24.5,720.5,674.65,519.25
2017,9,6,10,30,646.0,242.0,5.3,25.0,757.0,720.06,551.1
2017,9,6,10,45,665.0,241.0,5.25,25.5,788.5,761.68,579.82
2017,9,6,11,0,684.0,240.0,5.2,26.0,820.0,802.61,607.5
2017,9,6,11,15,692.0,242.5,5.15,26.0,842.0,836.61,630.89
2017,9,6,11,30,700.0,245.0,5.1,26.0,864.0,868.73,652.72
2017,9,6,11,45,756.5,213.5,5.05,26.5,891.5,908.72,678.33
2017,9,6,12,0,813.0,182.0,5.0,27.0,919.0,945.28,700.9
2017,9,6,12,15,815.0,182.5,4.9,27.0,924.0,963.89,712.3
2017,9,6,12,30,817.0,183.0,4.8,27.0,929.0,979.38,721.72
2017,9,6,12,45,825.0,177.0,4.75,27.5,927.5,990.84,727.44
2017,9,6,13,0,833.0,171.0,4.7,28.0,926.0,998.99,731.07
2017,9,6,13,15,830.5,170.0,4.6,28.0,913.5,998.63,730.27
2017,9,6,13,30,828.0,169.0,4.5,28.0,901.0,994.83,727.76
2017,9,6,13,45,831.5,162.5,4.4,28.0,882.5,987.68,723.15
2017,9,6,14,0,835.0,156.0,4.3,28.0,864.0,976.98,716.34
2017,9,6,14,15,827.0,153.5,4.2,28.0,835.0,956.12,702.92
2017,9,6,14,30,819.0,151.0,4.1,28.0,806.0,932.17,687.59
2017,9,6,14,45,818.0,143.5,4.05,28.0,771.5,906.29,671.3
2017,9,6,15,0,817.0,136.0,4.0,28.0,737.0,877.26,652.91
2017,9,6,15,15,802.5,132.5,3.85,27.5,694.0,838.01,628.29
2017,9,6,15,30,788.0,129.0,3.7,27.0,651.0,796.72,602.1
2017,9,6,15,45,779.5,120.5,3.6,27.0,604.0,752.98,572.99
2017,9,6,16,0,771.0,112.0,3.5,27.0,557.0,707.25,542.2
2017,9,6,16,15,745.0,107.0,3.2,26.5,504.0,653.6,505.2
2017,9,6,16,30,719.0,102.0,2.9,26.0,451.0,597.71,464.64
2017,9,6,16,45,695.5,93.0,2.65,25.5,396.5,539.25,421.4
2017,9,6,17,0,672.0,84.0,2.4,25.0,342.0,481.31,377.19
2017,9,6,17,15,622.0,76.5,2.15,24.0,285.0,412.49,323.7
2017,9,6,17,30,572.0,69.0,1.9,23.0,228.0,347.67,271.38
2017,9,6,17,45,507.5,58.0,1.65,22.0,174.5,277.69,213.26
2017,9,6,18,0,443.0,47.0,1.4,21.0,121.0,214.28,158.81
2017,9,6,18,15,318.0,33.0,1.35,20.5,75.0,137.82,94.36
2017,9,6,18,30,193.0,19.0,1.3,20.0,29.0,70.77,15.33
2017,9,6,18,45,96.5,9.5,1.3,19.5,14.5,25.38,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.0,1.55,12.5,14.0,8.85,0.0
2017,9,7,6,30,208.0,18.0,1.8,13.0,28.0,14.07,0.0
2017,9,7,6,45,334.5,31.0,2.1,14.0,73.5,23.53,14.32
2017,9,7,7,0,461.0,44.0,2.4,15.0,119.0,32.26,22.73
2017,9,7,7,15,537.5,52.5,2.3,15.5,174.0,58.0,30.96
2017,9,7,7,30,614.0,61.0,2.2,16.0,229.0,107.66,59.78
2017,9,7,7,45,659.5,68.5,2.1,17.0,286.0,160.78,100.37
2017,9,7,8,0,705.0,76.0,2.0,18.0,343.0,219.12,149.18
2017,9,7,8,15,738.5,80.5,2.2,19.0,399.5,278.48,200.6
2017,9,7,8,30,772.0,85.0,2.4,20.0,456.0,338.72,252.4
2017,9,7,8,45,793.5,90.0,2.6,21.0,509.5,397.61,302.19
2017,9,7,9,0,815.0,95.0,2.8,22.0,563.0,457.75,351.32
2017,9,7,9,15,833.0,98.5,2.85,22.5,612.5,515.63,397.54
2017,9,7,9,30,851.0,102.0,2.9,23.0,662.0,573.76,442.4
2017,9,7,9,45,861.0,106.0,2.95,23.5,705.0,628.23,483.1
2017,9,7,10,0,871.0,110.0,3.0,24.0,748.0,680.39,520.94
2017,9,7,10,15,881.0,112.0,3.0,24.0,785.5,729.23,555.66
2017,9,7,10,30,891.0,114.0,3.0,24.0,823.0,776.42,587.33
2017,9,7,10,45,896.0,117.0,3.0,24.5,852.0,818.77,614.14
2017,9,7,11,0,901.0,120.0,3.0,25.0,881.0,858.66,638.95
2017,9,7,11,15,906.0,121.0,3.0,25.0,903.0,893.92,661.66
2017,9,7,11,30,911.0,122.0,3.0,25.0,925.0,926.34,682.41
2017,9,7,11,45,909.0,125.5,3.0,25.5,937.0,951.92,697.23
2017,9,7,12,0,907.0,129.0,3.0,26.0,949.0,974.08,709.81
2017,9,7,12,15,908.0,129.0,3.0,26.0,953.0,992.08,721.12
2017,9,7,12,30,909.0,129.0,3.0,26.0,957.0,1006.59,730.3
2017,9,7,12,45,908.0,129.0,3.0,26.5,952.5,1015.62,734.62
2017,9,7,13,0,907.0,129.0,3.0,27.0,948.0,1021.03,736.76
2017,9,7,13,15,904.0,128.0,3.0,27.0,934.5,1019.8,736.27
2017,9,7,13,30,901.0,127.0,3.0,27.0,921.0,1014.91,733.63
2017,9,7,13,45,896.0,126.0,3.05,27.0,899.5,1004.47,727.98
2017,9,7,14,0,891.0,125.0,3.1,27.0,878.0,990.49,720.2
2017,9,7,14,15,883.0,123.0,3.05,27.0,848.0,969.19,706.96
2017,9,7,14,30,875.0,121.0,3.0,27.0,818.0,944.66,691.74
2017,9,7,14,45,860.0,121.0,3.0,27.0,779.5,912.89,672.14
2017,9,7,15,0,845.0,121.0,3.0,27.0,741.0,883.9,654.39
2017,9,7,15,15,830.5,118.0,3.0,26.5,697.0,844.31,630.62
2017,9,7,15,30,816.0,115.0,3.0,26.0,653.0,802.62,605.16
2017,9,7,15,45,797.5,111.0,3.0,26.0,603.5,754.86,573.94
2017,9,7,16,0,779.0,107.0,3.0,26.0,554.0,705.85,541.42
2017,9,7,16,15,752.5,102.5,2.85,25.5,500.5,649.73,503.38
2017,9,7,16,30,726.0,98.0,2.7,25.0,447.0,595.9,464.65
2017,9,7,16,45,691.5,91.5,2.55,25.0,391.0,533.26,417.48
2017,9,7,17,0,657.0,85.0,2.4,25.0,335.0,472.24,370.24
2017,9,7,17,15,605.5,77.5,2.15,24.0,278.0,403.52,316.71
2017,9,7,17,30,554.0,70.0,1.9,23.0,221.0,339.0,264.51
2017,9,7,17,45,479.0,59.0,1.65,22.0,167.5,266.02,204.09
2017,9,7,18,0,404.0,48.0,1.4,21.0,114.0,200.83,148.52
2017,9,7,18,15,282.0,33.0,1.4,20.5,70.0,126.85,86.09
2017,9,7,18,30,160.0,18.0,1.4,20.0,26.0,61.21,2.83
2017,9,7,18,45,80.0,9.0,1.4,19.5,13.0,21.92,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.0,1.35,13.5,12.5,8.85,0.0
2017,9,8,6,30,160.0,18.0,1.6,14.0,25.0,14.17,0.0
2017,9,8,6,45,282.5,33.0,1.9,14.5,69.0,25.56,15.94
2017,9,8,7,0,405.0,48.0,2.2,15.0,113.0,36.11,26.09
2017,9,8,7,15,483.0,58.5,2.2,16.0,167.0,61.19,35.01
2017,9,8,7,30,561.0,69.0,2.2,17.0,221.0,109.39,63.21
2017,9,8,7,45,615.0,76.0,2.2,18.0,278.0,160.15,101.35
2017,9,8,8,0,669.0,83.0,2.2,19.0,335.0,217.23,148.44
2017,9,8,8,15,704.0,88.5,2.4,20.0,391.5,273.69,197.09
2017,9,8,8,30,739.0,94.0,2.6,21.0,448.0,333.59,248.23
2017,9,8,8,45,764.0,98.5,2.8,22.0,501.0,393.64,298.52
2017,9,8,9,0,789.0,103.0,3.0,23.0,554.0,453.26,346.99
2017,9,8,9,15,808.0,106.5,2.95,23.0,603.5,510.26,392.93
2017,9,8,9,30,827.0,110.0,2.9,23.0,653.0,567.67,437.75
2017,9,8,9,45,840.5,113.0,2.85,23.5,696.5,621.37,477.6
2017,9,8,10,0,854.0,116.0,2.8,24.0,740.0,674.33,515.61
2017,9,8,10,15,864.5,118.0,2.75,24.5,777.0,722.94,549.07
2017,9,8,10,30,875.0,120.0,2.7,25.0,814.0,769.8,578.97
2017,9,8,10,45,882.5,121.5,2.65,25.5,843.5,812.01,605.16
2017,9,8,11,0,890.0,123.0,2.6,26.0,873.0,851.96,629.43
2017,9,8,11,15,895.0,124.0,2.55,26.0,894.5,886.83,651.25
2017,9,8,11,30,900.0,125.0,2.5,26.0,916.0,918.89,671.09
2017,9,8,11,45,907.5,122.5,2.45,26.5,930.5,946.76,686.74
2017,9,8,12,0,915.0,120.0,2.4,27.0,945.0,971.57,700.31
2017,9,8,12,15,916.0,120.5,2.35,27.0,949.5,990.08,711.22
2017,9,8,12,30,917.0,121.0,2.3,27.0,954.0,1005.09,719.99
2017,9,8,12,45,915.5,121.0,2.3,27.0,949.0,1013.59,725.29
2017,9,8,13,0,914.0,121.0,2.3,27.0,944.0,1018.41,728.46
2017,9,8,13,15,911.0,120.5,2.25,27.0,930.5,1017.58,727.68
2017,9,8,13,30,908.0,120.0,2.2,27.0,917.0,1013.06,724.76
2017,9,8,13,45,902.0,119.0,2.2,27.0,895.0,1001.48,718.1
2017,9,8,14,0,896.0,118.0,2.2,27.0,873.0,986.36,709.38
2017,9,8,14,15,888.5,116.5,2.15,27.0,843.0,965.87,696.82
2017,9,8,14,30,881.0,115.0,2.1,27.0,813.0,942.12,682.29
2017,9,8,14,45,869.5,113.5,2.1,27.0,775.5,911.67,663.98
2017,9,8,15,0,858.0,112.0,2.1,27.0,738.0,878.48,643.87
2017,9,8,15,15,617.5,190.0,2.05,26.5,626.5,743.23,554.78
2017,9,8,15,30,377.0,268.0,2.0,26.0,515.0,600.31,452.16
2017,9,8,15,45,428.0,231.0,2.0,26.0,491.5,595.09,451.83
2017,9,8,16,0,479.0,194.0,2.0,26.0,468.0,576.4,440.85
2017,9,8,16,15,563.0,150.0,1.9,25.5,441.0,566.74,437.04
2017,9,8,16,30,647.0,106.0,1.8,25.0,414.0,551.54,428.31
2017,9,8,16,45,595.0,106.0,1.75,25.0,362.0,489.27,381.37
2017,9,8,17,0,543.0,106.0,1.7,25.0,310.0,430.21,335.92
2017,9,8,17,15,504.5,92.5,1.55,24.0,257.0,367.41,287.47
2017,9,8,17,30,466.0,79.0,1.4,23.0,204.0,307.63,239.48
2017,9,8,17,45,401.0,64.5,1.3,22.5,154.0,238.33,182.17
2017,9,8,18,0,336.0,50.0,1.2,22.0,104.0,177.99,130.78
2017,9,8,18,15,168.0,36.0,1.2,21.5,63.0,97.59,65.49
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,22.77,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.81,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,14.5,10.0,7.86,0.0
2017,9,9,6,30,87.0,16.0,1.9,15.0,20.0,12.43,0.0
2017,9,9,6,45,193.0,35.5,2.2,16.0,61.5,27.37,17.24
2017,9,9,7,0,299.0,55.0,2.5,17.0,103.0,41.56,30.56
2017,9,9,7,15,374.0,70.5,2.4,17.5,154.5,67.33,42.5
2017,9,9,7,30,449.0,86.0,2.3,18.0,206.0,113.24,70.76
2017,9,9,7,45,510.0,95.0,2.25,19.0,262.0,160.46,105.64
2017,9,9,8,0,571.0,104.0,2.2,20.0,318.0,214.93,149.5
2017,9,9,8,15,609.0,112.0,2.3,20.5,373.5,268.67,195.18
2017,9,9,8,30,647.0,120.0,2.4,21.0,429.0,326.4,243.97
2017,9,9,8,45,678.5,125.0,2.55,22.0,482.0,382.43,290.32
2017,9,9,9,0,710.0,130.0,2.7,23.0,535.0,441.04,337.35
2017,9,9,9,15,731.0,135.0,2.7,23.5,583.5,496.61,381.1
2017,9,9,9,30,752.0,140.0,2.7,24.0,632.0,552.98,424.02
2017,9,9,9,45,774.0,140.5,2.75,24.5,676.5,607.15,464.27
2017,9,9,10,0,796.0,141.0,2.8,25.0,721.0,660.21,502.65
2017,9,9,10,15,807.5,144.0,2.8,25.0,757.5,708.28,537.2
2017,9,9,10,30,819.0,147.0,2.8,25.0,794.0,755.06,569.49
2017,9,9,10,45,834.0,145.0,2.85,25.5,825.0,798.12,597.08
2017,9,9,11,0,849.0,143.0,2.9,26.0,856.0,839.59,623.27
2017,9,9,11,15,854.5,144.5,2.95,26.0,877.5,874.64,646.17
2017,9,9,11,30,860.0,146.0,3.0,26.0,899.0,903.73,665.07
2017,9,9,11,45,867.0,144.5,3.05,26.5,913.0,931.21,681.61
2017,9,9,12,0,874.0,143.0,3.1,27.0,927.0,955.78,696.2
2017,9,9,12,15,874.5,143.0,3.1,27.0,931.5,972.67,706.82
2017,9,9,12,30,875.0,143.0,3.1,27.0,936.0,986.19,715.4
2017,9,9,12,45,876.5,141.5,3.15,27.5,932.0,995.72,720.5
2017,9,9,13,0,878.0,140.0,3.2,28.0,928.0,1001.75,723.48
2017,9,9,13,15,875.0,139.0,3.25,28.0,914.5,1000.39,723.28
2017,9,9,13,30,872.0,138.0,3.3,28.0,901.0,995.47,720.98
2017,9,9,13,45,867.0,136.0,3.35,28.5,879.0,984.08,713.19
2017,9,9,14,0,862.0,134.0,3.4,29.0,857.0,969.26,703.34
2017,9,9,14,15,854.0,132.5,3.4,28.5,827.5,954.62,696.19
2017,9,9,14,30,846.0,131.0,3.4,28.0,798.0,930.98,683.16
2017,9,9,14,45,830.0,130.5,3.45,28.0,759.5,898.23,663.03
2017,9,9,15,0,814.0,130.0,3.5,28.0,721.0,863.06,641.2
2017,9,9,15,15,799.0,126.5,3.5,28.0,677.5,823.3,615.82
2017,9,9,15,30,784.0,123.0,3.5,28.0,634.0,781.58,588.88
2017,9,9,15,45,763.0,119.5,3.5,28.0,585.0,733.5,557.19
2017,9,9,16,0,742.0,116.0,3.5,28.0,536.0,687.05,526.26
2017,9,9,16,15,714.5,110.5,3.3,27.5,483.0,630.7,486.93
2017,9,9,16,30,687.0,105.0,3.1,27.0,430.0,574.63,446.43
2017,9,9,16,45,647.5,98.5,2.95,26.5,374.0,510.89,399.15
2017,9,9,17,0,608.0,92.0,2.8,26.0,318.0,449.33,352.06
