Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,17,15,554.5,83.0,2.5,25.0,262.5,380.64,298.31
2017,9,9,17,30,501.0,74.0,2.2,24.0,207.0,316.45,246.23
2017,9,9,17,45,420.0,61.5,1.95,23.0,154.0,242.83,185.42
2017,9,9,18,0,339.0,49.0,1.7,22.0,101.0,176.94,129.76
2017,9,9,18,15,221.5,31.5,1.7,21.5,60.0,106.22,69.91
2017,9,9,18,30,104.0,14.0,1.7,21.0,19.0,41.69,0.0
2017,9,9,18,45,52.0,7.0,1.7,20.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,9.0,6.88,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,18.0,10.82,0.0
2017,9,10,6,45,171.0,35.0,3.0,16.0,58.0,27.0,16.83
2017,9,10,7,0,269.0,56.0,3.3,17.0,98.0,42.44,31.28
2017,9,10,7,15,343.5,72.0,3.25,17.5,149.0,67.33,43.28
2017,9,10,7,30,418.0,88.0,3.2,18.0,200.0,111.75,70.87
2017,9,10,7,45,476.0,99.0,3.15,19.0,254.5,158.35,105.49
2017,9,10,8,0,534.0,110.0,3.1,20.0,309.0,211.73,148.55
2017,9,10,8,15,573.0,119.0,3.2,20.5,363.5,264.98,193.73
2017,9,10,8,30,612.0,128.0,3.3,21.0,418.0,321.85,241.81
2017,9,10,8,45,644.0,133.5,3.4,22.0,470.5,376.53,287.12
2017,9,10,9,0,676.0,139.0,3.5,23.0,523.0,433.92,333.31
2017,9,10,9,15,697.5,144.5,3.5,23.5,571.0,488.41,376.5
2017,9,10,9,30,719.0,150.0,3.5,24.0,619.0,543.82,419.08
2017,9,10,9,45,736.5,153.5,3.55,24.5,662.0,595.53,457.85
2017,9,10,10,0,754.0,157.0,3.6,25.0,705.0,647.16,495.52
2017,9,10,10,15,766.5,160.5,3.6,25.5,741.5,694.95,529.27
2017,9,10,10,30,779.0,164.0,3.6,26.0,778.0,741.53,561.36
2017,9,10,10,45,788.0,166.0,3.6,26.5,807.0,782.34,587.78
2017,9,10,11,0,797.0,168.0,3.6,27.0,836.0,821.32,612.39
2017,9,10,11,15,803.0,170.0,3.6,27.0,857.5,855.72,634.87
2017,9,10,11,30,809.0,172.0,3.6,27.0,879.0,887.69,655.64
2017,9,10,11,45,816.5,170.5,3.65,27.5,893.0,914.91,672.16
2017,9,10,12,0,824.0,169.0,3.7,28.0,907.0,939.41,686.84
2017,9,10,12,15,825.5,169.5,3.7,28.0,911.5,957.4,698.34
2017,9,10,12,30,827.0,170.0,3.7,28.0,916.0,972.19,707.86
2017,9,10,12,45,829.5,167.5,3.75,28.0,912.5,981.57,714.29
2017,9,10,13,0,832.0,165.0,3.8,28.0,909.0,987.59,718.69
2017,9,10,13,15,829.0,164.0,3.8,28.0,896.0,986.4,718.22
2017,9,10,13,30,826.0,163.0,3.8,28.0,883.0,981.78,715.68
2017,9,10,13,45,824.5,159.0,3.8,28.5,863.0,972.04,708.54
2017,9,10,14,0,823.0,155.0,3.8,29.0,843.0,958.9,699.34
2017,9,10,14,15,814.5,153.0,3.85,29.0,813.5,937.97,686.82
2017,9,10,14,30,806.0,151.0,3.9,29.0,784.0,914.03,672.37
2017,9,10,14,45,794.0,148.0,3.95,29.0,747.0,883.03,653.17
2017,9,10,15,0,782.0,145.0,4.0,29.0,710.0,849.52,632.21
2017,9,10,15,15,766.0,141.5,3.95,28.5,666.5,812.97,609.82
2017,9,10,15,30,750.0,138.0,3.9,28.0,623.0,771.5,583.77
2017,9,10,15,45,732.5,131.5,3.9,28.0,575.0,724.03,552.22
2017,9,10,16,0,715.0,125.0,3.9,28.0,527.0,675.43,519.24
2017,9,10,16,15,686.0,119.5,3.65,27.5,474.0,619.16,479.18
2017,9,10,16,30,657.0,114.0,3.4,27.0,421.0,563.37,438.53
2017,9,10,16,45,621.5,105.0,3.2,26.5,366.5,500.69,391.8
2017,9,10,17,0,586.0,96.0,3.0,26.0,312.0,439.88,345.07
2017,9,10,17,15,530.5,86.5,2.7,25.0,256.5,370.87,290.9
2017,9,10,17,30,475.0,77.0,2.4,24.0,201.0,306.58,238.64
2017,9,10,17,45,397.5,63.5,2.15,23.5,149.0,233.64,177.93
2017,9,10,18,0,320.0,50.0,1.9,23.0,97.0,171.09,124.69
2017,9,10,18,15,201.0,32.0,1.9,22.5,57.0,101.07,65.23
2017,9,10,18,30,82.0,14.0,1.9,22.0,17.0,30.94,0.0
2017,9,10,18,45,41.0,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,7.5,1.65,15.5,9.5,7.37,0.0
2017,9,11,6,30,95.0,15.0,2.0,16.0,19.0,11.67,0.0
2017,9,11,6,45,207.0,33.5,2.4,17.0,60.0,25.83,15.69
2017,9,11,7,0,319.0,52.0,2.8,18.0,101.0,39.27,28.39
2017,9,11,7,15,398.5,65.0,2.85,18.5,153.0,63.13,38.55
2017,9,11,7,30,478.0,78.0,2.9,19.0,205.0,109.06,65.96
2017,9,11,7,45,530.5,88.0,3.0,20.0,260.0,157.11,101.74
2017,9,11,8,0,583.0,98.0,3.1,21.0,315.0,211.43,145.94
2017,9,11,8,15,621.5,105.5,3.2,21.5,370.0,265.54,192.1
2017,9,11,8,30,660.0,113.0,3.3,22.0,425.0,323.66,241.46
2017,9,11,8,45,684.5,120.0,3.45,23.0,477.0,379.51,288.01
2017,9,11,9,0,709.0,127.0,3.6,24.0,529.0,437.13,334.55
2017,9,11,9,15,730.5,132.0,3.65,24.0,577.5,492.84,379.53
2017,9,11,9,30,752.0,137.0,3.7,24.0,626.0,549.39,423.98
2017,9,11,9,45,766.5,141.5,3.8,24.5,668.5,601.78,463.47
2017,9,11,10,0,781.0,146.0,3.9,25.0,711.0,654.36,502.02
2017,9,11,10,15,793.0,149.0,3.9,25.5,748.0,702.06,535.86
2017,9,11,10,30,805.0,152.0,3.9,26.0,785.0,748.54,567.71
2017,9,11,10,45,415.5,238.0,3.9,26.5,565.5,562.16,427.17
2017,9,11,11,0,26.0,324.0,3.9,27.0,346.0,338.4,252.66
2017,9,11,11,15,99.0,382.0,3.85,27.0,468.0,459.62,343.79
2017,9,11,11,30,172.0,440.0,3.8,27.0,590.0,589.75,437.55
2017,9,11,11,45,501.5,303.5,3.8,27.5,749.5,765.25,568.7
2017,9,11,12,0,831.0,167.0,3.8,28.0,909.0,942.99,691.0
2017,9,11,12,15,545.5,307.0,3.75,28.0,795.0,834.95,613.18
2017,9,11,12,30,260.0,447.0,3.7,28.0,681.0,710.45,519.42
2017,9,11,12,45,349.5,410.5,3.65,28.0,723.0,764.23,559.9
2017,9,11,13,0,439.0,374.0,3.6,28.0,765.0,823.63,602.51
2017,9,11,13,15,634.5,267.5,3.55,28.0,823.5,907.95,665.17
2017,9,11,13,30,830.0,161.0,3.5,28.0,882.0,982.23,714.78
2017,9,11,13,45,825.5,158.5,3.5,28.5,860.5,971.07,706.11
2017,9,11,14,0,821.0,156.0,3.5,29.0,839.0,956.57,696.08
2017,9,11,14,15,812.5,154.0,3.45,29.0,809.5,935.61,683.01
2017,9,11,14,30,804.0,152.0,3.4,29.0,780.0,911.63,668.07
2017,9,11,14,45,775.0,157.5,3.4,29.0,739.0,874.4,644.6
2017,9,11,15,0,746.0,163.0,3.4,29.0,698.0,839.47,622.64
2017,9,11,15,15,729.0,158.5,3.35,28.5,655.0,798.88,597.58
2017,9,11,15,30,712.0,154.0,3.3,28.0,612.0,756.66,571.11
2017,9,11,15,45,696.5,145.5,3.25,28.0,564.5,709.9,539.96
2017,9,11,16,0,681.0,137.0,3.2,28.0,517.0,661.95,506.64
2017,9,11,16,15,651.5,130.0,3.0,27.5,464.5,605.09,466.45
2017,9,11,16,30,622.0,123.0,2.8,27.0,412.0,548.83,425.73
2017,9,11,16,45,588.0,113.0,2.6,27.0,358.0,487.63,379.51
2017,9,11,17,0,554.0,103.0,2.4,27.0,304.0,428.21,333.43
2017,9,11,17,15,498.0,92.0,2.1,26.0,249.0,356.94,277.96
2017,9,11,17,30,442.0,81.0,1.8,25.0,194.0,293.53,226.78
2017,9,11,17,45,367.0,65.5,1.5,24.0,143.0,223.28,168.98
2017,9,11,18,0,292.0,50.0,1.2,23.0,92.0,161.26,116.82
2017,9,11,18,15,178.5,31.0,1.2,22.0,53.0,93.61,59.07
2017,9,11,18,30,65.0,12.0,1.2,21.0,14.0,25.2,0.0
2017,9,11,18,45,32.5,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,7.5,1.55,15.0,10.0,0.0,0.0
2017,9,12,6,30,123.0,15.0,1.8,16.0,20.0,11.7,0.0
2017,9,12,6,45,254.0,31.5,2.05,17.0,63.0,24.62,14.59
2017,9,12,7,0,385.0,48.0,2.3,18.0,106.0,36.71,26.16
2017,9,12,7,15,466.5,59.0,2.35,18.5,160.5,60.08,34.72
2017,9,12,7,30,548.0,70.0,2.4,19.0,215.0,107.89,62.2
2017,9,12,7,45,601.0,78.5,2.5,20.0,272.0,158.98,100.19
2017,9,12,8,0,654.0,87.0,2.6,21.0,329.0,216.29,147.07
2017,9,12,8,15,691.0,93.0,2.6,22.0,385.5,272.84,195.2
2017,9,12,8,30,728.0,99.0,2.6,23.0,442.0,333.08,245.94
2017,9,12,8,45,751.0,105.0,2.6,24.0,495.0,391.22,294.09
2017,9,12,9,0,774.0,111.0,2.6,25.0,548.0,452.56,342.95
2017,9,12,9,15,793.0,115.0,2.6,25.5,597.0,509.18,387.33
2017,9,12,9,30,812.0,119.0,2.6,26.0,646.0,566.23,430.52
2017,9,12,9,45,822.5,124.0,2.65,26.5,688.0,619.24,469.52
2017,9,12,10,0,833.0,129.0,2.7,27.0,730.0,671.27,506.64
2017,9,12,10,15,843.5,131.5,2.7,27.0,767.0,719.63,541.07
2017,9,12,10,30,854.0,134.0,2.7,27.0,804.0,766.49,572.5
2017,9,12,10,45,858.0,138.0,2.7,27.5,832.0,808.04,598.38
2017,9,12,11,0,862.0,142.0,2.7,28.0,860.0,847.17,622.33
2017,9,12,11,15,867.0,143.0,2.7,28.5,880.5,881.54,642.86
2017,9,12,11,30,872.0,144.0,2.7,29.0,901.0,909.85,659.27
2017,9,12,11,45,874.5,145.0,2.7,29.5,913.5,935.84,674.13
2017,9,12,12,0,877.0,146.0,2.7,30.0,926.0,958.7,686.94
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.0,975.45,696.83
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,988.8,704.66
2017,9,12,12,45,877.0,145.5,2.6,30.5,928.5,996.75,708.23
2017,9,12,13,0,876.0,145.0,2.6,31.0,923.0,1001.17,709.73
2017,9,12,13,15,872.5,144.0,2.55,31.0,909.5,999.11,708.28
2017,9,12,13,30,869.0,143.0,2.5,31.0,896.0,993.51,704.79
2017,9,12,13,45,863.5,141.5,2.45,31.0,873.5,987.99,701.52
2017,9,12,14,0,858.0,140.0,2.4,31.0,851.0,973.05,692.43
2017,9,12,14,15,849.5,138.0,2.3,31.0,820.5,951.43,678.82
2017,9,12,14,30,841.0,136.0,2.2,31.0,790.0,926.67,663.34
2017,9,12,14,45,820.5,137.5,2.15,31.0,750.0,892.02,642.03
2017,9,12,15,0,800.0,139.0,2.1,31.0,710.0,855.18,619.31
2017,9,12,15,15,783.5,135.0,2.0,31.0,666.0,813.9,593.13
2017,9,12,15,30,767.0,131.0,1.9,31.0,622.0,773.74,567.57
2017,9,12,15,45,738.0,129.0,1.85,31.0,571.0,721.78,534.18
2017,9,12,16,0,709.0,127.0,1.8,31.0,520.0,669.55,499.69
2017,9,12,16,15,679.0,120.5,1.65,30.5,466.0,611.76,460.16
2017,9,12,16,30,649.0,114.0,1.5,30.0,412.0,554.57,420.04
2017,9,12,16,45,589.5,110.0,1.35,29.5,354.0,483.58,368.52
2017,9,12,17,0,530.0,106.0,1.2,29.0,296.0,414.3,316.88
2017,9,12,17,15,472.5,93.5,1.15,28.0,241.0,344.78,264.38
2017,9,12,17,30,415.0,81.0,1.1,27.0,186.0,280.57,213.87
2017,9,12,17,45,317.5,65.5,1.05,26.0,133.5,203.61,152.25
2017,9,12,18,0,220.0,50.0,1.0,25.0,81.0,137.56,98.47
2017,9,12,18,15,110.0,29.5,1.05,24.5,45.0,68.45,40.73
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.85,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.0,1.4,17.5,5.0,0.0,0.0
2017,9,13,6,30,0.0,10.0,1.6,18.0,10.0,9.83,0.0
2017,9,13,6,45,61.5,33.5,1.85,18.5,42.5,29.25,18.12
2017,9,13,7,0,123.0,57.0,2.1,19.0,75.0,45.86,33.87
2017,9,13,7,15,168.0,80.5,2.05,19.5,117.5,70.89,49.8
2017,9,13,7,30,213.0,104.0,2.0,20.0,160.0,107.98,75.47
2017,9,13,7,45,268.5,118.0,2.0,21.0,206.0,144.5,102.01
2017,9,13,8,0,324.0,132.0,2.0,22.0,252.0,187.45,135.23
2017,9,13,8,15,318.0,158.0,2.1,23.0,291.0,230.44,171.05
2017,9,13,8,30,312.0,184.0,2.2,24.0,330.0,272.7,205.51
2017,9,13,8,45,373.0,194.5,2.3,25.0,389.5,326.37,247.0
2017,9,13,9,0,434.0,205.0,2.4,26.0,449.0,385.59,292.16
2017,9,13,9,15,479.5,208.5,2.35,26.5,500.5,437.59,331.63
2017,9,13,9,30,525.0,212.0,2.3,27.0,552.0,493.43,373.06
2017,9,13,9,45,517.5,233.0,2.25,28.0,586.5,537.28,403.36
2017,9,13,10,0,510.0,254.0,2.2,29.0,621.0,579.36,431.31
2017,9,13,10,15,444.5,298.0,2.1,29.5,629.5,601.23,443.72
2017,9,13,10,30,379.0,342.0,2.0,30.0,638.0,615.14,450.1
2017,9,13,10,45,351.0,365.0,1.9,30.5,647.5,633.16,459.91
2017,9,13,11,0,323.0,388.0,1.8,31.0,657.0,648.28,467.4
2017,9,13,11,15,319.5,400.0,1.75,31.0,671.5,670.52,481.42
2017,9,13,11,30,316.0,412.0,1.7,31.0,686.0,691.56,494.43
2017,9,13,11,45,402.5,388.5,1.65,31.5,742.5,756.46,537.63
2017,9,13,12,0,489.0,365.0,1.6,32.0,799.0,828.06,583.54
2017,9,13,12,15,567.5,323.0,1.55,32.0,828.0,870.75,611.8
2017,9,13,12,30,646.0,281.0,1.5,32.0,857.0,913.76,640.15
2017,9,13,12,45,648.5,277.0,1.5,32.5,853.0,920.63,642.94
2017,9,13,13,0,651.0,273.0,1.5,33.0,849.0,924.73,644.47
2017,9,13,13,15,646.5,271.0,1.55,33.0,836.0,921.27,643.2
2017,9,13,13,30,642.0,269.0,1.6,33.0,823.0,914.97,640.31
2017,9,13,13,45,567.0,294.5,1.65,33.0,774.5,865.45,608.51
2017,9,13,14,0,492.0,320.0,1.7,33.0,726.0,816.78,577.08
2017,9,13,14,15,349.5,348.5,1.75,33.0,631.5,700.71,499.79
2017,9,13,14,30,207.0,377.0,1.8,33.0,537.0,587.71,422.23
2017,9,13,14,45,155.5,355.5,1.9,33.0,472.5,515.63,373.69
2017,9,13,15,0,104.0,334.0,2.0,33.0,408.0,436.56,318.75
2017,9,13,15,15,169.5,311.5,2.05,32.5,423.5,473.89,349.01
2017,9,13,15,30,235.0,289.0,2.1,32.0,439.0,497.65,369.09
2017,9,13,15,45,221.5,272.5,2.2,32.0,404.5,462.26,344.71
2017,9,13,16,0,208.0,256.0,2.3,32.0,370.0,427.26,320.5
2017,9,13,16,15,333.0,211.0,2.25,31.5,372.0,462.49,350.13
2017,9,13,16,30,458.0,166.0,2.2,31.0,374.0,485.09,369.37
2017,9,13,16,45,436.0,147.0,2.2,30.5,324.0,429.54,329.0
2017,9,13,17,0,414.0,128.0,2.2,30.0,274.0,375.04,288.43
2017,9,13,17,15,360.0,111.0,2.05,28.5,221.5,308.57,237.9
2017,9,13,17,30,306.0,94.0,1.9,27.0,169.0,247.21,189.57
2017,9,13,17,45,248.5,72.0,1.8,26.0,122.5,179.4,134.54
2017,9,13,18,0,191.0,50.0,1.7,25.0,76.0,123.05,87.69
2017,9,13,18,15,108.5,28.0,1.7,24.5,41.5,65.39,37.11
2017,9,13,18,30,26.0,6.0,1.7,24.0,7.0,11.09,0.0
2017,9,13,18,45,13.0,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,27.0,12.0,2.6,21.0,13.0,11.8,0.0
2017,9,14,6,45,115.5,35.0,3.0,21.5,51.0,28.87,17.38
2017,9,14,7,0,204.0,58.0,3.4,22.0,89.0,46.63,34.03
2017,9,14,7,15,279.5,76.5,3.55,22.5,138.0,68.29,44.89
2017,9,14,7,30,355.0,95.0,3.7,23.0,187.0,111.03,71.51
2017,9,14,7,45,429.5,104.0,3.85,23.5,242.5,154.58,102.58
2017,9,14,8,0,504.0,113.0,4.0,24.0,298.0,206.88,143.57
2017,9,14,8,15,545.0,122.0,4.0,24.5,351.5,258.53,186.65
2017,9,14,8,30,586.0,131.0,4.0,25.0,405.0,314.93,233.57
2017,9,14,8,45,625.5,134.5,4.0,26.0,458.0,369.08,277.71
2017,9,14,9,0,665.0,138.0,4.0,27.0,511.0,426.8,323.47
2017,9,14,9,15,687.0,143.5,4.05,27.5,558.5,480.84,365.97
2017,9,14,9,30,709.0,149.0,4.1,28.0,606.0,535.86,407.98
2017,9,14,9,45,729.0,151.5,4.15,28.5,648.5,587.48,446.42
2017,9,14,10,0,749.0,154.0,4.2,29.0,691.0,639.25,483.94
2017,9,14,10,15,761.0,157.0,4.2,29.5,727.0,685.79,516.63
2017,9,14,10,30,773.0,160.0,4.2,30.0,763.0,731.04,547.64
2017,9,14,10,45,782.5,162.0,4.25,30.5,791.5,771.79,574.14
2017,9,14,11,0,792.0,164.0,4.3,31.0,820.0,810.75,598.85
2017,9,14,11,15,797.5,165.5,4.3,31.5,840.0,843.82,619.14
2017,9,14,11,30,803.0,167.0,4.3,32.0,860.0,874.42,637.66
2017,9,14,11,45,808.5,166.5,4.3,32.5,873.0,900.39,652.99
2017,9,14,12,0,814.0,166.0,4.3,33.0,886.0,923.57,666.45
2017,9,14,12,15,815.0,166.0,4.25,33.0,889.5,940.1,676.71
2017,9,14,12,30,816.0,166.0,4.2,33.0,893.0,953.43,684.99
2017,9,14,12,45,814.0,166.0,4.2,33.0,887.5,960.64,689.67
2017,9,14,13,0,812.0,166.0,4.2,33.0,882.0,964.48,692.34
2017,9,14,13,15,808.0,165.0,4.2,33.0,868.0,961.99,691.05
2017,9,14,13,30,804.0,164.0,4.2,33.0,854.0,956.15,687.76
2017,9,14,13,45,796.5,162.5,4.2,33.5,831.5,943.14,678.56
2017,9,14,14,0,789.0,161.0,4.2,34.0,809.0,926.96,667.47
2017,9,14,14,15,779.5,158.5,4.15,33.5,779.5,904.81,655.04
2017,9,14,14,30,770.0,156.0,4.1,33.0,750.0,879.82,640.77
2017,9,14,14,45,752.5,155.5,4.1,33.0,712.0,850.7,622.65
2017,9,14,15,0,735.0,155.0,4.1,33.0,674.0,816.12,600.82
2017,9,14,15,15,717.5,150.5,4.05,32.5,631.0,775.34,575.62
2017,9,14,15,30,700.0,146.0,4.0,32.0,588.0,733.03,549.07
2017,9,14,15,45,677.5,140.5,4.0,32.0,540.0,684.56,516.65
2017,9,14,16,0,655.0,135.0,4.0,32.0,492.0,635.52,482.49
2017,9,14,16,15,624.0,128.0,3.85,31.5,440.0,578.82,442.58
2017,9,14,16,30,593.0,121.0,3.7,31.0,388.0,522.94,402.27
2017,9,14,16,45,550.5,112.0,3.55,31.0,334.5,459.36,354.34
2017,9,14,17,0,508.0,103.0,3.4,31.0,281.0,396.09,305.49
2017,9,14,17,15,449.5,91.5,3.1,30.0,227.5,328.7,253.05
2017,9,14,17,30,391.0,80.0,2.8,29.0,174.0,266.82,203.26
2017,9,14,17,45,307.5,63.5,2.55,28.0,125.5,195.9,145.55
2017,9,14,18,0,224.0,47.0,2.3,27.0,77.0,134.33,94.69
2017,9,14,18,15,124.5,27.0,2.45,26.5,42.0,71.94,38.65
2017,9,14,18,30,25.0,7.0,2.6,26.0,7.0,11.8,0.0
2017,9,14,18,45,12.5,3.5,2.8,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,10.81,0.0
2017,9,15,6,45,102.5,35.0,2.8,21.5,49.0,28.85,17.2
2017,9,15,7,0,182.0,59.0,3.0,22.0,86.0,47.35,34.61
2017,9,15,7,15,256.5,78.5,3.1,22.5,134.5,71.65,48.17
2017,9,15,7,30,331.0,98.0,3.2,23.0,183.0,111.24,72.64
2017,9,15,7,45,397.0,110.5,3.35,23.5,237.0,155.08,104.29
2017,9,15,8,0,463.0,123.0,3.5,24.0,291.0,206.74,144.8
2017,9,15,8,15,505.0,133.0,3.45,24.5,344.0,257.2,186.44
2017,9,15,8,30,547.0,143.0,3.4,25.0,397.0,312.12,231.68
2017,9,15,8,45,588.0,147.0,3.4,25.5,449.5,365.94,275.63
2017,9,15,9,0,629.0,151.0,3.4,26.0,502.0,422.69,320.95
2017,9,15,9,15,652.5,157.0,3.35,26.5,549.5,476.04,362.57
2017,9,15,9,30,676.0,163.0,3.3,27.0,597.0,530.62,403.85
2017,9,15,9,45,703.5,162.5,3.3,27.5,641.0,582.28,442.09
2017,9,15,10,0,731.0,162.0,3.3,28.0,685.0,634.83,479.96
2017,9,15,10,15,744.0,165.5,3.25,28.5,720.5,681.77,512.5
2017,9,15,10,30,757.0,169.0,3.2,29.0,756.0,727.72,543.52
2017,9,15,10,45,771.0,168.5,3.2,29.5,785.5,768.61,570.14
2017,9,15,11,0,785.0,168.0,3.2,30.0,815.0,808.31,594.89
2017,9,15,11,15,791.0,169.5,3.2,30.0,835.5,841.54,616.26
2017,9,15,11,30,797.0,171.0,3.2,30.0,856.0,872.35,635.98
2017,9,15,11,45,814.5,162.5,3.2,30.5,871.5,900.81,652.8
2017,9,15,12,0,832.0,154.0,3.2,31.0,887.0,926.84,667.95
2017,9,15,12,15,832.5,154.5,3.15,31.0,890.5,943.57,678.08
2017,9,15,12,30,833.0,155.0,3.1,31.0,894.0,957.04,686.23
2017,9,15,12,45,832.0,154.5,3.1,31.5,889.0,964.69,689.74
2017,9,15,13,0,831.0,154.0,3.1,32.0,884.0,968.93,691.22
2017,9,15,13,15,827.0,153.0,3.05,32.0,870.0,966.32,689.51
2017,9,15,13,30,823.0,152.0,3.0,32.0,856.0,960.29,685.79
2017,9,15,13,45,817.0,150.0,2.95,32.5,833.5,947.93,676.8
2017,9,15,14,0,811.0,148.0,2.9,33.0,811.0,932.3,665.91
2017,9,15,14,15,802.0,146.0,2.85,33.0,781.0,910.72,652.69
2017,9,15,14,30,793.0,144.0,2.8,33.0,751.0,886.21,637.68
2017,9,15,14,45,781.0,140.5,2.8,33.0,714.5,854.67,618.44
2017,9,15,15,0,769.0,137.0,2.8,33.0,678.0,820.69,597.55
2017,9,15,15,15,752.0,133.5,2.8,32.5,634.5,783.29,575.42
2017,9,15,15,30,735.0,130.0,2.8,32.0,591.0,741.33,549.88
2017,9,15,15,45,713.0,125.0,2.85,32.0,542.5,692.53,518.38
2017,9,15,16,0,691.0,120.0,2.9,32.0,494.0,643.05,485.19
2017,9,15,16,15,661.0,114.0,2.85,31.5,442.0,586.68,446.24
2017,9,15,16,30,631.0,108.0,2.8,31.0,390.0,530.98,406.66
2017,9,15,16,45,589.5,100.0,2.75,30.5,335.5,467.43,359.97
2017,9,15,17,0,548.0,92.0,2.7,30.0,281.0,406.44,313.64
2017,9,15,17,15,488.5,82.0,2.5,29.0,227.5,337.64,260.1
2017,9,15,17,30,429.0,72.0,2.3,28.0,174.0,272.54,207.67
2017,9,15,17,45,342.5,57.5,2.1,27.5,124.5,200.86,148.73
2017,9,15,18,0,256.0,43.0,1.9,27.0,75.0,138.91,97.01
2017,9,15,18,15,128.0,21.5,2.0,26.5,37.5,64.6,31.03
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,13.0,11.8,0.0
2017,9,16,6,45,141.0,32.5,2.45,22.5,50.5,25.26,14.12
2017,9,16,7,0,243.0,53.0,2.8,23.0,88.0,40.44,28.59
2017,9,16,7,15,324.0,68.5,2.9,23.5,138.0,62.57,39.37
2017,9,16,7,30,405.0,84.0,3.0,24.0,188.0,105.74,65.01
2017,9,16,7,45,469.0,94.0,3.15,24.5,242.0,151.4,97.89
2017,9,16,8,0,533.0,104.0,3.3,25.0,296.0,204.99,140.26
2017,9,16,8,15,376.5,148.5,3.25,25.5,295.5,235.87,172.47
2017,9,16,8,30,220.0,193.0,3.2,26.0,295.0,251.35,189.68
2017,9,16,8,45,454.0,159.5,3.2,26.5,402.0,324.37,244.37
2017,9,16,9,0,688.0,126.0,3.2,27.0,509.0,424.97,321.32
2017,9,16,9,15,710.0,131.0,3.15,27.5,556.5,479.65,363.86
2017,9,16,9,30,732.0,136.0,3.1,28.0,604.0,535.24,405.87
2017,9,16,9,45,753.5,137.0,3.05,28.5,647.0,587.27,444.09
2017,9,16,10,0,775.0,138.0,3.0,29.0,690.0,640.08,481.68
2017,9,16,10,15,787.0,140.5,2.95,29.0,725.5,686.75,514.86
2017,9,16,10,30,799.0,143.0,2.9,29.0,761.0,732.2,546.08
2017,9,16,10,45,811.0,143.0,2.85,29.5,790.5,773.7,571.92
2017,9,16,11,0,823.0,143.0,2.8,30.0,820.0,813.45,596.19
2017,9,16,11,15,828.5,144.5,2.75,30.5,840.5,847.25,616.18
2017,9,16,11,30,834.0,146.0,2.7,31.0,861.0,878.47,634.27
2017,9,16,11,45,816.0,160.5,2.7,31.5,868.0,899.16,645.75
2017,9,16,12,0,798.0,175.0,2.7,32.0,875.0,916.02,654.85
2017,9,16,12,15,799.0,175.0,2.65,32.0,878.5,932.19,664.52
2017,9,16,12,30,800.0,175.0,2.6,32.0,882.0,945.22,672.24
2017,9,16,12,45,800.5,173.5,2.6,32.5,877.0,953.01,675.8
2017,9,16,13,0,801.0,172.0,2.6,33.0,872.0,957.52,677.43
2017,9,16,13,15,797.0,170.5,2.6,33.0,858.5,954.38,675.76
2017,9,16,13,30,793.0,169.0,2.6,33.0,845.0,947.92,672.19
2017,9,16,13,45,787.5,166.5,2.6,33.0,823.0,935.72,665.12
2017,9,16,14,0,782.0,164.0,2.6,33.0,801.0,920.34,656.18
2017,9,16,14,15,772.5,161.5,2.6,33.0,771.0,898.18,642.98
2017,9,16,14,30,763.0,159.0,2.6,33.0,741.0,873.2,628.03
2017,9,16,14,45,755.0,153.0,2.6,33.0,705.0,846.69,612.11
2017,9,16,15,0,747.0,147.0,2.6,33.0,669.0,814.04,592.1
2017,9,16,15,15,730.0,142.5,2.6,32.5,625.5,773.25,567.71
2017,9,16,15,30,713.0,138.0,2.6,32.0,582.0,730.88,541.92
2017,9,16,15,45,691.0,132.5,2.6,32.0,534.0,682.32,510.36
2017,9,16,16,0,669.0,127.0,2.6,32.0,486.0,633.13,476.72
2017,9,16,16,15,637.5,120.5,2.55,31.5,434.0,576.14,437.37
2017,9,16,16,30,606.0,114.0,2.5,31.0,382.0,520.0,397.52
2017,9,16,16,45,564.0,105.5,2.45,31.0,328.0,456.85,350.48
2017,9,16,17,0,522.0,97.0,2.4,31.0,274.0,396.32,304.05
2017,9,16,17,15,462.0,85.5,2.15,30.0,221.0,325.13,248.95
2017,9,16,17,30,402.0,74.0,1.9,29.0,168.0,262.28,198.49
2017,9,16,17,45,315.5,58.5,1.65,28.0,119.5,191.32,140.83
2017,9,16,18,0,229.0,43.0,1.4,27.0,71.0,130.12,90.23
2017,9,16,18,15,114.5,21.5,1.4,26.5,35.5,60.36,25.22
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,6.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,61.0,12.0,1.3,21.0,14.0,11.8,0.0
2017,9,17,6,45,182.0,30.5,1.55,21.5,53.0,23.66,12.77
2017,9,17,7,0,303.0,49.0,1.8,22.0,92.0,37.25,26.0
2017,9,17,7,15,242.5,73.5,1.9,22.5,118.5,66.99,44.8
2017,9,17,7,30,182.0,98.0,2.0,23.0,145.0,99.76,69.17
2017,9,17,7,45,214.5,118.0,2.15,23.5,186.0,135.72,96.22
2017,9,17,8,0,247.0,138.0,2.3,24.0,227.0,175.63,127.64
2017,9,17,8,15,461.0,121.0,2.35,24.5,321.0,233.94,169.03
2017,9,17,8,30,675.0,104.0,2.4,25.0,415.0,318.19,233.35
2017,9,17,8,45,703.5,109.0,2.45,26.0,467.0,374.4,279.37
2017,9,17,9,0,732.0,114.0,2.5,27.0,519.0,432.76,325.66
2017,9,17,9,15,752.5,118.5,2.45,27.5,567.0,488.47,368.94
2017,9,17,9,30,773.0,123.0,2.4,28.0,615.0,545.98,411.98
2017,9,17,9,45,785.0,128.0,2.4,28.5,657.0,597.79,449.68
2017,9,17,10,0,797.0,133.0,2.4,29.0,699.0,648.84,485.66
2017,9,17,10,15,808.0,135.5,2.35,29.0,734.5,695.73,518.54
2017,9,17,10,30,819.0,138.0,2.3,29.0,770.0,741.23,549.07
2017,9,17,10,45,826.5,140.5,2.3,29.5,798.0,782.41,574.53
2017,9,17,11,0,834.0,143.0,2.3,30.0,826.0,821.49,598.27
2017,9,17,11,15,839.0,144.0,2.25,30.0,846.5,854.65,618.7
2017,9,17,11,30,844.0,145.0,2.2,30.0,867.0,885.16,637.29
2017,9,17,11,45,849.0,144.5,2.2,30.5,879.0,911.31,652.13
2017,9,17,12,0,854.0,144.0,2.2,31.0,891.0,930.16,662.3
2017,9,17,12,15,854.5,144.0,2.15,31.0,894.0,946.13,671.59
2017,9,17,12,30,855.0,144.0,2.1,31.0,897.0,958.78,678.87
2017,9,17,12,45,853.0,143.5,2.1,31.5,891.0,965.15,681.47
2017,9,17,13,0,851.0,143.0,2.1,32.0,885.0,968.07,682.08
2017,9,17,13,15,847.0,142.0,2.1,32.0,870.5,970.89,684.18
2017,9,17,13,30,843.0,141.0,2.1,32.0,856.0,964.59,680.72
2017,9,17,13,45,837.0,139.5,2.1,32.5,833.5,952.42,672.42
2017,9,17,14,0,831.0,138.0,2.1,33.0,811.0,936.92,662.22
2017,9,17,14,15,822.0,136.0,2.1,33.0,781.0,914.88,649.36
2017,9,17,14,30,813.0,134.0,2.1,33.0,751.0,889.86,634.68
2017,9,17,14,45,802.0,130.5,2.1,33.0,713.5,858.61,616.01
2017,9,17,15,0,791.0,127.0,2.1,33.0,676.0,824.82,595.64
2017,9,17,15,15,774.5,123.5,2.15,32.5,632.5,784.17,572.13
2017,9,17,15,30,758.0,120.0,2.2,32.0,589.0,741.75,547.04
2017,9,17,15,45,737.5,115.0,2.25,32.0,540.5,695.83,517.97
2017,9,17,16,0,717.0,110.0,2.3,32.0,492.0,646.46,485.65
2017,9,17,16,15,687.0,104.5,2.3,31.5,439.5,589.62,446.85
2017,9,17,16,30,657.0,99.0,2.3,31.0,387.0,533.43,407.28
2017,9,17,16,45,617.5,91.5,2.3,30.5,332.5,470.55,361.37
2017,9,17,17,0,578.0,84.0,2.3,30.0,278.0,410.01,315.51
2017,9,17,17,15,517.5,74.5,2.05,29.0,224.0,340.1,260.95
2017,9,17,17,30,457.0,65.0,1.8,28.0,170.0,275.6,208.74
2017,9,17,17,45,366.0,52.0,1.6,27.5,120.5,202.31,148.47
2017,9,17,18,0,275.0,39.0,1.4,27.0,71.0,138.63,95.12
2017,9,17,18,15,137.5,19.5,1.45,26.5,35.5,62.49,20.83
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,12.78,0.0
2017,9,18,6,45,149.0,30.0,0.8,22.5,51.0,23.28,12.23
2017,9,18,7,0,298.0,47.0,0.9,23.0,89.0,35.68,24.55
2017,9,18,7,15,383.5,59.5,1.05,23.5,139.5,56.36,33.47
2017,9,18,7,30,469.0,72.0,1.2,24.0,190.0,100.96,58.64
2017,9,18,7,45,530.5,79.5,1.35,24.5,244.5,147.33,91.75
2017,9,18,8,0,592.0,87.0,1.5,25.0,299.0,201.05,134.34
2017,9,18,8,15,338.5,139.5,1.55,25.5,265.0,218.9,159.44
2017,9,18,8,30,85.0,192.0,1.6,26.0,231.0,207.09,157.06
2017,9,18,8,45,75.5,213.5,1.65,27.0,251.0,229.68,174.05
2017,9,18,9,0,66.0,235.0,1.7,28.0,271.0,251.19,189.54
2017,9,18,9,15,153.5,261.5,1.7,28.0,356.0,324.13,244.14
2017,9,18,9,30,241.0,288.0,1.7,28.0,441.0,407.07,305.32
2017,9,18,9,45,311.0,293.5,1.7,28.5,505.0,468.84,349.69
2017,9,18,10,0,381.0,299.0,1.7,29.0,569.0,536.51,397.53
2017,9,18,10,15,358.5,323.5,1.7,29.5,587.5,563.94,414.86
2017,9,18,10,30,336.0,348.0,1.7,30.0,606.0,588.7,430.14
2017,9,18,10,45,585.5,241.0,1.7,30.5,711.0,695.49,507.66
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,812.38,585.9
2017,9,18,11,15,684.0,230.5,1.7,31.0,799.0,811.84,582.92
2017,9,18,11,30,533.0,327.0,1.7,31.0,782.0,797.84,569.01
2017,9,18,11,45,499.5,342.0,1.7,31.5,773.0,799.01,567.77
2017,9,18,12,0,466.0,357.0,1.7,32.0,764.0,796.87,564.23
2017,9,18,12,15,474.0,358.0,1.7,32.0,773.0,816.16,576.77
2017,9,18,12,30,482.0,359.0,1.7,32.0,782.0,833.71,587.98
2017,9,18,12,45,451.0,364.0,1.7,32.0,758.5,816.38,576.17
2017,9,18,13,0,420.0,369.0,1.7,32.0,735.0,796.65,563.14
2017,9,18,13,15,610.5,264.5,1.7,32.0,785.5,874.96,619.89
2017,9,18,13,30,801.0,160.0,1.7,32.0,836.0,943.06,663.9
2017,9,18,13,45,795.0,157.5,1.75,32.0,814.0,930.15,656.33
2017,9,18,14,0,789.0,155.0,1.8,32.0,792.0,914.04,647.67
2017,9,18,14,15,779.0,152.5,1.85,31.5,761.5,891.18,636.06
2017,9,18,14,30,769.0,150.0,1.9,31.0,731.0,865.5,622.6
2017,9,18,14,45,734.0,158.0,1.95,31.0,689.5,830.16,601.49
2017,9,18,15,0,699.0,166.0,2.0,31.0,648.0,790.34,577.27
2017,9,18,15,15,680.0,161.0,2.05,31.0,605.5,748.75,551.56
2017,9,18,15,30,661.0,156.0,2.1,31.0,563.0,705.86,524.26
2017,9,18,15,45,642.5,147.5,2.15,31.0,516.0,658.53,492.95
2017,9,18,16,0,624.0,139.0,2.2,31.0,469.0,610.45,460.37
2017,9,18,16,15,402.0,160.5,2.1,30.5,364.5,456.04,347.6
2017,9,18,16,30,180.0,182.0,2.0,30.0,260.0,310.23,237.44
2017,9,18,16,45,164.5,159.0,1.9,29.5,222.5,268.58,206.76
2017,9,18,17,0,149.0,136.0,1.8,29.0,185.0,228.04,175.72
2017,9,18,17,15,127.5,111.5,1.7,28.5,148.0,184.14,141.19
2017,9,18,17,30,106.0,87.0,1.6,28.0,111.0,142.16,107.34
2017,9,18,17,45,76.5,63.0,1.55,27.5,77.5,99.89,72.74
2017,9,18,18,0,47.0,39.0,1.5,27.0,44.0,60.26,39.96
2017,9,18,18,15,23.5,19.5,1.55,26.5,22.0,28.1,3.59
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,11.0,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,22.0,10.0,2.9,23.0,10.0,9.83,0.0
2017,9,19,6,45,116.0,31.0,3.05,23.5,45.5,25.71,13.71
2017,9,19,7,0,210.0,52.0,3.2,24.0,81.0,39.84,27.85
2017,9,19,7,15,292.5,68.0,3.35,24.0,129.5,60.69,38.67
2017,9,19,7,30,375.0,84.0,3.5,24.0,178.0,102.37,63.59
2017,9,19,7,45,441.0,94.0,3.65,24.5,231.5,146.4,95.07
2017,9,19,8,0,507.0,104.0,3.8,25.0,285.0,198.14,135.8
2017,9,19,8,15,549.0,112.5,3.85,25.5,337.5,249.94,178.91
2017,9,19,8,30,591.0,121.0,3.9,26.0,390.0,305.67,225.29
2017,9,19,8,45,437.5,176.5,3.95,26.5,389.0,332.97,251.3
2017,9,19,9,0,284.0,232.0,4.0,27.0,388.0,343.48,261.36
2017,9,19,9,15,239.0,262.0,4.0,27.0,401.5,367.03,279.75
2017,9,19,9,30,194.0,292.0,4.0,27.0,415.0,384.92,292.95
2017,9,19,9,45,203.0,309.0,4.0,27.5,445.5,418.25,317.15
2017,9,19,10,0,212.0,326.0,4.0,28.0,476.0,452.05,341.25
2017,9,19,10,15,287.5,332.5,3.95,28.0,546.5,523.47,394.19
2017,9,19,10,30,363.0,339.0,3.9,28.0,617.0,599.56,449.56
2017,9,19,10,45,342.5,359.5,3.85,28.5,629.5,620.44,462.17
2017,9,19,11,0,322.0,380.0,3.8,29.0,642.0,638.95,473.11
2017,9,19,11,15,369.0,370.5,3.75,29.0,678.0,681.88,503.85
2017,9,19,11,30,416.0,361.0,3.7,29.0,714.0,729.79,537.49
2017,9,19,11,45,368.0,388.0,3.7,29.5,703.5,723.52,530.25
2017,9,19,12,0,320.0,415.0,3.7,30.0,693.0,717.73,523.55
2017,9,19,12,15,391.5,387.5,3.65,30.0,729.0,763.99,557.1
2017,9,19,12,30,463.0,360.0,3.6,30.0,765.0,816.26,593.91
2017,9,19,12,45,652.0,248.0,3.55,30.0,814.0,888.96,648.41
2017,9,19,13,0,841.0,136.0,3.5,30.0,863.0,948.26,687.25
2017,9,19,13,15,837.0,135.0,3.45,30.0,849.0,945.08,684.78
2017,9,19,13,30,833.0,134.0,3.4,30.0,835.0,938.51,680.7
2017,9,19,13,45,550.0,260.0,3.4,30.0,718.0,806.76,591.38
2017,9,19,14,0,267.0,386.0,3.4,30.0,601.0,664.36,486.57
2017,9,19,14,15,197.0,374.5,3.35,30.0,530.0,576.67,425.24
2017,9,19,14,30,127.0,363.0,3.3,30.0,459.0,499.38,369.54
2017,9,19,14,45,435.0,250.5,3.3,30.0,553.5,663.06,495.81
2017,9,19,15,0,743.0,138.0,3.3,30.0,648.0,794.99,592.18
2017,9,19,15,15,596.5,182.0,3.15,29.5,574.5,701.2,527.0
2017,9,19,15,30,450.0,226.0,3.0,29.0,501.0,611.11,461.83
2017,9,19,15,45,333.0,227.0,2.9,29.0,421.0,500.77,381.45
2017,9,19,16,0,216.0,228.0,2.8,29.0,341.0,399.42,305.64
2017,9,19,16,15,126.0,196.5,2.55,28.5,261.0,296.72,228.17
