Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,16,30,36.0,165.0,2.3,28.0,181.0,194.8,149.2
2017,9,19,16,45,30.0,142.5,2.05,28.0,154.5,166.43,127.49
2017,9,19,17,0,24.0,120.0,1.8,28.0,128.0,138.54,105.64
2017,9,19,17,15,14.5,97.5,1.75,27.5,102.0,105.48,79.49
2017,9,19,17,30,5.0,75.0,1.7,27.0,76.0,78.05,57.38
2017,9,19,17,45,2.5,52.0,1.65,26.5,52.5,53.31,37.06
2017,9,19,18,0,0.0,29.0,1.6,26.0,29.0,28.36,16.32
2017,9,19,18,15,0.0,14.5,1.65,26.0,14.5,14.0,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,10.0,9.83,0.0
2017,9,20,6,45,129.5,29.5,3.05,23.5,45.5,22.97,11.4
2017,9,20,7,0,233.0,49.0,3.2,24.0,81.0,37.44,25.8
2017,9,20,7,15,319.0,64.0,3.4,24.5,130.0,57.87,35.94
2017,9,20,7,30,405.0,79.0,3.6,25.0,179.0,100.49,60.69
2017,9,20,7,45,469.5,88.0,3.8,25.5,232.5,145.14,92.49
2017,9,20,8,0,534.0,97.0,4.0,26.0,286.0,197.52,133.8
2017,9,20,8,15,575.5,104.5,4.1,26.5,339.0,249.27,177.0
2017,9,20,8,30,617.0,112.0,4.2,27.0,392.0,305.4,223.87
2017,9,20,8,45,654.0,115.0,4.35,27.5,444.0,359.61,268.88
2017,9,20,9,0,691.0,118.0,4.5,28.0,496.0,416.98,315.46
2017,9,20,9,15,713.0,122.5,4.5,28.5,543.0,471.13,358.32
2017,9,20,9,30,735.0,127.0,4.5,29.0,590.0,526.15,400.54
2017,9,20,9,45,756.5,127.5,4.55,29.5,632.5,578.39,439.73
2017,9,20,10,0,778.0,128.0,4.6,30.0,675.0,629.66,477.23
2017,9,20,10,15,789.5,131.0,4.55,30.0,710.0,676.34,511.06
2017,9,20,10,30,801.0,134.0,4.5,30.0,745.0,721.73,542.88
2017,9,20,10,45,812.0,134.0,4.5,30.5,773.5,762.21,568.92
2017,9,20,11,0,823.0,134.0,4.5,31.0,802.0,800.83,593.4
2017,9,20,11,15,828.5,135.5,4.45,31.0,822.0,834.3,615.18
2017,9,20,11,30,834.0,137.0,4.4,31.0,842.0,865.17,635.11
2017,9,20,11,45,839.0,136.5,4.4,31.5,854.0,887.07,647.89
2017,9,20,12,0,844.0,136.0,4.4,32.0,866.0,909.31,660.94
2017,9,20,12,15,844.5,136.0,4.4,32.0,869.0,924.83,670.91
2017,9,20,12,30,845.0,136.0,4.4,32.0,872.0,937.06,678.85
2017,9,20,12,45,843.0,136.0,4.4,32.5,866.5,943.58,681.78
2017,9,20,13,0,841.0,136.0,4.4,33.0,861.0,946.69,682.62
2017,9,20,13,15,837.5,135.0,4.35,33.0,846.5,943.91,680.92
2017,9,20,13,30,834.0,134.0,4.3,33.0,832.0,943.44,680.91
2017,9,20,13,45,827.0,133.0,4.3,33.0,809.5,930.69,673.2
2017,9,20,14,0,820.0,132.0,4.3,33.0,787.0,914.67,663.54
2017,9,20,14,15,561.5,238.0,4.2,32.5,679.0,780.55,573.46
2017,9,20,14,30,303.0,344.0,4.1,32.0,571.0,645.17,474.68
2017,9,20,14,45,535.0,235.5,4.1,32.0,611.0,733.09,544.27
2017,9,20,15,0,767.0,127.0,4.1,32.0,651.0,798.35,592.82
2017,9,20,15,15,749.5,123.5,4.05,31.5,607.5,757.52,566.71
2017,9,20,15,30,732.0,120.0,4.0,31.0,564.0,717.8,541.7
2017,9,20,15,45,708.0,116.0,3.95,31.0,515.5,668.76,508.65
2017,9,20,16,0,684.0,112.0,3.9,31.0,467.0,619.24,473.9
2017,9,20,16,15,652.0,106.0,3.7,30.5,415.0,562.05,432.92
2017,9,20,16,30,620.0,100.0,3.5,30.0,363.0,505.79,391.57
2017,9,20,16,45,576.0,92.5,3.3,30.0,309.5,442.39,342.92
2017,9,20,17,0,532.0,85.0,3.1,30.0,256.0,381.86,295.19
2017,9,20,17,15,466.0,75.0,2.9,29.5,203.5,311.76,239.36
2017,9,20,17,30,400.0,65.0,2.7,29.0,151.0,246.25,185.67
2017,9,20,17,45,303.0,50.5,2.5,28.5,104.0,174.04,126.32
2017,9,20,18,0,206.0,36.0,2.3,28.0,57.0,113.02,75.02
2017,9,20,18,15,103.0,18.0,2.4,27.5,28.5,49.84,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.5,2.4,23.0,4.5,0.0,0.0
2017,9,21,6,30,0.0,9.0,2.5,23.0,9.0,8.85,0.0
2017,9,21,6,45,110.0,29.5,2.6,23.5,44.0,24.51,12.22
2017,9,21,7,0,220.0,50.0,2.7,24.0,79.0,38.35,26.52
2017,9,21,7,15,309.0,64.5,2.8,24.0,128.0,57.82,36.27
2017,9,21,7,30,398.0,79.0,2.9,24.0,177.0,99.63,60.53
2017,9,21,7,45,477.0,85.5,3.05,24.5,232.0,143.77,91.38
2017,9,21,8,0,556.0,92.0,3.2,25.0,287.0,197.13,133.03
2017,9,21,8,15,597.5,99.0,3.3,25.5,340.5,249.7,177.11
2017,9,21,8,30,639.0,106.0,3.4,26.0,394.0,306.6,224.79
2017,9,21,8,45,679.5,107.5,3.5,26.5,447.0,361.93,270.77
2017,9,21,9,0,720.0,109.0,3.6,27.0,500.0,420.73,318.46
2017,9,21,9,15,741.0,112.5,3.6,27.0,547.5,476.2,363.05
2017,9,21,9,30,762.0,116.0,3.6,27.0,595.0,530.77,405.81
2017,9,21,9,45,783.0,116.5,3.6,27.5,637.5,582.8,444.8
2017,9,21,10,0,804.0,117.0,3.6,28.0,680.0,634.85,482.7
2017,9,21,10,15,815.0,119.5,3.6,28.0,715.5,681.72,516.8
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,727.16,548.17
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,766.87,573.52
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,805.74,598.03
2017,9,21,11,15,853.5,123.0,3.6,29.5,828.0,838.85,618.38
2017,9,21,11,30,859.0,124.0,3.6,30.0,848.0,869.27,636.79
2017,9,21,11,45,859.5,126.0,3.65,30.5,859.0,893.43,651.2
2017,9,21,12,0,860.0,128.0,3.7,31.0,870.0,914.4,663.54
2017,9,21,12,15,860.5,128.0,3.7,31.0,873.0,930.06,673.53
2017,9,21,12,30,861.0,128.0,3.7,31.0,876.0,942.36,681.44
2017,9,21,12,45,586.5,269.0,3.75,31.0,777.0,846.27,616.16
2017,9,21,13,0,312.0,410.0,3.8,31.0,678.0,728.93,529.14
2017,9,21,13,15,278.5,410.5,3.8,31.0,647.0,700.25,509.68
2017,9,21,13,30,245.0,411.0,3.8,31.0,616.0,662.02,483.22
2017,9,21,13,45,539.5,268.5,3.85,31.5,702.5,803.75,589.36
2017,9,21,14,0,834.0,126.0,3.9,32.0,789.0,919.23,668.29
2017,9,21,14,15,591.5,227.5,3.95,32.0,689.0,798.5,586.61
2017,9,21,14,30,349.0,329.0,4.0,32.0,589.0,669.36,492.59
2017,9,21,14,45,547.5,234.0,4.05,32.0,616.5,741.04,549.79
2017,9,21,15,0,746.0,139.0,4.1,32.0,644.0,794.73,590.46
2017,9,21,15,15,727.5,135.0,4.1,31.5,600.5,753.19,564.08
2017,9,21,15,30,709.0,131.0,4.1,31.0,557.0,710.22,536.87
2017,9,21,15,45,680.0,127.5,4.15,31.0,508.0,658.86,501.98
2017,9,21,16,0,651.0,124.0,4.2,31.0,459.0,607.47,465.53
2017,9,21,16,15,617.0,117.5,4.1,30.5,407.0,549.83,424.24
2017,9,21,16,30,583.0,111.0,4.0,30.0,355.0,493.34,382.69
2017,9,21,16,45,530.0,103.5,3.95,29.5,301.0,426.62,332.12
2017,9,21,17,0,477.0,96.0,3.9,29.0,247.0,361.66,281.43
2017,9,21,17,15,407.5,84.0,3.55,28.5,195.0,291.55,225.07
2017,9,21,17,30,338.0,72.0,3.2,28.0,143.0,228.34,172.92
2017,9,21,17,45,236.0,55.0,2.85,27.5,97.0,155.5,113.2
2017,9,21,18,0,134.0,38.0,2.5,27.0,51.0,89.67,58.7
2017,9,21,18,15,67.0,19.0,2.45,26.5,25.5,39.52,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,9.0,8.85,0.0
2017,9,22,6,45,130.0,28.0,2.4,22.5,44.0,21.83,10.0
2017,9,22,7,0,242.0,47.0,2.6,23.0,79.0,35.94,24.59
2017,9,22,7,15,333.5,60.5,2.75,23.5,128.0,54.9,33.68
2017,9,22,7,30,425.0,74.0,2.9,24.0,177.0,97.42,57.75
2017,9,22,7,45,493.5,82.0,3.05,24.5,231.5,143.01,90.07
2017,9,22,8,0,562.0,90.0,3.2,25.0,286.0,196.18,132.01
2017,9,22,8,15,603.0,96.5,3.25,25.5,339.0,248.46,175.93
2017,9,22,8,30,644.0,103.0,3.3,26.0,392.0,304.99,223.37
2017,9,22,8,45,459.0,166.5,3.4,27.0,385.5,331.32,248.95
2017,9,22,9,0,274.0,230.0,3.5,28.0,379.0,336.91,255.08
2017,9,22,9,15,234.5,259.0,3.5,28.0,394.5,361.72,274.34
2017,9,22,9,30,195.0,288.0,3.5,28.0,410.0,381.59,288.99
2017,9,22,9,45,122.5,294.0,3.55,28.5,373.0,356.04,268.59
2017,9,22,10,0,50.0,300.0,3.6,29.0,336.0,321.94,241.31
2017,9,22,10,15,58.5,323.0,3.6,29.5,366.5,353.64,264.04
2017,9,22,10,30,67.0,346.0,3.6,30.0,397.0,386.14,286.89
2017,9,22,10,45,52.5,343.0,3.65,30.5,384.0,376.2,278.36
2017,9,22,11,0,38.0,340.0,3.7,31.0,371.0,364.88,268.98
2017,9,22,11,15,438.0,236.5,3.75,31.0,604.5,608.63,454.93
2017,9,22,11,30,838.0,133.0,3.8,31.0,838.0,858.99,630.03
2017,9,22,11,45,819.5,147.5,3.85,31.5,844.0,882.37,642.48
2017,9,22,12,0,801.0,162.0,3.9,32.0,850.0,898.68,651.77
2017,9,22,12,15,801.5,162.0,3.9,32.0,852.5,913.9,661.54
2017,9,22,12,30,802.0,162.0,3.9,32.0,855.0,925.95,669.32
2017,9,22,12,45,518.5,294.0,3.95,32.0,741.0,805.45,585.68
2017,9,22,13,0,235.0,426.0,4.0,32.0,627.0,664.75,482.1
2017,9,22,13,15,270.0,410.5,4.0,32.0,638.0,691.86,502.73
2017,9,22,13,30,305.0,395.0,4.0,32.0,649.0,709.75,516.36
2017,9,22,13,45,549.0,270.0,4.05,32.0,711.0,813.12,595.19
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,899.89,656.56
2017,9,22,14,15,419.5,231.0,4.1,31.5,562.0,641.35,477.28
2017,9,22,14,30,46.0,317.0,4.1,31.0,351.0,368.04,272.55
2017,9,22,14,45,54.5,307.0,4.15,31.0,345.5,365.01,272.05
2017,9,22,15,0,63.0,297.0,4.2,31.0,340.0,361.43,270.38
2017,9,22,15,15,391.5,209.5,4.2,30.5,446.5,557.01,424.13
2017,9,22,15,30,720.0,122.0,4.2,30.0,553.0,706.61,538.04
2017,9,22,15,45,699.0,116.5,4.25,30.0,505.0,658.56,504.6
2017,9,22,16,0,678.0,111.0,4.3,30.0,457.0,609.84,470.06
2017,9,22,16,15,644.5,105.0,4.25,29.5,405.0,552.04,428.46
2017,9,22,16,30,611.0,99.0,4.2,29.0,353.0,495.33,386.49
2017,9,22,16,45,565.5,91.5,4.2,29.0,299.5,431.73,337.3
2017,9,22,17,0,520.0,84.0,4.2,29.0,246.0,371.19,289.07
2017,9,22,17,15,451.0,73.5,3.9,28.5,193.5,300.2,231.72
2017,9,22,17,30,382.0,63.0,3.6,28.0,141.0,234.36,177.12
2017,9,22,17,45,278.5,48.5,3.35,27.5,95.5,161.67,117.05
2017,9,22,18,0,175.0,34.0,3.1,27.0,50.0,101.09,65.22
2017,9,22,18,15,87.5,17.0,2.95,26.5,25.0,36.56,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,24.5,4.5,1.25,20.5,5.0,0.0,0.0
2017,9,23,6,30,49.0,9.0,1.5,21.0,10.0,8.85,0.0
2017,9,23,6,45,186.5,25.0,1.75,21.5,47.0,19.39,7.97
2017,9,23,7,0,324.0,41.0,2.0,22.0,84.0,31.59,21.02
2017,9,23,7,15,415.0,52.0,2.15,22.5,134.5,49.49,28.24
2017,9,23,7,30,506.0,63.0,2.3,23.0,185.0,94.41,52.46
2017,9,23,7,45,569.0,69.5,2.5,24.0,240.0,142.19,86.34
2017,9,23,8,0,632.0,76.0,2.7,25.0,295.0,197.37,130.22
2017,9,23,8,15,411.0,132.5,2.8,25.5,284.5,229.4,166.16
2017,9,23,8,30,190.0,189.0,2.9,26.0,274.0,237.21,179.2
2017,9,23,8,45,95.0,145.0,3.0,26.5,187.5,173.8,131.76
2017,9,23,9,0,0.0,101.0,3.1,27.0,101.0,97.58,72.28
2017,9,23,9,15,0.0,125.0,3.15,27.5,125.0,120.62,90.04
2017,9,23,9,30,0.0,149.0,3.2,28.0,149.0,143.75,107.51
2017,9,23,9,45,422.0,125.0,3.3,28.5,418.5,374.46,288.75
2017,9,23,10,0,844.0,101.0,3.4,29.0,688.0,643.07,487.94
2017,9,23,10,15,854.5,103.0,3.45,29.5,723.0,690.2,519.89
2017,9,23,10,30,865.0,105.0,3.5,30.0,758.0,735.71,549.49
2017,9,23,10,45,587.5,241.0,3.6,30.5,692.0,694.32,515.21
2017,9,23,11,0,310.0,377.0,3.7,31.0,626.0,625.68,459.5
2017,9,23,11,15,600.0,243.0,3.75,31.0,739.5,750.57,554.33
2017,9,23,11,30,890.0,109.0,3.8,31.0,853.0,878.2,642.01
2017,9,23,11,45,558.0,269.0,3.85,31.5,738.0,774.34,566.91
2017,9,23,12,0,226.0,429.0,3.9,32.0,623.0,640.46,464.74
2017,9,23,12,15,541.5,281.5,3.9,32.0,747.5,797.3,582.35
2017,9,23,12,30,857.0,134.0,3.9,32.0,872.0,941.67,680.58
2017,9,23,12,45,854.0,134.5,3.95,32.0,865.5,947.63,683.83
2017,9,23,13,0,851.0,135.0,4.0,32.0,859.0,950.12,685.95
2017,9,23,13,15,550.0,270.5,4.0,32.0,735.5,816.31,594.89
2017,9,23,13,30,249.0,406.0,4.0,32.0,612.0,668.31,485.77
2017,9,23,13,45,539.0,268.0,4.0,32.0,697.0,800.5,586.72
2017,9,23,14,0,829.0,130.0,4.0,32.0,782.0,915.0,666.34
2017,9,23,14,15,819.5,128.0,4.0,32.0,751.5,892.15,651.37
2017,9,23,14,30,810.0,126.0,4.0,32.0,721.0,866.37,635.41
2017,9,23,14,45,467.0,220.5,4.05,32.0,559.5,654.14,487.68
2017,9,23,15,0,124.0,315.0,4.1,32.0,398.0,441.25,328.07
2017,9,23,15,15,414.5,223.5,4.1,31.5,474.0,589.78,445.51
2017,9,23,15,30,705.0,132.0,4.1,31.0,550.0,704.17,533.85
2017,9,23,15,45,680.5,126.5,4.2,31.0,501.5,654.1,498.91
2017,9,23,16,0,656.0,121.0,4.3,31.0,453.0,603.68,463.25
2017,9,23,16,15,622.0,114.0,4.2,30.5,401.0,545.4,421.35
2017,9,23,16,30,588.0,107.0,4.1,30.0,349.0,488.3,379.16
2017,9,23,16,45,540.0,98.5,4.1,29.5,295.5,423.35,329.81
2017,9,23,17,0,492.0,90.0,4.1,29.0,242.0,359.4,279.68
2017,9,23,17,15,424.5,78.0,3.8,28.5,190.0,289.82,223.43
2017,9,23,17,30,357.0,66.0,3.5,28.0,138.0,226.93,171.16
2017,9,23,17,45,258.5,49.0,3.2,27.5,92.5,154.83,111.64
2017,9,23,18,0,160.0,32.0,2.9,27.0,47.0,94.15,59.18
2017,9,23,18,15,80.0,16.0,2.95,26.5,23.5,33.6,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,134.5,22.0,2.4,21.5,39.5,16.95,5.9
2017,9,24,7,0,269.0,44.0,2.7,22.0,79.0,33.63,22.68
2017,9,24,7,15,361.5,57.0,2.9,22.5,128.5,52.18,31.44
2017,9,24,7,30,454.0,70.0,3.1,23.0,178.0,96.28,56.06
2017,9,24,7,45,227.0,92.5,3.3,23.5,146.5,114.98,79.02
2017,9,24,8,0,0.0,115.0,3.5,24.0,115.0,108.78,83.35
2017,9,24,8,15,4.5,134.0,3.6,24.5,136.0,128.33,98.54
2017,9,24,8,30,9.0,153.0,3.7,25.0,157.0,148.48,113.98
2017,9,24,8,45,48.0,193.5,3.8,26.0,219.0,200.96,153.96
2017,9,24,9,0,87.0,234.0,3.9,27.0,281.0,259.48,198.12
2017,9,24,9,15,112.5,260.5,3.9,27.5,327.0,303.05,230.73
2017,9,24,9,30,138.0,287.0,3.9,28.0,373.0,349.55,265.18
2017,9,24,9,45,189.5,305.5,3.9,28.5,432.0,406.64,307.38
2017,9,24,10,0,241.0,324.0,3.9,29.0,491.0,468.34,352.35
2017,9,24,10,15,554.5,212.0,3.85,29.0,622.5,590.59,446.9
2017,9,24,10,30,868.0,100.0,3.8,29.0,754.0,731.84,550.81
2017,9,24,10,45,472.5,238.5,3.8,29.5,596.5,602.47,452.0
2017,9,24,11,0,77.0,377.0,3.8,30.0,439.0,432.9,319.65
2017,9,24,11,15,151.0,396.0,3.75,30.0,521.0,521.28,385.07
2017,9,24,11,30,225.0,415.0,3.7,30.0,603.0,610.32,448.74
2017,9,24,11,45,527.5,281.0,3.7,30.5,729.0,758.9,558.97
2017,9,24,12,0,830.0,147.0,3.7,31.0,855.0,906.78,659.84
2017,9,24,12,15,830.5,147.0,3.7,31.0,857.5,922.22,668.8
2017,9,24,12,30,831.0,147.0,3.7,31.0,860.0,934.38,676.66
2017,9,24,12,45,542.0,283.0,3.75,31.5,747.0,814.29,592.77
2017,9,24,13,0,253.0,419.0,3.8,32.0,634.0,681.62,493.62
2017,9,24,13,15,161.0,401.5,3.8,32.0,537.5,570.72,415.99
2017,9,24,13,30,69.0,384.0,3.8,32.0,441.0,458.42,335.04
2017,9,24,13,45,444.0,258.0,3.8,32.0,607.5,700.21,517.52
2017,9,24,14,0,819.0,132.0,3.8,32.0,774.0,905.94,660.19
2017,9,24,14,15,809.0,130.0,3.85,31.5,743.0,882.76,645.9
2017,9,24,14,30,799.0,128.0,3.9,31.0,712.0,856.7,631.22
2017,9,24,14,45,789.0,123.5,3.95,31.0,675.0,825.2,611.52
2017,9,24,15,0,779.0,119.0,4.0,31.0,638.0,791.18,590.0
2017,9,24,15,15,761.0,115.5,4.0,30.5,594.0,749.51,563.96
2017,9,24,15,30,743.0,112.0,4.0,30.0,550.0,706.28,536.46
2017,9,24,15,45,718.5,108.0,4.05,30.0,501.0,659.0,504.71
2017,9,24,16,0,694.0,104.0,4.1,30.0,452.0,608.83,469.3
2017,9,24,16,15,660.5,98.5,4.05,29.5,399.5,551.04,427.66
2017,9,24,16,30,627.0,93.0,4.0,29.0,347.0,494.33,385.59
2017,9,24,16,45,578.5,86.0,3.95,29.0,293.0,429.13,334.99
2017,9,24,17,0,530.0,79.0,3.9,29.0,239.0,367.29,285.55
2017,9,24,17,15,459.5,69.0,3.65,28.5,187.0,296.13,227.9
2017,9,24,17,30,389.0,59.0,3.4,28.0,135.0,230.12,172.98
2017,9,24,17,45,279.0,44.5,3.15,27.5,89.5,155.57,111.43
2017,9,24,18,0,169.0,30.0,2.9,27.0,44.0,93.76,57.01
2017,9,24,18,15,84.5,15.0,2.9,26.5,22.0,33.35,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,125.0,22.0,2.25,21.5,37.5,16.98,5.52
2017,9,25,7,0,250.0,44.0,2.5,22.0,75.0,33.69,22.69
2017,9,25,7,15,344.5,56.5,2.6,22.5,123.5,51.13,31.0
2017,9,25,7,30,439.0,69.0,2.7,23.0,172.0,93.82,54.67
2017,9,25,7,45,511.5,75.0,2.85,23.5,226.5,138.19,85.73
2017,9,25,8,0,584.0,81.0,3.0,24.0,281.0,191.24,127.63
2017,9,25,8,15,318.5,129.5,3.1,24.0,241.5,203.21,149.23
2017,9,25,8,30,53.0,178.0,3.2,24.0,202.0,183.97,141.58
2017,9,25,8,45,145.5,205.0,3.3,24.5,280.5,247.72,190.24
2017,9,25,9,0,238.0,232.0,3.4,25.0,359.0,323.1,247.89
2017,9,25,9,15,170.5,257.0,3.4,25.5,352.0,328.1,251.43
2017,9,25,9,30,103.0,282.0,3.4,26.0,345.0,325.61,248.47
2017,9,25,9,45,191.0,298.5,3.45,26.5,426.5,400.84,305.24
2017,9,25,10,0,279.0,315.0,3.5,27.0,508.0,485.14,367.58
2017,9,25,10,15,299.0,329.0,3.5,27.0,545.0,527.21,397.97
2017,9,25,10,30,319.0,343.0,3.5,27.0,582.0,570.25,428.87
2017,9,25,10,45,341.5,339.5,3.5,27.5,604.0,598.71,448.55
2017,9,25,11,0,364.0,336.0,3.5,28.0,626.0,627.54,468.35
2017,9,25,11,15,355.5,360.0,3.55,28.0,649.0,658.41,489.23
2017,9,25,11,30,347.0,384.0,3.6,28.0,672.0,687.82,508.9
2017,9,25,11,45,376.0,376.0,3.65,28.5,692.5,716.24,528.28
2017,9,25,12,0,405.0,368.0,3.7,29.0,713.0,744.32,547.29
2017,9,25,12,15,351.5,390.5,3.7,29.0,690.5,727.69,534.06
2017,9,25,12,30,298.0,413.0,3.7,29.0,668.0,708.37,519.21
2017,9,25,12,45,305.5,407.5,3.75,29.0,667.0,714.77,524.32
2017,9,25,13,0,313.0,402.0,3.8,29.0,666.0,719.84,528.45
2017,9,25,13,15,290.5,400.0,3.8,29.0,642.0,699.0,513.84
2017,9,25,13,30,268.0,398.0,3.8,29.0,618.0,676.94,498.51
2017,9,25,13,45,267.0,385.5,3.8,29.0,599.5,662.65,489.36
2017,9,25,14,0,266.0,373.0,3.8,29.0,581.0,647.1,479.3
2017,9,25,14,15,303.0,348.0,3.75,29.0,576.0,650.99,484.0
2017,9,25,14,30,340.0,323.0,3.7,29.0,571.0,652.08,486.65
2017,9,25,14,45,281.5,315.5,3.7,29.0,513.0,587.3,440.32
2017,9,25,15,0,223.0,308.0,3.7,29.0,455.0,515.58,388.71
2017,9,25,15,15,247.5,281.5,3.6,28.5,434.5,509.39,386.72
2017,9,25,15,30,272.0,255.0,3.5,28.0,414.0,491.71,376.11
2017,9,25,15,45,147.0,220.0,3.45,28.0,305.0,344.53,265.05
2017,9,25,16,0,22.0,185.0,3.4,28.0,196.0,200.87,153.23
2017,9,25,16,15,18.0,164.5,3.2,27.5,173.0,176.88,135.48
2017,9,25,16,30,14.0,144.0,3.0,27.0,150.0,153.2,117.45
2017,9,25,16,45,7.5,122.5,2.8,27.0,125.5,127.39,97.16
2017,9,25,17,0,1.0,101.0,2.6,27.0,101.0,102.16,77.07
2017,9,25,17,15,0.5,78.5,2.4,26.5,78.5,79.05,58.55
2017,9,25,17,30,0.0,56.0,2.2,26.0,56.0,55.81,39.53
2017,9,25,17,45,0.0,36.0,2.0,25.5,36.0,35.33,22.49
2017,9,25,18,0,0.0,16.0,1.8,25.0,16.0,15.44,5.11
2017,9,25,18,15,0.0,8.0,1.9,25.0,8.0,7.86,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,5.5,2.1,21.5,5.5,5.3,0.0
2017,9,26,7,0,0.0,11.0,2.3,22.0,11.0,10.6,3.27
2017,9,26,7,15,0.0,19.0,2.4,22.0,19.0,18.32,9.44
2017,9,26,7,30,0.0,27.0,2.5,22.0,27.0,26.05,16.0
2017,9,26,7,45,0.0,35.5,2.6,22.5,35.5,34.27,22.84
2017,9,26,8,0,0.0,44.0,2.7,23.0,44.0,42.49,29.54
2017,9,26,8,15,0.0,57.5,2.75,23.5,57.5,55.56,40.1
2017,9,26,8,30,0.0,71.0,2.8,24.0,71.0,68.64,50.48
2017,9,26,8,45,3.0,121.0,2.9,24.5,123.0,117.5,89.35
2017,9,26,9,0,6.0,171.0,3.0,25.0,175.0,166.5,127.46
2017,9,26,9,15,16.0,203.0,3.0,25.0,213.0,202.52,155.09
2017,9,26,9,30,26.0,235.0,3.0,25.0,251.0,239.77,183.43
2017,9,26,9,45,18.0,224.0,3.0,25.5,235.5,226.51,172.36
2017,9,26,10,0,10.0,213.0,3.0,26.0,220.0,212.17,160.59
2017,9,26,10,15,5.0,123.0,2.95,26.0,126.5,122.5,91.14
2017,9,26,10,30,0.0,33.0,2.9,26.0,33.0,31.92,19.77
2017,9,26,10,45,0.0,43.0,2.85,26.0,43.0,41.61,27.45
2017,9,26,11,0,0.0,53.0,2.8,26.0,53.0,51.31,35.06
2017,9,26,11,15,3.0,115.0,2.75,26.0,117.5,114.0,84.16
2017,9,26,11,30,6.0,177.0,2.7,26.0,182.0,177.26,132.79
2017,9,26,11,45,8.5,204.0,2.65,26.5,211.5,206.27,154.4
2017,9,26,12,0,11.0,231.0,2.6,27.0,241.0,235.54,176.02
2017,9,26,12,15,11.5,235.5,2.6,27.0,246.0,240.89,179.93
2017,9,26,12,30,12.0,240.0,2.6,27.0,251.0,246.22,183.92
2017,9,26,12,45,11.0,231.0,2.65,27.0,241.0,236.67,176.8
2017,9,26,13,0,10.0,222.0,2.7,27.0,231.0,227.02,169.66
2017,9,26,13,15,11.5,235.5,2.65,27.0,245.5,242.19,181.19
2017,9,26,13,30,13.0,249.0,2.6,27.0,260.0,257.45,192.73
2017,9,26,13,45,9.5,217.5,2.6,27.0,225.5,222.62,166.66
2017,9,26,14,0,6.0,186.0,2.6,27.0,191.0,187.84,140.51
2017,9,26,14,15,3.5,171.0,2.6,26.5,174.0,170.62,127.8
2017,9,26,14,30,1.0,156.0,2.6,26.0,157.0,153.46,115.0
2017,9,26,14,45,0.5,147.5,2.6,26.0,148.0,144.62,108.41
2017,9,26,15,0,0.0,139.0,2.6,26.0,139.0,135.81,101.82
2017,9,26,15,15,0.0,121.0,2.5,25.5,121.0,117.89,88.26
2017,9,26,15,30,0.0,103.0,2.4,25.0,103.0,99.99,74.58
2017,9,26,15,45,0.0,98.0,2.35,25.0,98.0,95.1,70.96
2017,9,26,16,0,0.0,93.0,2.3,25.0,93.0,90.24,67.34
2017,9,26,16,15,0.0,82.0,2.15,24.5,82.0,79.36,58.97
2017,9,26,16,30,0.0,71.0,2.0,24.0,71.0,68.64,50.61
2017,9,26,16,45,0.0,59.5,1.9,24.0,59.5,57.5,41.68
2017,9,26,17,0,0.0,48.0,1.8,24.0,48.0,46.36,32.61
2017,9,26,17,15,0.0,37.0,1.65,23.5,37.0,35.72,23.86
2017,9,26,17,30,0.0,26.0,1.5,23.0,26.0,25.09,14.96
2017,9,26,17,45,0.0,17.0,1.35,23.0,17.0,16.4,7.53
2017,9,26,18,0,0.0,8.0,1.2,23.0,8.0,7.71,0.0
2017,9,26,18,15,0.0,4.0,1.2,23.0,4.0,3.93,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.0,14.0,13.51,2.43
2017,9,27,7,0,0.0,28.0,2.4,21.0,28.0,27.04,17.11
2017,9,27,7,15,0.0,47.0,2.4,21.0,47.0,44.8,31.26
2017,9,27,7,30,0.0,66.0,2.4,21.0,66.0,62.63,46.36
2017,9,27,7,45,0.0,87.5,2.45,21.5,87.5,82.88,63.08
2017,9,27,8,0,0.0,109.0,2.5,22.0,109.0,103.32,79.59
2017,9,27,8,15,25.0,142.0,2.5,22.0,153.5,139.48,107.88
2017,9,27,8,30,50.0,175.0,2.5,22.0,198.0,180.27,139.79
2017,9,27,8,45,25.0,154.5,2.5,22.5,166.0,156.49,120.81
2017,9,27,9,0,0.0,134.0,2.5,23.0,134.0,128.97,98.6
2017,9,27,9,15,36.5,202.0,2.45,23.5,224.5,211.23,162.87
2017,9,27,9,30,73.0,270.0,2.4,24.0,315.0,298.1,228.87
2017,9,27,9,45,91.5,295.5,2.4,24.5,356.0,338.4,258.39
2017,9,27,10,0,110.0,321.0,2.4,25.0,397.0,380.51,288.98
2017,9,27,10,15,85.0,327.5,2.35,25.0,388.0,376.28,284.77
2017,9,27,10,30,60.0,334.0,2.3,25.0,379.0,369.64,278.84
2017,9,27,10,45,60.0,346.5,2.3,25.5,393.0,385.7,289.72
2017,9,27,11,0,60.0,359.0,2.3,26.0,407.0,401.66,300.35
2017,9,27,11,15,38.0,316.0,2.3,26.0,347.0,343.81,257.38
2017,9,27,11,30,16.0,273.0,2.3,26.0,287.0,280.22,209.83
2017,9,27,11,45,20.5,299.0,2.3,26.5,317.0,310.73,232.17
2017,9,27,12,0,25.0,325.0,2.3,27.0,347.0,341.6,254.22
2017,9,27,12,15,40.5,355.5,2.3,27.0,390.5,394.33,292.76
2017,9,27,12,30,56.0,386.0,2.3,27.0,434.0,442.09,327.2
2017,9,27,12,45,33.0,302.0,2.3,27.0,330.5,335.18,249.48
2017,9,27,13,0,10.0,218.0,2.3,27.0,227.0,223.03,166.25
2017,9,27,13,15,11.0,232.5,2.3,27.0,242.0,238.73,178.43
2017,9,27,13,30,12.0,247.0,2.3,27.0,257.0,254.52,190.36
2017,9,27,13,45,11.0,235.0,2.3,27.0,244.0,241.7,180.91
2017,9,27,14,0,10.0,223.0,2.3,27.0,231.0,228.83,171.49
2017,9,27,14,15,8.5,211.0,2.25,27.0,217.5,215.49,161.65
2017,9,27,14,30,7.0,199.0,2.2,27.0,204.0,202.15,151.79
2017,9,27,14,45,67.5,252.0,2.2,27.0,296.5,316.62,240.43
2017,9,27,15,0,128.0,305.0,2.2,27.0,389.0,433.17,327.64
2017,9,27,15,15,64.0,230.5,2.1,26.5,272.5,289.08,220.26
2017,9,27,15,30,0.0,156.0,2.0,26.0,156.0,153.72,116.01
2017,9,27,15,45,38.0,181.5,1.9,26.0,200.0,214.76,165.19
2017,9,27,16,0,76.0,207.0,1.8,26.0,244.0,269.6,208.37
2017,9,27,16,15,72.5,183.0,1.65,25.5,215.0,239.23,185.56
2017,9,27,16,30,69.0,159.0,1.5,25.0,186.0,208.93,162.67
2017,9,27,16,45,60.5,135.0,1.4,25.0,156.0,176.02,136.87
2017,9,27,17,0,52.0,111.0,1.3,25.0,126.0,143.72,111.07
2017,9,27,17,15,38.0,87.5,1.2,24.5,97.0,110.25,83.96
2017,9,27,17,30,24.0,64.0,1.1,24.0,68.0,77.96,57.34
2017,9,27,17,45,12.0,42.0,1.0,23.5,44.0,49.23,33.32
2017,9,27,18,0,0.0,20.0,0.9,23.0,20.0,19.38,6.41
2017,9,27,18,15,0.0,10.0,1.0,23.0,10.0,9.83,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.7,20.5,4.0,3.85,0.0
2017,9,28,7,0,0.0,8.0,2.9,21.0,8.0,7.71,0.83
2017,9,28,7,15,0.0,14.5,3.0,21.0,14.5,13.98,5.89
2017,9,28,7,30,0.0,21.0,3.1,21.0,21.0,20.26,11.24
2017,9,28,7,45,0.0,27.5,3.25,21.5,27.5,26.54,16.5
2017,9,28,8,0,0.0,34.0,3.4,22.0,34.0,32.82,21.66
2017,9,28,8,15,0.0,30.5,3.4,22.0,30.5,29.44,18.8
2017,9,28,8,30,0.0,27.0,3.4,22.0,27.0,26.07,15.93
2017,9,28,8,45,0.0,35.5,3.45,22.5,35.5,34.29,22.57
2017,9,28,9,0,0.0,44.0,3.5,23.0,44.0,42.52,29.13
2017,9,28,9,15,0.0,87.0,3.4,23.5,87.0,84.17,62.55
2017,9,28,9,30,0.0,130.0,3.3,24.0,130.0,125.57,95.09
2017,9,28,9,45,0.0,137.5,3.25,24.5,137.5,132.91,100.35
2017,9,28,10,0,0.0,145.0,3.2,25.0,145.0,140.27,105.63
2017,9,28,10,15,1.0,151.0,3.1,25.0,151.5,146.88,110.55
2017,9,28,10,30,2.0,157.0,3.0,25.0,158.0,153.58,115.55
2017,9,28,10,45,5.0,183.0,2.9,25.5,187.0,181.35,136.58
2017,9,28,11,0,8.0,209.0,2.8,26.0,216.0,209.46,157.57
2017,9,28,11,15,15.0,256.0,2.75,26.0,268.5,261.84,197.04
2017,9,28,11,30,22.0,303.0,2.7,26.0,321.0,315.02,236.47
2017,9,28,11,45,17.0,273.5,2.65,26.5,287.5,282.38,211.37
2017,9,28,12,0,12.0,244.0,2.6,27.0,254.0,249.33,186.22
2017,9,28,12,15,28.0,306.5,2.6,27.0,330.0,332.72,248.49
2017,9,28,12,30,44.0,369.0,2.6,27.0,406.0,413.43,307.2
2017,9,28,12,45,68.0,386.5,2.65,27.5,443.5,455.78,337.56
2017,9,28,13,0,92.0,404.0,2.7,28.0,481.0,498.49,367.98
2017,9,28,13,15,72.5,382.5,2.75,28.0,442.5,459.07,339.58
2017,9,28,13,30,53.0,361.0,2.8,28.0,404.0,419.24,311.0
2017,9,28,13,45,71.5,362.5,2.85,28.0,419.0,438.96,326.46
2017,9,28,14,0,90.0,364.0,2.9,28.0,434.0,458.19,341.33
2017,9,28,14,15,77.0,342.0,2.95,27.5,400.0,422.93,316.71
2017,9,28,14,30,64.0,320.0,3.0,27.0,366.0,387.72,292.02
2017,9,28,14,45,48.5,289.0,3.1,27.0,323.0,340.75,257.72
2017,9,28,15,0,33.0,258.0,3.2,27.0,280.0,294.27,223.31
2017,9,28,15,15,27.5,235.5,3.2,26.5,253.0,265.73,202.68
2017,9,28,15,30,22.0,213.0,3.2,26.0,226.0,229.98,176.19
2017,9,28,15,45,67.5,211.5,3.25,26.0,245.0,269.38,208.53
2017,9,28,16,0,113.0,210.0,3.3,26.0,264.0,305.69,237.94
2017,9,28,16,15,110.0,184.5,3.15,25.5,232.5,271.9,212.62
2017,9,28,16,30,107.0,159.0,3.0,25.0,201.0,237.97,186.85
2017,9,28,16,45,96.0,135.0,2.85,25.0,168.0,201.4,157.91
2017,9,28,17,0,85.0,111.0,2.7,25.0,135.0,165.61,129.02
2017,9,28,17,15,68.5,87.5,2.5,24.5,104.0,123.76,94.87
2017,9,28,17,30,52.0,64.0,2.3,24.0,73.0,88.91,65.83
2017,9,28,17,45,26.0,42.0,2.15,23.5,46.5,54.19,36.81
2017,9,28,18,0,0.0,20.0,2.0,23.0,20.0,19.58,5.26
2017,9,28,18,15,0.0,10.0,2.1,22.5,10.0,9.83,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.6,19.5,1.0,0.96,0.0
2017,9,29,7,0,0.0,2.0,3.6,20.0,2.0,1.93,0.0
2017,9,29,7,15,0.0,4.0,3.65,20.0,4.0,3.85,0.0
2017,9,29,7,30,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2017,9,29,7,45,0.0,8.0,3.75,20.5,8.0,7.71,0.81
2017,9,29,8,0,0.0,10.0,3.8,21.0,10.0,9.64,2.41
2017,9,29,8,15,0.0,17.0,3.95,21.0,17.0,16.4,8.04
2017,9,29,8,30,0.0,24.0,4.1,21.0,24.0,23.17,13.61
2017,9,29,8,45,0.0,46.0,4.25,21.5,46.0,44.44,31.04
2017,9,29,9,0,0.0,68.0,4.4,22.0,68.0,65.75,48.22
2017,9,29,9,15,0.0,71.0,4.35,22.0,71.0,68.67,50.4
2017,9,29,9,30,0.0,74.0,4.3,22.0,74.0,71.59,52.59
2017,9,29,9,45,0.0,46.5,4.25,22.5,46.5,44.96,30.86
2017,9,29,10,0,0.0,19.0,4.2,23.0,19.0,18.37,9.23
2017,9,29,10,15,0.0,29.5,4.15,23.0,29.5,28.53,17.41
2017,9,29,10,30,0.0,40.0,4.1,23.0,40.0,38.7,25.55
2017,9,29,10,45,0.0,62.0,4.1,23.5,62.0,60.02,42.47
2017,9,29,11,0,0.0,84.0,4.1,24.0,84.0,81.36,59.22
2017,9,29,11,15,0.5,113.0,4.05,24.0,113.5,109.98,81.68
2017,9,29,11,30,1.0,142.0,4.0,24.0,143.0,138.76,104.09
2017,9,29,11,45,0.5,96.5,4.0,24.5,97.0,93.99,68.81
2017,9,29,12,0,0.0,51.0,4.0,25.0,51.0,49.39,33.57
2017,9,29,12,15,1.0,100.0,4.0,25.0,101.0,97.9,71.79
2017,9,29,12,30,2.0,149.0,4.0,25.0,151.0,146.9,109.91
2017,9,29,12,45,1.0,126.0,4.0,25.0,127.0,123.42,91.61
2017,9,29,13,0,0.0,103.0,4.0,25.0,103.0,99.95,73.32
2017,9,29,13,15,0.0,97.5,3.95,25.0,97.5,94.56,69.17
2017,9,29,13,30,0.0,92.0,3.9,25.0,92.0,89.15,65.0
2017,9,29,13,45,5.0,158.5,3.9,25.0,162.5,159.4,120.11
2017,9,29,14,0,10.0,225.0,3.9,25.0,233.0,230.91,175.36
2017,9,29,14,15,8.5,214.5,3.85,24.5,221.5,219.1,166.71
2017,9,29,14,30,7.0,204.0,3.8,24.0,210.0,207.31,158.2
2017,9,29,14,45,27.5,238.0,3.8,24.0,256.5,267.62,205.76
2017,9,29,15,0,48.0,272.0,3.8,24.0,303.0,322.1,248.28
2017,9,29,15,15,24.0,183.0,3.75,23.5,198.5,206.0,159.1
2017,9,29,15,30,0.0,94.0,3.7,23.0,94.0,91.05,68.09
2017,9,29,15,45,0.0,70.0,3.65,23.0,70.0,67.69,49.55
2017,9,29,16,0,0.0,46.0,3.6,23.0,46.0,44.44,30.82
2017,9,29,16,15,0.0,40.0,3.45,22.5,40.0,38.63,26.24
2017,9,29,16,30,0.0,34.0,3.3,22.0,34.0,32.82,21.6
2017,9,29,16,45,0.0,28.0,3.2,22.0,28.0,27.02,16.85
2017,9,29,17,0,0.0,22.0,3.1,22.0,22.0,21.22,12.04
2017,9,29,17,15,0.0,16.5,3.0,21.5,16.5,15.91,7.59
2017,9,29,17,30,0.0,11.0,2.9,21.0,11.0,10.6,3.09
2017,9,29,17,45,0.0,6.5,2.85,21.0,6.5,6.26,0.0
2017,9,29,18,0,0.0,2.0,2.8,21.0,2.0,1.93,0.0
2017,9,29,18,15,0.0,1.0,2.85,21.0,1.0,0.98,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
