Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,129.0,19.0,3.25,16.5,34.0,14.71,1.25
2017,9,30,7,0,258.0,38.0,3.4,17.0,68.0,29.1,19.03
2017,9,30,7,15,349.0,51.5,3.4,17.5,116.0,45.76,27.98
2017,9,30,7,30,440.0,65.0,3.4,18.0,164.0,88.75,51.89
2017,9,30,7,45,511.0,72.5,3.45,19.0,218.0,134.02,83.88
2017,9,30,8,0,582.0,80.0,3.5,20.0,272.0,187.72,126.72
2017,9,30,8,15,623.0,86.5,3.5,20.5,325.5,240.74,172.29
2017,9,30,8,30,664.0,93.0,3.5,21.0,379.0,297.91,221.49
2017,9,30,8,45,699.5,96.0,3.5,21.5,430.5,353.53,269.0
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,413.33,318.64
2017,9,30,9,15,756.5,102.5,3.45,22.5,529.0,467.68,362.76
2017,9,30,9,30,778.0,106.0,3.4,23.0,576.0,522.69,405.96
2017,9,30,9,45,796.5,107.5,3.35,24.0,617.5,574.3,444.44
2017,9,30,10,0,815.0,109.0,3.3,25.0,659.0,625.62,481.35
2017,9,30,10,15,826.0,111.0,3.25,25.0,694.0,671.79,515.28
2017,9,30,10,30,837.0,113.0,3.2,25.0,729.0,716.46,546.47
2017,9,30,10,45,846.5,114.0,3.2,25.5,756.5,755.63,571.76
2017,9,30,11,0,856.0,115.0,3.2,26.0,784.0,793.84,596.1
2017,9,30,11,15,861.0,116.0,3.2,26.0,803.0,826.05,617.29
2017,9,30,11,30,866.0,117.0,3.2,26.0,822.0,855.48,636.56
2017,9,30,11,45,859.0,123.5,3.2,26.5,830.5,877.18,649.32
2017,9,30,12,0,852.0,130.0,3.2,27.0,839.0,895.38,659.79
2017,9,30,12,15,852.5,130.0,3.2,27.0,841.0,910.22,669.41
2017,9,30,12,30,853.0,130.0,3.2,27.0,843.0,921.72,676.93
2017,9,30,12,45,851.0,129.5,3.2,27.5,836.0,927.0,679.14
2017,9,30,13,0,849.0,129.0,3.2,28.0,829.0,928.83,679.24
2017,9,30,13,15,845.0,128.0,3.15,28.0,814.0,924.83,676.67
2017,9,30,13,30,841.0,127.0,3.1,28.0,799.0,922.93,675.69
2017,9,30,13,45,833.5,126.0,3.1,28.0,775.0,909.02,667.22
2017,9,30,14,0,826.0,125.0,3.1,28.0,751.0,891.87,656.79
2017,9,30,14,15,816.0,123.0,3.05,28.0,720.0,868.28,641.83
2017,9,30,14,30,806.0,121.0,3.0,28.0,689.0,841.82,625.03
2017,9,30,14,45,781.0,123.0,3.0,28.0,648.5,804.4,601.05
2017,9,30,15,0,756.0,125.0,3.0,28.0,608.0,765.26,575.78
2017,9,30,15,15,737.0,121.0,2.9,27.5,564.5,725.83,550.69
2017,9,30,15,30,718.0,117.0,2.8,27.0,521.0,682.19,522.29
2017,9,30,15,45,694.5,111.5,2.75,27.0,472.5,632.57,487.78
2017,9,30,16,0,671.0,106.0,2.7,27.0,424.0,582.54,451.66
2017,9,30,16,15,635.5,99.5,2.45,26.5,372.0,523.79,408.33
2017,9,30,16,30,600.0,93.0,2.2,26.0,320.0,466.39,364.86
2017,9,30,16,45,553.0,84.0,2.0,25.5,267.0,401.86,314.77
2017,9,30,17,0,506.0,75.0,1.8,25.0,214.0,340.67,265.62
2017,9,30,17,15,431.5,63.5,1.6,24.0,163.0,268.81,207.16
2017,9,30,17,30,357.0,52.0,1.4,23.0,112.0,203.08,152.09
2017,9,30,17,45,249.0,35.5,1.25,22.5,69.5,130.97,91.39
2017,9,30,18,0,141.0,19.0,1.1,22.0,27.0,64.96,14.73
2017,9,30,18,15,70.5,9.5,1.1,21.5,13.5,23.54,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.0,1.2,17.5,35.5,12.83,0.0
2017,10,1,7,0,321.0,34.0,1.3,18.0,71.0,26.01,16.32
2017,10,1,7,15,415.5,45.5,1.35,18.5,120.5,41.37,23.66
2017,10,1,7,30,510.0,57.0,1.4,19.0,170.0,86.42,47.16
2017,10,1,7,45,570.5,64.5,1.5,19.5,224.5,134.5,81.35
2017,10,1,8,0,631.0,72.0,1.6,20.0,279.0,189.6,125.8
2017,10,1,8,15,670.5,77.5,1.55,21.0,332.5,244.11,172.12
2017,10,1,8,30,710.0,83.0,1.5,22.0,386.0,302.5,221.41
2017,10,1,8,45,738.5,87.0,1.5,23.0,437.5,360.38,269.47
2017,10,1,9,0,767.0,91.0,1.5,24.0,489.0,418.55,316.16
2017,10,1,9,15,787.5,94.5,1.45,24.5,536.0,474.01,359.67
2017,10,1,9,30,808.0,98.0,1.4,25.0,583.0,529.94,401.85
2017,10,1,9,45,822.5,101.0,1.4,25.5,624.5,582.03,440.01
2017,10,1,10,0,837.0,104.0,1.4,26.0,666.0,633.4,476.39
2017,10,1,10,15,847.5,106.0,1.4,26.0,701.0,679.43,508.96
2017,10,1,10,30,858.0,108.0,1.4,26.0,736.0,724.05,538.68
2017,10,1,10,45,864.5,110.0,1.4,26.5,763.0,763.79,563.07
2017,10,1,11,0,871.0,112.0,1.4,27.0,790.0,801.15,585.58
2017,10,1,11,15,876.0,113.0,1.45,27.0,809.0,833.72,606.47
2017,10,1,11,30,881.0,114.0,1.5,27.0,828.0,863.46,625.52
2017,10,1,11,45,883.5,114.5,1.55,27.5,838.5,887.53,639.68
2017,10,1,12,0,886.0,115.0,1.6,28.0,849.0,908.38,651.83
2017,10,1,12,15,886.0,115.0,1.65,28.0,850.5,923.13,661.48
2017,10,1,12,30,886.0,115.0,1.7,28.0,852.0,934.39,669.09
2017,10,1,12,45,883.0,115.5,1.75,28.5,845.0,939.88,671.87
2017,10,1,13,0,880.0,116.0,1.8,29.0,838.0,941.8,672.57
2017,10,1,13,15,875.5,115.5,1.85,29.0,822.5,937.7,670.95
2017,10,1,13,30,871.0,115.0,1.9,29.0,807.0,930.08,667.27
2017,10,1,13,45,863.5,114.0,1.95,29.0,782.5,915.72,659.41
2017,10,1,14,0,856.0,113.0,2.0,29.0,758.0,898.06,649.53
2017,10,1,14,15,846.5,111.0,2.0,29.0,726.5,874.37,635.31
2017,10,1,14,30,837.0,109.0,2.0,29.0,695.0,852.96,622.67
2017,10,1,14,45,822.5,107.0,2.05,29.0,656.5,819.23,602.27
2017,10,1,15,0,808.0,105.0,2.1,29.0,618.0,783.15,580.18
2017,10,1,15,15,790.0,102.0,2.05,28.5,573.5,741.12,554.19
2017,10,1,15,30,772.0,99.0,2.0,28.0,529.0,697.48,526.73
2017,10,1,15,45,747.0,95.0,2.0,28.0,479.5,646.44,492.88
2017,10,1,16,0,722.0,91.0,2.0,28.0,430.0,597.22,458.39
2017,10,1,16,15,687.5,85.5,1.85,27.5,377.0,538.13,415.63
2017,10,1,16,30,653.0,80.0,1.7,27.0,324.0,480.23,372.47
2017,10,1,16,45,602.5,73.5,1.6,26.5,270.0,414.32,321.95
2017,10,1,17,0,552.0,67.0,1.5,26.0,216.0,352.02,272.36
2017,10,1,17,15,476.0,57.0,1.35,25.0,164.0,279.09,213.3
2017,10,1,17,30,400.0,47.0,1.2,24.0,112.0,213.54,158.38
2017,10,1,17,45,278.0,32.5,1.1,23.5,69.0,137.04,94.17
2017,10,1,18,0,156.0,18.0,1.0,23.0,26.0,67.54,4.28
2017,10,1,18,15,78.0,9.0,1.0,22.5,13.0,24.33,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.0,0.85,19.5,33.0,14.79,0.0
2017,10,2,7,0,251.0,38.0,0.9,20.0,66.0,29.23,18.78
2017,10,2,7,15,346.5,51.5,1.15,20.5,114.0,45.11,27.54
2017,10,2,7,30,442.0,65.0,1.4,21.0,162.0,88.3,50.91
2017,10,2,7,45,510.0,73.5,1.7,21.5,216.0,134.02,82.91
2017,10,2,8,0,578.0,82.0,2.0,22.0,270.0,187.82,125.49
2017,10,2,8,15,620.0,88.5,2.2,22.5,323.0,240.73,170.31
2017,10,2,8,30,662.0,95.0,2.4,23.0,376.0,297.91,218.88
2017,10,2,8,45,364.5,157.0,2.6,24.0,315.0,283.82,215.66
2017,10,2,9,0,67.0,219.0,2.8,25.0,254.0,236.81,181.78
2017,10,2,9,15,132.0,246.5,2.85,25.0,323.0,299.17,229.83
2017,10,2,9,30,197.0,274.0,2.9,25.0,392.0,368.56,282.64
2017,10,2,9,45,122.0,279.5,2.95,25.5,354.5,341.88,261.09
2017,10,2,10,0,47.0,285.0,3.0,26.0,317.0,306.07,232.28
2017,10,2,10,15,61.0,310.5,3.05,26.5,354.0,343.65,259.91
2017,10,2,10,30,75.0,336.0,3.1,27.0,391.0,382.54,287.93
2017,10,2,10,45,136.0,359.0,3.15,27.5,463.0,458.51,343.76
2017,10,2,11,0,197.0,382.0,3.2,28.0,535.0,536.07,399.5
2017,10,2,11,15,539.5,245.5,3.2,28.0,678.0,694.71,520.38
2017,10,2,11,30,882.0,109.0,3.2,28.0,821.0,857.5,634.16
2017,10,2,11,45,875.5,115.0,3.25,28.5,829.0,879.36,646.2
2017,10,2,12,0,869.0,121.0,3.3,29.0,837.0,897.68,656.97
2017,10,2,12,15,503.0,268.0,3.3,29.0,683.0,740.2,546.73
2017,10,2,12,30,137.0,415.0,3.3,29.0,529.0,553.91,406.83
2017,10,2,12,45,337.0,361.0,3.35,29.0,637.0,691.69,510.39
2017,10,2,13,0,537.0,307.0,3.4,29.0,745.0,830.25,609.66
2017,10,2,13,15,698.5,211.5,3.35,29.0,770.0,883.32,648.81
2017,10,2,13,30,860.0,116.0,3.3,29.0,795.0,918.77,672.24
2017,10,2,13,45,854.5,113.5,3.3,29.0,771.5,904.67,663.34
2017,10,2,14,0,849.0,111.0,3.3,29.0,748.0,887.23,652.72
2017,10,2,14,15,839.5,109.5,3.25,29.0,716.5,864.15,638.11
2017,10,2,14,30,830.0,108.0,3.2,29.0,685.0,843.36,625.15
2017,10,2,14,45,571.0,191.5,3.2,29.0,578.5,701.84,527.57
2017,10,2,15,0,312.0,275.0,3.2,29.0,472.0,556.85,419.9
2017,10,2,15,15,232.5,262.5,3.1,28.5,403.5,464.3,353.41
2017,10,2,15,30,153.0,250.0,3.0,28.0,335.0,385.17,294.71
2017,10,2,15,45,410.0,177.0,2.9,28.0,374.5,496.58,384.07
2017,10,2,16,0,667.0,104.0,2.8,28.0,414.0,573.29,444.34
2017,10,2,16,15,629.0,98.0,2.5,27.5,362.0,513.91,399.57
2017,10,2,16,30,591.0,92.0,2.2,27.0,310.0,456.13,355.61
2017,10,2,16,45,537.5,83.5,1.95,26.5,257.0,389.46,303.72
2017,10,2,17,0,484.0,75.0,1.7,26.0,204.0,326.78,253.34
2017,10,2,17,15,400.5,64.0,1.6,25.5,153.5,251.7,192.27
2017,10,2,17,30,317.0,53.0,1.5,25.0,103.0,187.81,138.82
2017,10,2,17,45,193.5,35.5,1.45,24.5,62.5,113.05,76.69
2017,10,2,18,0,70.0,18.0,1.4,24.0,22.0,40.88,0.0
2017,10,2,18,15,35.0,9.0,1.5,23.5,11.0,8.85,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.0,13.59,0.0
2017,10,3,7,0,275.0,35.0,1.3,22.0,64.0,27.29,16.9
2017,10,3,7,15,375.5,46.0,1.45,22.5,112.0,40.64,23.55
2017,10,3,7,30,476.0,57.0,1.6,23.0,160.0,83.03,45.04
2017,10,3,7,45,314.0,93.0,1.75,23.5,169.0,123.76,82.26
2017,10,3,8,0,152.0,129.0,1.9,24.0,178.0,147.93,108.88
2017,10,3,8,15,112.0,151.5,1.95,24.0,191.5,168.92,127.73
2017,10,3,8,30,72.0,174.0,2.0,24.0,205.0,186.11,142.72
2017,10,3,8,45,48.5,184.5,2.15,24.5,206.5,192.8,148.12
2017,10,3,9,0,25.0,195.0,2.3,25.0,208.0,197.17,151.21
2017,10,3,9,15,26.5,212.5,2.4,25.5,227.0,216.54,165.58
2017,10,3,9,30,28.0,230.0,2.5,26.0,246.0,236.26,180.01
2017,10,3,9,45,14.0,157.0,2.65,26.5,165.0,159.84,120.56
2017,10,3,10,0,0.0,84.0,2.8,27.0,84.0,81.3,58.8
2017,10,3,10,15,78.0,218.0,2.9,27.0,274.5,266.97,203.52
2017,10,3,10,30,156.0,352.0,3.0,27.0,465.0,458.46,345.47
2017,10,3,10,45,107.0,350.0,3.1,27.5,429.0,424.65,318.22
2017,10,3,11,0,58.0,348.0,3.2,28.0,393.0,389.46,290.63
2017,10,3,11,15,43.5,334.0,3.25,28.0,368.5,366.74,273.63
2017,10,3,11,30,29.0,320.0,3.3,28.0,344.0,342.82,255.62
2017,10,3,11,45,29.0,324.0,3.35,28.5,348.0,348.69,259.39
2017,10,3,12,0,29.0,328.0,3.4,29.0,352.0,354.49,263.02
2017,10,3,12,15,14.5,230.0,3.4,29.0,242.0,238.16,176.96
2017,10,3,12,30,0.0,132.0,3.4,29.0,132.0,128.36,93.76
2017,10,3,12,45,92.0,269.5,3.45,29.0,344.5,362.9,272.89
2017,10,3,13,0,184.0,407.0,3.5,29.0,557.0,594.52,439.66
2017,10,3,13,15,92.0,240.5,3.55,29.0,315.5,334.85,251.48
2017,10,3,13,30,0.0,74.0,3.6,29.0,74.0,71.66,50.26
2017,10,3,13,45,63.0,218.0,3.65,29.0,265.5,277.78,210.11
2017,10,3,14,0,126.0,362.0,3.7,29.0,457.0,497.3,371.61
2017,10,3,14,15,464.0,236.0,3.75,29.0,561.0,674.58,508.29
2017,10,3,14,30,802.0,110.0,3.8,29.0,665.0,819.14,613.13
2017,10,3,14,45,768.0,116.5,3.85,29.0,623.5,779.41,586.21
2017,10,3,15,0,734.0,123.0,3.9,29.0,582.0,741.26,561.36
2017,10,3,15,15,367.0,138.5,3.9,28.5,368.0,447.26,346.81
2017,10,3,15,30,0.0,154.0,3.9,28.0,154.0,152.07,114.26
2017,10,3,15,45,0.0,108.5,3.95,28.0,108.5,105.85,78.77
2017,10,3,16,0,0.0,63.0,4.0,28.0,63.0,60.89,43.34
2017,10,3,16,15,0.0,55.0,3.85,27.5,55.0,53.14,37.38
2017,10,3,16,30,0.0,47.0,3.7,27.0,47.0,45.4,31.31
2017,10,3,16,45,0.0,38.5,3.55,26.5,38.5,37.17,24.76
2017,10,3,17,0,0.0,30.0,3.4,26.0,30.0,28.95,18.08
2017,10,3,17,15,0.0,22.0,3.2,25.5,22.0,21.22,11.69
2017,10,3,17,30,0.0,14.0,3.0,25.0,14.0,13.5,5.24
2017,10,3,17,45,0.0,8.0,2.8,25.0,8.0,7.71,0.23
2017,10,3,18,0,0.0,2.0,2.6,25.0,2.0,1.93,0.0
2017,10,3,18,15,0.0,1.0,2.6,24.5,1.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,70.5,20.5,3.05,22.5,28.0,17.24,0.0
2017,10,4,7,0,141.0,41.0,3.1,23.0,56.0,33.56,21.83
2017,10,4,7,15,239.5,57.5,3.25,23.0,101.5,47.96,30.96
2017,10,4,7,30,338.0,74.0,3.4,23.0,147.0,87.0,53.4
2017,10,4,7,45,428.5,80.5,3.55,23.0,200.0,128.06,81.19
2017,10,4,8,0,519.0,87.0,3.7,23.0,253.0,179.92,121.2
2017,10,4,8,15,565.0,94.0,3.75,23.5,305.0,230.67,163.83
2017,10,4,8,30,611.0,101.0,3.8,24.0,357.0,286.24,210.78
2017,10,4,8,45,366.0,163.0,3.85,24.5,322.0,289.33,220.22
2017,10,4,9,0,121.0,225.0,3.9,25.0,287.0,265.15,204.07
2017,10,4,9,15,125.0,246.0,3.8,25.5,315.5,295.21,226.91
2017,10,4,9,30,129.0,267.0,3.7,26.0,344.0,325.6,249.43
2017,10,4,9,45,92.0,277.0,3.65,26.5,334.0,320.89,244.69
2017,10,4,10,0,55.0,287.0,3.6,27.0,324.0,313.07,237.35
2017,10,4,10,15,122.5,318.0,3.55,27.0,405.5,394.28,298.79
2017,10,4,10,30,190.0,349.0,3.5,27.0,487.0,479.53,361.88
2017,10,4,10,45,247.5,353.5,3.45,27.5,540.0,536.13,402.61
2017,10,4,11,0,305.0,358.0,3.4,28.0,593.0,599.83,447.72
2017,10,4,11,15,274.5,374.5,3.35,28.0,590.0,603.7,448.92
2017,10,4,11,30,244.0,391.0,3.3,28.0,587.0,600.04,445.17
2017,10,4,11,45,186.5,399.0,3.25,28.0,550.0,566.66,419.84
2017,10,4,12,0,129.0,407.0,3.2,28.0,513.0,530.2,392.26
2017,10,4,12,15,132.0,408.5,3.2,28.0,517.0,538.69,398.52
2017,10,4,12,30,135.0,410.0,3.2,28.0,521.0,546.71,404.28
2017,10,4,12,45,161.5,407.0,3.2,28.5,538.5,570.96,421.49
2017,10,4,13,0,188.0,404.0,3.2,29.0,556.0,594.78,438.23
2017,10,4,13,15,488.0,275.0,3.2,29.0,659.0,750.91,556.19
2017,10,4,13,30,788.0,146.0,3.2,29.0,762.0,886.23,651.36
2017,10,4,13,45,784.0,142.5,3.2,29.0,739.5,873.12,642.29
2017,10,4,14,0,780.0,139.0,3.2,29.0,717.0,856.87,632.36
2017,10,4,14,15,533.0,226.5,3.15,29.0,614.0,723.37,539.5
2017,10,4,14,30,286.0,314.0,3.1,29.0,511.0,589.27,440.02
2017,10,4,14,45,503.5,222.5,3.1,29.0,544.5,672.85,506.77
2017,10,4,15,0,721.0,131.0,3.1,29.0,578.0,737.62,556.44
2017,10,4,15,15,700.0,126.5,3.1,28.5,534.5,694.4,528.2
2017,10,4,15,30,679.0,122.0,3.1,28.0,491.0,650.07,499.08
2017,10,4,15,45,651.0,116.5,3.1,28.0,443.0,598.93,462.63
2017,10,4,16,0,623.0,111.0,3.1,28.0,395.0,547.88,425.43
2017,10,4,16,15,583.0,104.5,2.9,27.5,344.0,488.78,381.52
2017,10,4,16,30,543.0,98.0,2.7,27.0,293.0,431.55,337.82
2017,10,4,16,45,489.0,88.0,2.5,27.0,241.5,365.58,285.54
2017,10,4,17,0,435.0,78.0,2.3,27.0,190.0,302.02,233.84
2017,10,4,17,15,349.0,65.5,2.1,26.0,141.0,229.94,175.19
2017,10,4,17,30,263.0,53.0,1.9,25.0,92.0,166.93,122.75
2017,10,4,17,45,151.0,34.0,1.75,24.5,54.0,97.93,64.36
2017,10,4,18,0,39.0,15.0,1.6,24.0,16.0,24.23,0.0
2017,10,4,18,15,19.5,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.0,16.5,0.8,20.5,31.5,12.74,0.0
2017,10,5,7,0,286.0,33.0,0.9,21.0,63.0,25.65,15.47
2017,10,5,7,15,389.5,44.0,1.1,21.5,111.5,38.4,22.18
2017,10,5,7,30,493.0,55.0,1.3,22.0,160.0,81.66,43.67
2017,10,5,7,45,557.5,62.0,1.5,22.5,213.5,128.45,76.01
2017,10,5,8,0,622.0,69.0,1.7,23.0,267.0,182.73,118.99
2017,10,5,8,15,663.5,74.5,1.75,23.5,320.0,236.9,164.84
2017,10,5,8,30,705.0,80.0,1.8,24.0,373.0,295.17,214.22
2017,10,5,8,45,735.0,83.5,1.9,24.5,424.0,352.43,262.42
2017,10,5,9,0,765.0,87.0,2.0,25.0,475.0,410.21,309.84
2017,10,5,9,15,785.5,90.0,1.9,25.0,521.5,464.74,353.66
2017,10,5,9,30,806.0,93.0,1.8,25.0,568.0,519.71,396.31
2017,10,5,9,45,819.5,96.0,1.75,25.5,608.5,570.77,434.07
2017,10,5,10,0,833.0,99.0,1.7,26.0,649.0,621.01,469.9
2017,10,5,10,15,844.0,101.0,1.65,26.0,683.0,666.82,502.45
2017,10,5,10,30,855.0,103.0,1.6,26.0,717.0,711.27,532.22
2017,10,5,10,45,553.5,235.5,1.6,26.5,639.0,653.14,485.6
2017,10,5,11,0,252.0,368.0,1.6,27.0,561.0,568.25,418.64
2017,10,5,11,15,567.0,237.0,1.6,27.0,685.0,707.2,523.17
2017,10,5,11,30,882.0,106.0,1.6,27.0,809.0,849.1,619.15
2017,10,5,11,45,883.5,107.5,1.65,27.5,819.0,872.99,632.12
2017,10,5,12,0,885.0,109.0,1.7,28.0,829.0,893.62,644.23
2017,10,5,12,15,885.5,109.0,1.7,28.0,830.5,908.45,653.42
2017,10,5,12,30,886.0,109.0,1.7,28.0,832.0,919.81,660.54
2017,10,5,12,45,884.5,108.0,1.75,28.5,824.5,924.76,663.01
2017,10,5,13,0,883.0,107.0,1.8,29.0,817.0,926.14,663.39
2017,10,5,13,15,563.0,243.0,1.8,29.0,692.5,784.28,569.7
2017,10,5,13,30,243.0,379.0,1.8,29.0,568.0,620.79,451.89
2017,10,5,13,45,551.0,241.5,1.85,29.0,653.0,767.39,562.44
2017,10,5,14,0,859.0,104.0,1.9,29.0,738.0,881.24,639.79
2017,10,5,14,15,587.0,205.0,1.95,29.0,629.5,749.09,551.4
2017,10,5,14,30,315.0,306.0,2.0,29.0,521.0,604.49,447.16
2017,10,5,14,45,554.5,205.0,2.05,29.0,557.5,694.42,518.15
2017,10,5,15,0,794.0,104.0,2.1,29.0,594.0,760.83,566.86
2017,10,5,15,15,775.0,101.0,2.1,28.5,549.5,718.5,539.87
2017,10,5,15,30,756.0,98.0,2.1,28.0,505.0,674.71,512.31
2017,10,5,15,45,727.0,94.5,2.1,28.0,455.5,624.53,478.3
2017,10,5,16,0,698.0,91.0,2.1,28.0,406.0,572.16,440.8
2017,10,5,16,15,660.5,85.5,1.95,27.5,354.0,512.66,397.24
2017,10,5,16,30,623.0,80.0,1.8,27.0,302.0,454.71,353.49
2017,10,5,16,45,565.5,73.5,1.7,26.5,248.5,387.3,301.19
2017,10,5,17,0,508.0,67.0,1.6,26.0,195.0,324.24,250.45
2017,10,5,17,15,422.5,56.0,1.5,25.5,144.5,249.67,189.39
2017,10,5,17,30,337.0,45.0,1.4,25.0,94.0,183.59,133.88
2017,10,5,17,45,205.5,29.5,1.3,24.5,55.0,108.03,69.14
2017,10,5,18,0,74.0,14.0,1.2,24.0,16.0,31.52,0.0
2017,10,5,18,15,37.0,7.0,1.2,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.0,1.0,19.5,30.5,13.29,0.0
2017,10,6,7,0,264.0,34.0,1.1,20.0,61.0,26.8,16.4
2017,10,6,7,15,368.0,46.0,1.15,20.5,109.0,39.74,23.81
2017,10,6,7,30,472.0,58.0,1.2,21.0,157.0,82.5,45.41
2017,10,6,7,45,538.0,66.0,1.3,22.0,210.5,129.03,77.42
2017,10,6,8,0,604.0,74.0,1.4,23.0,264.0,183.26,119.91
2017,10,6,8,15,646.5,79.5,1.45,23.5,317.5,236.57,164.76
2017,10,6,8,30,689.0,85.0,1.5,24.0,371.0,294.12,213.26
2017,10,6,8,45,705.5,94.5,1.55,24.5,419.5,349.8,260.05
2017,10,6,9,0,722.0,104.0,1.6,25.0,468.0,406.23,305.98
2017,10,6,9,15,744.0,107.5,1.55,25.0,514.5,459.95,348.81
2017,10,6,9,30,766.0,111.0,1.5,25.0,561.0,515.21,391.38
2017,10,6,9,45,777.5,116.5,1.5,25.5,600.5,565.69,428.54
2017,10,6,10,0,789.0,122.0,1.5,26.0,640.0,615.29,463.86
2017,10,6,10,15,801.0,124.5,1.5,26.5,674.5,661.1,495.54
2017,10,6,10,30,813.0,127.0,1.5,27.0,709.0,705.55,525.41
2017,10,6,10,45,432.0,232.0,1.55,27.5,542.5,558.61,416.52
2017,10,6,11,0,51.0,337.0,1.6,28.0,376.0,373.14,275.46
2017,10,6,11,15,70.0,359.0,1.6,28.0,414.0,413.55,305.61
2017,10,6,11,30,89.0,381.0,1.6,28.0,452.0,455.1,335.09
2017,10,6,11,45,481.0,250.0,1.65,28.0,639.0,676.9,500.48
2017,10,6,12,0,873.0,119.0,1.7,28.0,826.0,891.49,645.09
2017,10,6,12,15,597.0,251.0,1.75,28.0,735.0,804.07,584.22
2017,10,6,12,30,321.0,383.0,1.8,28.0,644.0,693.07,503.25
2017,10,6,12,45,316.0,381.0,1.85,28.5,635.5,691.2,502.34
2017,10,6,13,0,311.0,379.0,1.9,29.0,627.0,687.91,499.62
2017,10,6,13,15,591.0,245.0,1.9,29.0,706.0,812.99,592.09
2017,10,6,13,30,871.0,111.0,1.9,29.0,785.0,914.06,659.11
2017,10,6,13,45,866.5,108.5,1.95,29.0,761.0,900.51,650.61
2017,10,6,14,0,862.0,106.0,2.0,29.0,737.0,883.58,641.14
2017,10,6,14,15,852.5,104.0,2.05,29.0,705.5,859.58,627.11
2017,10,6,14,30,843.0,102.0,2.1,29.0,674.0,832.62,611.13
2017,10,6,14,45,828.0,100.5,2.15,29.0,635.0,803.92,593.92
2017,10,6,15,0,813.0,99.0,2.2,29.0,596.0,767.83,571.57
2017,10,6,15,15,794.5,95.5,2.2,28.5,551.5,724.75,544.96
2017,10,6,15,30,776.0,92.0,2.2,28.0,507.0,680.12,516.81
2017,10,6,15,45,752.0,87.5,2.2,28.0,458.0,629.3,482.69
2017,10,6,16,0,728.0,83.0,2.2,28.0,409.0,577.98,445.91
2017,10,6,16,15,692.0,78.5,2.1,27.5,356.0,521.42,404.5
2017,10,6,16,30,656.0,74.0,2.0,27.0,303.0,464.17,361.24
2017,10,6,16,45,602.5,67.0,1.9,26.5,249.5,396.84,308.79
2017,10,6,17,0,549.0,60.0,1.8,26.0,196.0,333.5,257.51
2017,10,6,17,15,463.5,50.5,1.65,25.0,145.0,258.82,196.27
2017,10,6,17,30,378.0,41.0,1.5,24.0,94.0,192.64,140.3
2017,10,6,17,45,237.0,26.5,1.4,23.5,54.5,114.23,71.32
2017,10,6,18,0,96.0,12.0,1.3,23.0,15.0,34.53,0.0
2017,10,6,18,15,48.0,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,102.0,17.5,2.35,18.5,28.0,13.74,0.0
2017,10,7,7,0,204.0,35.0,2.7,19.0,56.0,27.07,16.55
2017,10,7,7,15,305.0,49.0,2.65,19.5,102.0,40.98,25.64
2017,10,7,7,30,406.0,63.0,2.6,20.0,148.0,81.52,47.29
2017,10,7,7,45,468.0,73.5,2.55,21.0,199.0,126.28,78.62
2017,10,7,8,0,530.0,84.0,2.5,22.0,250.0,177.77,119.14
2017,10,7,8,15,575.0,91.5,2.45,22.5,302.0,229.15,162.27
2017,10,7,8,30,620.0,99.0,2.4,23.0,354.0,285.19,209.49
2017,10,7,8,45,644.0,107.0,2.35,24.0,402.5,338.33,253.76
2017,10,7,9,0,668.0,115.0,2.3,25.0,451.0,393.13,297.93
2017,10,7,9,15,691.5,119.5,2.35,25.5,496.5,445.67,339.79
2017,10,7,9,30,715.0,124.0,2.4,26.0,542.0,499.2,381.13
2017,10,7,9,45,723.5,132.0,2.45,26.5,580.0,548.22,417.87
2017,10,7,10,0,732.0,140.0,2.5,27.0,618.0,596.27,452.82
2017,10,7,10,15,745.0,143.0,2.5,27.0,652.0,641.13,485.46
2017,10,7,10,30,758.0,146.0,2.5,27.0,686.0,684.87,516.64
2017,10,7,10,45,458.0,260.0,2.5,27.5,590.0,605.02,453.36
2017,10,7,11,0,158.0,374.0,2.5,28.0,494.0,497.05,368.72
2017,10,7,11,15,111.0,369.0,2.4,28.0,454.5,456.66,338.92
2017,10,7,11,30,64.0,364.0,2.3,28.0,415.0,416.98,308.91
2017,10,7,11,45,38.5,306.5,2.25,28.5,337.5,339.24,251.66
2017,10,7,12,0,13.0,249.0,2.2,29.0,260.0,255.29,189.07
2017,10,7,12,15,20.5,285.5,2.1,29.0,302.5,299.05,221.62
2017,10,7,12,30,28.0,322.0,2.0,29.0,345.0,350.73,259.04
2017,10,7,12,45,55.0,351.5,1.95,29.0,396.0,407.5,300.42
2017,10,7,13,0,82.0,381.0,1.9,29.0,447.0,464.99,341.63
2017,10,7,13,15,108.5,380.5,1.85,29.0,465.5,490.11,359.95
2017,10,7,13,30,135.0,380.0,1.8,29.0,484.0,523.43,383.96
2017,10,7,13,45,108.0,360.0,1.8,29.0,441.5,469.44,345.77
2017,10,7,14,0,81.0,340.0,1.8,29.0,399.0,424.16,313.68
2017,10,7,14,15,54.0,301.5,1.8,29.0,340.5,358.98,266.86
2017,10,7,14,30,27.0,263.0,1.8,29.0,282.0,285.85,213.35
2017,10,7,14,45,32.0,255.0,1.85,29.0,276.0,290.61,217.84
2017,10,7,15,0,37.0,247.0,1.9,29.0,270.0,286.47,215.5
2017,10,7,15,15,30.5,223.5,1.9,28.5,241.0,255.98,193.52
2017,10,7,15,30,24.0,200.0,1.9,28.0,212.0,218.43,165.92
2017,10,7,15,45,12.0,159.0,1.95,28.0,165.0,166.8,126.51
2017,10,7,16,0,0.0,118.0,2.0,28.0,118.0,116.31,87.24
2017,10,7,16,15,0.0,102.0,1.85,27.5,102.0,100.34,75.12
2017,10,7,16,30,0.0,86.0,1.7,27.0,86.0,84.36,62.71
2017,10,7,16,45,190.5,84.5,1.6,27.0,131.0,195.35,152.55
2017,10,7,17,0,381.0,83.0,1.5,27.0,176.0,279.37,215.38
2017,10,7,17,15,295.5,67.5,1.35,26.0,128.0,207.91,156.96
2017,10,7,17,30,210.0,52.0,1.2,25.0,80.0,145.55,105.49
2017,10,7,17,45,105.0,31.0,1.05,24.5,45.0,74.1,43.72
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.83,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,15.5,1.5,17.5,31.0,12.09,0.0
2017,10,8,7,0,318.0,31.0,1.6,18.0,62.0,24.17,14.14
2017,10,8,7,15,428.0,42.0,1.7,18.5,112.5,35.99,20.99
2017,10,8,7,30,538.0,53.0,1.8,19.0,163.0,81.69,42.97
2017,10,8,7,45,604.0,60.0,1.9,19.5,219.0,131.13,77.17
2017,10,8,8,0,670.0,67.0,2.0,20.0,275.0,188.17,122.79
2017,10,8,8,15,712.0,72.0,1.7,21.0,330.5,246.28,172.0
2017,10,8,8,30,754.0,77.0,1.4,22.0,386.0,306.55,222.71
2017,10,8,8,45,784.0,81.0,1.1,23.0,438.5,365.2,270.85
2017,10,8,9,0,814.0,85.0,0.8,24.0,491.0,425.86,318.02
2017,10,8,9,15,834.5,88.0,0.95,25.0,539.0,482.71,362.43
2017,10,8,9,30,855.0,91.0,1.1,26.0,587.0,539.88,405.51
2017,10,8,9,45,870.5,93.5,1.25,27.0,629.5,593.82,444.83
2017,10,8,10,0,886.0,96.0,1.4,28.0,672.0,646.45,481.99
2017,10,8,10,15,896.5,97.5,1.4,28.0,707.0,693.67,515.18
2017,10,8,10,30,907.0,99.0,1.4,28.0,742.0,739.08,545.22
2017,10,8,10,45,914.0,100.5,1.4,28.5,769.5,779.86,569.96
2017,10,8,11,0,921.0,102.0,1.4,29.0,797.0,818.11,592.73
2017,10,8,11,15,925.5,103.0,1.4,29.0,815.5,851.13,613.07
2017,10,8,11,30,930.0,104.0,1.4,29.0,834.0,881.1,631.42
2017,10,8,11,45,682.0,219.0,1.45,29.5,758.0,816.45,587.97
2017,10,8,12,0,434.0,334.0,1.5,30.0,682.0,731.46,525.59
2017,10,8,12,15,684.5,219.0,1.55,30.0,769.0,846.2,608.83
2017,10,8,12,30,935.0,104.0,1.6,30.0,856.0,951.83,675.4
2017,10,8,12,45,931.5,104.0,1.7,30.5,847.5,956.15,677.01
2017,10,8,13,0,928.0,104.0,1.8,31.0,839.0,956.71,677.49
2017,10,8,13,15,923.0,103.5,1.9,31.0,822.0,951.62,675.91
2017,10,8,13,30,918.0,103.0,2.0,31.0,805.0,942.84,672.13
2017,10,8,13,45,908.5,102.5,2.1,31.0,779.0,926.44,663.58
2017,10,8,14,0,899.0,102.0,2.2,31.0,753.0,906.64,652.9
2017,10,8,14,15,888.5,100.0,2.25,31.0,720.0,881.07,638.02
2017,10,8,14,30,878.0,98.0,2.3,31.0,687.0,852.46,621.13
2017,10,8,14,45,861.5,96.5,2.4,31.0,646.0,816.67,599.74
2017,10,8,15,0,845.0,95.0,2.5,31.0,605.0,783.39,579.8
2017,10,8,15,15,825.0,92.0,2.55,30.5,559.0,738.78,552.6
2017,10,8,15,30,805.0,89.0,2.6,30.0,513.0,692.62,523.82
2017,10,8,15,45,775.5,86.0,2.65,30.0,461.5,638.74,487.75
2017,10,8,16,0,746.0,83.0,2.7,30.0,410.0,584.71,449.12
2017,10,8,16,15,708.0,78.0,2.5,29.5,356.0,525.88,405.77
2017,10,8,16,30,670.0,73.0,2.3,29.0,302.0,466.41,360.64
2017,10,8,16,45,610.5,66.5,2.1,28.5,246.5,396.31,305.92
2017,10,8,17,0,551.0,60.0,1.9,28.0,191.0,330.76,252.86
2017,10,8,17,15,459.5,50.0,1.8,27.0,139.5,253.6,190.04
2017,10,8,17,30,368.0,40.0,1.7,26.0,88.0,185.6,132.92
2017,10,8,17,45,217.5,25.0,1.6,25.0,49.5,103.34,58.37
2017,10,8,18,0,67.0,10.0,1.5,24.0,11.0,25.27,0.0
2017,10,8,18,15,33.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,115.5,16.5,2.85,20.5,27.5,16.22,0.0
2017,10,9,7,0,231.0,33.0,3.1,21.0,55.0,25.55,14.86
2017,10,9,7,15,339.0,46.0,3.2,21.5,102.5,38.64,27.32
2017,10,9,7,30,447.0,59.0,3.3,22.0,150.0,80.46,44.77
2017,10,9,7,45,518.5,67.0,3.4,23.0,203.0,125.85,75.55
2017,10,9,8,0,590.0,75.0,3.5,24.0,256.0,179.64,117.42
2017,10,9,8,15,634.0,81.0,3.6,24.5,309.0,232.71,162.22
2017,10,9,8,30,678.0,87.0,3.7,25.0,362.0,290.19,211.09
2017,10,9,8,45,710.5,91.0,3.8,25.5,413.0,345.65,258.19
2017,10,9,9,0,743.0,95.0,3.9,26.0,464.0,404.74,307.06
2017,10,9,9,15,764.5,99.0,3.95,26.5,510.5,459.27,351.21
2017,10,9,9,30,786.0,103.0,4.0,27.0,557.0,514.39,394.47
2017,10,9,9,45,801.0,106.0,4.1,28.0,597.5,565.07,432.45
2017,10,9,10,0,816.0,109.0,4.2,29.0,638.0,615.11,468.73
2017,10,9,10,15,827.5,111.5,4.2,29.0,671.5,661.4,502.97
2017,10,9,10,30,839.0,114.0,4.2,29.0,705.0,706.2,535.28
2017,10,9,10,45,846.0,116.0,4.25,29.5,731.5,745.44,560.87
2017,10,9,11,0,853.0,118.0,4.3,30.0,758.0,782.39,584.63
2017,10,9,11,15,858.0,119.0,4.25,30.0,776.0,811.52,603.67
2017,10,9,11,30,863.0,120.0,4.2,30.0,794.0,840.13,622.34
2017,10,9,11,45,867.0,119.5,4.2,30.5,804.5,863.43,636.31
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,883.61,648.19
2017,10,9,12,15,871.5,119.0,4.15,31.0,816.0,897.99,657.33
2017,10,9,12,30,872.0,119.0,4.1,31.0,817.0,908.96,664.33
2017,10,9,12,45,869.0,119.0,4.1,31.5,809.0,913.33,665.99
2017,10,9,13,0,866.0,119.0,4.1,32.0,801.0,914.17,665.49
2017,10,9,13,15,861.0,118.0,4.05,32.0,785.0,908.66,662.04
2017,10,9,13,30,856.0,117.0,4.0,32.0,769.0,899.69,656.49
2017,10,9,13,45,848.0,116.0,3.95,32.0,744.5,890.02,650.62
2017,10,9,14,0,840.0,115.0,3.9,32.0,720.0,871.84,639.21
2017,10,9,14,15,829.5,113.0,3.85,32.0,688.0,847.29,623.65
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,819.88,606.23
2017,10,9,14,45,802.5,109.0,3.75,32.0,617.0,784.92,583.63
2017,10,9,15,0,786.0,107.0,3.7,32.0,578.0,747.81,559.48
2017,10,9,15,15,766.0,103.5,3.6,31.5,533.0,704.52,531.72
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,659.86,502.61
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,609.35,466.8
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,556.51,428.09
2017,10,9,16,15,646.5,86.0,3.0,30.5,337.0,496.21,383.24
2017,10,9,16,30,607.0,80.0,2.7,30.0,285.0,437.68,338.41
2017,10,9,16,45,545.5,72.5,2.4,29.5,231.5,368.65,284.21
2017,10,9,17,0,484.0,65.0,2.1,29.0,178.0,304.43,232.12
2017,10,9,17,15,391.5,53.5,1.95,28.0,129.0,228.99,170.84
2017,10,9,17,30,299.0,42.0,1.8,27.0,80.0,162.56,115.49
2017,10,9,17,45,149.5,21.0,1.65,26.0,40.0,76.19,38.84
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
