Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,69.5,12.5,1.8,17.0,17.5,12.29,0.0
2017,10,20,7,0,139.0,25.0,2.0,17.0,35.0,19.57,6.37
2017,10,20,7,15,255.5,40.0,2.05,17.5,77.5,30.58,20.4
2017,10,20,7,30,372.0,55.0,2.1,18.0,120.0,66.42,37.85
2017,10,20,7,45,470.0,61.5,2.2,18.5,172.5,108.27,64.52
2017,10,20,8,0,568.0,68.0,2.3,19.0,225.0,160.87,104.29
2017,10,20,8,15,615.5,74.0,2.35,19.5,276.0,212.25,147.86
2017,10,20,8,30,663.0,80.0,2.4,20.0,327.0,268.39,196.15
2017,10,20,8,45,331.5,48.5,2.5,21.0,172.0,161.62,121.39
2017,10,20,9,0,0.0,17.0,2.6,22.0,17.0,16.41,7.9
2017,10,20,9,15,33.5,125.5,2.6,22.5,144.0,136.64,105.46
2017,10,20,9,30,67.0,234.0,2.6,23.0,271.0,260.03,201.81
2017,10,20,9,45,38.5,218.0,2.65,23.5,240.0,233.22,179.89
2017,10,20,10,0,10.0,202.0,2.7,24.0,209.0,201.72,154.51
2017,10,20,10,15,11.5,212.5,2.7,24.5,220.5,213.66,163.22
2017,10,20,10,30,13.0,223.0,2.7,25.0,232.0,225.72,171.87
2017,10,20,10,45,8.5,203.0,2.7,25.5,209.5,203.62,154.26
2017,10,20,11,0,4.0,183.0,2.7,26.0,187.0,181.08,136.41
2017,10,20,11,15,5.0,187.0,2.75,26.0,191.5,186.07,140.19
2017,10,20,11,30,6.0,191.0,2.8,26.0,196.0,191.11,143.97
2017,10,20,11,45,114.0,281.0,2.85,26.5,367.5,381.12,289.62
2017,10,20,12,0,222.0,371.0,2.9,27.0,539.0,568.97,425.95
2017,10,20,12,15,231.5,370.0,2.95,27.0,545.0,581.18,434.02
2017,10,20,12,30,241.0,369.0,3.0,27.0,551.0,592.68,442.62
2017,10,20,12,45,227.0,366.5,3.1,27.0,536.5,581.37,434.7
2017,10,20,13,0,213.0,364.0,3.2,27.0,522.0,569.01,426.15
2017,10,20,13,15,532.5,235.0,3.25,27.0,618.5,726.15,547.28
2017,10,20,13,30,852.0,106.0,3.3,27.0,715.0,856.32,639.83
2017,10,20,13,45,663.5,179.5,3.35,27.5,643.5,776.65,583.96
2017,10,20,14,0,475.0,253.0,3.4,28.0,572.0,686.28,516.43
2017,10,20,14,15,396.0,261.5,3.4,28.0,519.0,615.02,465.62
2017,10,20,14,30,317.0,270.0,3.4,28.0,466.0,554.39,421.22
2017,10,20,14,45,345.0,245.5,3.45,28.0,446.0,542.51,414.73
2017,10,20,15,0,373.0,221.0,3.5,28.0,426.0,527.68,405.7
2017,10,20,15,15,186.5,163.0,3.45,27.5,265.5,317.64,247.17
2017,10,20,15,30,0.0,105.0,3.4,27.0,105.0,102.57,76.51
2017,10,20,15,45,0.0,93.0,3.35,27.0,93.0,90.65,67.47
2017,10,20,16,0,0.0,81.0,3.3,27.0,81.0,78.73,58.13
2017,10,20,16,15,0.0,68.5,2.9,26.5,68.5,66.3,48.36
2017,10,20,16,30,0.0,56.0,2.5,26.0,56.0,54.11,38.61
2017,10,20,16,45,0.0,43.5,2.2,25.5,43.5,42.01,28.75
2017,10,20,17,0,0.0,31.0,1.9,25.0,31.0,29.92,18.74
2017,10,20,17,15,0.0,20.5,1.75,24.5,20.5,19.78,10.19
2017,10,20,17,30,0.0,10.0,1.6,24.0,10.0,9.64,1.16
2017,10,20,17,45,0.0,5.0,1.5,23.5,5.0,4.91,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.0,11.5,2.7,20.5,17.0,11.3,0.0
2017,10,21,7,0,162.0,23.0,2.9,21.0,34.0,17.96,4.35
2017,10,21,7,15,283.0,36.5,3.1,21.0,76.5,28.1,17.9
2017,10,21,7,30,404.0,50.0,3.3,21.0,119.0,63.62,34.26
2017,10,21,7,45,485.0,58.0,3.55,21.5,170.0,106.0,61.33
2017,10,21,8,0,566.0,66.0,3.8,22.0,221.0,157.77,100.76
2017,10,21,8,15,614.0,72.0,4.0,22.5,272.5,209.02,143.93
2017,10,21,8,30,662.0,78.0,4.2,23.0,324.0,265.07,192.01
2017,10,21,8,45,454.5,135.5,4.45,24.0,315.0,286.12,216.39
2017,10,21,9,0,247.0,193.0,4.7,25.0,306.0,283.93,218.53
2017,10,21,9,15,256.0,213.5,4.8,25.5,341.5,322.36,248.91
2017,10,21,9,30,265.0,234.0,4.9,26.0,377.0,361.37,279.03
2017,10,21,9,45,248.0,256.5,5.0,26.5,398.0,388.58,299.42
2017,10,21,10,0,231.0,279.0,5.1,27.0,419.0,411.55,316.1
2017,10,21,10,15,162.5,294.0,5.1,27.0,395.5,394.48,302.1
2017,10,21,10,30,94.0,309.0,5.1,27.0,372.0,368.3,280.86
2017,10,21,10,45,95.0,322.0,5.2,27.5,387.0,386.72,293.97
2017,10,21,11,0,96.0,335.0,5.3,28.0,402.0,405.03,306.8
2017,10,21,11,15,233.0,330.5,5.3,28.0,500.0,514.8,391.11
2017,10,21,11,30,370.0,326.0,5.3,28.0,598.0,632.26,478.97
2017,10,21,11,45,352.5,336.0,5.3,28.5,597.5,638.68,481.62
2017,10,21,12,0,335.0,346.0,5.3,29.0,597.0,643.18,483.3
2017,10,21,12,15,360.5,338.5,5.2,29.0,609.5,663.97,498.6
2017,10,21,12,30,386.0,331.0,5.1,29.0,622.0,683.81,513.12
2017,10,21,12,45,623.5,220.0,5.1,29.5,683.0,786.53,591.48
2017,10,21,13,0,861.0,109.0,5.1,30.0,744.0,869.29,648.64
2017,10,21,13,15,856.0,108.0,5.05,30.0,727.5,863.3,644.27
2017,10,21,13,30,851.0,107.0,5.0,30.0,711.0,853.94,638.23
2017,10,21,13,45,530.5,213.0,4.95,30.0,585.5,693.9,524.24
2017,10,21,14,0,210.0,319.0,4.9,30.0,460.0,518.13,390.2
2017,10,21,14,15,508.5,210.5,4.85,30.0,528.5,659.23,501.52
2017,10,21,14,30,807.0,102.0,4.8,30.0,597.0,769.24,583.33
2017,10,21,14,45,448.0,172.5,4.75,30.0,444.5,549.09,421.67
2017,10,21,15,0,89.0,243.0,4.7,30.0,292.0,322.88,245.9
2017,10,21,15,15,188.5,218.0,4.65,29.5,310.0,373.01,287.96
2017,10,21,15,30,288.0,193.0,4.6,29.0,328.0,415.47,322.98
2017,10,21,15,45,466.5,139.0,4.55,29.0,329.5,466.86,365.01
2017,10,21,16,0,645.0,85.0,4.5,29.0,331.0,497.53,389.91
2017,10,21,16,15,598.0,78.5,4.1,28.5,280.5,435.91,341.69
2017,10,21,16,30,551.0,72.0,3.7,28.0,230.0,376.89,294.44
2017,10,21,16,45,475.0,64.0,3.35,27.5,179.5,305.88,236.6
2017,10,21,17,0,399.0,56.0,3.0,27.0,129.0,241.21,182.45
2017,10,21,17,15,285.5,42.0,2.7,26.5,85.0,163.35,117.89
2017,10,21,17,30,172.0,28.0,2.4,26.0,41.0,97.16,56.24
2017,10,21,17,45,86.0,14.0,2.15,25.5,20.5,34.99,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,8.0,3.25,18.0,8.0,7.86,0.0
2017,10,22,7,0,0.0,16.0,3.7,18.0,16.0,15.44,2.16
2017,10,22,7,15,10.5,38.5,4.1,17.5,40.0,35.92,24.73
2017,10,22,7,30,21.0,61.0,4.5,17.0,64.0,56.81,41.0
2017,10,22,7,45,40.5,84.5,4.95,17.0,94.0,82.47,61.89
2017,10,22,8,0,60.0,108.0,5.4,17.0,124.0,110.8,85.04
2017,10,22,8,15,76.0,129.5,5.45,17.0,154.5,139.05,108.38
2017,10,22,8,30,92.0,151.0,5.5,17.0,185.0,169.21,133.32
2017,10,22,8,45,74.5,169.5,5.6,17.5,199.5,186.96,148.35
2017,10,22,9,0,57.0,188.0,5.7,18.0,214.0,202.74,161.21
2017,10,22,9,15,156.5,210.5,5.7,18.5,292.0,273.67,217.81
2017,10,22,9,30,256.0,233.0,5.7,19.0,370.0,355.49,282.91
2017,10,22,9,45,247.0,254.0,5.7,19.5,394.5,385.2,305.84
2017,10,22,10,0,238.0,275.0,5.7,20.0,419.0,411.34,325.59
2017,10,22,10,15,530.0,198.5,5.7,20.5,541.0,537.16,426.98
2017,10,22,10,30,822.0,122.0,5.7,21.0,663.0,679.5,538.73
2017,10,22,10,45,841.0,119.5,5.7,21.5,691.5,720.95,568.8
2017,10,22,11,0,860.0,117.0,5.7,22.0,720.0,760.87,596.2
2017,10,22,11,15,866.5,117.5,5.65,22.5,738.5,792.49,617.08
2017,10,22,11,30,873.0,118.0,5.6,23.0,757.0,821.37,635.85
2017,10,22,11,45,899.0,107.5,5.6,23.5,772.0,848.2,653.29
2017,10,22,12,0,925.0,97.0,5.6,24.0,787.0,875.63,671.11
2017,10,22,12,15,926.5,97.0,5.6,24.0,788.5,890.68,681.51
2017,10,22,12,30,928.0,97.0,5.6,24.0,790.0,902.16,689.59
2017,10,22,12,45,930.5,95.0,5.6,24.5,783.5,908.71,692.98
2017,10,22,13,0,933.0,93.0,5.6,25.0,777.0,911.58,693.94
2017,10,22,13,15,930.0,92.0,5.55,25.0,761.0,907.07,691.02
2017,10,22,13,30,927.0,91.0,5.5,25.0,745.0,898.89,685.71
2017,10,22,13,45,926.5,87.5,5.5,25.0,722.0,886.42,677.85
2017,10,22,14,0,926.0,84.0,5.5,25.0,699.0,870.31,667.54
2017,10,22,14,15,918.0,82.5,5.4,25.0,667.5,846.75,651.53
2017,10,22,14,30,910.0,81.0,5.3,25.0,636.0,820.03,633.37
2017,10,22,14,45,903.0,77.5,5.2,25.0,597.5,788.81,612.01
2017,10,22,15,0,896.0,74.0,5.1,25.0,559.0,754.7,588.53
2017,10,22,15,15,878.0,71.5,4.85,24.5,513.5,711.26,558.55
2017,10,22,15,30,860.0,69.0,4.6,24.0,468.0,666.12,527.02
2017,10,22,15,45,837.5,64.5,4.4,24.0,418.0,618.35,490.94
2017,10,22,16,0,815.0,60.0,4.2,24.0,368.0,565.65,449.9
2017,10,22,16,15,775.0,56.0,3.7,23.0,313.5,503.48,401.33
2017,10,22,16,30,735.0,52.0,3.2,22.0,259.0,442.86,352.14
2017,10,22,16,45,673.5,46.0,2.7,21.0,204.0,372.1,293.1
2017,10,22,17,0,612.0,40.0,2.2,20.0,149.0,305.96,235.61
2017,10,22,17,15,491.5,31.0,2.05,19.0,99.0,220.97,162.62
2017,10,22,17,30,371.0,22.0,1.9,18.0,49.0,145.87,82.98
2017,10,22,17,45,185.5,11.0,1.8,17.0,24.5,56.16,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.5,9.5,0.7,11.0,19.0,9.34,0.0
2017,10,23,7,0,331.0,19.0,0.7,11.0,38.0,16.0,1.55
2017,10,23,7,15,460.0,28.0,0.85,12.0,86.0,22.33,13.63
2017,10,23,7,30,589.0,37.0,1.0,13.0,134.0,61.6,28.58
2017,10,23,7,45,657.0,43.0,1.2,14.0,188.5,111.17,60.12
2017,10,23,8,0,725.0,49.0,1.4,15.0,243.0,168.4,105.07
2017,10,23,8,15,767.5,53.0,1.5,15.5,297.0,225.16,154.42
2017,10,23,8,30,810.0,57.0,1.6,16.0,351.0,285.84,208.03
2017,10,23,8,45,837.0,60.0,1.75,17.0,402.5,345.01,259.97
2017,10,23,9,0,864.0,63.0,1.9,18.0,454.0,404.25,310.58
2017,10,23,9,15,883.5,65.5,2.1,18.5,500.5,460.76,358.34
2017,10,23,9,30,903.0,68.0,2.3,19.0,547.0,517.28,404.66
2017,10,23,9,45,915.5,70.5,2.5,20.0,587.5,569.71,445.69
2017,10,23,10,0,928.0,73.0,2.7,21.0,628.0,620.89,484.46
2017,10,23,10,15,937.5,74.0,2.75,21.5,662.0,667.15,518.85
2017,10,23,10,30,947.0,75.0,2.8,22.0,696.0,711.37,550.39
2017,10,23,10,45,952.5,77.0,2.85,23.0,721.5,751.57,575.83
2017,10,23,11,0,958.0,79.0,2.9,24.0,747.0,789.02,599.0
2017,10,23,11,15,962.0,79.5,2.85,24.0,764.5,820.82,619.79
2017,10,23,11,30,966.0,80.0,2.8,24.0,782.0,849.43,638.32
2017,10,23,11,45,963.5,82.5,2.75,24.5,790.5,871.57,651.15
2017,10,23,12,0,961.0,85.0,2.7,25.0,799.0,890.03,661.52
2017,10,23,12,15,960.5,85.0,2.6,25.0,799.0,903.76,669.68
2017,10,23,12,30,960.0,85.0,2.5,25.0,799.0,913.75,675.44
2017,10,23,12,45,956.0,85.5,2.45,25.5,790.0,917.5,676.3
2017,10,23,13,0,952.0,86.0,2.4,26.0,781.0,917.45,674.84
2017,10,23,13,15,947.0,85.5,2.3,26.0,763.5,911.67,670.65
2017,10,23,13,30,942.0,85.0,2.2,26.0,746.0,902.18,664.2
2017,10,23,13,45,933.0,84.5,2.1,26.5,719.5,885.68,651.99
2017,10,23,14,0,924.0,84.0,2.0,27.0,693.0,865.75,637.73
2017,10,23,14,15,913.5,82.5,1.85,27.0,660.0,840.21,620.66
2017,10,23,14,30,903.0,81.0,1.7,27.0,627.0,811.62,601.64
2017,10,23,14,45,886.5,79.5,1.55,27.0,586.5,775.6,577.61
2017,10,23,15,0,870.0,78.0,1.4,27.0,546.0,737.29,552.0
2017,10,23,15,15,850.0,75.0,1.25,26.5,500.0,697.14,525.99
2017,10,23,15,30,830.0,72.0,1.1,26.0,454.0,650.97,495.41
2017,10,23,15,45,800.0,69.0,1.0,26.0,403.5,597.26,456.81
2017,10,23,16,0,770.0,66.0,0.9,26.0,353.0,543.48,417.03
2017,10,23,16,15,727.0,61.0,0.85,25.0,299.5,480.57,371.13
2017,10,23,16,30,684.0,56.0,0.8,24.0,246.0,419.58,324.56
2017,10,23,16,45,615.0,49.5,0.75,23.5,192.5,347.46,266.84
2017,10,23,17,0,546.0,43.0,0.7,23.0,139.0,283.78,213.4
2017,10,23,17,15,423.5,33.0,0.8,22.0,91.0,201.13,144.86
2017,10,23,17,30,301.0,23.0,0.9,21.0,43.0,127.49,66.49
2017,10,23,17,45,150.5,11.5,1.05,20.0,21.5,47.71,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,24,6,45,153.5,9.0,3.4,10.5,17.5,8.85,0.0
2017,10,24,7,0,307.0,18.0,3.6,11.0,35.0,15.07,0.0
2017,10,24,7,15,438.0,27.5,3.7,11.5,82.5,21.98,13.23
2017,10,24,7,30,569.0,37.0,3.8,12.0,130.0,59.74,28.03
2017,10,24,7,45,640.0,43.0,3.9,13.0,183.5,108.28,58.83
2017,10,24,8,0,711.0,49.0,4.0,14.0,237.0,164.84,103.45
2017,10,24,8,15,754.5,53.5,4.2,15.0,291.0,221.35,152.9
2017,10,24,8,30,798.0,58.0,4.4,16.0,345.0,281.93,206.88
2017,10,24,8,45,826.5,61.0,4.6,17.0,396.5,340.8,259.52
2017,10,24,9,0,855.0,64.0,4.8,18.0,448.0,399.96,311.22
2017,10,24,9,15,875.0,66.5,4.85,18.5,494.5,456.12,359.63
2017,10,24,9,30,895.0,69.0,4.9,19.0,541.0,512.36,406.61
2017,10,24,9,45,908.0,71.5,5.0,20.0,581.5,564.6,448.34
2017,10,24,10,0,921.0,74.0,5.1,21.0,622.0,615.65,487.78
2017,10,24,10,15,931.0,75.5,5.1,21.0,655.5,662.35,524.48
2017,10,24,10,30,941.0,77.0,5.1,21.0,689.0,707.1,558.65
2017,10,24,10,45,947.5,78.0,5.1,21.5,715.0,746.67,585.61
2017,10,24,11,0,954.0,79.0,5.1,22.0,741.0,783.57,610.36
2017,10,24,11,15,958.5,80.0,5.1,22.0,759.0,816.09,632.99
2017,10,24,11,30,963.0,81.0,5.1,22.0,777.0,845.47,653.34
2017,10,24,11,45,961.0,83.5,5.15,22.5,785.5,867.9,667.73
2017,10,24,12,0,959.0,86.0,5.2,23.0,794.0,886.69,679.61
2017,10,24,12,15,959.5,86.0,5.25,23.0,794.5,901.2,689.93
2017,10,24,12,30,960.0,86.0,5.3,23.0,795.0,911.99,697.81
2017,10,24,12,45,960.0,84.5,5.35,23.5,787.5,916.96,700.38
2017,10,24,13,0,960.0,83.0,5.4,24.0,780.0,918.13,700.46
2017,10,24,13,15,956.5,82.5,5.4,24.0,763.5,913.58,697.82
2017,10,24,13,30,953.0,82.0,5.4,24.0,747.0,905.28,692.72
2017,10,24,13,45,949.0,80.0,5.45,24.0,722.5,891.18,683.99
2017,10,24,14,0,945.0,78.0,5.5,24.0,698.0,873.47,672.82
2017,10,24,14,15,936.5,76.5,5.45,23.5,665.5,849.16,657.8
2017,10,24,14,30,928.0,75.0,5.4,23.0,633.0,821.66,640.48
2017,10,24,14,45,918.0,72.5,5.4,23.0,593.5,788.84,618.22
2017,10,24,15,0,908.0,70.0,5.4,23.0,554.0,753.27,593.85
2017,10,24,15,15,890.0,67.5,5.35,22.5,508.5,709.56,564.11
2017,10,24,15,30,872.0,65.0,5.3,22.0,463.0,664.12,532.61
2017,10,24,15,45,846.0,61.5,5.25,22.0,412.0,611.04,492.25
2017,10,24,16,0,820.0,58.0,5.2,22.0,361.0,561.27,452.63
2017,10,24,16,15,779.5,54.0,4.75,21.0,306.5,498.92,402.71
2017,10,24,16,30,739.0,50.0,4.3,20.0,252.0,438.16,352.27
2017,10,24,16,45,671.0,44.5,3.9,19.5,197.5,365.32,290.07
2017,10,24,17,0,603.0,39.0,3.5,19.0,143.0,297.69,230.22
2017,10,24,17,15,477.5,30.0,3.2,18.0,93.5,212.23,155.71
2017,10,24,17,30,352.0,21.0,2.9,17.0,44.0,135.74,65.58
2017,10,24,17,45,176.0,10.5,2.6,16.0,22.0,52.49,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,160.5,9.0,1.75,8.5,17.5,8.85,0.0
2017,10,25,7,0,321.0,18.0,1.8,9.0,35.0,15.23,0.0
2017,10,25,7,15,456.0,27.5,2.1,10.0,83.0,22.14,13.41
2017,10,25,7,30,591.0,37.0,2.4,11.0,131.0,59.95,28.02
2017,10,25,7,45,661.5,43.0,2.75,12.5,185.5,109.56,59.14
2017,10,25,8,0,732.0,49.0,3.1,14.0,240.0,167.12,104.25
2017,10,25,8,15,775.0,53.0,2.95,15.0,295.0,224.11,153.89
2017,10,25,8,30,818.0,57.0,2.8,16.0,350.0,285.07,207.79
2017,10,25,8,45,846.5,60.0,2.65,17.0,401.5,344.9,260.49
2017,10,25,9,0,875.0,63.0,2.5,18.0,453.0,404.99,311.79
2017,10,25,9,15,895.0,65.5,2.5,18.5,500.5,462.06,359.92
2017,10,25,9,30,915.0,68.0,2.5,19.0,548.0,519.17,406.39
2017,10,25,9,45,929.0,70.0,2.55,20.0,589.0,572.26,447.58
2017,10,25,10,0,943.0,72.0,2.6,21.0,630.0,624.21,486.42
2017,10,25,10,15,953.0,73.5,2.6,21.5,664.0,671.72,521.47
2017,10,25,10,30,963.0,75.0,2.6,22.0,698.0,717.2,553.8
2017,10,25,10,45,969.5,76.0,2.65,22.5,724.0,757.46,580.27
2017,10,25,11,0,976.0,77.0,2.7,23.0,750.0,794.97,604.57
2017,10,25,11,15,980.5,77.5,2.7,23.0,768.5,827.51,626.14
2017,10,25,11,30,985.0,78.0,2.7,23.0,787.0,856.83,645.45
2017,10,25,11,45,979.5,82.5,2.7,23.5,794.5,879.0,658.64
2017,10,25,12,0,974.0,87.0,2.7,24.0,802.0,897.34,669.3
2017,10,25,12,15,974.0,87.0,2.65,24.0,802.5,911.59,678.22
2017,10,25,12,30,974.0,87.0,2.6,24.0,803.0,922.07,684.76
2017,10,25,12,45,972.0,86.5,2.55,24.5,794.0,926.49,686.06
2017,10,25,13,0,970.0,86.0,2.5,25.0,785.0,927.06,685.0
2017,10,25,13,15,965.5,85.0,2.4,25.0,767.5,921.09,680.7
2017,10,25,13,30,961.0,84.0,2.3,25.0,750.0,911.34,674.09
2017,10,25,13,45,954.0,82.5,2.25,25.5,724.5,895.23,662.57
2017,10,25,14,0,947.0,81.0,2.2,26.0,699.0,875.56,648.9
2017,10,25,14,15,936.5,79.5,2.1,26.0,665.0,849.65,632.01
2017,10,25,14,30,926.0,78.0,2.0,26.0,631.0,820.63,613.11
2017,10,25,14,45,897.0,81.0,1.9,26.0,587.5,779.79,586.16
2017,10,25,15,0,868.0,84.0,1.8,26.0,544.0,741.86,561.14
2017,10,25,15,15,846.0,81.0,1.65,25.5,497.5,696.03,531.01
2017,10,25,15,30,824.0,78.0,1.5,25.0,451.0,648.81,499.04
2017,10,25,15,45,793.0,74.0,1.4,25.0,400.0,593.75,458.85
2017,10,25,16,0,762.0,70.0,1.3,25.0,349.0,538.69,417.6
2017,10,25,16,15,716.0,65.0,1.2,24.0,294.5,474.76,369.88
2017,10,25,16,30,670.0,60.0,1.1,23.0,240.0,415.71,323.74
2017,10,25,16,45,596.0,52.5,1.0,22.5,186.5,341.58,263.59
2017,10,25,17,0,522.0,45.0,0.9,22.0,133.0,273.56,206.23
2017,10,25,17,15,390.0,33.5,1.0,21.0,85.5,187.97,134.78
2017,10,25,17,30,258.0,22.0,1.1,20.0,38.0,110.72,45.51
2017,10,25,17,45,129.0,11.0,1.2,19.0,19.0,41.41,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,107.5,9.5,3.0,10.5,15.0,9.34,0.0
2017,10,26,7,0,215.0,19.0,3.2,11.0,30.0,15.1,0.0
2017,10,26,7,15,356.5,31.5,3.4,11.5,75.5,24.21,14.95
2017,10,26,7,30,498.0,44.0,3.6,12.0,121.0,59.47,30.47
2017,10,26,7,45,577.0,51.5,3.8,13.0,175.0,105.94,59.68
2017,10,26,8,0,656.0,59.0,4.0,14.0,229.0,161.39,102.71
2017,10,26,8,15,704.5,64.5,4.15,15.0,283.0,218.22,151.72
2017,10,26,8,30,753.0,70.0,4.3,16.0,337.0,278.1,204.48
2017,10,26,8,45,785.5,74.0,4.5,17.0,388.0,335.5,255.47
2017,10,26,9,0,818.0,78.0,4.7,18.0,439.0,395.08,307.17
2017,10,26,9,15,840.0,81.0,5.1,19.0,486.0,450.88,354.93
2017,10,26,9,30,862.0,84.0,5.5,20.0,533.0,507.07,401.64
2017,10,26,9,45,877.5,86.5,5.95,21.0,573.5,559.35,444.13
2017,10,26,10,0,893.0,89.0,6.4,22.0,614.0,610.26,484.44
2017,10,26,10,15,904.0,91.0,6.4,22.5,647.5,656.86,520.42
2017,10,26,10,30,915.0,93.0,6.4,23.0,681.0,701.66,554.16
2017,10,26,10,45,921.5,94.5,6.4,23.5,707.0,740.77,581.82
2017,10,26,11,0,928.0,96.0,6.4,24.0,733.0,777.31,606.63
2017,10,26,11,15,932.5,97.0,6.35,24.5,750.5,809.06,627.57
2017,10,26,11,30,937.0,98.0,6.3,25.0,768.0,837.76,646.18
2017,10,26,11,45,948.5,93.5,6.3,25.5,779.0,863.05,662.48
2017,10,26,12,0,960.0,89.0,6.3,26.0,790.0,885.18,676.53
2017,10,26,12,15,959.5,89.0,6.25,26.0,789.5,898.79,685.74
2017,10,26,12,30,959.0,89.0,6.2,26.0,789.0,908.69,692.47
2017,10,26,12,45,953.5,89.5,6.2,26.5,779.5,911.12,692.97
2017,10,26,13,0,948.0,90.0,6.2,27.0,770.0,909.75,690.99
2017,10,26,13,15,943.0,89.0,6.15,27.0,752.5,903.43,686.85
2017,10,26,13,30,938.0,88.0,6.1,27.0,735.0,893.41,680.3
2017,10,26,13,45,928.0,88.0,6.05,27.0,708.5,876.73,669.2
2017,10,26,14,0,918.0,88.0,6.0,27.0,682.0,856.69,655.86
2017,10,26,14,15,906.5,86.0,5.9,27.0,648.5,830.0,637.64
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,800.34,617.36
2017,10,26,14,45,877.5,82.5,5.75,27.0,574.0,763.96,592.41
2017,10,26,15,0,860.0,81.0,5.7,27.0,533.0,729.89,569.04
2017,10,26,15,15,838.0,78.0,5.5,26.5,487.0,684.39,537.61
2017,10,26,15,30,816.0,75.0,5.3,26.0,441.0,637.55,504.28
2017,10,26,15,45,783.5,71.5,5.1,26.0,390.0,582.56,461.88
2017,10,26,16,0,751.0,68.0,4.9,26.0,339.0,527.73,418.66
2017,10,26,16,15,704.5,63.0,4.4,25.0,286.0,464.2,368.43
2017,10,26,16,30,658.0,58.0,3.9,24.0,233.0,405.53,320.54
2017,10,26,16,45,580.0,51.0,3.4,23.5,179.5,331.07,258.16
2017,10,26,17,0,502.0,44.0,2.9,23.0,126.0,263.15,199.49
2017,10,26,17,15,371.0,32.5,2.7,22.0,80.5,179.39,128.17
2017,10,26,17,30,240.0,21.0,2.5,21.0,35.0,103.1,34.06
2017,10,26,17,45,120.0,10.5,2.35,20.0,17.5,38.51,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.5,9.0,6.65,10.0,12.5,8.85,0.0
2017,10,27,7,0,151.0,18.0,6.9,10.0,25.0,14.24,0.0
2017,10,27,7,15,280.5,32.0,7.2,10.0,67.0,24.85,15.45
2017,10,27,7,30,410.0,46.0,7.5,10.0,109.0,56.71,31.11
2017,10,27,7,45,485.0,56.5,7.8,10.5,159.5,100.18,59.43
2017,10,27,8,0,560.0,67.0,8.1,11.0,210.0,152.25,100.55
2017,10,27,8,15,611.0,74.0,8.1,11.0,261.5,203.96,146.08
2017,10,27,8,30,662.0,81.0,8.1,11.0,313.0,260.79,197.64
2017,10,27,8,45,692.5,87.5,8.1,11.5,362.0,315.09,247.56
2017,10,27,9,0,723.0,94.0,8.1,12.0,411.0,371.56,298.57
2017,10,27,9,15,748.0,98.5,8.0,12.0,456.5,425.48,347.09
2017,10,27,9,30,773.0,103.0,7.9,12.0,502.0,480.92,395.79
2017,10,27,9,45,784.0,108.5,7.85,12.5,540.5,529.68,437.24
2017,10,27,10,0,795.0,114.0,7.8,13.0,579.0,577.45,476.77
2017,10,27,10,15,808.0,117.0,7.7,13.5,612.0,622.71,513.29
2017,10,27,10,30,821.0,120.0,7.6,14.0,645.0,666.64,547.87
2017,10,27,10,45,823.5,125.0,7.55,14.5,669.0,703.77,576.36
2017,10,27,11,0,826.0,130.0,7.5,15.0,693.0,738.42,601.92
2017,10,27,11,15,832.0,131.0,7.4,15.0,710.5,768.94,624.41
2017,10,27,11,30,838.0,132.0,7.3,15.0,728.0,796.83,644.84
2017,10,27,11,45,447.0,229.0,7.2,15.5,547.5,604.13,489.22
2017,10,27,12,0,56.0,326.0,7.1,16.0,367.0,376.4,298.96
2017,10,27,12,15,39.0,300.0,7.0,16.0,328.5,336.87,267.68
2017,10,27,12,30,22.0,274.0,6.9,16.0,290.0,289.72,229.86
2017,10,27,12,45,35.0,293.0,6.85,16.0,318.0,328.86,261.43
2017,10,27,13,0,48.0,312.0,6.8,16.0,346.0,361.52,287.67
2017,10,27,13,15,75.0,318.5,6.7,16.0,370.5,392.76,313.32
2017,10,27,13,30,102.0,325.0,6.6,16.0,395.0,423.79,338.74
2017,10,27,13,45,224.0,302.5,6.5,16.0,449.0,509.82,410.25
2017,10,27,14,0,346.0,280.0,6.4,16.0,503.0,592.3,477.76
2017,10,27,14,15,255.0,277.0,6.35,15.5,437.0,511.85,414.08
2017,10,27,14,30,164.0,274.0,6.3,15.0,371.0,425.31,344.99
2017,10,27,14,45,119.0,250.5,6.25,15.0,318.5,362.69,294.75
2017,10,27,15,0,74.0,227.0,6.2,15.0,266.0,293.67,238.7
2017,10,27,15,15,233.0,195.0,6.15,14.5,301.5,383.67,316.89
2017,10,27,15,30,392.0,163.0,6.1,14.0,337.0,453.59,377.34
2017,10,27,15,45,367.0,150.5,6.1,14.0,298.5,402.02,335.22
2017,10,27,16,0,342.0,138.0,6.1,14.0,260.0,359.78,300.11
2017,10,27,16,15,427.0,108.0,5.95,13.5,236.0,364.48,304.27
2017,10,27,16,30,512.0,78.0,5.8,13.0,212.0,354.48,294.41
2017,10,27,16,45,455.0,64.5,5.65,12.5,163.5,289.17,236.69
2017,10,27,17,0,398.0,51.0,5.5,12.0,115.0,228.55,181.61
2017,10,27,17,15,277.0,36.0,5.25,11.5,72.0,150.21,111.48
2017,10,27,17,30,156.0,21.0,5.0,11.0,29.0,77.45,18.2
2017,10,27,17,45,78.0,10.5,4.75,10.5,14.5,28.49,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,133.5,8.0,3.15,1.5,14.0,7.86,0.0
2017,10,28,7,0,267.0,16.0,3.3,2.0,28.0,13.52,0.0
2017,10,28,7,15,412.0,26.5,3.3,2.5,74.5,21.59,13.08
2017,10,28,7,30,557.0,37.0,3.3,3.0,121.0,55.77,27.42
2017,10,28,7,45,628.5,44.5,3.35,4.0,174.5,104.35,58.3
2017,10,28,8,0,700.0,52.0,3.4,5.0,228.0,161.02,103.72
2017,10,28,8,15,746.5,56.5,3.65,6.0,282.5,216.99,153.74
2017,10,28,8,30,793.0,61.0,3.9,7.0,337.0,277.36,208.98
2017,10,28,8,45,819.5,65.5,4.15,8.0,388.0,335.15,262.48
2017,10,28,9,0,846.0,70.0,4.4,9.0,439.0,394.41,316.07
2017,10,28,9,15,867.0,73.0,4.4,9.5,485.5,450.92,366.27
2017,10,28,9,30,888.0,76.0,4.4,10.0,532.0,507.89,415.25
2017,10,28,9,45,899.5,79.5,4.4,10.5,572.0,559.67,458.61
2017,10,28,10,0,911.0,83.0,4.4,11.0,612.0,610.16,499.58
2017,10,28,10,15,921.5,85.0,4.3,11.5,645.5,656.97,536.12
2017,10,28,10,30,932.0,87.0,4.2,12.0,679.0,701.9,570.07
2017,10,28,10,45,936.5,89.0,4.15,12.5,704.5,740.56,597.46
2017,10,28,11,0,941.0,91.0,4.1,13.0,730.0,776.48,621.91
2017,10,28,11,15,945.5,92.0,4.05,13.0,747.5,808.43,644.38
2017,10,28,11,30,950.0,93.0,4.0,13.0,765.0,837.29,664.53
2017,10,28,11,45,950.5,94.0,4.0,13.5,773.5,859.74,678.99
2017,10,28,12,0,951.0,95.0,4.0,14.0,782.0,878.69,690.97
2017,10,28,12,15,951.0,95.0,4.0,14.0,782.0,892.56,700.7
2017,10,28,12,30,951.0,95.0,4.0,14.0,782.0,902.76,707.97
2017,10,28,12,45,948.5,94.5,4.05,14.5,773.5,906.6,709.82
2017,10,28,13,0,946.0,94.0,4.1,15.0,765.0,906.69,709.19
2017,10,28,13,15,941.5,93.0,4.1,15.0,747.5,900.81,705.56
2017,10,28,13,30,937.0,92.0,4.1,15.0,730.0,891.25,699.5
2017,10,28,13,45,930.5,90.0,4.15,15.0,704.5,875.32,689.27
2017,10,28,14,0,924.0,88.0,4.2,15.0,679.0,855.93,676.66
2017,10,28,14,15,913.0,86.5,4.15,15.0,645.5,830.18,659.03
2017,10,28,14,30,902.0,85.0,4.1,15.0,612.0,801.44,639.26
2017,10,28,14,45,887.0,82.5,4.1,15.5,571.5,765.76,613.37
2017,10,28,15,0,872.0,80.0,4.1,16.0,531.0,732.2,589.0
2017,10,28,15,15,850.0,77.0,4.0,15.5,485.0,686.5,557.07
2017,10,28,15,30,828.0,74.0,3.9,15.0,439.0,639.43,522.84
2017,10,28,15,45,796.5,70.0,3.85,15.0,388.0,584.28,479.58
2017,10,28,16,0,765.0,66.0,3.8,15.0,337.0,529.19,435.16
2017,10,28,16,15,718.0,61.0,3.3,14.0,283.0,465.14,382.78
2017,10,28,16,30,671.0,56.0,2.8,13.0,229.0,403.32,330.34
2017,10,28,16,45,596.0,48.5,2.35,12.5,176.0,332.08,267.99
2017,10,28,17,0,521.0,41.0,1.9,12.0,123.0,264.53,207.14
2017,10,28,17,15,383.5,30.0,1.75,11.0,77.0,179.05,131.12
2017,10,28,17,30,246.0,19.0,1.6,10.0,31.0,100.25,12.28
2017,10,28,17,45,123.0,9.5,1.45,9.0,15.5,37.75,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,126.0,8.0,1.8,4.5,13.0,7.86,0.0
2017,10,29,7,0,252.0,16.0,1.9,5.0,26.0,12.56,0.0
2017,10,29,7,15,399.0,26.5,2.3,6.0,72.0,19.96,11.34
2017,10,29,7,30,546.0,37.0,2.7,7.0,118.0,54.41,26.5
2017,10,29,7,45,624.5,43.5,3.1,8.0,171.5,101.88,55.56
2017,10,29,8,0,703.0,50.0,3.5,9.0,225.0,158.26,99.63
2017,10,29,8,15,750.0,54.5,3.55,10.0,279.5,214.36,148.94
2017,10,29,8,30,797.0,59.0,3.6,11.0,334.0,274.89,203.43
2017,10,29,8,45,828.0,62.5,3.7,12.0,385.5,333.25,256.35
2017,10,29,9,0,859.0,66.0,3.8,13.0,437.0,394.34,310.27
2017,10,29,9,15,880.5,68.5,3.8,14.0,484.0,450.82,358.92
2017,10,29,9,30,902.0,71.0,3.8,15.0,531.0,507.51,405.96
2017,10,29,9,45,917.0,73.5,3.8,16.0,572.0,560.64,448.57
2017,10,29,10,0,932.0,76.0,3.8,17.0,613.0,612.76,488.84
2017,10,29,10,15,942.0,77.5,3.7,17.5,647.0,659.48,524.38
2017,10,29,10,30,952.0,79.0,3.6,18.0,681.0,704.21,557.36
2017,10,29,10,45,958.5,80.0,3.5,19.0,707.0,743.78,583.14
2017,10,29,11,0,965.0,81.0,3.4,20.0,733.0,780.67,605.95
2017,10,29,11,15,969.0,82.0,3.35,20.0,750.5,812.8,627.65
2017,10,29,11,30,973.0,83.0,3.3,20.0,768.0,841.74,647.02
2017,10,29,11,45,973.5,84.0,3.3,20.5,776.5,864.58,661.13
2017,10,29,12,0,974.0,85.0,3.3,21.0,785.0,883.82,672.79
2017,10,29,12,15,973.5,85.0,3.3,21.0,784.5,897.5,681.98
2017,10,29,12,30,973.0,85.0,3.3,21.0,784.0,907.41,688.77
2017,10,29,12,45,971.0,84.5,3.35,21.5,775.5,911.71,690.87
2017,10,29,13,0,969.0,84.0,3.4,22.0,767.0,912.19,690.54
2017,10,29,13,15,964.0,83.0,3.4,22.0,749.5,905.77,686.69
2017,10,29,13,30,959.0,82.0,3.4,22.0,732.0,895.6,680.46
2017,10,29,13,45,952.5,81.0,3.4,22.0,706.0,880.53,670.99
2017,10,29,14,0,946.0,80.0,3.4,22.0,680.0,861.92,659.21
2017,10,29,14,15,935.0,78.5,3.35,22.0,647.0,835.77,641.96
2017,10,29,14,30,924.0,77.0,3.3,22.0,614.0,806.55,622.6
2017,10,29,14,45,904.0,76.5,3.3,22.0,572.5,768.9,597.42
2017,10,29,15,0,884.0,76.0,3.3,22.0,531.0,729.14,570.54
2017,10,29,15,15,862.5,73.5,3.2,21.5,484.5,688.51,543.34
2017,10,29,15,30,841.0,71.0,3.1,21.0,438.0,642.02,510.61
2017,10,29,15,45,810.5,67.0,3.05,21.0,387.0,587.12,468.85
2017,10,29,16,0,780.0,63.0,3.0,21.0,336.0,532.18,425.85
2017,10,29,16,15,733.5,58.5,2.65,20.0,282.5,468.52,375.38
2017,10,29,16,30,687.0,54.0,2.3,19.0,229.0,407.01,324.66
2017,10,29,16,45,612.0,47.0,2.0,18.0,175.5,332.94,262.25
2017,10,29,17,0,537.0,40.0,1.7,17.0,122.0,268.23,205.31
2017,10,29,17,15,397.0,29.0,1.75,16.0,76.0,181.53,129.3
2017,10,29,17,30,257.0,18.0,1.8,15.0,30.0,101.05,0.0
