Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,17,45,128.5,9.0,1.9,14.0,15.0,38.25,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.0,7.5,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,218.0,15.0,2.1,7.0,24.0,14.74,0.0
2017,10,30,7,15,368.0,26.5,2.35,8.0,68.5,20.11,11.17
2017,10,30,7,30,518.0,38.0,2.6,9.0,113.0,51.43,24.86
2017,10,30,7,45,595.5,45.5,2.9,10.0,165.5,99.88,54.75
2017,10,30,8,0,673.0,53.0,3.2,11.0,218.0,155.17,97.46
2017,10,30,8,15,721.5,58.0,3.25,12.0,272.0,210.19,145.18
2017,10,30,8,30,770.0,63.0,3.3,13.0,326.0,269.88,198.23
2017,10,30,8,45,800.0,67.0,3.4,14.0,376.5,326.83,249.39
2017,10,30,9,0,830.0,71.0,3.5,15.0,427.0,385.65,300.92
2017,10,30,9,15,852.0,74.0,3.8,16.0,473.5,441.55,348.98
2017,10,30,9,30,874.0,77.0,4.1,17.0,520.0,497.99,395.94
2017,10,30,9,45,888.0,80.0,4.4,18.5,560.0,549.75,437.21
2017,10,30,10,0,902.0,83.0,4.7,20.0,600.0,600.48,476.36
2017,10,30,10,15,913.0,84.5,4.65,20.5,633.5,646.54,511.57
2017,10,30,10,30,924.0,86.0,4.6,21.0,667.0,690.77,544.41
2017,10,30,10,45,930.0,88.0,4.6,21.5,692.5,730.03,572.14
2017,10,30,11,0,936.0,90.0,4.6,22.0,718.0,766.68,596.65
2017,10,30,11,15,940.5,91.0,4.5,22.5,735.5,798.36,616.81
2017,10,30,11,30,945.0,92.0,4.4,23.0,753.0,826.98,634.66
2017,10,30,11,45,945.0,93.0,4.35,23.5,761.5,848.84,648.05
2017,10,30,12,0,945.0,94.0,4.3,24.0,770.0,867.2,659.02
2017,10,30,12,15,944.5,94.0,4.15,24.0,769.5,880.5,667.36
2017,10,30,12,30,944.0,94.0,4.0,24.0,769.0,890.16,673.29
2017,10,30,12,45,939.5,94.5,3.85,24.5,759.5,893.34,673.54
2017,10,30,13,0,935.0,95.0,3.7,25.0,750.0,892.8,671.42
2017,10,30,13,15,929.5,94.0,3.55,25.0,732.5,886.12,666.55
2017,10,30,13,30,924.0,93.0,3.4,25.0,715.0,875.82,659.38
2017,10,30,13,45,914.0,92.5,3.25,25.0,689.0,858.86,647.8
2017,10,30,14,0,904.0,92.0,3.1,25.0,663.0,838.62,634.11
2017,10,30,14,15,892.0,90.0,2.95,25.0,629.5,811.97,616.08
2017,10,30,14,30,880.0,88.0,2.8,25.0,596.0,782.46,596.13
2017,10,30,14,45,859.5,86.5,2.7,25.0,555.0,749.12,573.78
2017,10,30,15,0,839.0,85.0,2.6,25.0,514.0,709.09,546.56
2017,10,30,15,15,815.5,82.0,2.45,24.5,468.0,663.58,515.94
2017,10,30,15,30,792.0,79.0,2.3,24.0,422.0,616.89,482.63
2017,10,30,15,45,756.0,75.0,2.2,24.0,371.5,560.56,440.31
2017,10,30,16,0,720.0,71.0,2.1,24.0,321.0,504.72,397.24
2017,10,30,16,15,670.0,65.5,1.85,23.0,268.5,443.48,349.55
2017,10,30,16,30,620.0,60.0,1.6,22.0,216.0,382.47,300.29
2017,10,30,16,45,537.5,51.5,1.35,21.0,164.0,307.14,238.19
2017,10,30,17,0,455.0,43.0,1.1,20.0,112.0,238.85,179.96
2017,10,30,17,15,315.5,30.5,1.15,19.0,69.0,155.3,108.12
2017,10,30,17,30,176.0,18.0,1.2,18.0,26.0,77.32,0.0
2017,10,30,17,45,88.0,9.0,1.25,17.0,13.0,28.8,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,8.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,8.0,1.0,0.98,0.0
2017,10,31,7,15,0.0,6.0,3.65,8.0,6.0,5.78,0.0
2017,10,31,7,30,0.0,11.0,3.7,8.0,11.0,10.6,3.4
2017,10,31,7,45,0.0,17.0,3.75,8.5,17.0,16.39,8.57
2017,10,31,8,0,0.0,23.0,3.8,9.0,23.0,22.19,13.7
2017,10,31,8,15,0.0,29.5,3.9,9.5,29.5,28.47,19.17
2017,10,31,8,30,0.0,36.0,4.0,10.0,36.0,34.75,24.55
2017,10,31,8,45,0.0,42.5,4.1,10.5,42.5,41.04,29.86
2017,10,31,9,0,0.0,49.0,4.2,11.0,49.0,47.34,35.09
2017,10,31,9,15,0.0,34.5,4.25,11.0,34.5,33.32,22.98
2017,10,31,9,30,0.0,20.0,4.3,11.0,20.0,19.31,10.91
2017,10,31,9,45,0.0,32.0,4.35,11.5,32.0,30.91,20.73
2017,10,31,10,0,0.0,44.0,4.4,12.0,44.0,42.53,30.45
2017,10,31,10,15,7.5,132.5,4.35,12.5,137.0,133.01,106.0
2017,10,31,10,30,15.0,221.0,4.3,13.0,230.0,225.1,180.79
2017,10,31,10,45,16.0,230.0,4.25,13.5,240.5,235.52,188.4
2017,10,31,11,0,17.0,239.0,4.2,14.0,251.0,246.01,196.2
2017,10,31,11,15,8.5,135.0,4.1,14.5,141.0,137.45,108.02
2017,10,31,11,30,0.0,31.0,4.0,15.0,31.0,29.98,19.3
2017,10,31,11,45,0.0,87.5,3.9,15.5,87.5,84.71,64.4
2017,10,31,12,0,0.0,144.0,3.8,16.0,144.0,140.21,109.29
2017,10,31,12,15,51.0,242.5,3.65,16.0,279.0,286.5,227.5
2017,10,31,12,30,102.0,341.0,3.5,16.0,414.0,434.48,342.66
2017,10,31,12,45,66.0,310.5,3.4,16.5,357.5,373.65,293.9
2017,10,31,13,0,30.0,280.0,3.3,17.0,301.0,312.12,244.99
2017,10,31,13,15,15.0,195.5,3.15,17.0,206.0,205.07,160.99
2017,10,31,13,30,0.0,111.0,3.0,17.0,111.0,107.8,82.77
2017,10,31,13,45,4.5,158.5,2.95,17.0,161.5,159.18,124.68
2017,10,31,14,0,9.0,206.0,2.9,17.0,212.0,211.86,167.02
2017,10,31,14,15,4.5,115.0,2.75,16.5,118.0,115.5,89.78
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,23.18,13.77
2017,10,31,14,45,0.0,21.5,2.5,16.0,21.5,20.76,11.81
2017,10,31,15,0,0.0,19.0,2.4,16.0,19.0,18.35,9.82
2017,10,31,15,15,0.0,73.0,2.35,15.5,73.0,70.58,53.82
2017,10,31,15,30,0.0,127.0,2.3,15.0,127.0,126.18,100.36
2017,10,31,15,45,0.0,111.0,2.25,15.0,111.0,110.14,87.23
2017,10,31,16,0,0.0,95.0,2.2,15.0,95.0,94.09,74.04
2017,10,31,16,15,0.0,78.5,2.25,14.5,78.5,77.48,60.3
2017,10,31,16,30,0.0,62.0,2.3,14.0,62.0,60.82,46.25
2017,10,31,16,45,0.0,46.5,2.4,14.0,46.5,45.17,32.72
2017,10,31,17,0,0.0,31.0,2.5,14.0,31.0,29.93,19.41
2017,10,31,17,15,0.0,18.0,2.45,13.5,18.0,17.37,8.09
2017,10,31,17,30,0.0,5.0,2.4,13.0,5.0,4.82,0.0
2017,10,31,17,45,0.0,2.5,2.4,12.5,2.5,2.46,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,45,48.0,7.0,1.3,9.5,9.0,0.0,0.0
2017,11,1,7,0,96.0,14.0,1.4,10.0,18.0,13.76,0.0
2017,11,1,7,15,231.0,29.5,1.55,10.5,56.5,22.85,12.83
2017,11,1,7,30,366.0,45.0,1.7,11.0,95.0,50.97,28.63
2017,11,1,7,45,461.5,53.5,1.9,11.5,145.0,90.94,52.63
2017,11,1,8,0,557.0,62.0,2.1,12.0,195.0,141.93,90.75
2017,11,1,8,15,438.5,92.0,2.1,12.5,212.0,178.15,128.4
2017,11,1,8,30,320.0,122.0,2.1,13.0,229.0,201.17,154.19
2017,11,1,8,45,436.5,121.0,2.1,14.0,291.5,257.05,199.25
2017,11,1,9,0,553.0,120.0,2.1,15.0,354.0,325.65,254.88
2017,11,1,9,15,674.5,104.5,2.25,16.0,420.0,391.83,308.63
2017,11,1,9,30,796.0,89.0,2.4,17.0,486.0,468.79,370.19
2017,11,1,9,45,818.5,90.0,2.55,18.0,526.5,519.55,410.48
2017,11,1,10,0,841.0,91.0,2.7,19.0,567.0,570.22,449.57
2017,11,1,10,15,853.5,93.0,2.85,19.5,600.0,615.44,484.35
2017,11,1,10,30,866.0,95.0,3.0,20.0,633.0,659.15,517.2
2017,11,1,10,45,878.0,95.0,3.15,21.0,659.0,696.96,544.12
2017,11,1,11,0,890.0,95.0,3.3,22.0,685.0,734.05,568.39
2017,11,1,11,15,895.5,96.0,3.4,23.0,702.5,765.08,587.85
2017,11,1,11,30,901.0,97.0,3.5,24.0,720.0,793.27,605.18
2017,11,1,11,45,897.5,100.5,3.65,25.0,727.5,814.06,617.48
2017,11,1,12,0,894.0,104.0,3.8,26.0,735.0,831.42,627.43
2017,11,1,12,15,894.0,103.5,3.8,26.5,735.5,843.92,634.62
2017,11,1,12,30,894.0,103.0,3.8,27.0,736.0,852.98,639.58
2017,11,1,12,45,893.0,102.0,3.85,27.5,727.5,857.19,641.6
2017,11,1,13,0,892.0,101.0,3.9,28.0,719.0,857.9,641.39
2017,11,1,13,15,886.5,100.0,3.9,28.0,702.0,851.36,637.42
2017,11,1,13,30,881.0,99.0,3.9,28.0,685.0,841.39,631.29
2017,11,1,13,45,873.5,97.0,3.9,28.5,660.0,825.32,619.87
2017,11,1,14,0,866.0,95.0,3.9,29.0,635.0,806.06,606.4
2017,11,1,14,15,853.5,93.0,3.9,29.0,602.5,784.58,592.69
2017,11,1,14,30,841.0,91.0,3.9,29.0,570.0,755.55,573.72
2017,11,1,14,45,816.5,91.0,3.9,29.0,530.0,717.4,548.21
2017,11,1,15,0,792.0,91.0,3.9,29.0,490.0,677.57,521.3
2017,11,1,15,15,767.0,87.5,3.8,28.5,445.5,632.14,490.23
2017,11,1,15,30,742.0,84.0,3.7,28.0,401.0,585.76,456.84
2017,11,1,15,45,705.0,80.0,3.65,27.5,352.0,533.62,418.19
2017,11,1,16,0,668.0,76.0,3.6,27.0,303.0,479.79,377.11
2017,11,1,16,15,616.0,69.5,3.4,26.0,252.0,416.41,327.72
2017,11,1,16,30,564.0,63.0,3.2,25.0,201.0,356.03,278.84
2017,11,1,16,45,479.5,54.0,3.0,24.0,151.0,282.4,217.99
2017,11,1,17,0,395.0,45.0,2.8,23.0,101.0,215.98,161.4
2017,11,1,17,15,260.0,30.5,2.8,22.0,61.0,135.74,91.55
2017,11,1,17,30,125.0,16.0,2.8,21.0,21.0,49.85,0.0
2017,11,1,17,45,62.5,8.0,2.8,20.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,31.0,7.0,2.5,17.0,7.5,0.0,0.0
2017,11,2,7,0,62.0,14.0,2.6,17.0,15.0,13.76,0.0
2017,11,2,7,15,191.5,31.0,2.85,17.5,53.0,24.17,13.06
2017,11,2,7,30,321.0,48.0,3.1,18.0,91.0,50.56,28.68
2017,11,2,7,45,406.5,59.5,3.4,19.0,139.0,90.83,53.27
2017,11,2,8,0,492.0,71.0,3.7,20.0,187.0,139.72,88.99
2017,11,2,8,15,548.5,79.0,3.85,20.5,237.5,188.72,129.2
2017,11,2,8,30,605.0,87.0,4.0,21.0,288.0,243.55,175.68
2017,11,2,8,45,641.5,93.5,4.2,22.0,336.0,295.98,220.7
2017,11,2,9,0,678.0,100.0,4.4,23.0,384.0,351.28,267.34
2017,11,2,9,15,705.5,105.0,4.45,23.5,428.5,403.84,311.34
2017,11,2,9,30,733.0,110.0,4.5,24.0,473.0,457.65,355.18
2017,11,2,9,45,758.5,111.0,4.55,24.5,513.0,507.32,394.83
2017,11,2,10,0,784.0,112.0,4.6,25.0,553.0,557.38,433.75
2017,11,2,10,15,797.5,114.5,4.55,25.5,585.5,601.46,466.88
2017,11,2,10,30,811.0,117.0,4.5,26.0,618.0,644.27,498.2
2017,11,2,10,45,825.0,116.5,4.5,26.5,644.0,682.82,525.95
2017,11,2,11,0,839.0,116.0,4.5,27.0,670.0,719.6,551.57
2017,11,2,11,15,844.5,117.0,4.45,27.0,686.5,749.66,572.05
2017,11,2,11,30,850.0,118.0,4.4,27.0,703.0,777.05,590.59
2017,11,2,11,45,853.5,118.0,4.35,27.5,711.5,798.99,604.11
2017,11,2,12,0,857.0,118.0,4.3,28.0,720.0,817.88,615.51
2017,11,2,12,15,856.0,118.0,4.2,28.0,720.0,829.96,623.28
2017,11,2,12,30,855.0,118.0,4.1,28.0,720.0,838.7,628.87
2017,11,2,12,45,852.5,117.5,4.05,28.5,711.5,842.28,630.03
2017,11,2,13,0,850.0,117.0,4.0,29.0,703.0,842.47,629.02
2017,11,2,13,15,844.0,115.5,3.95,29.0,685.5,835.29,624.39
2017,11,2,13,30,838.0,114.0,3.9,29.0,668.0,824.8,617.66
2017,11,2,13,45,828.5,112.5,3.85,29.5,643.0,808.23,605.69
2017,11,2,14,0,819.0,111.0,3.8,30.0,618.0,788.63,591.79
2017,11,2,14,15,805.5,108.5,3.75,29.5,586.0,761.92,575.37
2017,11,2,14,30,792.0,106.0,3.7,29.0,554.0,732.65,557.1
2017,11,2,14,45,772.0,103.0,3.65,29.0,515.0,695.7,532.16
2017,11,2,15,0,752.0,100.0,3.6,29.0,476.0,659.72,507.74
2017,11,2,15,15,726.0,96.0,3.5,28.5,432.0,614.51,475.96
2017,11,2,15,30,700.0,92.0,3.4,28.0,388.0,568.58,442.88
2017,11,2,15,45,660.0,87.5,3.35,28.0,339.5,513.25,401.09
2017,11,2,16,0,620.0,83.0,3.3,28.0,291.0,459.01,359.04
2017,11,2,16,15,565.5,75.5,2.9,27.0,241.0,395.36,309.35
2017,11,2,16,30,511.0,68.0,2.5,26.0,191.0,334.99,260.57
2017,11,2,16,45,424.0,57.5,2.15,25.5,143.0,261.31,199.75
2017,11,2,17,0,337.0,47.0,1.8,25.0,95.0,194.95,143.77
2017,11,2,17,15,210.5,31.0,1.8,24.0,56.5,119.44,78.49
2017,11,2,17,30,84.0,15.0,1.8,23.0,18.0,37.5,0.0
2017,11,2,17,45,42.0,7.5,1.8,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,1.1,19.0,9.0,8.85,0.0
2017,11,3,7,15,81.5,32.5,1.35,19.5,43.0,26.84,14.55
2017,11,3,7,30,155.0,56.0,1.6,20.0,77.0,52.59,33.76
2017,11,3,7,45,248.5,72.5,1.9,21.0,123.0,87.37,56.27
2017,11,3,8,0,342.0,89.0,2.2,22.0,169.0,132.15,88.28
2017,11,3,8,15,401.5,101.0,2.2,22.5,217.0,177.12,123.88
2017,11,3,8,30,461.0,113.0,2.2,23.0,265.0,228.36,165.61
2017,11,3,8,45,517.5,118.0,2.25,23.5,313.0,277.92,206.48
2017,11,3,9,0,574.0,123.0,2.3,24.0,361.0,333.85,252.1
2017,11,3,9,15,389.5,170.0,2.25,24.5,339.5,331.58,253.96
2017,11,3,9,30,205.0,217.0,2.2,25.0,318.0,308.53,237.27
2017,11,3,9,45,124.0,224.5,2.2,25.5,287.0,285.2,219.08
2017,11,3,10,0,43.0,232.0,2.2,26.0,256.0,251.76,192.27
2017,11,3,10,15,131.5,259.0,2.15,26.5,338.5,337.33,257.57
2017,11,3,10,30,220.0,286.0,2.1,27.0,421.0,427.38,324.28
2017,11,3,10,45,146.0,292.5,2.1,27.5,383.5,393.56,297.04
2017,11,3,11,0,72.0,299.0,2.1,28.0,346.0,349.83,262.72
2017,11,3,11,15,433.5,218.0,2.05,28.0,513.5,549.73,416.03
2017,11,3,11,30,795.0,137.0,2.0,28.0,681.0,752.8,561.55
2017,11,3,11,45,774.0,150.0,2.0,28.5,685.0,770.25,570.13
2017,11,3,12,0,753.0,163.0,2.0,29.0,689.0,782.48,576.86
2017,11,3,12,15,753.0,163.0,2.0,29.0,689.0,794.42,584.67
2017,11,3,12,30,753.0,163.0,2.0,29.0,689.0,803.42,590.64
2017,11,3,12,45,757.5,158.5,2.0,29.5,682.5,808.28,592.81
2017,11,3,13,0,762.0,154.0,2.0,30.0,676.0,810.08,593.13
2017,11,3,13,15,755.0,152.5,2.0,30.0,659.0,802.57,588.6
2017,11,3,13,30,748.0,151.0,2.0,30.0,642.0,792.06,582.29
2017,11,3,13,45,742.5,146.0,2.0,30.0,618.5,776.02,572.4
2017,11,3,14,0,737.0,141.0,2.0,30.0,595.0,757.13,560.69
2017,11,3,14,15,722.0,138.0,2.0,30.0,563.5,730.32,543.65
2017,11,3,14,30,707.0,135.0,2.0,30.0,532.0,701.28,525.08
2017,11,3,14,45,690.0,129.5,2.0,30.0,494.5,666.01,501.41
2017,11,3,15,0,673.0,124.0,2.0,30.0,457.0,629.09,476.2
2017,11,3,15,15,644.5,118.5,1.95,29.5,414.0,583.01,444.52
2017,11,3,15,30,616.0,113.0,1.9,29.0,371.0,536.56,411.82
2017,11,3,15,45,577.5,105.5,1.9,29.0,324.0,481.89,371.56
2017,11,3,16,0,539.0,98.0,1.9,29.0,277.0,428.34,331.02
2017,11,3,16,15,482.5,88.5,1.65,28.0,228.5,363.17,281.05
2017,11,3,16,30,426.0,79.0,1.4,27.0,180.0,304.47,234.43
2017,11,3,16,45,344.0,65.0,1.2,26.5,134.0,234.13,177.28
2017,11,3,17,0,262.0,51.0,1.0,26.0,88.0,171.46,125.27
2017,11,3,17,15,152.5,32.5,1.0,25.0,51.5,102.81,65.94
2017,11,3,17,30,43.0,14.0,1.0,24.0,15.0,25.32,0.0
2017,11,3,17,45,21.5,7.0,1.05,23.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,6.5,5.0,2.45,19.5,5.0,0.0,0.0
2017,11,4,7,0,13.0,10.0,2.6,20.0,10.0,9.83,0.0
2017,11,4,7,15,104.5,31.0,2.75,20.0,44.0,25.66,13.1
2017,11,4,7,30,196.0,52.0,2.9,20.0,78.0,50.23,31.1
2017,11,4,7,45,278.5,68.5,3.1,20.5,123.0,85.08,53.4
2017,11,4,8,0,361.0,85.0,3.3,21.0,168.0,130.58,86.6
2017,11,4,8,15,420.5,96.0,3.35,21.5,215.5,175.51,122.49
2017,11,4,8,30,480.0,107.0,3.4,22.0,263.0,226.65,164.68
2017,11,4,8,45,516.5,117.0,3.5,22.5,309.0,275.51,206.05
2017,11,4,9,0,553.0,127.0,3.6,23.0,355.0,327.44,249.44
2017,11,4,9,15,276.5,130.0,3.6,23.0,244.0,243.36,188.81
2017,11,4,9,30,0.0,133.0,3.6,23.0,133.0,128.64,98.66
2017,11,4,9,45,35.0,188.5,3.6,23.5,208.0,202.09,156.8
2017,11,4,10,0,70.0,244.0,3.6,24.0,283.0,278.61,215.92
2017,11,4,10,15,94.0,264.5,3.55,24.5,320.5,317.23,244.98
2017,11,4,10,30,118.0,285.0,3.5,25.0,358.0,361.19,277.8
2017,11,4,10,45,122.0,298.0,3.5,25.5,376.0,382.81,293.18
2017,11,4,11,0,126.0,311.0,3.5,26.0,394.0,404.45,308.5
2017,11,4,11,15,70.0,273.0,3.5,26.0,319.5,324.59,247.56
2017,11,4,11,30,14.0,235.0,3.5,26.0,245.0,241.27,183.05
2017,11,4,11,45,127.5,284.5,3.5,26.5,373.5,392.17,299.48
2017,11,4,12,0,241.0,334.0,3.5,27.0,502.0,538.04,407.31
2017,11,4,12,15,250.5,332.5,3.5,27.0,507.0,549.18,414.99
2017,11,4,12,30,260.0,331.0,3.5,27.0,512.0,567.0,428.02
2017,11,4,12,45,188.5,329.5,3.55,27.5,460.0,502.53,379.28
2017,11,4,13,0,117.0,328.0,3.6,28.0,408.0,436.19,328.92
2017,11,4,13,15,136.0,321.5,3.55,28.0,412.0,454.35,343.19
2017,11,4,13,30,155.0,315.0,3.5,28.0,416.0,463.81,350.91
2017,11,4,13,45,225.0,294.5,3.5,28.0,435.5,497.9,378.31
2017,11,4,14,0,295.0,274.0,3.5,28.0,455.0,538.08,409.68
2017,11,4,14,15,235.5,265.5,3.45,28.0,405.5,470.44,359.46
2017,11,4,14,30,176.0,257.0,3.4,28.0,356.0,413.0,316.38
2017,11,4,14,45,210.0,235.5,3.4,28.0,345.0,411.09,316.77
2017,11,4,15,0,244.0,214.0,3.4,28.0,334.0,414.85,320.93
2017,11,4,15,15,450.5,156.5,3.3,27.5,353.0,490.13,382.35
2017,11,4,15,30,657.0,99.0,3.2,27.0,372.0,545.48,427.08
2017,11,4,15,45,627.0,91.0,3.15,27.0,326.0,494.03,387.53
2017,11,4,16,0,597.0,83.0,3.1,27.0,280.0,443.0,347.76
2017,11,4,16,15,542.0,75.5,2.75,26.5,231.0,380.43,298.01
2017,11,4,16,30,487.0,68.0,2.4,26.0,182.0,321.2,249.46
2017,11,4,16,45,414.0,56.0,2.05,25.5,136.0,253.47,193.15
2017,11,4,17,0,341.0,44.0,1.7,25.0,90.0,192.04,140.73
2017,11,4,17,15,170.5,30.0,1.6,24.0,53.0,104.68,66.06
2017,11,4,17,30,0.0,16.0,1.5,23.0,16.0,15.73,0.0
2017,11,4,17,45,0.0,8.0,1.45,22.5,8.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.0,3.0,19.5,5.0,0.0,0.0
2017,11,5,7,0,0.0,10.0,3.0,20.0,10.0,9.83,0.0
2017,11,5,7,15,113.5,29.0,3.25,20.0,43.5,24.09,11.37
2017,11,5,7,30,227.0,48.0,3.5,20.0,77.0,45.99,27.22
2017,11,5,7,45,315.5,61.5,3.75,20.5,122.0,81.44,49.05
2017,11,5,8,0,404.0,75.0,4.0,21.0,167.0,126.89,81.76
2017,11,5,8,15,205.5,94.5,4.1,21.5,141.5,130.28,93.97
2017,11,5,8,30,7.0,114.0,4.2,22.0,116.0,110.83,85.57
2017,11,5,8,45,3.5,80.5,4.3,22.5,81.5,78.82,59.3
2017,11,5,9,0,0.0,47.0,4.4,23.0,47.0,45.4,31.78
2017,11,5,9,15,0.0,53.0,4.4,23.5,53.0,51.21,36.37
2017,11,5,9,30,0.0,59.0,4.4,24.0,59.0,57.03,40.89
2017,11,5,9,45,0.0,34.5,4.4,24.5,34.5,33.33,21.49
2017,11,5,10,0,0.0,10.0,4.4,25.0,10.0,9.66,2.19
2017,11,5,10,15,0.0,47.5,4.35,25.5,47.5,45.92,31.4
2017,11,5,10,30,0.0,85.0,4.3,26.0,85.0,82.25,60.21
2017,11,5,10,45,0.0,111.5,4.3,26.5,111.5,108.07,80.31
2017,11,5,11,0,0.0,138.0,4.3,27.0,138.0,134.08,100.34
2017,11,5,11,15,3.5,170.0,4.25,27.0,172.5,168.27,126.83
2017,11,5,11,30,7.0,202.0,4.2,27.0,207.0,202.96,153.47
2017,11,5,11,45,51.5,265.5,4.2,27.5,301.0,307.39,233.56
2017,11,5,12,0,96.0,329.0,4.2,28.0,395.0,411.19,310.9
2017,11,5,12,15,288.0,296.5,4.2,28.0,495.5,547.43,415.56
2017,11,5,12,30,480.0,264.0,4.2,28.0,596.0,680.77,515.1
2017,11,5,12,45,348.0,295.5,4.2,28.5,534.5,603.81,455.76
2017,11,5,13,0,216.0,327.0,4.2,29.0,473.0,524.22,394.72
2017,11,5,13,15,278.0,307.0,4.15,29.0,491.0,562.83,424.86
2017,11,5,13,30,340.0,287.0,4.1,29.0,509.0,591.58,447.42
2017,11,5,13,45,548.5,208.0,4.05,29.5,549.5,679.58,515.04
2017,11,5,14,0,757.0,129.0,4.0,30.0,590.0,755.29,570.59
2017,11,5,14,15,473.0,192.0,3.95,30.0,475.0,589.23,448.72
2017,11,5,14,30,189.0,255.0,3.9,30.0,360.0,420.22,319.8
2017,11,5,14,45,328.0,212.5,3.85,30.0,379.5,478.78,367.6
2017,11,5,15,0,467.0,170.0,3.8,30.0,399.0,528.89,407.47
2017,11,5,15,15,569.5,132.5,3.6,29.5,385.5,541.36,419.17
2017,11,5,15,30,672.0,95.0,3.4,29.0,372.0,548.75,426.52
2017,11,5,15,45,641.5,87.5,3.25,29.0,325.5,497.12,387.08
2017,11,5,16,0,611.0,80.0,3.1,29.0,279.0,445.93,347.21
2017,11,5,16,15,556.5,72.5,2.75,28.0,230.5,383.23,298.28
2017,11,5,16,30,502.0,65.0,2.4,27.0,182.0,323.82,250.27
2017,11,5,16,45,424.0,54.0,2.05,26.0,135.0,254.6,193.3
2017,11,5,17,0,346.0,43.0,1.7,25.0,88.0,192.1,140.35
2017,11,5,17,15,214.5,27.5,1.75,24.5,51.5,114.28,70.35
2017,11,5,17,30,83.0,12.0,1.8,24.0,15.0,33.79,0.0
2017,11,5,17,45,41.5,6.0,1.85,23.5,7.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.0,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,30.0,9.0,2.7,19.0,10.0,8.85,0.0
2017,11,6,7,15,150.0,26.5,3.0,19.5,43.5,20.7,8.39
2017,11,6,7,30,270.0,44.0,3.3,20.0,77.0,43.18,24.37
2017,11,6,7,45,367.5,55.5,3.6,20.5,124.0,79.83,45.81
2017,11,6,8,0,465.0,67.0,3.9,21.0,171.0,128.15,80.14
2017,11,6,8,15,523.0,75.0,4.0,21.5,219.5,175.24,118.22
2017,11,6,8,30,581.0,83.0,4.1,22.0,268.0,228.33,162.86
2017,11,6,8,45,325.5,125.5,4.2,22.5,232.5,221.74,167.55
2017,11,6,9,0,70.0,168.0,4.3,23.0,197.0,187.09,145.35
2017,11,6,9,15,71.5,188.0,4.25,23.5,220.5,211.5,164.56
2017,11,6,9,30,73.0,208.0,4.2,24.0,244.0,236.08,183.48
2017,11,6,9,45,82.5,227.0,4.2,24.5,270.5,263.87,204.67
2017,11,6,10,0,92.0,246.0,4.2,25.0,297.0,292.49,226.23
2017,11,6,10,15,190.5,258.0,4.15,25.5,370.5,370.41,286.37
2017,11,6,10,30,289.0,270.0,4.1,26.0,444.0,456.75,351.72
2017,11,6,10,45,568.0,186.0,4.1,26.5,546.0,572.86,441.9
2017,11,6,11,0,847.0,102.0,4.1,27.0,648.0,701.09,538.31
2017,11,6,11,15,853.0,103.0,4.05,27.5,665.0,731.45,557.39
2017,11,6,11,30,859.0,104.0,4.0,28.0,682.0,759.14,574.98
2017,11,6,11,45,863.5,103.5,3.95,28.5,691.0,778.02,586.32
2017,11,6,12,0,868.0,103.0,3.9,29.0,700.0,796.81,597.65
2017,11,6,12,15,868.0,103.0,3.85,29.0,700.0,809.41,605.93
2017,11,6,12,30,868.0,103.0,3.8,29.0,700.0,818.7,612.09
2017,11,6,12,45,688.0,174.0,3.75,29.0,643.5,761.5,572.46
2017,11,6,13,0,508.0,245.0,3.7,29.0,587.0,689.76,518.34
2017,11,6,13,15,678.0,173.0,3.6,29.0,618.5,755.24,569.08
2017,11,6,13,30,848.0,101.0,3.5,29.0,650.0,808.61,605.86
2017,11,6,13,45,837.0,100.5,3.45,29.0,625.0,792.0,594.6
2017,11,6,14,0,826.0,100.0,3.4,29.0,600.0,772.39,581.84
2017,11,6,14,15,813.0,98.0,3.3,28.5,568.5,746.73,565.83
2017,11,6,14,30,800.0,96.0,3.2,28.0,537.0,718.51,547.97
2017,11,6,14,45,777.5,94.5,3.15,28.0,498.0,681.59,522.96
2017,11,6,15,0,755.0,93.0,3.1,28.0,459.0,643.04,496.58
2017,11,6,15,15,730.0,89.0,2.85,27.5,416.0,601.29,466.5
2017,11,6,15,30,705.0,85.0,2.6,27.0,373.0,556.32,433.45
2017,11,6,15,45,672.0,79.0,2.4,26.5,326.5,503.84,394.13
2017,11,6,16,0,639.0,73.0,2.2,26.0,280.0,451.92,354.07
2017,11,6,16,15,585.0,66.5,1.95,25.5,231.0,389.67,304.65
2017,11,6,16,30,531.0,60.0,1.7,25.0,182.0,330.64,256.2
2017,11,6,16,45,448.5,50.0,1.45,24.5,134.5,259.57,197.21
2017,11,6,17,0,366.0,40.0,1.2,24.0,87.0,195.68,142.67
2017,11,6,17,15,183.0,27.0,1.2,23.0,50.5,102.81,61.65
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,13.76,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,17.5,1.35,17.5,17.5,16.89,5.3
2017,11,7,7,30,0.0,35.0,1.7,18.0,35.0,33.33,21.39
2017,11,7,7,45,3.0,56.5,2.1,19.0,57.0,53.71,38.69
2017,11,7,8,0,6.0,78.0,2.5,20.0,79.0,74.79,56.25
2017,11,7,8,15,15.5,98.0,2.7,20.5,102.5,96.33,73.76
2017,11,7,8,30,25.0,118.0,2.9,21.0,126.0,118.82,91.86
2017,11,7,8,45,28.0,137.0,3.1,21.5,147.0,139.97,108.84
2017,11,7,9,0,31.0,156.0,3.3,22.0,168.0,161.54,125.91
2017,11,7,9,15,64.5,183.0,3.25,22.5,212.0,203.69,158.87
2017,11,7,9,30,98.0,210.0,3.2,23.0,256.0,249.33,194.31
2017,11,7,9,45,58.5,206.0,3.15,23.5,234.0,230.99,179.3
2017,11,7,10,0,19.0,202.0,3.1,24.0,212.0,206.75,159.44
2017,11,7,10,15,14.5,201.0,2.9,24.0,209.0,204.21,157.09
2017,11,7,10,30,10.0,200.0,2.7,24.0,206.0,201.21,154.35
2017,11,7,10,45,19.0,226.5,2.55,24.5,239.0,234.04,179.26
2017,11,7,11,0,28.0,253.0,2.4,25.0,272.0,271.9,207.54
2017,11,7,11,15,22.0,246.0,2.15,25.5,261.0,257.46,195.58
2017,11,7,11,30,16.0,239.0,1.9,26.0,250.0,246.82,186.69
2017,11,7,11,45,26.5,262.0,1.7,26.5,280.0,278.82,210.35
2017,11,7,12,0,37.0,285.0,1.5,27.0,310.0,318.16,238.84
2017,11,7,12,15,37.5,284.5,1.25,27.0,310.0,319.53,239.2
2017,11,7,12,30,38.0,284.0,1.0,27.0,310.0,320.81,239.61
2017,11,7,12,45,39.5,283.5,0.75,27.0,310.5,322.81,240.5
2017,11,7,13,0,41.0,283.0,0.5,27.0,311.0,324.74,241.18
2017,11,7,13,15,115.5,295.0,0.5,27.0,370.5,407.87,303.11
2017,11,7,13,30,190.0,307.0,0.5,27.0,430.0,482.42,356.91
2017,11,7,13,45,173.0,295.5,0.5,27.0,404.0,456.15,337.93
2017,11,7,14,0,156.0,284.0,0.5,27.0,378.0,429.58,319.58
2017,11,7,14,15,83.5,237.0,0.7,26.5,287.0,311.73,235.34
2017,11,7,14,30,11.0,190.0,0.9,26.0,196.0,198.14,150.02
2017,11,7,14,45,23.0,191.0,1.15,26.0,202.5,208.68,159.54
2017,11,7,15,0,35.0,192.0,1.4,26.0,209.0,226.62,174.21
2017,11,7,15,15,82.5,183.0,1.55,25.5,218.0,248.99,193.51
2017,11,7,15,30,130.0,174.0,1.7,25.0,227.0,275.73,215.86
2017,11,7,15,45,112.5,155.0,1.9,24.5,196.5,240.76,189.1
2017,11,7,16,0,95.0,136.0,2.1,24.0,166.0,206.87,162.73
2017,11,7,16,15,207.0,111.5,2.1,23.5,163.0,239.58,189.46
2017,11,7,16,30,319.0,87.0,2.1,23.0,160.0,260.97,204.84
2017,11,7,16,45,240.5,69.0,2.15,22.5,116.0,187.73,144.25
2017,11,7,17,0,162.0,51.0,2.2,22.0,72.0,128.22,94.19
2017,11,7,17,15,81.0,29.5,2.5,21.0,40.0,68.17,39.06
2017,11,7,17,30,0.0,8.0,2.8,20.0,8.0,7.86,0.0
2017,11,7,17,45,0.0,4.0,3.15,19.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.0,4.9,9.0,2.0,1.93,0.0
2017,11,8,7,30,0.0,4.0,4.9,9.0,4.0,3.85,0.0
2017,11,8,7,45,0.0,7.0,4.95,9.0,7.0,6.74,0.14
2017,11,8,8,0,0.0,10.0,5.0,9.0,10.0,9.64,2.72
2017,11,8,8,15,0.0,13.5,5.0,9.0,13.5,13.02,5.71
2017,11,8,8,30,0.0,17.0,5.0,9.0,17.0,16.4,8.67
2017,11,8,8,45,0.0,40.0,5.0,9.0,40.0,38.62,27.99
2017,11,8,9,0,0.0,63.0,5.0,9.0,63.0,60.89,47.15
2017,11,8,9,15,0.0,69.5,5.0,9.0,69.5,67.19,52.42
2017,11,8,9,30,0.0,76.0,5.0,9.0,76.0,73.49,57.65
2017,11,8,9,45,0.0,88.0,5.0,9.5,88.0,85.13,67.28
2017,11,8,10,0,0.0,100.0,5.0,10.0,100.0,96.8,76.83
2017,11,8,10,15,0.0,56.0,5.1,10.0,56.0,54.14,40.56
2017,11,8,10,30,0.0,12.0,5.2,10.0,12.0,11.59,4.25
2017,11,8,10,45,0.0,36.0,5.3,10.0,36.0,34.8,24.01
2017,11,8,11,0,0.0,60.0,5.4,10.0,60.0,58.03,43.64
2017,11,8,11,15,0.0,58.5,5.45,10.0,58.5,56.59,42.36
2017,11,8,11,30,0.0,57.0,5.5,10.0,57.0,55.14,41.1
2017,11,8,11,45,0.0,105.0,5.55,10.0,105.0,101.78,80.24
2017,11,8,12,0,0.0,153.0,5.6,10.0,153.0,149.22,119.67
2017,11,8,12,15,0.0,133.0,5.55,10.0,133.0,129.45,103.19
2017,11,8,12,30,0.0,113.0,5.5,10.0,113.0,109.71,86.77
2017,11,8,12,45,0.5,140.5,5.5,10.5,141.0,137.44,109.73
2017,11,8,13,0,1.0,168.0,5.5,11.0,169.0,165.55,132.8
2017,11,8,13,15,0.5,135.0,5.4,11.0,135.5,132.12,105.22
2017,11,8,13,30,0.0,102.0,5.3,11.0,102.0,98.91,77.69
2017,11,8,13,45,0.0,93.0,5.2,11.0,93.0,90.01,70.37
2017,11,8,14,0,0.0,84.0,5.1,11.0,84.0,81.28,63.16
2017,11,8,14,15,0.0,81.0,5.05,11.0,81.0,78.36,60.84
2017,11,8,14,30,0.0,78.0,5.0,11.0,78.0,75.44,58.52
2017,11,8,14,45,0.0,72.5,4.95,11.0,72.5,70.11,54.15
2017,11,8,15,0,0.0,67.0,4.9,11.0,67.0,64.77,49.77
2017,11,8,15,15,3.5,104.5,4.8,10.5,106.0,104.7,84.12
2017,11,8,15,30,7.0,142.0,4.7,10.0,145.0,147.66,120.98
2017,11,8,15,45,3.5,124.0,4.6,10.0,125.5,127.23,103.79
2017,11,8,16,0,0.0,106.0,4.5,10.0,106.0,107.04,86.69
2017,11,8,16,15,0.0,86.0,4.35,9.5,86.0,86.61,69.35
2017,11,8,16,30,0.0,66.0,4.2,9.0,66.0,66.07,51.57
2017,11,8,16,45,0.0,47.5,4.1,9.0,47.5,47.04,34.77
2017,11,8,17,0,0.0,29.0,4.0,9.0,29.0,28.0,17.88
2017,11,8,17,15,0.0,15.5,3.95,9.0,15.5,14.96,4.64
2017,11,8,17,30,0.0,2.0,3.9,9.0,2.0,1.97,0.0
2017,11,8,17,45,0.0,1.0,3.85,9.0,1.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
