Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,139.5,21.0,3.3,6.5,37.0,16.3,3.64
2017,11,9,7,30,279.0,42.0,3.4,7.0,74.0,39.93,23.63
2017,11,9,7,45,376.0,54.5,3.55,7.5,121.0,77.29,46.11
2017,11,9,8,0,473.0,67.0,3.7,8.0,168.0,126.4,82.27
2017,11,9,8,15,533.0,75.5,3.7,8.5,217.5,174.28,122.5
2017,11,9,8,30,593.0,84.0,3.7,9.0,267.0,228.36,169.95
2017,11,9,8,45,633.5,90.5,3.75,9.5,315.0,280.41,216.92
2017,11,9,9,0,674.0,97.0,3.8,10.0,363.0,335.75,266.24
2017,11,9,9,15,341.0,130.0,3.75,10.5,265.0,267.67,217.22
2017,11,9,9,30,8.0,163.0,3.7,11.0,167.0,161.35,130.78
2017,11,9,9,45,4.0,161.0,3.65,11.5,163.0,158.06,127.65
2017,11,9,10,0,0.0,159.0,3.6,12.0,159.0,154.31,123.96
2017,11,9,10,15,21.0,202.5,3.5,12.0,215.0,209.46,169.27
2017,11,9,10,30,42.0,246.0,3.4,12.0,271.0,270.02,218.23
2017,11,9,10,45,43.0,257.5,3.35,12.5,284.0,284.63,229.08
2017,11,9,11,0,44.0,269.0,3.3,13.0,297.0,299.29,240.02
2017,11,9,11,15,33.0,260.0,3.2,13.5,281.5,284.26,227.09
2017,11,9,11,30,22.0,251.0,3.1,14.0,266.0,263.38,209.66
2017,11,9,11,45,53.5,283.5,3.05,14.5,320.0,327.53,260.6
2017,11,9,12,0,85.0,316.0,3.0,15.0,374.0,388.34,307.77
2017,11,9,12,15,63.5,302.0,2.95,15.0,345.0,358.76,284.03
2017,11,9,12,30,42.0,288.0,2.9,15.0,316.0,328.34,259.85
2017,11,9,12,45,31.0,267.5,2.85,15.5,288.0,298.82,236.22
2017,11,9,13,0,20.0,247.0,2.8,16.0,260.0,261.77,206.63
2017,11,9,13,15,25.5,251.0,2.75,16.0,267.5,270.96,214.31
2017,11,9,13,30,31.0,255.0,2.7,16.0,275.0,288.45,228.37
2017,11,9,13,45,35.5,251.0,2.7,16.0,273.0,288.63,228.93
2017,11,9,14,0,40.0,247.0,2.7,16.0,271.0,288.7,229.5
2017,11,9,14,15,27.5,221.5,2.65,16.0,238.0,243.62,193.88
2017,11,9,14,30,15.0,196.0,2.6,16.0,205.0,207.63,165.23
2017,11,9,14,45,113.5,202.0,2.55,16.0,257.0,301.55,243.59
2017,11,9,15,0,212.0,208.0,2.5,16.0,309.0,375.35,304.04
2017,11,9,15,15,116.0,179.0,2.45,15.5,233.5,274.04,222.34
2017,11,9,15,30,20.0,150.0,2.4,15.0,158.0,164.74,132.47
2017,11,9,15,45,14.5,132.0,2.4,15.0,137.5,142.74,114.69
2017,11,9,16,0,9.0,114.0,2.4,15.0,117.0,121.14,96.81
2017,11,9,16,15,223.0,94.5,2.25,14.5,144.5,226.09,185.57
2017,11,9,16,30,437.0,75.0,2.1,14.0,172.0,299.75,243.06
2017,11,9,16,45,351.0,61.0,2.0,13.5,125.5,228.62,181.21
2017,11,9,17,0,265.0,47.0,1.9,13.0,79.0,165.57,125.5
2017,11,9,17,15,132.5,23.5,1.8,12.5,39.5,80.15,44.16
2017,11,9,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.0,22.0,2.5,7.0,34.0,17.19,2.88
2017,11,10,7,30,210.0,44.0,2.5,7.0,68.0,39.75,24.68
2017,11,10,7,45,305.5,59.5,2.55,7.5,113.5,75.58,47.47
2017,11,10,8,0,401.0,75.0,2.6,8.0,159.0,122.18,81.79
2017,11,10,8,15,462.0,85.5,2.6,8.5,207.5,168.13,119.89
2017,11,10,8,30,523.0,96.0,2.6,9.0,256.0,220.34,165.0
2017,11,10,8,45,572.5,102.5,2.65,10.0,304.0,272.34,210.52
2017,11,10,9,0,622.0,109.0,2.7,11.0,352.0,327.58,258.3
2017,11,10,9,15,312.0,131.0,2.7,11.5,252.5,256.16,206.57
2017,11,10,9,30,2.0,153.0,2.7,12.0,153.0,148.95,119.88
2017,11,10,9,45,22.0,186.5,2.7,12.5,197.5,191.84,154.97
2017,11,10,10,0,42.0,220.0,2.7,13.0,242.0,239.01,192.78
2017,11,10,10,15,54.5,240.0,2.65,13.5,271.0,268.77,216.03
2017,11,10,10,30,67.0,260.0,2.6,14.0,300.0,299.59,239.91
2017,11,10,10,45,59.0,266.0,2.55,14.5,302.5,303.7,242.15
2017,11,10,11,0,51.0,272.0,2.5,15.0,305.0,307.13,243.9
2017,11,10,11,15,83.0,293.0,2.45,15.0,347.5,353.98,280.93
2017,11,10,11,30,115.0,314.0,2.4,15.0,390.0,402.59,318.72
2017,11,10,11,45,134.5,320.0,2.35,15.5,410.0,433.31,341.6
2017,11,10,12,0,154.0,326.0,2.3,16.0,430.0,458.83,360.45
2017,11,10,12,15,81.5,270.5,2.25,16.0,326.0,339.41,267.74
2017,11,10,12,30,9.0,215.0,2.2,16.0,222.0,219.14,172.05
2017,11,10,12,45,7.0,203.5,2.15,16.5,209.0,206.18,161.81
2017,11,10,13,0,5.0,192.0,2.1,17.0,196.0,193.17,151.24
2017,11,10,13,15,3.0,180.0,2.05,17.0,182.5,179.6,140.54
2017,11,10,13,30,1.0,168.0,2.0,17.0,169.0,166.03,129.81
2017,11,10,13,45,0.5,164.0,1.95,17.5,164.5,161.83,126.38
2017,11,10,14,0,0.0,160.0,1.9,18.0,160.0,157.66,122.99
2017,11,10,14,15,0.0,157.0,1.85,18.0,157.0,154.96,121.07
2017,11,10,14,30,0.0,154.0,1.8,18.0,154.0,152.34,119.22
2017,11,10,14,45,0.0,147.5,1.8,18.0,147.5,146.15,114.53
2017,11,10,15,0,0.0,141.0,1.8,18.0,141.0,140.04,109.91
2017,11,10,15,15,0.0,125.5,1.75,17.5,125.5,124.47,97.73
2017,11,10,15,30,0.0,110.0,1.7,17.0,110.0,108.89,85.41
2017,11,10,15,45,290.5,98.0,1.7,17.0,188.5,292.79,240.06
2017,11,10,16,0,581.0,86.0,1.7,17.0,267.0,429.29,347.79
2017,11,10,16,15,522.5,77.0,1.5,16.5,218.5,364.91,293.95
2017,11,10,16,30,464.0,68.0,1.3,16.0,170.0,304.15,242.7
2017,11,10,16,45,378.5,55.5,1.1,15.5,124.0,232.52,181.65
2017,11,10,17,0,293.0,43.0,0.9,15.0,78.0,170.23,126.94
2017,11,10,17,15,146.5,21.5,0.85,14.5,39.0,81.06,41.81
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,158.0,17.5,1.5,11.5,34.5,13.31,0.0
2017,11,11,7,30,316.0,35.0,1.7,12.0,69.0,33.76,18.21
2017,11,11,7,45,410.5,45.5,1.95,12.5,115.0,70.48,38.47
2017,11,11,8,0,505.0,56.0,2.2,13.0,161.0,117.88,72.04
2017,11,11,8,15,564.0,63.0,2.3,13.5,209.0,165.6,111.24
2017,11,11,8,30,623.0,70.0,2.4,14.0,257.0,219.28,157.54
2017,11,11,8,45,661.5,75.0,2.55,15.0,304.0,270.5,202.8
2017,11,11,9,0,700.0,80.0,2.7,16.0,351.0,324.71,249.96
2017,11,11,9,15,727.5,84.0,2.8,16.5,394.5,376.16,294.57
2017,11,11,9,30,755.0,88.0,2.9,17.0,438.0,429.3,339.36
2017,11,11,9,45,773.0,91.5,3.05,17.5,476.0,477.42,379.22
2017,11,11,10,0,791.0,95.0,3.2,18.0,514.0,525.21,417.75
2017,11,11,10,15,396.0,132.0,3.25,18.5,342.0,366.39,293.51
2017,11,11,10,30,1.0,169.0,3.3,19.0,170.0,165.09,128.5
2017,11,11,10,45,2.0,175.0,3.4,19.5,177.0,171.84,133.79
2017,11,11,11,0,3.0,181.0,3.5,20.0,184.0,178.67,138.8
2017,11,11,11,15,4.0,185.5,3.55,20.0,189.0,184.09,142.96
2017,11,11,11,30,5.0,190.0,3.6,20.0,194.0,189.57,147.2
2017,11,11,11,45,3.5,180.0,3.65,20.5,182.5,178.71,138.22
2017,11,11,12,0,2.0,170.0,3.7,21.0,171.0,167.76,129.24
2017,11,11,12,15,1.0,149.0,3.7,21.0,149.5,146.16,112.12
2017,11,11,12,30,0.0,128.0,3.7,21.0,128.0,124.56,94.95
2017,11,11,12,45,0.0,103.5,3.7,21.5,103.5,100.35,75.51
2017,11,11,13,0,0.0,79.0,3.7,22.0,79.0,76.45,56.27
2017,11,11,13,15,5.0,143.5,3.65,22.0,146.5,144.29,110.7
2017,11,11,13,30,10.0,208.0,3.6,22.0,214.0,214.34,166.01
2017,11,11,13,45,53.0,239.0,3.6,22.0,270.5,289.27,225.83
2017,11,11,14,0,96.0,270.0,3.6,22.0,327.0,358.01,279.98
2017,11,11,14,15,59.0,237.0,3.5,22.0,271.5,293.0,229.14
2017,11,11,14,30,22.0,204.0,3.4,22.0,216.0,221.49,172.82
2017,11,11,14,45,11.0,150.0,3.3,22.0,156.0,156.66,121.7
2017,11,11,15,0,0.0,96.0,3.2,22.0,96.0,93.42,70.85
2017,11,11,15,15,0.0,80.5,3.0,21.5,80.5,77.91,58.6
2017,11,11,15,30,0.0,65.0,2.8,21.0,65.0,62.83,46.49
2017,11,11,15,45,288.5,72.5,2.65,21.0,162.0,260.47,212.0
2017,11,11,16,0,577.0,80.0,2.5,21.0,259.0,419.28,336.79
2017,11,11,16,15,518.0,72.0,2.15,20.5,211.5,356.2,284.1
2017,11,11,16,30,459.0,64.0,1.8,20.0,164.0,296.81,234.05
2017,11,11,16,45,365.0,52.5,1.45,19.5,118.5,222.7,171.52
2017,11,11,17,0,271.0,41.0,1.1,19.0,73.0,159.47,116.77
2017,11,11,17,15,135.5,20.5,1.1,18.5,36.5,75.73,35.77
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,18.5,1.65,15.0,31.5,14.4,0.0
2017,11,12,7,30,247.0,37.0,1.8,15.0,63.0,33.25,18.59
2017,11,12,7,45,348.0,48.5,1.95,15.5,107.0,68.05,38.41
2017,11,12,8,0,449.0,60.0,2.1,16.0,151.0,113.41,69.88
2017,11,12,8,15,511.0,68.0,2.05,16.5,198.5,159.31,106.73
2017,11,12,8,30,573.0,76.0,2.0,17.0,246.0,211.6,150.8
2017,11,12,8,45,609.5,83.0,2.0,17.5,291.5,261.41,194.27
2017,11,12,9,0,646.0,90.0,2.0,18.0,337.0,314.13,239.63
2017,11,12,9,15,323.0,78.0,2.0,18.5,201.5,206.73,161.36
2017,11,12,9,30,0.0,66.0,2.0,19.0,66.0,63.8,47.32
2017,11,12,9,45,0.0,71.5,2.0,19.5,71.5,69.13,51.6
2017,11,12,10,0,0.0,77.0,2.0,20.0,77.0,74.47,55.71
2017,11,12,10,15,16.5,156.0,2.0,20.0,165.5,161.04,125.63
2017,11,12,10,30,33.0,235.0,2.0,20.0,254.0,253.29,198.0
2017,11,12,10,45,24.0,229.0,2.0,20.5,243.5,239.72,186.36
2017,11,12,11,0,15.0,223.0,2.0,21.0,233.0,228.67,177.04
2017,11,12,11,15,20.0,238.0,2.05,21.0,251.0,247.96,191.99
2017,11,12,11,30,25.0,253.0,2.1,21.0,269.0,267.6,207.06
2017,11,12,11,45,16.0,226.5,2.15,21.5,237.0,234.86,181.14
2017,11,12,12,0,7.0,200.0,2.2,22.0,205.0,201.73,154.95
2017,11,12,12,15,3.5,171.5,2.25,22.0,174.0,170.62,130.69
2017,11,12,12,30,0.0,143.0,2.3,22.0,143.0,139.49,106.21
2017,11,12,12,45,11.0,195.0,2.35,22.5,202.5,200.77,154.44
2017,11,12,13,0,22.0,247.0,2.4,23.0,262.0,263.45,202.68
2017,11,12,13,15,19.5,237.0,2.45,23.0,250.0,251.61,193.55
2017,11,12,13,30,17.0,227.0,2.5,23.0,238.0,239.71,184.61
2017,11,12,13,45,29.5,235.5,2.55,23.0,253.5,266.99,206.33
2017,11,12,14,0,42.0,244.0,2.6,23.0,269.0,287.07,222.4
2017,11,12,14,15,23.0,207.5,2.65,23.0,221.0,225.4,174.61
2017,11,12,14,30,4.0,171.0,2.7,23.0,173.0,173.2,133.63
2017,11,12,14,45,2.0,141.0,2.75,23.0,142.0,140.88,108.39
2017,11,12,15,0,0.0,111.0,2.8,23.0,111.0,108.81,82.98
2017,11,12,15,15,0.0,100.0,2.75,22.5,100.0,97.87,74.56
2017,11,12,15,30,0.0,89.0,2.7,22.0,89.0,86.94,66.02
2017,11,12,15,45,247.5,92.0,2.65,22.0,168.0,250.86,202.68
2017,11,12,16,0,495.0,95.0,2.6,22.0,247.0,388.15,310.83
2017,11,12,16,15,434.5,84.5,2.3,21.5,200.5,325.83,259.22
2017,11,12,16,30,374.0,74.0,2.0,21.0,154.0,267.88,210.71
2017,11,12,16,45,290.0,59.0,1.7,20.5,111.0,199.98,153.56
2017,11,12,17,0,206.0,44.0,1.4,20.0,68.0,140.03,101.99
2017,11,12,17,15,103.0,22.0,1.3,19.5,34.0,67.54,29.16
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,13.0,1.7,13.5,13.0,12.54,0.0
2017,11,13,7,30,0.0,26.0,1.9,14.0,26.0,25.11,14.51
2017,11,13,7,45,0.0,44.5,2.15,14.5,44.5,42.46,29.88
2017,11,13,8,0,0.0,63.0,2.4,15.0,63.0,60.09,45.16
2017,11,13,8,15,0.0,82.5,2.35,15.5,82.5,78.81,61.11
2017,11,13,8,30,0.0,102.0,2.3,16.0,102.0,97.68,76.86
2017,11,13,8,45,5.5,119.5,2.25,16.5,122.0,116.38,92.01
2017,11,13,9,0,11.0,137.0,2.2,17.0,142.0,135.72,107.49
2017,11,13,9,15,49.0,167.0,2.2,17.5,189.5,181.34,143.87
2017,11,13,9,30,87.0,197.0,2.2,18.0,237.0,230.55,182.81
2017,11,13,9,45,122.5,217.5,2.25,18.5,278.5,274.99,217.64
2017,11,13,10,0,158.0,238.0,2.3,19.0,320.0,320.88,253.25
2017,11,13,10,15,183.5,252.0,2.25,19.5,353.5,357.31,280.96
2017,11,13,10,30,209.0,266.0,2.2,20.0,387.0,395.35,309.52
2017,11,13,10,45,292.5,263.5,2.15,21.0,440.0,459.35,357.53
2017,11,13,11,0,376.0,261.0,2.1,22.0,493.0,524.16,404.96
2017,11,13,11,15,347.5,276.0,2.1,22.0,495.0,532.06,409.76
2017,11,13,11,30,319.0,291.0,2.1,22.0,497.0,537.45,412.96
2017,11,13,11,45,288.0,301.5,2.1,22.5,489.5,534.0,408.91
2017,11,13,12,0,257.0,312.0,2.1,23.0,482.0,528.43,403.34
2017,11,13,12,15,227.0,316.0,2.15,23.0,466.0,507.94,388.15
2017,11,13,12,30,197.0,320.0,2.2,23.0,450.0,492.55,376.54
2017,11,13,12,45,306.5,294.0,2.25,23.5,494.0,562.05,429.58
2017,11,13,13,0,416.0,268.0,2.3,24.0,538.0,623.59,475.62
2017,11,13,13,15,413.5,261.0,2.25,24.0,524.0,614.93,469.26
2017,11,13,13,30,411.0,254.0,2.2,24.0,510.0,604.61,462.24
2017,11,13,13,45,371.5,252.0,2.2,24.0,477.0,569.35,436.69
2017,11,13,14,0,332.0,250.0,2.2,24.0,444.0,533.6,410.71
2017,11,13,14,15,208.5,242.5,2.15,23.5,362.0,419.96,325.75
2017,11,13,14,30,85.0,235.0,2.1,23.0,280.0,310.63,241.54
2017,11,13,14,45,137.5,219.5,2.1,23.0,286.0,338.26,264.98
2017,11,13,15,0,190.0,204.0,2.1,23.0,292.0,354.48,278.99
2017,11,13,15,15,178.5,186.5,2.0,23.0,263.0,323.17,254.95
2017,11,13,15,30,167.0,169.0,1.9,23.0,234.0,292.05,230.95
2017,11,13,15,45,154.5,148.5,1.8,23.0,202.5,257.05,203.52
2017,11,13,16,0,142.0,128.0,1.7,23.0,171.0,222.53,175.95
2017,11,13,16,15,259.0,101.0,1.5,22.0,162.0,250.99,198.91
2017,11,13,16,30,376.0,74.0,1.3,21.0,153.0,268.23,210.28
2017,11,13,16,45,296.5,58.5,1.15,20.5,110.0,201.64,154.19
2017,11,13,17,0,217.0,43.0,1.0,20.0,67.0,142.51,103.27
2017,11,13,17,15,108.5,21.5,1.0,19.5,33.5,68.11,26.79
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,148.0,16.5,1.85,13.5,31.0,12.76,0.0
2017,11,14,7,30,296.0,33.0,2.2,14.0,62.0,29.71,15.94
2017,11,14,7,45,400.0,43.0,2.55,15.0,107.0,64.73,34.21
2017,11,14,8,0,504.0,53.0,2.9,16.0,152.0,111.47,65.9
2017,11,14,8,15,564.5,59.5,3.0,16.5,200.0,158.37,103.64
2017,11,14,8,30,625.0,66.0,3.1,17.0,248.0,211.37,148.82
2017,11,14,8,45,667.5,70.5,3.25,18.0,295.5,262.91,193.94
2017,11,14,9,0,710.0,75.0,3.4,19.0,343.0,317.84,241.43
2017,11,14,9,15,737.5,79.0,3.45,19.5,386.0,370.07,286.52
2017,11,14,9,30,765.0,83.0,3.5,20.0,429.0,422.65,330.75
2017,11,14,9,45,785.5,85.0,3.6,20.5,467.5,470.63,370.39
2017,11,14,10,0,806.0,87.0,3.7,21.0,506.0,518.45,408.83
2017,11,14,10,15,553.0,169.5,3.75,21.5,465.0,490.5,386.02
2017,11,14,10,30,300.0,252.0,3.8,22.0,424.0,439.45,343.84
2017,11,14,10,45,243.5,272.0,3.9,22.5,415.5,431.75,336.86
2017,11,14,11,0,187.0,292.0,4.0,23.0,407.0,423.5,328.91
2017,11,14,11,15,152.0,299.0,4.05,23.0,394.5,413.08,320.28
2017,11,14,11,30,117.0,306.0,4.1,23.0,382.0,394.86,305.67
2017,11,14,11,45,99.5,306.0,4.2,23.5,371.0,385.39,297.57
2017,11,14,12,0,82.0,306.0,4.3,24.0,360.0,374.91,288.68
2017,11,14,12,15,225.5,296.5,4.3,24.0,445.0,485.35,375.59
2017,11,14,12,30,369.0,287.0,4.3,24.0,530.0,599.15,462.56
2017,11,14,12,45,609.0,195.0,4.35,24.5,591.0,705.21,544.76
2017,11,14,13,0,849.0,103.0,4.4,25.0,652.0,797.05,611.44
2017,11,14,13,15,549.5,195.5,4.4,25.0,547.0,658.91,509.28
2017,11,14,13,30,250.0,288.0,4.4,25.0,442.0,506.07,390.45
2017,11,14,13,45,274.5,271.5,4.4,25.0,435.5,514.7,398.59
2017,11,14,14,0,299.0,255.0,4.4,25.0,429.0,513.22,398.75
2017,11,14,14,15,181.5,241.5,4.35,25.0,345.0,398.24,310.34
2017,11,14,14,30,64.0,228.0,4.3,25.0,261.0,287.27,223.13
2017,11,14,14,45,92.0,216.0,4.3,25.0,260.0,293.94,229.81
2017,11,14,15,0,120.0,204.0,4.3,25.0,259.0,306.84,240.89
2017,11,14,15,15,114.5,185.0,4.15,24.5,233.5,279.81,220.55
2017,11,14,15,30,109.0,166.0,4.0,24.0,208.0,252.76,199.92
2017,11,14,15,45,344.5,122.5,3.9,24.0,231.0,350.22,279.95
2017,11,14,16,0,580.0,79.0,3.8,24.0,254.0,416.41,331.83
2017,11,14,16,15,521.0,70.5,3.35,23.0,206.5,353.13,280.14
2017,11,14,16,30,462.0,62.0,2.9,22.0,159.0,293.54,230.29
2017,11,14,16,45,371.0,50.5,2.5,21.5,114.5,222.19,169.81
2017,11,14,17,0,280.0,39.0,2.1,21.0,70.0,159.33,114.92
2017,11,14,17,15,140.0,19.5,2.0,20.5,35.0,74.39,26.28
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,115.0,17.5,3.25,16.5,28.5,13.72,0.0
2017,11,15,7,30,230.0,35.0,3.4,17.0,57.0,29.6,18.58
2017,11,15,7,45,336.5,47.0,3.55,17.5,101.0,62.89,34.69
2017,11,15,8,0,443.0,59.0,3.7,18.0,145.0,108.69,65.72
2017,11,15,8,15,221.5,47.5,3.75,18.5,90.5,84.23,55.7
2017,11,15,8,30,0.0,36.0,3.8,19.0,36.0,34.75,23.59
2017,11,15,8,45,0.0,50.0,3.9,19.5,50.0,48.3,34.86
2017,11,15,9,0,0.0,64.0,4.0,20.0,64.0,61.86,45.96
2017,11,15,9,15,0.0,69.5,3.9,20.5,69.5,67.19,50.13
2017,11,15,9,30,0.0,75.0,3.8,21.0,75.0,72.52,54.26
2017,11,15,9,45,0.0,81.5,3.75,21.5,81.5,78.82,59.13
2017,11,15,10,0,0.0,88.0,3.7,22.0,88.0,85.13,63.97
2017,11,15,10,15,0.0,80.0,3.55,22.0,80.0,77.38,57.54
2017,11,15,10,30,0.0,72.0,3.4,22.0,72.0,69.64,51.16
2017,11,15,10,45,0.0,87.0,3.3,22.5,87.0,84.18,62.68
2017,11,15,11,0,0.0,102.0,3.2,23.0,102.0,98.81,74.14
2017,11,15,11,15,0.0,87.0,3.1,23.5,87.0,84.19,62.22
2017,11,15,11,30,0.0,72.0,3.0,24.0,72.0,69.66,50.45
2017,11,15,11,45,5.0,143.5,2.9,24.5,146.5,143.51,108.86
2017,11,15,12,0,10.0,215.0,2.8,25.0,221.0,219.22,167.23
2017,11,15,12,15,12.5,223.0,2.65,25.0,231.0,229.71,175.09
2017,11,15,12,30,15.0,231.0,2.5,25.0,241.0,240.33,183.19
2017,11,15,12,45,23.5,246.5,2.45,25.5,262.0,263.56,200.76
2017,11,15,13,0,32.0,262.0,2.4,26.0,283.0,295.02,224.32
2017,11,15,13,15,23.0,239.5,2.25,26.0,254.5,257.07,195.42
2017,11,15,13,30,14.0,217.0,2.1,26.0,226.0,227.0,172.52
2017,11,15,13,45,8.0,193.5,1.95,26.0,198.5,198.3,150.6
2017,11,15,14,0,2.0,170.0,1.8,26.0,171.0,169.72,128.6
2017,11,15,14,15,15.5,188.0,1.65,26.0,196.5,199.21,152.09
2017,11,15,14,30,29.0,206.0,1.5,26.0,222.0,236.82,181.43
2017,11,15,14,45,29.5,193.0,1.35,26.0,208.0,223.53,171.41
2017,11,15,15,0,30.0,180.0,1.2,26.0,194.0,210.18,161.47
2017,11,15,15,15,26.5,163.5,1.1,25.5,175.0,183.23,141.15
2017,11,15,15,30,23.0,147.0,1.0,25.0,156.0,163.82,126.47
2017,11,15,15,45,287.5,115.5,0.9,25.0,202.5,300.61,236.84
2017,11,15,16,0,552.0,84.0,0.8,25.0,249.0,405.88,315.9
2017,11,15,16,15,491.5,75.0,0.75,24.5,202.0,342.54,265.2
2017,11,15,16,30,431.0,66.0,0.7,24.0,155.0,283.0,217.06
2017,11,15,16,45,337.0,53.0,0.65,23.5,110.5,210.32,157.7
2017,11,15,17,0,243.0,40.0,0.6,23.0,66.0,147.48,104.49
2017,11,15,17,15,121.5,20.0,0.65,22.5,33.0,69.17,20.75
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,109.5,17.0,0.5,17.5,27.0,13.36,0.0
2017,11,16,7,30,219.0,34.0,0.6,18.0,54.0,28.1,17.11
2017,11,16,7,45,325.5,46.0,0.7,18.5,97.5,60.51,33.15
2017,11,16,8,0,432.0,58.0,0.8,19.0,141.0,105.39,63.06
2017,11,16,8,15,496.0,66.5,0.95,19.0,187.5,150.43,98.26
2017,11,16,8,30,560.0,75.0,1.1,19.0,234.0,202.08,141.11
2017,11,16,8,45,601.5,81.5,1.3,19.5,280.0,251.61,183.69
2017,11,16,9,0,643.0,88.0,1.5,20.0,326.0,304.57,228.86
2017,11,16,9,15,673.5,92.5,1.6,20.5,368.5,354.36,270.93
2017,11,16,9,30,704.0,97.0,1.7,21.0,411.0,405.76,313.24
2017,11,16,9,45,727.5,100.0,1.85,21.5,449.0,453.54,351.94
2017,11,16,10,0,751.0,103.0,2.0,22.0,487.0,501.6,389.87
2017,11,16,10,15,463.5,183.0,2.1,22.5,425.0,450.7,350.33
2017,11,16,10,30,176.0,263.0,2.2,23.0,363.0,370.99,286.83
2017,11,16,10,45,159.0,275.5,2.35,23.5,369.0,380.51,293.67
2017,11,16,11,0,142.0,288.0,2.5,24.0,375.0,388.54,298.83
2017,11,16,11,15,131.5,295.5,2.55,24.5,378.0,394.57,302.42
2017,11,16,11,30,121.0,303.0,2.6,25.0,381.0,399.68,305.29
2017,11,16,11,45,464.5,213.0,2.65,25.5,515.5,575.68,442.01
2017,11,16,12,0,808.0,123.0,2.7,26.0,650.0,751.53,570.37
2017,11,16,12,15,524.0,216.5,2.7,26.0,558.5,643.36,488.69
2017,11,16,12,30,240.0,310.0,2.7,26.0,467.0,514.07,389.74
2017,11,16,12,45,525.0,214.5,2.7,26.5,552.0,653.87,497.36
2017,11,16,13,0,810.0,119.0,2.7,27.0,637.0,779.28,587.25
2017,11,16,13,15,804.0,118.0,2.65,27.0,621.5,773.24,582.29
2017,11,16,13,30,798.0,117.0,2.6,27.0,606.0,764.11,576.34
2017,11,16,13,45,797.0,111.5,2.6,27.0,584.0,750.91,568.01
2017,11,16,14,0,796.0,106.0,2.6,27.0,562.0,734.61,557.64
2017,11,16,14,15,782.0,103.5,2.6,27.0,531.5,708.94,540.74
2017,11,16,14,30,768.0,101.0,2.6,27.0,501.0,680.85,522.13
2017,11,16,14,45,745.0,99.0,2.6,27.0,463.5,647.57,499.4
2017,11,16,15,0,722.0,97.0,2.6,27.0,426.0,610.26,472.69
2017,11,16,15,15,694.0,92.5,2.5,26.5,384.0,565.7,440.69
2017,11,16,15,30,666.0,88.0,2.4,26.0,342.0,520.64,407.52
2017,11,16,15,45,624.5,82.5,2.3,26.0,296.0,466.56,365.83
2017,11,16,16,0,583.0,77.0,2.2,26.0,250.0,413.73,324.0
2017,11,16,16,15,523.5,69.0,1.9,25.0,203.0,350.96,274.08
2017,11,16,16,30,464.0,61.0,1.6,24.0,156.0,291.88,225.45
2017,11,16,16,45,375.0,49.0,1.35,23.5,111.5,221.11,166.39
2017,11,16,17,0,286.0,37.0,1.1,23.0,67.0,158.22,111.92
2017,11,16,17,15,143.0,18.5,1.15,22.5,33.5,73.14,18.6
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,16.5,3.35,18.5,27.0,16.22,0.0
2017,11,17,7,30,232.0,33.0,3.5,19.0,54.0,26.73,15.6
2017,11,17,7,45,337.0,45.5,3.7,19.5,97.5,60.73,32.95
2017,11,17,8,0,442.0,58.0,3.9,20.0,141.0,105.57,62.69
2017,11,17,8,15,221.0,51.5,4.2,20.5,93.0,86.83,57.29
2017,11,17,8,30,0.0,45.0,4.5,21.0,45.0,43.46,30.6
2017,11,17,8,45,0.0,54.5,4.85,21.5,54.5,52.65,38.17
2017,11,17,9,0,0.0,64.0,5.2,22.0,64.0,61.86,45.59
2017,11,17,9,15,0.0,100.0,5.35,22.5,100.0,96.66,73.84
2017,11,17,9,30,0.0,136.0,5.5,23.0,136.0,131.65,101.77
2017,11,17,9,45,92.0,183.0,5.7,23.5,230.0,223.18,174.7
2017,11,17,10,0,184.0,230.0,5.9,24.0,324.0,324.94,254.72
2017,11,17,10,15,257.0,235.5,5.95,24.5,375.5,383.28,300.22
2017,11,17,10,30,330.0,241.0,6.0,25.0,427.0,443.89,347.17
2017,11,17,10,45,263.5,263.5,6.05,25.5,416.0,438.04,341.04
2017,11,17,11,0,197.0,286.0,6.1,26.0,405.0,422.65,327.47
2017,11,17,11,15,275.0,281.0,6.05,26.0,452.5,483.53,375.02
2017,11,17,11,30,353.0,276.0,6.0,26.0,500.0,542.83,420.86
2017,11,17,11,45,593.5,195.5,6.0,26.5,577.5,651.11,505.83
2017,11,17,12,0,834.0,115.0,6.0,27.0,655.0,760.42,587.67
2017,11,17,12,15,834.0,114.5,5.95,27.0,655.5,772.48,595.66
2017,11,17,12,30,834.0,114.0,5.9,27.0,656.0,781.37,601.88
2017,11,17,12,45,837.0,111.0,5.85,27.5,649.5,786.7,604.46
2017,11,17,13,0,840.0,108.0,5.8,28.0,643.0,788.78,604.86
2017,11,17,13,15,834.0,107.0,5.7,28.0,627.0,782.72,600.59
2017,11,17,13,30,828.0,106.0,5.6,28.0,611.0,773.46,594.2
2017,11,17,13,45,822.5,102.5,5.6,28.0,588.0,758.69,584.4
2017,11,17,14,0,817.0,99.0,5.6,28.0,565.0,740.88,572.5
2017,11,17,14,15,803.5,97.0,5.5,28.0,534.5,715.87,555.06
2017,11,17,14,30,790.0,95.0,5.4,28.0,504.0,688.37,535.84
2017,11,17,14,45,765.5,93.5,5.35,28.0,466.0,651.45,509.77
2017,11,17,15,0,741.0,92.0,5.3,28.0,428.0,615.75,483.21
2017,11,17,15,15,713.5,87.5,5.15,27.5,386.0,571.05,450.16
2017,11,17,15,30,686.0,83.0,5.0,27.0,344.0,525.78,415.92
2017,11,17,15,45,651.5,77.0,4.9,27.0,298.5,474.55,375.53
2017,11,17,16,0,617.0,71.0,4.8,27.0,253.0,424.01,334.6
2017,11,17,16,15,558.5,63.5,4.45,26.5,205.5,361.11,283.16
2017,11,17,16,30,500.0,56.0,4.1,26.0,158.0,301.8,233.28
2017,11,17,16,45,412.0,45.0,3.75,25.5,113.0,231.11,173.63
2017,11,17,17,0,324.0,34.0,3.4,25.0,68.0,168.22,118.27
2017,11,17,17,15,162.0,17.0,3.4,24.5,34.0,78.09,15.94
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,107.5,16.5,3.45,18.0,26.0,16.22,0.0
2017,11,18,7,30,215.0,33.0,3.5,18.0,52.0,26.1,14.89
2017,11,18,7,45,322.0,46.5,3.6,18.5,95.5,59.18,32.48
2017,11,18,8,0,429.0,60.0,3.7,19.0,139.0,105.03,63.04
2017,11,18,8,15,495.5,69.0,3.85,19.5,186.5,150.4,98.29
2017,11,18,8,30,562.0,78.0,4.0,20.0,234.0,202.69,141.59
2017,11,18,8,45,622.0,81.0,4.2,21.0,283.0,253.79,184.97
2017,11,18,9,0,682.0,84.0,4.4,22.0,332.0,310.18,232.73
2017,11,18,9,15,713.0,88.0,4.6,22.5,375.5,361.36,276.82
2017,11,18,9,30,744.0,92.0,4.8,23.0,419.0,414.1,321.25
2017,11,18,9,45,781.0,90.5,5.05,23.5,461.0,465.56,363.88
2017,11,18,10,0,818.0,89.0,5.3,24.0,503.0,517.86,406.31
2017,11,18,10,15,833.5,91.0,5.85,24.0,536.0,562.63,443.58
2017,11,18,10,30,849.0,93.0,6.4,24.0,569.0,606.24,479.44
2017,11,18,10,45,866.0,92.5,6.95,24.5,596.0,646.74,511.59
2017,11,18,11,0,883.0,92.0,7.5,25.0,623.0,683.56,540.58
2017,11,18,11,15,890.0,93.0,7.75,24.5,641.0,714.86,565.82
2017,11,18,11,30,897.0,94.0,8.0,24.0,659.0,743.51,588.47
2017,11,18,11,45,909.0,91.0,8.25,24.0,670.5,768.71,607.5
2017,11,18,12,0,921.0,88.0,8.5,24.0,682.0,791.06,624.5
2017,11,18,12,15,921.5,88.0,8.5,23.5,683.0,804.81,635.85
2017,11,18,12,30,922.0,88.0,8.5,23.0,684.0,815.14,644.84
2017,11,18,12,45,924.5,86.0,8.5,23.0,677.5,821.34,649.66
2017,11,18,13,0,927.0,84.0,8.5,23.0,671.0,824.03,652.01
2017,11,18,13,15,922.0,83.0,8.4,22.5,655.0,818.41,649.34
2017,11,18,13,30,917.0,82.0,8.3,22.0,639.0,809.31,644.22
2017,11,18,13,45,912.5,79.5,8.25,22.0,616.0,795.48,634.54
2017,11,18,14,0,908.0,77.0,8.2,22.0,593.0,778.3,622.46
2017,11,18,14,15,896.0,75.5,8.1,21.5,561.5,753.49,605.73
2017,11,18,14,30,884.0,74.0,8.0,21.0,530.0,725.88,586.81
2017,11,18,14,45,868.5,71.5,7.95,21.0,492.0,692.07,562.0
2017,11,18,15,0,853.0,69.0,7.9,21.0,454.0,660.28,538.61
2017,11,18,15,15,829.5,66.0,7.8,20.5,410.5,616.5,505.07
2017,11,18,15,30,806.0,63.0,7.7,20.0,367.0,571.55,469.57
2017,11,18,15,45,774.0,58.5,7.6,19.5,319.5,519.15,427.08
2017,11,18,16,0,742.0,54.0,7.5,19.0,272.0,466.92,383.35
2017,11,18,16,15,688.0,49.0,7.25,18.5,222.0,403.94,329.23
2017,11,18,16,30,634.0,44.0,7.0,18.0,172.0,343.82,275.76
2017,11,18,16,45,547.5,36.0,6.75,17.5,124.0,270.94,210.75
2017,11,18,17,0,461.0,28.0,6.5,17.0,76.0,205.25,148.83
2017,11,18,17,15,230.5,14.0,6.3,16.5,38.0,92.85,15.76
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
