Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,12.29,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,20.92,11.26
2017,11,19,7,45,562.5,32.5,3.0,7.0,112.5,60.68,27.81
2017,11,19,8,0,666.0,40.0,3.2,8.0,162.0,112.57,61.91
2017,11,19,8,15,725.0,45.5,3.2,8.5,214.0,166.12,105.76
2017,11,19,8,30,784.0,51.0,3.2,9.0,266.0,225.4,158.09
2017,11,19,8,45,822.5,54.0,3.25,10.0,316.5,281.83,209.68
2017,11,19,9,0,861.0,57.0,3.3,11.0,367.0,341.51,263.54
2017,11,19,9,15,885.0,59.5,3.3,11.5,413.0,396.71,313.36
2017,11,19,9,30,909.0,62.0,3.3,12.0,459.0,452.38,362.11
2017,11,19,9,45,927.0,63.5,3.35,12.5,499.5,504.33,406.57
2017,11,19,10,0,945.0,65.0,3.4,13.0,540.0,555.54,449.07
2017,11,19,10,15,956.5,66.5,3.35,13.5,573.5,602.12,486.43
2017,11,19,10,30,968.0,68.0,3.3,14.0,607.0,646.87,521.24
2017,11,19,10,45,783.5,121.5,3.3,14.5,570.0,623.57,501.4
2017,11,19,11,0,599.0,175.0,3.3,15.0,533.0,583.44,468.15
2017,11,19,11,15,591.0,186.0,3.25,15.0,548.0,605.62,485.22
2017,11,19,11,30,583.0,197.0,3.2,15.0,563.0,627.74,501.54
2017,11,19,11,45,619.0,188.5,3.2,15.5,582.0,661.76,526.81
2017,11,19,12,0,655.0,180.0,3.2,16.0,601.0,692.65,549.44
2017,11,19,12,15,648.0,183.0,3.1,16.0,599.5,701.2,555.22
2017,11,19,12,30,641.0,186.0,3.0,16.0,598.0,707.08,559.15
2017,11,19,12,45,658.5,177.0,2.95,16.5,596.5,716.9,565.85
2017,11,19,13,0,676.0,168.0,2.9,17.0,595.0,724.12,570.6
2017,11,19,13,15,632.5,176.5,2.85,16.5,568.0,699.56,553.01
2017,11,19,13,30,589.0,185.0,2.8,16.0,541.0,669.73,531.7
2017,11,19,13,45,767.0,131.0,2.75,16.0,576.5,746.73,591.46
2017,11,19,14,0,945.0,77.0,2.7,16.0,612.0,804.18,633.14
2017,11,19,14,15,837.0,92.0,2.65,16.0,546.5,731.45,580.65
2017,11,19,14,30,729.0,107.0,2.6,16.0,481.0,657.51,527.32
2017,11,19,14,45,807.5,88.5,2.55,16.0,474.5,671.93,539.69
2017,11,19,15,0,886.0,70.0,2.5,16.0,468.0,677.68,544.94
2017,11,19,15,15,861.5,67.0,2.3,15.5,423.0,636.59,513.87
2017,11,19,15,30,837.0,64.0,2.1,15.0,378.0,590.07,478.04
2017,11,19,15,45,800.0,60.0,1.95,14.5,328.5,534.42,434.33
2017,11,19,16,0,763.0,56.0,1.8,14.0,279.0,479.21,389.5
2017,11,19,16,15,707.0,51.0,1.6,13.5,227.5,414.49,335.31
2017,11,19,16,30,651.0,46.0,1.4,13.0,176.0,352.66,281.51
2017,11,19,16,45,553.5,38.0,1.2,12.5,126.0,274.69,213.5
2017,11,19,17,0,456.0,30.0,1.0,12.0,76.0,204.68,148.66
2017,11,19,17,15,228.0,15.0,1.0,11.5,38.0,94.44,11.29
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,146.0,14.0,0.45,6.5,25.5,13.76,0.0
2017,11,20,7,30,292.0,28.0,0.4,7.0,51.0,22.26,11.97
2017,11,20,7,45,392.0,40.0,0.4,7.5,95.5,56.05,29.65
2017,11,20,8,0,492.0,52.0,0.4,8.0,140.0,102.16,60.55
2017,11,20,8,15,558.0,59.5,0.55,8.5,188.5,149.14,97.87
2017,11,20,8,30,624.0,67.0,0.7,9.0,237.0,202.85,143.62
2017,11,20,8,45,660.5,74.5,0.85,10.0,283.5,254.79,189.69
2017,11,20,9,0,697.0,82.0,1.0,11.0,330.0,309.55,237.72
2017,11,20,9,15,727.5,86.0,1.35,11.5,374.0,361.05,283.38
2017,11,20,9,30,758.0,90.0,1.7,12.0,418.0,414.03,329.34
2017,11,20,9,45,779.5,93.5,2.1,13.0,457.0,463.66,371.19
2017,11,20,10,0,801.0,97.0,2.5,14.0,496.0,512.87,411.59
2017,11,20,10,15,816.0,99.5,2.6,14.5,529.0,557.15,447.07
2017,11,20,10,30,831.0,102.0,2.7,15.0,562.0,600.3,480.81
2017,11,20,10,45,844.0,103.0,2.8,15.5,588.0,639.24,510.65
2017,11,20,11,0,857.0,104.0,2.9,16.0,614.0,676.38,538.54
2017,11,20,11,15,864.0,105.0,2.95,16.0,631.5,707.37,562.2
2017,11,20,11,30,871.0,106.0,3.0,16.0,649.0,735.8,582.88
2017,11,20,11,45,888.5,100.0,3.15,16.5,661.5,761.61,600.76
2017,11,20,12,0,906.0,94.0,3.3,17.0,674.0,781.46,614.33
2017,11,20,12,15,907.0,94.0,3.4,17.0,675.0,795.49,624.73
2017,11,20,12,30,908.0,94.0,3.5,17.0,676.0,806.18,632.89
2017,11,20,12,45,907.0,93.5,3.6,17.5,668.5,811.36,636.05
2017,11,20,13,0,906.0,93.0,3.7,18.0,661.0,813.09,636.9
2017,11,20,13,15,901.0,92.0,3.7,18.0,645.5,807.7,633.52
2017,11,20,13,30,896.0,91.0,3.7,18.0,630.0,798.91,627.87
2017,11,20,13,45,888.0,89.5,3.75,18.5,606.5,783.95,616.95
2017,11,20,14,0,880.0,88.0,3.8,19.0,583.0,770.34,607.16
2017,11,20,14,15,867.0,86.0,3.75,19.0,551.5,744.94,589.55
2017,11,20,14,30,854.0,84.0,3.7,19.0,520.0,716.82,569.98
2017,11,20,14,45,836.0,81.0,3.7,19.0,482.0,681.58,545.21
2017,11,20,15,0,818.0,78.0,3.7,19.0,444.0,644.33,518.15
2017,11,20,15,15,792.0,74.5,3.55,18.5,400.5,599.67,484.63
2017,11,20,15,30,766.0,71.0,3.4,18.0,357.0,554.06,449.52
2017,11,20,15,45,728.0,66.5,3.3,18.0,309.5,499.93,406.01
2017,11,20,16,0,690.0,62.0,3.2,18.0,262.0,446.45,361.77
2017,11,20,16,15,631.5,56.0,2.75,17.0,212.5,385.49,310.8
2017,11,20,16,30,573.0,50.0,2.3,16.0,163.0,325.27,258.76
2017,11,20,16,45,475.0,40.5,1.9,15.0,116.0,249.52,193.22
2017,11,20,17,0,377.0,31.0,1.5,14.0,69.0,182.44,131.71
2017,11,20,17,15,188.5,15.5,1.5,13.0,34.5,83.0,4.24
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,40.0,14.0,2.95,9.5,17.0,13.76,0.0
2017,11,21,7,30,80.0,28.0,3.2,10.0,34.0,23.33,12.06
2017,11,21,7,45,127.0,47.0,3.45,10.5,65.5,48.24,30.89
2017,11,21,8,0,174.0,66.0,3.7,11.0,97.0,79.53,54.55
2017,11,21,8,15,200.0,86.0,3.75,11.5,131.5,113.64,82.77
2017,11,21,8,30,226.0,106.0,3.8,12.0,166.0,150.62,114.28
2017,11,21,8,45,249.5,122.5,3.9,13.0,200.5,186.3,144.82
2017,11,21,9,0,273.0,139.0,4.0,14.0,235.0,224.16,176.98
2017,11,21,9,15,385.5,138.5,4.1,14.5,293.5,282.14,224.43
2017,11,21,9,30,498.0,138.0,4.2,15.0,352.0,349.06,279.45
2017,11,21,9,45,454.5,163.0,4.3,16.0,372.0,377.92,303.5
2017,11,21,10,0,411.0,188.0,4.4,17.0,392.0,402.04,322.65
2017,11,21,10,15,454.0,191.0,4.35,17.0,429.5,447.23,359.25
2017,11,21,10,30,497.0,194.0,4.3,17.0,467.0,494.47,396.91
2017,11,21,10,45,481.0,209.5,4.25,17.5,484.0,519.36,415.27
2017,11,21,11,0,465.0,225.0,4.2,18.0,501.0,541.83,431.4
2017,11,21,11,15,678.5,160.0,4.05,18.0,574.5,637.63,507.78
2017,11,21,11,30,892.0,95.0,3.9,18.0,648.0,733.79,581.43
2017,11,21,11,45,632.0,184.5,3.8,18.5,579.5,663.78,524.1
2017,11,21,12,0,372.0,274.0,3.7,19.0,511.0,568.62,446.78
2017,11,21,12,15,343.5,281.0,3.5,19.0,500.5,561.51,440.97
2017,11,21,12,30,315.0,288.0,3.3,19.0,490.0,552.51,433.26
2017,11,21,12,45,312.5,285.0,3.15,19.5,483.0,551.21,431.38
2017,11,21,13,0,310.0,282.0,3.0,20.0,476.0,548.66,428.54
2017,11,21,13,15,424.0,242.0,2.75,20.0,500.0,602.26,470.7
2017,11,21,13,30,538.0,202.0,2.5,20.0,524.0,646.37,504.93
2017,11,21,13,45,489.0,208.5,2.25,20.5,493.0,612.72,477.52
2017,11,21,14,0,440.0,215.0,2.0,21.0,462.0,578.17,449.99
2017,11,21,14,15,523.0,178.0,1.9,21.0,456.0,592.48,462.89
2017,11,21,14,30,606.0,141.0,1.8,21.0,450.0,604.68,473.55
2017,11,21,14,45,693.0,114.0,1.75,21.0,442.0,621.49,487.36
2017,11,21,15,0,780.0,87.0,1.7,21.0,434.0,627.86,493.21
2017,11,21,15,15,752.0,83.0,1.7,20.5,391.0,582.59,460.5
2017,11,21,15,30,724.0,79.0,1.7,20.0,348.0,539.44,428.7
2017,11,21,15,45,686.0,73.5,1.75,20.0,301.0,485.95,387.42
2017,11,21,16,0,648.0,68.0,1.8,20.0,254.0,433.3,345.38
2017,11,21,16,15,587.0,61.0,1.85,19.0,205.5,369.07,293.88
2017,11,21,16,30,526.0,54.0,1.9,18.0,157.0,308.54,243.18
2017,11,21,16,45,428.5,43.5,1.95,17.0,111.5,234.12,179.95
2017,11,21,17,0,331.0,33.0,2.0,16.0,66.0,168.3,120.41
2017,11,21,17,15,165.5,16.5,2.3,15.5,33.0,77.05,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,7,15,160.5,12.0,5.05,6.0,24.0,11.8,0.0
2017,11,22,7,30,321.0,24.0,5.2,6.0,48.0,18.67,8.24
2017,11,22,7,45,440.0,34.0,5.4,6.5,94.0,50.79,24.36
2017,11,22,8,0,559.0,44.0,5.6,7.0,140.0,99.13,55.57
2017,11,22,8,15,625.5,50.0,5.7,7.5,190.0,149.2,95.85
2017,11,22,8,30,692.0,56.0,5.8,8.0,240.0,204.6,144.38
2017,11,22,8,45,738.5,60.0,5.9,8.5,289.5,258.91,194.41
2017,11,22,9,0,785.0,64.0,6.0,9.0,339.0,316.9,247.82
2017,11,22,9,15,657.0,96.5,5.9,9.5,347.0,341.61,275.31
2017,11,22,9,30,529.0,129.0,5.8,10.0,355.0,351.78,287.99
2017,11,22,9,45,710.5,101.5,5.7,11.0,434.0,435.44,357.72
2017,11,22,10,0,892.0,74.0,5.6,12.0,513.0,530.34,435.69
2017,11,22,10,15,906.5,75.5,5.45,12.5,547.0,576.38,473.57
2017,11,22,10,30,921.0,77.0,5.3,13.0,581.0,620.97,509.29
2017,11,22,10,45,934.0,77.5,5.2,13.5,608.5,661.88,541.31
2017,11,22,11,0,947.0,78.0,5.1,14.0,636.0,700.72,570.89
2017,11,22,11,15,954.0,78.5,4.95,14.0,654.5,733.17,594.83
2017,11,22,11,30,961.0,79.0,4.8,14.0,673.0,762.77,615.77
2017,11,22,11,45,964.5,80.0,4.7,14.5,683.5,787.35,631.88
2017,11,22,12,0,968.0,81.0,4.6,15.0,694.0,808.63,645.46
2017,11,22,12,15,969.0,81.0,4.5,15.5,695.0,823.52,654.3
2017,11,22,12,30,970.0,81.0,4.4,16.0,696.0,834.84,660.61
2017,11,22,12,45,970.0,79.5,4.35,16.5,689.0,840.1,662.94
2017,11,22,13,0,970.0,78.0,4.3,17.0,682.0,841.67,662.79
2017,11,22,13,15,964.5,77.5,4.25,17.0,665.5,836.42,659.28
2017,11,22,13,30,959.0,77.0,4.2,17.0,649.0,827.56,653.35
2017,11,22,13,45,952.5,75.0,4.2,17.0,625.0,812.69,643.43
2017,11,22,14,0,946.0,73.0,4.2,17.0,601.0,794.39,631.12
2017,11,22,14,15,933.5,71.5,4.2,17.0,568.5,768.98,613.63
2017,11,22,14,30,921.0,70.0,4.2,17.0,536.0,740.66,593.97
2017,11,22,14,45,900.5,69.0,4.25,17.0,496.5,704.73,568.65
2017,11,22,15,0,880.0,68.0,4.3,17.0,457.0,666.77,541.64
2017,11,22,15,15,854.5,65.0,4.15,16.5,412.5,625.58,510.3
2017,11,22,15,30,829.0,62.0,4.0,16.0,368.0,579.08,474.1
2017,11,22,15,45,792.0,58.0,3.9,16.0,319.5,524.15,429.44
2017,11,22,16,0,755.0,54.0,3.8,16.0,271.0,469.67,383.79
2017,11,22,16,15,697.5,49.0,3.3,15.0,220.0,405.04,329.21
2017,11,22,16,30,640.0,44.0,2.8,14.0,169.0,343.47,275.2
2017,11,22,16,45,541.5,36.0,2.3,13.0,120.5,266.22,207.27
2017,11,22,17,0,443.0,28.0,1.8,12.0,72.0,197.16,142.2
2017,11,22,17,15,221.5,14.0,1.75,11.0,36.0,90.19,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.5,11.5,1.25,4.0,24.5,11.3,0.0
2017,11,23,7,30,367.0,23.0,1.4,5.0,49.0,19.51,8.37
2017,11,23,7,45,481.0,31.5,1.55,6.0,95.0,50.69,23.55
2017,11,23,8,0,595.0,40.0,1.7,7.0,141.0,98.87,53.83
2017,11,23,8,15,659.0,46.0,1.6,7.5,191.0,148.99,93.65
2017,11,23,8,30,723.0,52.0,1.5,8.0,241.0,205.48,142.49
2017,11,23,8,45,757.0,57.0,1.45,9.0,289.0,258.93,190.89
2017,11,23,9,0,791.0,62.0,1.4,10.0,337.0,314.74,240.77
2017,11,23,9,15,818.5,65.0,1.3,10.5,382.0,368.16,287.98
2017,11,23,9,30,846.0,68.0,1.2,11.0,427.0,422.58,334.4
2017,11,23,9,45,865.0,70.5,1.1,12.0,466.0,473.22,375.52
2017,11,23,10,0,884.0,73.0,1.0,13.0,505.0,522.88,414.04
2017,11,23,10,15,896.5,75.0,1.0,13.5,538.0,567.98,449.06
2017,11,23,10,30,909.0,77.0,1.0,14.0,571.0,611.52,481.81
2017,11,23,10,45,918.0,78.0,1.05,15.0,596.5,650.06,509.53
2017,11,23,11,0,927.0,79.0,1.1,16.0,622.0,686.33,534.85
2017,11,23,11,15,932.5,80.0,1.05,16.5,639.5,717.75,555.39
2017,11,23,11,30,938.0,81.0,1.0,17.0,657.0,746.33,572.82
2017,11,23,11,45,943.0,80.0,1.0,18.0,666.5,769.38,585.83
2017,11,23,12,0,948.0,79.0,1.0,19.0,676.0,789.24,596.63
2017,11,23,12,15,947.5,79.0,0.95,19.0,677.0,802.75,604.72
2017,11,23,12,30,947.0,79.0,0.9,19.0,678.0,812.74,610.58
2017,11,23,12,45,945.0,78.5,0.9,19.5,670.0,817.47,612.65
2017,11,23,13,0,943.0,78.0,0.9,20.0,662.0,818.61,612.53
2017,11,23,13,15,937.5,77.0,0.85,20.0,646.0,812.91,608.42
2017,11,23,13,30,932.0,76.0,0.8,20.0,630.0,803.69,602.18
2017,11,23,13,45,924.0,74.5,0.8,20.5,606.0,788.57,591.79
2017,11,23,14,0,916.0,73.0,0.8,21.0,582.0,770.17,579.38
2017,11,23,14,15,903.5,71.5,0.75,21.0,550.5,745.35,563.06
2017,11,23,14,30,891.0,70.0,0.7,21.0,519.0,717.73,544.89
2017,11,23,14,45,872.0,68.5,0.7,21.0,481.0,683.06,522.44
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,646.37,498.3
2017,11,23,15,15,828.0,64.0,0.6,20.5,399.5,606.43,469.6
2017,11,23,15,30,803.0,61.0,0.5,20.0,356.0,561.23,436.46
2017,11,23,15,45,766.5,57.0,0.45,20.0,308.5,507.65,395.89
2017,11,23,16,0,730.0,53.0,0.4,20.0,261.0,454.57,354.36
2017,11,23,16,15,673.5,48.0,0.5,19.0,212.0,391.62,305.96
2017,11,23,16,30,617.0,43.0,0.6,18.0,163.0,331.71,257.22
2017,11,23,16,45,519.5,35.5,0.7,17.5,115.5,256.64,194.19
2017,11,23,17,0,422.0,28.0,0.8,17.0,68.0,193.71,136.03
2017,11,23,17,15,211.0,14.0,0.9,16.0,34.0,86.82,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,176.0,10.5,2.0,7.0,22.5,10.32,0.0
2017,11,24,7,30,352.0,21.0,2.3,8.0,45.0,17.53,6.14
2017,11,24,7,45,465.5,29.5,2.65,9.0,90.0,46.85,20.84
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,93.83,49.75
2017,11,24,8,15,643.5,44.0,3.0,10.5,184.0,142.95,88.25
2017,11,24,8,30,708.0,50.0,3.0,11.0,233.0,198.5,135.96
2017,11,24,8,45,748.0,53.5,3.0,12.0,281.0,251.11,183.42
2017,11,24,9,0,788.0,57.0,3.0,13.0,329.0,306.69,233.25
2017,11,24,9,15,815.0,60.0,3.25,14.0,373.0,359.64,280.51
2017,11,24,9,30,842.0,63.0,3.5,15.0,417.0,413.61,327.34
2017,11,24,9,45,861.0,65.5,3.75,16.5,456.0,463.69,369.12
2017,11,24,10,0,880.0,68.0,4.0,18.0,495.0,513.33,409.07
2017,11,24,10,15,893.0,69.5,4.05,18.5,527.5,557.95,445.13
2017,11,24,10,30,906.0,71.0,4.1,19.0,560.0,601.06,479.04
2017,11,24,10,45,914.0,72.5,4.2,20.0,585.5,639.36,507.63
2017,11,24,11,0,922.0,74.0,4.3,21.0,611.0,675.34,533.72
2017,11,24,11,15,927.5,74.5,4.3,21.0,628.5,706.07,556.48
2017,11,24,11,30,933.0,75.0,4.3,21.0,646.0,733.96,576.27
2017,11,24,11,45,930.5,78.0,4.35,21.5,654.5,755.85,590.71
2017,11,24,12,0,928.0,81.0,4.4,22.0,663.0,774.35,602.76
2017,11,24,12,15,928.0,81.0,4.4,22.0,664.0,788.02,612.38
2017,11,24,12,30,928.0,81.0,4.4,22.0,665.0,798.26,619.68
2017,11,24,12,45,924.0,81.0,4.45,22.5,657.0,801.97,621.54
2017,11,24,13,0,920.0,81.0,4.5,23.0,649.0,802.16,621.06
2017,11,24,13,15,914.5,80.5,4.5,23.0,633.5,797.15,617.96
2017,11,24,13,30,909.0,80.0,4.5,23.0,618.0,788.72,612.59
2017,11,24,13,45,899.5,79.0,4.5,23.0,594.0,773.36,602.36
2017,11,24,14,0,890.0,78.0,4.5,23.0,570.0,754.86,589.96
2017,11,24,14,15,815.5,89.5,4.45,23.0,521.5,704.82,554.27
2017,11,24,14,30,741.0,101.0,4.4,23.0,473.0,652.37,516.49
2017,11,24,14,45,771.5,89.0,4.4,23.0,451.5,640.69,509.0
2017,11,24,15,0,802.0,77.0,4.4,23.0,430.0,627.32,499.62
2017,11,24,15,15,775.5,73.5,4.15,22.5,387.0,583.31,466.36
2017,11,24,15,30,749.0,70.0,3.9,22.0,344.0,538.43,431.79
2017,11,24,15,45,710.5,65.5,3.65,21.5,297.5,485.15,389.71
2017,11,24,16,0,672.0,61.0,3.4,21.0,251.0,435.33,348.98
2017,11,24,16,15,612.5,55.0,3.0,19.5,203.0,372.49,297.62
2017,11,24,16,30,553.0,49.0,2.6,18.0,155.0,313.19,247.19
2017,11,24,16,45,455.5,39.5,2.25,17.0,109.5,239.19,183.43
2017,11,24,17,0,358.0,30.0,1.9,16.0,64.0,173.8,122.92
2017,11,24,17,15,179.0,15.0,1.95,15.5,32.0,78.45,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.0,1.45,7.5,19.5,11.8,0.0
2017,11,25,7,30,227.0,24.0,1.6,8.0,39.0,19.19,6.39
2017,11,25,7,45,344.0,36.0,1.75,9.0,81.5,45.59,23.36
2017,11,25,8,0,461.0,48.0,1.9,10.0,124.0,89.33,50.98
2017,11,25,8,15,532.0,56.5,1.7,10.5,171.5,135.34,86.45
2017,11,25,8,30,603.0,65.0,1.5,11.0,219.0,188.65,131.08
2017,11,25,8,45,652.5,70.0,1.35,12.0,267.0,239.79,175.71
2017,11,25,9,0,702.0,75.0,1.2,13.0,315.0,295.09,223.48
2017,11,25,9,15,733.5,79.5,1.25,14.0,359.0,347.12,268.38
2017,11,25,9,30,765.0,84.0,1.3,15.0,403.0,401.17,313.56
2017,11,25,9,45,787.5,87.0,1.4,16.0,442.0,450.26,353.79
2017,11,25,10,0,810.0,90.0,1.5,17.0,481.0,499.43,392.79
2017,11,25,10,15,825.5,92.5,1.55,17.5,514.0,544.07,427.76
2017,11,25,10,30,841.0,95.0,1.6,18.0,547.0,587.63,460.95
2017,11,25,10,45,851.0,97.0,1.7,19.0,572.0,625.94,488.86
2017,11,25,11,0,861.0,99.0,1.8,20.0,597.0,662.28,514.63
2017,11,25,11,15,867.0,100.0,1.85,20.5,615.0,692.69,536.27
2017,11,25,11,30,873.0,101.0,1.9,21.0,633.0,720.5,555.28
2017,11,25,11,45,895.5,93.5,2.0,22.0,646.5,745.21,570.62
2017,11,25,12,0,918.0,86.0,2.1,23.0,660.0,770.2,586.1
2017,11,25,12,15,917.5,86.0,2.15,23.0,660.5,783.45,595.32
2017,11,25,12,30,917.0,86.0,2.2,23.0,661.0,793.29,602.42
2017,11,25,12,45,913.5,86.0,2.3,23.5,653.5,797.41,604.93
2017,11,25,13,0,910.0,86.0,2.4,24.0,646.0,798.07,605.22
2017,11,25,13,15,904.0,85.5,2.4,24.0,630.0,792.8,602.05
2017,11,25,13,30,898.0,85.0,2.4,24.0,614.0,784.16,596.72
2017,11,25,13,45,887.0,84.0,2.45,24.5,590.0,767.9,585.41
2017,11,25,14,0,876.0,83.0,2.5,25.0,566.0,748.57,572.08
2017,11,25,14,15,863.0,81.5,2.45,25.0,535.5,728.72,558.97
2017,11,25,14,30,850.0,80.0,2.4,25.0,505.0,701.77,540.84
2017,11,25,14,45,829.5,77.5,2.35,25.0,467.0,666.06,516.37
2017,11,25,15,0,809.0,75.0,2.3,25.0,429.0,628.47,489.54
2017,11,25,15,15,782.0,72.0,2.05,24.5,386.5,584.64,457.14
2017,11,25,15,30,755.0,69.0,1.8,24.0,344.0,539.94,423.32
2017,11,25,15,45,714.5,64.5,1.55,23.5,297.5,485.47,381.22
2017,11,25,16,0,674.0,60.0,1.3,23.0,251.0,431.84,338.53
2017,11,25,16,15,614.5,54.0,1.25,22.0,202.5,371.72,290.67
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,312.47,241.57
2017,11,25,16,45,454.0,39.0,1.2,20.0,108.5,237.74,179.1
2017,11,25,17,0,353.0,30.0,1.2,19.0,63.0,171.9,119.46
2017,11,25,17,15,176.5,15.0,1.3,18.5,31.5,77.5,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,119.0,11.5,2.5,9.5,18.5,11.3,0.0
2017,11,26,7,30,238.0,23.0,2.7,10.0,37.0,18.37,4.75
2017,11,26,7,45,356.5,34.0,2.95,10.5,79.5,43.32,21.27
2017,11,26,8,0,475.0,45.0,3.2,11.0,122.0,86.63,48.04
2017,11,26,8,15,545.5,53.0,3.05,11.5,169.0,132.66,83.32
2017,11,26,8,30,616.0,61.0,2.9,12.0,216.0,185.88,128.0
2017,11,26,8,45,661.0,66.0,2.8,13.0,263.0,236.37,172.64
2017,11,26,9,0,706.0,71.0,2.7,14.0,310.0,290.53,220.32
2017,11,26,9,15,737.0,75.0,2.55,15.0,353.5,342.52,265.65
2017,11,26,9,30,768.0,79.0,2.4,16.0,397.0,395.33,310.25
2017,11,26,9,45,789.5,82.5,2.3,17.0,436.0,444.51,350.64
2017,11,26,10,0,811.0,86.0,2.2,18.0,475.0,493.68,389.5
2017,11,26,10,15,826.0,88.0,2.05,18.5,507.5,537.52,423.52
2017,11,26,10,30,841.0,90.0,1.9,19.0,540.0,580.22,455.46
2017,11,26,10,45,851.5,91.5,1.8,20.0,565.5,618.27,482.21
2017,11,26,11,0,862.0,93.0,1.7,21.0,591.0,654.37,506.59
2017,11,26,11,15,869.0,94.5,1.65,21.5,608.5,685.97,528.29
2017,11,26,11,30,876.0,96.0,1.6,22.0,626.0,715.04,547.19
2017,11,26,11,45,875.0,98.0,1.6,22.5,635.0,736.23,560.25
2017,11,26,12,0,874.0,100.0,1.6,23.0,644.0,754.29,571.19
2017,11,26,12,15,874.5,100.0,1.6,23.0,645.5,768.07,580.37
2017,11,26,12,30,875.0,100.0,1.6,23.0,647.0,778.62,587.49
2017,11,26,12,45,872.5,99.5,1.65,23.5,640.0,783.04,589.92
2017,11,26,13,0,870.0,99.0,1.7,24.0,633.0,784.12,590.25
2017,11,26,13,15,864.0,98.0,1.75,24.0,617.5,778.63,587.4
2017,11,26,13,30,858.0,97.0,1.8,24.0,602.0,769.88,582.48
2017,11,26,13,45,849.5,95.5,1.85,24.0,579.0,755.49,573.79
2017,11,26,14,0,841.0,94.0,1.9,24.0,556.0,738.07,563.07
2017,11,26,14,15,828.0,92.0,1.85,24.0,526.0,713.92,546.92
2017,11,26,14,30,815.0,90.0,1.8,24.0,496.0,687.18,528.98
2017,11,26,14,45,776.5,92.5,1.8,24.0,456.5,645.67,500.2
2017,11,26,15,0,738.0,95.0,1.8,24.0,417.0,606.3,471.68
2017,11,26,15,15,709.5,90.5,1.65,23.5,375.0,562.12,439.45
2017,11,26,15,30,681.0,86.0,1.5,23.0,333.0,517.38,406.02
2017,11,26,15,45,643.5,79.5,1.4,22.5,288.0,465.12,366.21
2017,11,26,16,0,606.0,73.0,1.3,22.0,243.0,413.71,325.74
2017,11,26,16,15,544.5,65.0,1.2,21.0,196.0,350.4,275.2
2017,11,26,16,30,483.0,57.0,1.1,20.0,149.0,290.78,225.77
2017,11,26,16,45,388.5,45.0,1.05,19.0,104.5,218.48,165.23
2017,11,26,17,0,294.0,33.0,1.0,18.0,60.0,154.53,107.48
2017,11,26,17,15,147.0,16.5,1.05,17.5,30.0,70.4,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,96.0,11.5,1.25,10.0,17.5,11.3,0.0
2017,11,27,7,30,192.0,23.0,1.4,11.0,35.0,18.55,3.56
2017,11,27,7,45,306.5,36.5,1.6,12.0,76.0,43.09,22.41
2017,11,27,8,0,421.0,50.0,1.8,13.0,117.0,85.34,48.86
2017,11,27,8,15,494.0,59.5,2.0,13.5,163.5,129.99,82.5
2017,11,27,8,30,567.0,69.0,2.2,14.0,210.0,182.22,125.52
2017,11,27,8,45,616.0,75.0,2.45,15.0,257.0,232.04,168.78
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,286.05,215.71
2017,11,27,9,15,697.5,85.5,2.95,16.5,347.5,336.47,260.07
2017,11,27,9,30,730.0,90.0,3.2,17.0,391.0,388.67,305.04
2017,11,27,9,45,753.5,93.5,3.45,18.0,429.5,437.22,345.61
2017,11,27,10,0,777.0,97.0,3.7,19.0,468.0,486.05,385.23
2017,11,27,10,15,793.0,100.0,3.75,19.5,500.5,530.13,420.57
2017,11,27,10,30,809.0,103.0,3.8,20.0,533.0,573.26,454.27
2017,11,27,10,45,821.0,104.5,3.85,20.5,558.5,611.21,483.3
2017,11,27,11,0,833.0,106.0,3.9,21.0,584.0,647.41,510.39
2017,11,27,11,15,840.0,107.0,3.95,21.0,602.0,677.78,533.67
2017,11,27,11,30,847.0,108.0,4.0,21.0,620.0,705.7,554.87
2017,11,27,11,45,554.0,198.0,4.05,21.5,535.0,610.45,478.61
2017,11,27,12,0,261.0,288.0,4.1,22.0,450.0,497.48,387.58
2017,11,27,12,15,342.5,270.5,4.1,22.0,483.5,544.86,425.62
2017,11,27,12,30,424.0,253.0,4.1,22.0,517.0,599.38,467.83
2017,11,27,12,45,656.0,173.0,4.15,22.5,576.5,698.37,545.25
2017,11,27,13,0,888.0,93.0,4.2,23.0,636.0,785.26,608.63
2017,11,27,13,15,882.5,92.5,4.15,23.0,620.5,780.62,605.04
2017,11,27,13,30,877.0,92.0,4.1,23.0,605.0,777.05,602.94
2017,11,27,13,45,869.0,90.0,4.1,23.5,582.5,762.39,592.03
2017,11,27,14,0,861.0,88.0,4.1,24.0,560.0,744.61,579.06
2017,11,27,14,15,848.0,86.0,4.05,23.5,529.5,720.24,563.43
2017,11,27,14,30,835.0,84.0,4.0,23.0,499.0,693.23,545.8
2017,11,27,14,45,817.0,81.0,4.0,23.0,462.5,659.22,521.97
2017,11,27,15,0,799.0,78.0,4.0,23.0,426.0,623.24,495.33
2017,11,27,15,15,772.5,74.5,3.8,22.5,383.5,579.68,462.69
2017,11,27,15,30,746.0,71.0,3.6,22.0,341.0,535.22,428.55
2017,11,27,15,45,708.5,66.5,3.45,22.0,295.5,482.95,386.7
2017,11,27,16,0,671.0,62.0,3.3,22.0,250.0,434.2,346.36
2017,11,27,16,15,611.5,55.5,2.85,21.0,202.0,371.17,294.4
2017,11,27,16,30,552.0,49.0,2.4,20.0,154.0,311.63,243.55
2017,11,27,16,45,455.0,39.5,2.0,19.0,108.5,238.23,180.73
2017,11,27,17,0,358.0,30.0,1.6,18.0,63.0,173.33,120.46
2017,11,27,17,15,179.0,15.0,1.6,17.5,31.5,77.92,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,116.0,10.5,1.8,9.5,17.5,10.32,0.0
2017,11,28,7,30,232.0,21.0,2.1,10.0,35.0,16.7,1.28
2017,11,28,7,45,362.0,32.0,2.4,11.0,77.0,39.87,18.86
2017,11,28,8,0,492.0,43.0,2.7,12.0,119.0,83.92,45.11
2017,11,28,8,15,565.0,50.0,2.95,13.0,167.0,129.88,79.48
2017,11,28,8,30,638.0,57.0,3.2,14.0,215.0,183.27,123.64
2017,11,28,8,45,688.5,61.0,3.45,15.0,262.5,235.86,169.78
2017,11,28,9,0,739.0,65.0,3.7,16.0,310.0,291.65,218.87
2017,11,28,9,15,769.5,68.5,4.05,17.0,354.5,343.65,264.86
2017,11,28,9,30,800.0,72.0,4.4,18.0,399.0,397.06,311.07
2017,11,28,9,45,824.0,74.0,4.75,19.0,438.5,447.1,353.61
2017,11,28,10,0,848.0,76.0,5.1,20.0,478.0,497.26,395.11
2017,11,28,10,15,862.5,78.0,5.1,20.5,510.5,542.18,431.58
2017,11,28,10,30,877.0,80.0,5.1,21.0,543.0,584.63,465.2
2017,11,28,10,45,888.5,80.5,5.2,21.5,569.0,623.05,495.23
2017,11,28,11,0,900.0,81.0,5.3,22.0,595.0,659.47,523.13
2017,11,28,11,15,906.0,82.0,5.25,22.0,613.0,690.57,547.04
2017,11,28,11,30,912.0,83.0,5.2,22.0,631.0,718.97,567.52
2017,11,28,11,45,909.5,86.0,5.2,22.5,639.5,740.65,581.86
2017,11,28,12,0,907.0,89.0,5.2,23.0,648.0,759.05,593.82
2017,11,28,12,15,907.5,89.0,5.15,23.0,649.5,773.08,603.6
2017,11,28,12,30,908.0,89.0,5.1,23.0,651.0,783.78,611.1
2017,11,28,12,45,903.0,89.5,5.1,23.5,643.5,787.5,612.7
2017,11,28,13,0,898.0,90.0,5.1,24.0,636.0,787.8,612.0
2017,11,28,13,15,892.0,89.0,5.0,24.0,620.5,782.28,607.99
2017,11,28,13,30,886.0,88.0,4.9,24.0,605.0,773.43,601.75
2017,11,28,13,45,874.0,88.0,4.8,24.5,581.5,762.36,592.87
2017,11,28,14,0,862.0,88.0,4.7,25.0,558.0,743.96,578.83
2017,11,28,14,15,848.0,86.0,4.55,25.0,527.5,718.96,561.04
2017,11,28,14,30,834.0,84.0,4.4,25.0,497.0,691.35,541.48
2017,11,28,14,45,808.0,83.0,4.3,25.0,459.0,654.32,515.1
2017,11,28,15,0,782.0,82.0,4.2,25.0,421.0,615.71,486.17
2017,11,28,15,15,754.0,78.5,3.85,24.5,379.0,571.8,453.11
2017,11,28,15,30,726.0,75.0,3.5,24.0,337.0,529.81,420.66
2017,11,28,15,45,682.0,70.5,3.2,23.5,290.5,474.96,377.6
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,421.34,334.3
2017,11,28,16,15,576.0,59.0,2.5,22.0,196.5,357.94,282.47
2017,11,28,16,30,514.0,52.0,2.1,21.0,149.0,298.27,231.98
2017,11,28,16,45,410.0,41.5,1.75,20.0,104.5,222.81,168.23
2017,11,28,17,0,306.0,31.0,1.4,19.0,60.0,156.54,108.03
2017,11,28,17,15,153.0,15.5,1.4,18.5,30.0,70.8,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
