Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,10.5,3.7,9.5,15.5,10.32,0.0
2017,11,29,7,30,182.0,21.0,3.8,10.0,31.0,16.86,0.0
2017,11,29,7,45,313.0,33.5,3.95,10.5,72.0,38.9,19.43
2017,11,29,8,0,444.0,46.0,4.1,11.0,113.0,81.42,45.26
2017,11,29,8,15,520.0,54.0,4.2,11.5,160.0,125.92,78.57
2017,11,29,8,30,596.0,62.0,4.3,12.0,207.0,178.26,122.03
2017,11,29,8,45,648.0,67.0,4.4,12.5,254.5,229.05,167.08
2017,11,29,9,0,700.0,72.0,4.5,13.0,302.0,284.27,216.41
2017,11,29,9,15,732.5,76.0,4.4,13.5,346.0,335.65,262.55
2017,11,29,9,30,765.0,80.0,4.3,14.0,390.0,389.16,309.4
2017,11,29,9,45,790.0,82.5,4.2,15.0,429.5,438.58,351.2
2017,11,29,10,0,815.0,85.0,4.1,16.0,469.0,488.31,391.85
2017,11,29,10,15,831.0,87.5,4.0,16.5,502.0,533.26,428.32
2017,11,29,10,30,847.0,90.0,3.9,17.0,535.0,577.17,462.91
2017,11,29,10,45,859.0,91.0,3.8,17.5,561.5,615.79,492.56
2017,11,29,11,0,871.0,92.0,3.7,18.0,588.0,652.55,520.03
2017,11,29,11,15,878.5,93.5,3.6,18.0,606.5,684.79,544.45
2017,11,29,11,30,886.0,95.0,3.5,18.0,625.0,714.5,566.32
2017,11,29,11,45,891.5,94.5,3.45,18.5,635.5,735.0,579.48
2017,11,29,12,0,897.0,94.0,3.4,19.0,646.0,755.2,592.45
2017,11,29,12,15,898.0,94.5,3.3,19.5,647.5,770.09,601.34
2017,11,29,12,30,899.0,95.0,3.2,20.0,649.0,781.72,607.95
2017,11,29,12,45,899.0,93.5,3.15,20.5,643.0,787.08,610.44
2017,11,29,13,0,899.0,92.0,3.1,21.0,637.0,789.05,610.69
2017,11,29,13,15,894.0,91.0,3.0,21.0,622.0,784.4,607.3
2017,11,29,13,30,889.0,90.0,2.9,21.0,607.0,776.41,601.71
2017,11,29,13,45,884.0,87.5,2.85,21.0,585.0,767.83,596.14
2017,11,29,14,0,879.0,85.0,2.8,21.0,563.0,751.7,585.29
2017,11,29,14,15,866.5,83.0,2.65,21.0,533.0,727.62,568.29
2017,11,29,14,30,854.0,81.0,2.5,21.0,503.0,700.81,549.39
2017,11,29,14,45,838.5,78.0,2.45,21.0,466.5,668.29,526.81
2017,11,29,15,0,823.0,75.0,2.4,21.0,430.0,633.61,501.43
2017,11,29,15,15,797.0,71.5,2.15,20.5,387.5,589.9,468.56
2017,11,29,15,30,771.0,68.0,1.9,20.0,345.0,545.19,434.16
2017,11,29,15,45,736.0,63.0,1.7,20.0,299.0,493.13,392.65
2017,11,29,16,0,701.0,58.0,1.5,20.0,253.0,441.43,350.27
2017,11,29,16,15,641.0,52.5,1.3,19.0,204.5,378.03,298.68
2017,11,29,16,30,581.0,47.0,1.1,18.0,156.0,321.35,250.45
2017,11,29,16,45,481.5,38.0,0.95,17.0,110.0,246.48,186.85
2017,11,29,17,0,382.0,29.0,0.8,16.0,64.0,180.28,125.13
2017,11,29,17,15,191.0,14.5,0.8,15.5,32.0,80.64,0.0
2017,11,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,7,15,96.0,10.0,1.05,8.5,15.0,9.83,0.0
2017,11,30,7,30,192.0,20.0,1.2,9.0,30.0,16.02,0.0
2017,11,30,7,45,316.5,32.5,1.35,10.0,70.0,37.29,18.37
2017,11,30,8,0,441.0,45.0,1.5,11.0,110.0,79.11,43.56
2017,11,30,8,15,516.0,53.0,1.55,11.5,157.0,123.1,76.13
2017,11,30,8,30,591.0,61.0,1.6,12.0,204.0,174.81,118.62
2017,11,30,8,45,637.5,67.5,1.65,13.0,250.5,225.3,162.68
2017,11,30,9,0,684.0,74.0,1.7,14.0,297.0,279.69,210.12
2017,11,30,9,15,380.0,122.0,1.5,15.0,248.5,255.08,199.19
2017,11,30,9,30,76.0,170.0,1.3,16.0,200.0,196.32,156.0
2017,11,30,9,45,93.5,189.0,1.1,17.0,230.0,227.02,180.05
2017,11,30,10,0,111.0,208.0,0.9,18.0,260.0,259.23,204.38
2017,11,30,10,15,467.5,151.5,0.95,18.5,393.0,403.9,318.0
2017,11,30,10,30,824.0,95.0,1.0,19.0,526.0,567.32,441.34
2017,11,30,10,45,834.5,96.5,1.1,20.0,551.5,604.81,467.39
2017,11,30,11,0,845.0,98.0,1.2,21.0,577.0,640.43,492.63
2017,11,30,11,15,578.5,181.0,1.1,21.0,514.0,575.64,441.93
2017,11,30,11,30,312.0,264.0,1.0,21.0,451.0,491.17,376.21
2017,11,30,11,45,328.0,265.5,0.95,21.5,464.5,512.53,391.72
2017,11,30,12,0,344.0,267.0,0.9,22.0,478.0,533.36,405.73
2017,11,30,12,15,263.5,280.5,0.85,22.0,442.0,495.32,376.38
2017,11,30,12,30,183.0,294.0,0.8,22.0,406.0,447.42,340.18
2017,11,30,12,45,526.5,196.0,0.8,22.5,515.5,618.23,469.81
2017,11,30,13,0,870.0,98.0,0.8,23.0,625.0,776.19,579.14
2017,11,30,13,15,617.0,171.0,0.75,23.0,540.5,667.22,500.92
2017,11,30,13,30,364.0,244.0,0.7,23.0,456.0,544.02,410.88
2017,11,30,13,45,603.0,168.5,0.7,23.0,503.0,648.72,491.0
2017,11,30,14,0,842.0,93.0,0.7,23.0,550.0,732.36,550.37
2017,11,30,14,15,828.0,91.0,0.75,23.0,520.0,707.9,534.26
2017,11,30,14,30,814.0,89.0,0.8,23.0,490.0,680.88,517.61
2017,11,30,14,45,785.0,88.5,0.85,23.0,452.0,643.04,492.62
2017,11,30,15,0,756.0,88.0,0.9,23.0,414.0,606.5,467.38
2017,11,30,15,15,727.0,84.0,0.9,22.5,372.5,562.53,436.64
2017,11,30,15,30,698.0,80.0,0.9,22.0,331.0,517.97,404.52
2017,11,30,15,45,657.5,74.5,0.95,22.0,285.5,465.07,364.6
2017,11,30,16,0,617.0,69.0,1.0,22.0,240.0,413.18,323.99
2017,11,30,16,15,554.5,61.5,1.0,20.5,193.0,349.99,274.57
2017,11,30,16,30,492.0,54.0,1.0,19.0,146.0,290.55,225.92
2017,11,30,16,45,394.5,43.0,1.0,18.0,102.5,218.17,165.19
2017,11,30,17,0,297.0,32.0,1.0,17.0,59.0,154.31,106.79
2017,11,30,17,15,148.5,16.0,1.1,16.5,29.5,69.9,0.0
2017,11,30,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.78,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,23.43,0.0
2017,12,1,7,45,177.0,39.0,1.05,10.5,64.5,37.88,21.6
2017,12,1,8,0,354.0,52.0,1.2,11.0,103.0,76.62,45.01
2017,12,1,8,15,430.5,62.5,1.2,11.5,148.5,119.28,76.58
2017,12,1,8,30,507.0,73.0,1.2,12.0,194.0,168.9,116.75
2017,12,1,8,45,563.0,80.0,1.2,13.0,240.5,217.7,158.33
2017,12,1,9,0,619.0,87.0,1.2,14.0,287.0,271.54,204.26
2017,12,1,9,15,654.0,92.5,1.35,15.0,330.0,321.24,247.07
2017,12,1,9,30,689.0,98.0,1.5,16.0,373.0,373.08,290.65
2017,12,1,9,45,717.5,100.5,1.7,17.0,412.0,420.81,330.18
2017,12,1,10,0,746.0,103.0,1.9,18.0,451.0,469.34,369.26
2017,12,1,10,15,763.5,106.0,1.95,18.5,483.5,513.09,403.92
2017,12,1,10,30,781.0,109.0,2.0,19.0,516.0,556.11,437.12
2017,12,1,10,45,795.0,110.0,2.1,20.0,541.5,593.29,464.59
2017,12,1,11,0,809.0,111.0,2.2,21.0,567.0,629.45,490.62
2017,12,1,11,15,816.5,112.5,2.2,21.5,585.0,660.12,512.49
2017,12,1,11,30,824.0,114.0,2.2,22.0,603.0,688.46,532.27
2017,12,1,11,45,846.5,107.0,2.25,22.5,616.5,715.83,551.37
2017,12,1,12,0,869.0,100.0,2.3,23.0,630.0,740.92,567.84
2017,12,1,12,15,869.0,100.0,2.3,23.0,631.5,754.56,577.09
2017,12,1,12,30,869.0,100.0,2.3,23.0,633.0,765.0,584.29
2017,12,1,12,45,867.0,99.5,2.3,23.0,626.5,770.13,587.94
2017,12,1,13,0,865.0,99.0,2.3,23.0,620.0,771.96,589.47
2017,12,1,13,15,859.0,98.0,2.3,23.0,605.0,766.93,586.38
2017,12,1,13,30,853.0,97.0,2.3,23.0,590.0,758.65,581.22
2017,12,1,13,45,843.0,95.5,2.3,23.5,567.5,743.68,570.37
2017,12,1,14,0,833.0,94.0,2.3,24.0,545.0,725.72,557.59
2017,12,1,14,15,819.5,92.0,2.25,23.5,515.0,701.87,542.51
2017,12,1,14,30,806.0,90.0,2.2,23.0,485.0,675.46,525.57
2017,12,1,14,45,783.0,88.0,2.2,23.0,448.5,640.29,500.82
2017,12,1,15,0,760.0,86.0,2.2,23.0,412.0,603.45,473.99
2017,12,1,15,15,732.5,82.0,1.95,22.5,371.0,563.0,443.61
2017,12,1,15,30,705.0,78.0,1.7,22.0,330.0,519.26,410.12
2017,12,1,15,45,664.5,72.5,1.5,22.0,285.0,466.23,368.2
2017,12,1,16,0,624.0,67.0,1.3,22.0,240.0,414.2,325.99
2017,12,1,16,15,563.0,60.0,1.2,21.0,193.5,352.13,276.28
2017,12,1,16,30,502.0,53.0,1.1,20.0,147.0,293.65,227.58
2017,12,1,16,45,404.0,42.0,1.05,19.0,103.0,220.74,166.46
2017,12,1,17,0,306.0,31.0,1.0,18.0,59.0,156.43,107.66
2017,12,1,17,15,153.0,15.5,1.05,17.5,29.5,70.64,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.65,10.5,10.0,9.83,0.0
2017,12,2,7,30,0.0,20.0,1.9,11.0,20.0,18.68,0.0
2017,12,2,7,45,99.0,36.5,2.2,12.0,50.5,34.23,19.87
2017,12,2,8,0,198.0,53.0,2.5,13.0,81.0,64.58,40.73
2017,12,2,8,15,234.5,71.0,2.55,13.5,117.0,98.71,67.44
2017,12,2,8,30,271.0,89.0,2.6,14.0,153.0,136.76,98.93
2017,12,2,8,45,307.5,102.0,2.65,15.0,189.0,173.77,130.12
2017,12,2,9,0,344.0,115.0,2.7,16.0,225.0,215.2,165.13
2017,12,2,9,15,536.0,101.0,2.85,16.5,301.0,287.46,222.56
2017,12,2,9,30,728.0,87.0,3.0,17.0,377.0,375.55,293.61
2017,12,2,9,45,754.5,90.0,3.15,18.0,416.0,424.51,334.44
2017,12,2,10,0,781.0,93.0,3.3,19.0,455.0,474.04,374.67
2017,12,2,10,15,797.5,96.0,3.3,19.5,488.0,518.4,410.26
2017,12,2,10,30,814.0,99.0,3.3,20.0,521.0,561.86,444.2
2017,12,2,10,45,827.0,100.5,3.3,21.0,547.0,600.54,472.8
2017,12,2,11,0,840.0,102.0,3.3,22.0,573.0,637.54,499.35
2017,12,2,11,15,847.5,103.0,3.25,22.0,591.5,668.53,522.62
2017,12,2,11,30,855.0,104.0,3.2,22.0,610.0,697.1,543.76
2017,12,2,11,45,870.5,100.0,3.2,22.5,622.5,723.31,561.62
2017,12,2,12,0,886.0,96.0,3.2,23.0,635.0,746.98,577.03
2017,12,2,12,15,886.5,96.0,3.15,23.0,636.5,761.28,586.67
2017,12,2,12,30,887.0,96.0,3.1,23.0,638.0,772.32,594.16
2017,12,2,12,45,883.5,96.0,3.05,23.5,631.5,777.07,596.18
2017,12,2,13,0,880.0,96.0,3.0,24.0,625.0,778.45,595.99
2017,12,2,13,15,874.5,95.0,2.95,24.0,610.0,773.86,592.93
2017,12,2,13,30,869.0,94.0,2.9,24.0,595.0,765.98,587.73
2017,12,2,13,45,859.0,93.0,2.9,24.0,572.5,751.54,578.31
2017,12,2,14,0,849.0,92.0,2.9,24.0,550.0,734.07,566.85
2017,12,2,14,15,835.0,90.0,2.85,24.0,520.0,709.72,550.28
2017,12,2,14,30,821.0,88.0,2.8,24.0,490.0,682.78,531.86
2017,12,2,14,45,774.0,85.5,2.75,24.0,442.5,630.65,494.35
2017,12,2,15,0,727.0,83.0,2.7,24.0,395.0,578.03,455.41
2017,12,2,15,15,681.5,86.0,2.5,23.5,355.5,535.5,423.34
2017,12,2,15,30,636.0,89.0,2.3,23.0,316.0,490.87,388.97
2017,12,2,15,45,603.0,81.0,2.15,22.5,273.0,441.6,350.69
2017,12,2,16,0,570.0,73.0,2.0,22.0,230.0,392.92,311.65
2017,12,2,16,15,513.0,64.5,1.75,21.0,185.5,333.24,263.03
2017,12,2,16,30,456.0,56.0,1.5,20.0,141.0,276.9,215.54
2017,12,2,16,45,368.0,43.5,1.25,19.5,99.0,208.35,157.13
2017,12,2,17,0,280.0,31.0,1.0,19.0,57.0,147.62,101.1
2017,12,2,17,15,140.0,15.5,1.0,18.5,28.5,66.86,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.97,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.85,0.0
2017,12,3,7,45,0.0,12.5,1.7,15.5,12.5,12.05,3.74
2017,12,3,8,0,0.0,21.0,2.0,16.0,21.0,20.26,11.16
2017,12,3,8,15,0.0,30.5,2.0,16.0,30.5,29.44,19.18
2017,12,3,8,30,0.0,40.0,2.0,16.0,40.0,38.63,27.14
2017,12,3,8,45,0.0,50.5,2.05,16.5,50.5,48.79,35.75
2017,12,3,9,0,0.0,61.0,2.1,17.0,61.0,58.95,44.22
2017,12,3,9,15,12.0,106.0,2.25,17.5,111.0,106.56,83.47
2017,12,3,9,30,24.0,151.0,2.4,18.0,161.0,155.71,123.32
2017,12,3,9,45,26.5,166.5,2.55,19.0,178.0,173.35,136.9
2017,12,3,10,0,29.0,182.0,2.7,20.0,195.0,193.31,152.18
2017,12,3,10,15,14.5,124.0,2.75,20.5,130.5,127.88,99.17
2017,12,3,10,30,0.0,66.0,2.8,21.0,66.0,63.81,46.8
2017,12,3,10,45,0.0,69.5,2.85,21.5,69.5,67.21,49.43
2017,12,3,11,0,0.0,73.0,2.9,22.0,73.0,70.6,51.99
2017,12,3,11,15,24.5,163.0,2.9,22.0,177.5,178.26,138.59
2017,12,3,11,30,49.0,253.0,2.9,22.0,282.0,289.15,225.13
2017,12,3,11,45,47.5,256.0,2.95,22.5,284.5,293.13,227.31
2017,12,3,12,0,46.0,259.0,3.0,23.0,287.0,296.96,229.72
2017,12,3,12,15,97.0,275.0,3.0,23.0,334.5,353.0,273.79
2017,12,3,12,30,148.0,291.0,3.0,23.0,382.0,417.33,323.32
2017,12,3,12,45,122.0,284.5,3.05,23.0,359.0,393.44,304.69
2017,12,3,13,0,96.0,278.0,3.1,23.0,336.0,361.26,280.09
2017,12,3,13,15,231.5,260.0,3.15,23.0,394.5,452.34,352.93
2017,12,3,13,30,367.0,242.0,3.2,23.0,453.0,542.47,423.13
2017,12,3,13,45,348.0,235.5,3.25,23.0,429.5,519.98,406.22
2017,12,3,14,0,329.0,229.0,3.3,23.0,406.0,496.53,389.07
2017,12,3,14,15,293.0,221.0,3.35,23.0,372.5,458.54,360.51
2017,12,3,14,30,257.0,213.0,3.4,23.0,339.0,420.71,331.8
2017,12,3,14,45,167.0,198.0,3.5,23.0,277.5,330.96,261.8
2017,12,3,15,0,77.0,183.0,3.6,23.0,216.0,245.5,193.72
2017,12,3,15,15,355.5,135.5,3.5,22.5,265.0,385.93,309.8
2017,12,3,15,30,634.0,88.0,3.4,22.0,314.0,488.22,391.81
2017,12,3,15,45,596.0,81.0,3.35,22.0,271.0,437.47,350.58
2017,12,3,16,0,558.0,74.0,3.3,22.0,228.0,387.67,309.68
2017,12,3,16,15,495.5,66.0,2.9,21.5,183.0,326.46,258.78
2017,12,3,16,30,433.0,58.0,2.5,21.0,138.0,268.98,209.67
2017,12,3,16,45,336.0,45.5,2.1,20.5,96.5,197.97,149.32
2017,12,3,17,0,239.0,33.0,1.7,20.0,55.0,136.11,93.05
2017,12,3,17,15,119.5,16.5,1.75,19.5,27.5,61.12,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.0,8.5,3.55,18.0,10.5,8.36,0.0
2017,12,4,7,30,104.0,17.0,3.7,18.0,21.0,13.37,0.0
2017,12,4,7,45,233.5,31.0,3.9,18.5,58.0,30.52,14.39
2017,12,4,8,0,363.0,45.0,4.1,19.0,95.0,68.94,37.32
2017,12,4,8,15,442.5,54.0,4.25,19.0,139.5,109.37,65.79
2017,12,4,8,30,522.0,63.0,4.4,19.0,184.0,158.13,104.42
2017,12,4,8,45,361.0,95.0,4.55,19.5,187.0,178.86,130.31
2017,12,4,9,0,200.0,127.0,4.7,20.0,190.0,182.38,139.94
2017,12,4,9,15,203.0,147.5,4.9,20.5,219.5,213.43,166.23
2017,12,4,9,30,206.0,168.0,5.1,21.0,249.0,245.47,192.79
2017,12,4,9,45,212.5,185.0,5.35,22.0,276.0,275.6,216.93
2017,12,4,10,0,219.0,202.0,5.6,23.0,303.0,305.98,240.77
2017,12,4,10,15,109.5,111.0,5.65,23.5,161.5,167.77,131.19
2017,12,4,10,30,0.0,20.0,5.7,24.0,20.0,19.31,10.11
2017,12,4,10,45,0.0,21.0,5.8,24.5,21.0,20.28,10.85
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,21.25,11.58
2017,12,4,11,15,2.5,104.0,5.8,25.0,106.0,102.43,76.85
2017,12,4,11,30,5.0,186.0,5.7,25.0,190.0,185.83,142.66
2017,12,4,11,45,62.5,236.0,5.6,25.5,274.0,282.4,218.72
2017,12,4,12,0,120.0,286.0,5.5,26.0,358.0,384.82,297.43
2017,12,4,12,15,67.5,252.0,5.4,26.0,292.5,306.66,236.49
2017,12,4,12,30,15.0,218.0,5.3,26.0,227.0,227.14,173.94
2017,12,4,12,45,31.5,237.5,5.2,26.5,256.5,267.2,205.06
2017,12,4,13,0,48.0,257.0,5.1,27.0,286.0,301.97,231.66
2017,12,4,13,15,195.5,252.0,4.95,27.0,365.0,416.14,322.32
2017,12,4,13,30,343.0,247.0,4.8,27.0,444.0,529.63,409.95
2017,12,4,13,45,343.0,236.5,4.7,27.0,427.5,516.99,400.49
2017,12,4,14,0,343.0,226.0,4.6,27.0,411.0,502.99,390.48
2017,12,4,14,15,570.5,156.0,4.45,27.0,443.0,591.74,461.34
2017,12,4,14,30,798.0,86.0,4.3,27.0,475.0,662.95,517.19
2017,12,4,14,45,778.0,83.5,4.15,27.0,439.5,629.76,492.56
2017,12,4,15,0,758.0,81.0,4.0,27.0,404.0,594.79,466.37
2017,12,4,15,15,730.5,77.0,3.7,26.5,364.0,551.98,434.37
2017,12,4,15,30,703.0,73.0,3.4,26.0,324.0,511.03,402.97
2017,12,4,15,45,663.0,68.5,3.1,26.0,279.5,459.85,362.2
2017,12,4,16,0,623.0,64.0,2.8,26.0,235.0,409.61,321.18
2017,12,4,16,15,562.0,57.0,2.4,25.0,189.5,347.88,271.19
2017,12,4,16,30,501.0,50.0,2.0,24.0,144.0,289.77,222.51
2017,12,4,16,45,404.0,40.0,1.65,23.0,101.0,218.62,162.83
2017,12,4,17,0,307.0,30.0,1.3,22.0,58.0,155.93,105.62
2017,12,4,17,15,153.5,15.0,1.35,21.5,29.0,70.31,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,6.0,5.85,10.5,6.0,5.9,0.0
2017,12,5,7,30,0.0,12.0,6.0,10.0,12.0,11.8,0.0
2017,12,5,7,45,36.0,31.5,6.15,10.0,36.0,28.93,16.31
2017,12,5,8,0,72.0,51.0,6.3,10.0,60.0,52.48,35.85
2017,12,5,8,15,96.0,71.5,6.35,10.0,89.5,79.71,58.3
2017,12,5,8,30,120.0,92.0,6.4,10.0,119.0,109.74,83.76
2017,12,5,8,45,145.0,109.5,6.5,10.5,149.5,139.82,109.47
2017,12,5,9,0,170.0,127.0,6.6,11.0,180.0,172.4,137.46
2017,12,5,9,15,220.0,142.0,6.55,11.0,221.0,214.58,173.34
2017,12,5,9,30,270.0,157.0,6.5,11.0,262.0,260.43,212.49
2017,12,5,9,45,196.5,179.5,6.5,11.5,260.0,262.78,215.61
2017,12,5,10,0,123.0,202.0,6.5,12.0,258.0,260.13,213.44
2017,12,5,10,15,61.5,179.0,6.5,12.0,207.0,208.56,170.54
2017,12,5,10,30,0.0,156.0,6.5,12.0,156.0,152.02,122.63
2017,12,5,10,45,30.0,199.0,6.5,12.5,216.0,215.85,175.59
2017,12,5,11,0,60.0,242.0,6.5,13.0,276.0,280.2,228.16
2017,12,5,11,15,36.0,224.0,6.45,13.5,244.5,248.39,201.12
2017,12,5,11,30,12.0,206.0,6.4,14.0,213.0,210.74,169.37
2017,12,5,11,45,12.5,209.5,6.4,14.5,217.0,215.13,172.57
2017,12,5,12,0,13.0,213.0,6.4,15.0,221.0,219.55,175.77
2017,12,5,12,15,6.5,147.5,6.35,15.0,151.5,148.88,118.0
2017,12,5,12,30,0.0,82.0,6.3,15.0,82.0,79.34,60.53
2017,12,5,12,45,0.0,88.5,6.25,15.5,88.5,85.64,65.66
2017,12,5,13,0,0.0,95.0,6.2,16.0,95.0,92.0,70.81
2017,12,5,13,15,0.0,102.5,6.15,16.0,102.5,99.46,77.01
2017,12,5,13,30,0.0,110.0,6.1,16.0,110.0,106.99,83.3
2017,12,5,13,45,34.5,173.0,6.1,16.0,191.5,202.71,163.0
2017,12,5,14,0,69.0,236.0,6.1,16.0,273.0,298.5,241.43
2017,12,5,14,15,69.5,223.5,6.1,16.0,259.5,285.45,231.19
2017,12,5,14,30,70.0,211.0,6.1,16.0,246.0,272.19,220.92
2017,12,5,14,45,67.0,196.5,6.1,16.0,227.5,254.06,206.55
2017,12,5,15,0,64.0,182.0,6.1,16.0,209.0,235.91,192.06
2017,12,5,15,15,61.0,164.5,6.05,15.5,188.0,214.21,174.85
2017,12,5,15,30,58.0,147.0,6.0,15.0,167.0,192.53,157.38
2017,12,5,15,45,52.0,127.5,6.0,15.0,144.0,166.79,135.91
2017,12,5,16,0,46.0,108.0,6.0,15.0,121.0,141.28,114.33
2017,12,5,16,15,37.0,88.5,5.75,14.5,97.5,114.6,91.57
2017,12,5,16,30,28.0,69.0,5.5,14.0,74.0,88.41,68.89
2017,12,5,16,45,14.0,49.0,5.3,13.5,51.5,59.95,44.15
2017,12,5,17,0,0.0,29.0,5.1,13.0,29.0,29.62,17.49
2017,12,5,17,15,0.0,14.5,5.05,12.5,14.5,14.0,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.97,0.0
2017,12,6,7,45,0.0,8.0,3.75,4.0,8.0,7.71,0.38
2017,12,6,8,0,0.0,14.0,3.7,4.0,14.0,13.5,5.98
2017,12,6,8,15,0.0,21.5,3.7,4.0,21.5,20.74,12.56
2017,12,6,8,30,0.0,29.0,3.7,4.0,29.0,27.99,19.13
2017,12,6,8,45,0.0,36.5,3.7,4.0,36.5,35.24,25.63
2017,12,6,9,0,0.0,44.0,3.7,4.0,44.0,42.49,32.06
2017,12,6,9,15,0.0,56.5,3.75,4.0,56.5,54.59,42.69
2017,12,6,9,30,0.0,69.0,3.8,4.0,69.0,66.7,53.21
2017,12,6,9,45,0.0,90.5,3.85,4.0,90.5,87.58,71.3
2017,12,6,10,0,0.0,112.0,3.9,4.0,112.0,108.58,89.31
2017,12,6,10,15,0.0,109.5,3.9,4.0,109.5,106.17,87.0
2017,12,6,10,30,0.0,107.0,3.9,4.0,107.0,103.73,84.72
2017,12,6,10,45,0.0,116.5,3.9,4.5,116.5,113.08,92.43
2017,12,6,11,0,0.0,126.0,3.9,5.0,126.0,122.48,100.12
2017,12,6,11,15,2.0,153.5,3.95,5.0,155.0,151.1,124.33
2017,12,6,11,30,4.0,181.0,4.0,5.0,184.0,180.14,148.71
2017,12,6,11,45,2.0,131.5,4.1,5.0,133.0,129.43,105.71
2017,12,6,12,0,0.0,82.0,4.2,5.0,82.0,79.34,62.92
2017,12,6,12,15,0.0,100.0,4.3,5.0,100.0,96.91,77.98
2017,12,6,12,30,0.0,118.0,4.4,5.0,118.0,114.76,93.2
2017,12,6,12,45,0.0,100.0,4.55,5.5,100.0,96.93,77.85
2017,12,6,13,0,0.0,82.0,4.7,6.0,82.0,79.33,62.74
2017,12,6,13,15,0.0,78.0,4.75,6.0,78.0,75.45,59.47
2017,12,6,13,30,0.0,74.0,4.8,6.0,74.0,71.57,56.21
2017,12,6,13,45,0.0,99.0,4.85,6.0,99.0,96.05,77.28
2017,12,6,14,0,0.0,124.0,4.9,6.0,124.0,121.39,99.05
2017,12,6,14,15,0.0,78.0,4.85,6.0,78.0,75.44,59.79
2017,12,6,14,30,0.0,32.0,4.8,6.0,32.0,30.91,21.33
2017,12,6,14,45,0.0,59.0,4.8,6.0,59.0,57.02,44.14
2017,12,6,15,0,0.0,86.0,4.8,6.0,86.0,83.54,67.26
2017,12,6,15,15,0.0,77.0,4.7,5.5,77.0,74.6,59.75
2017,12,6,15,30,0.0,68.0,4.6,5.0,68.0,65.73,52.25
2017,12,6,15,45,0.0,59.0,4.6,5.0,59.0,57.01,44.68
2017,12,6,16,0,0.0,50.0,4.6,5.0,50.0,48.3,37.01
2017,12,6,16,15,0.0,40.0,4.35,5.0,40.0,38.63,28.4
2017,12,6,16,30,0.0,30.0,4.1,5.0,30.0,28.96,19.7
2017,12,6,16,45,0.0,21.0,3.95,5.0,21.0,20.26,11.8
2017,12,6,17,0,0.0,12.0,3.8,5.0,12.0,11.57,3.67
2017,12,6,17,15,0.0,6.0,3.6,4.5,6.0,5.78,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,4.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,4.0,3.0,2.95,0.0
2017,12,7,7,45,0.0,9.0,2.8,4.5,9.0,8.67,1.02
2017,12,7,8,0,0.0,15.0,2.8,5.0,15.0,14.46,6.75
2017,12,7,8,15,0.0,22.0,2.9,5.0,22.0,21.22,12.92
2017,12,7,8,30,0.0,29.0,3.0,5.0,29.0,27.99,19.04
2017,12,7,8,45,0.0,36.5,3.1,5.0,36.5,35.24,25.53
2017,12,7,9,0,0.0,44.0,3.2,5.0,44.0,42.49,31.94
2017,12,7,9,15,0.0,75.5,3.3,5.0,75.5,72.98,58.63
2017,12,7,9,30,0.0,107.0,3.4,5.0,107.0,103.58,85.07
2017,12,7,9,45,0.0,98.5,3.55,5.0,98.5,95.37,77.75
2017,12,7,10,0,0.0,90.0,3.7,5.0,90.0,87.1,70.43
2017,12,7,10,15,0.0,74.0,3.85,5.0,74.0,71.55,56.82
2017,12,7,10,30,0.0,58.0,4.0,5.0,58.0,56.06,43.28
2017,12,7,10,45,0.0,102.5,4.15,5.5,102.5,99.33,80.39
2017,12,7,11,0,0.0,147.0,4.3,6.0,147.0,143.28,117.47
2017,12,7,11,15,0.0,146.0,4.4,6.0,146.0,142.35,116.49
2017,12,7,11,30,0.0,145.0,4.5,6.0,145.0,141.43,115.59
2017,12,7,11,45,4.5,173.0,4.65,6.0,176.0,172.67,141.99
2017,12,7,12,0,9.0,201.0,4.8,6.0,207.0,204.47,168.68
2017,12,7,12,15,6.0,191.0,4.9,6.0,195.0,192.48,158.51
2017,12,7,12,30,3.0,181.0,5.0,6.0,183.0,180.39,148.3
2017,12,7,12,45,1.5,172.0,5.15,6.0,173.0,170.35,139.89
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,160.28,131.46
2017,12,7,13,15,0.0,136.5,5.45,6.0,136.5,133.56,108.98
2017,12,7,13,30,0.0,110.0,5.6,6.0,110.0,107.0,86.51
2017,12,7,13,45,0.0,86.5,5.75,6.0,86.5,83.69,66.68
2017,12,7,14,0,0.0,63.0,5.9,6.0,63.0,60.91,47.18
2017,12,7,14,15,0.0,37.0,5.9,5.5,37.0,35.74,25.53
2017,12,7,14,30,0.0,11.0,5.9,5.0,11.0,10.62,3.65
2017,12,7,14,45,0.0,9.5,5.9,5.0,9.5,9.17,2.4
2017,12,7,15,0,0.0,8.0,5.9,5.0,8.0,7.72,1.14
2017,12,7,15,15,0.0,7.0,5.8,4.5,7.0,6.75,0.31
2017,12,7,15,30,0.0,6.0,5.7,4.0,6.0,5.79,0.0
2017,12,7,15,45,0.0,5.0,5.65,4.0,5.0,4.82,0.0
2017,12,7,16,0,0.0,4.0,5.6,4.0,4.0,3.86,0.0
2017,12,7,16,15,0.0,3.5,5.35,3.5,3.5,3.37,0.0
2017,12,7,16,30,0.0,3.0,5.1,3.0,3.0,2.89,0.0
2017,12,7,16,45,0.0,2.0,4.9,2.5,2.0,1.93,0.0
2017,12,7,17,0,0.0,1.0,4.7,2.0,1.0,0.96,0.0
2017,12,7,17,15,0.0,0.5,4.55,1.5,0.5,0.48,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.66,0.0
2017,12,8,7,45,262.5,27.5,1.9,0.0,61.0,25.77,12.01
2017,12,8,8,0,525.0,35.0,2.0,0.0,102.0,67.94,34.16
2017,12,8,8,15,606.5,42.0,1.95,0.5,151.0,114.55,67.57
2017,12,8,8,30,688.0,49.0,1.9,1.0,200.0,169.56,113.4
2017,12,8,8,45,739.0,53.5,1.9,1.5,249.5,223.02,162.1
2017,12,8,9,0,790.0,58.0,1.9,2.0,299.0,280.71,215.35
2017,12,8,9,15,823.0,61.5,1.9,2.5,345.5,335.27,266.1
2017,12,8,9,30,856.0,65.0,1.9,3.0,392.0,391.44,317.08
2017,12,8,9,45,879.5,67.0,1.95,4.0,433.5,443.31,362.76
2017,12,8,10,0,903.0,69.0,2.0,5.0,475.0,494.71,406.53
2017,12,8,10,15,919.0,71.0,2.05,5.5,510.0,542.19,446.53
2017,12,8,10,30,935.0,73.0,2.1,6.0,545.0,588.43,484.38
2017,12,8,10,45,946.5,74.5,2.2,6.5,573.0,630.03,517.88
2017,12,8,11,0,958.0,76.0,2.3,7.0,601.0,669.54,549.0
2017,12,8,11,15,965.0,77.0,2.35,7.5,621.0,703.33,574.83
2017,12,8,11,30,972.0,78.0,2.4,8.0,641.0,734.34,597.71
2017,12,8,11,45,973.0,79.5,2.5,8.5,652.0,758.81,614.8
2017,12,8,12,0,974.0,81.0,2.6,9.0,663.0,779.96,629.48
2017,12,8,12,15,975.0,81.0,2.65,9.0,665.5,796.04,641.33
2017,12,8,12,30,976.0,81.0,2.7,9.0,668.0,808.62,650.77
2017,12,8,12,45,973.5,81.0,2.75,9.5,662.0,815.04,654.67
2017,12,8,13,0,971.0,81.0,2.8,10.0,656.0,817.83,656.11
2017,12,8,13,15,965.5,80.0,2.9,10.0,641.0,813.64,654.13
2017,12,8,13,30,960.0,79.0,3.0,10.0,626.0,805.86,649.68
2017,12,8,13,45,950.0,78.5,3.1,10.0,602.5,791.84,640.73
2017,12,8,14,0,940.0,78.0,3.2,10.0,579.0,774.51,629.39
2017,12,8,14,15,927.0,76.0,3.2,10.0,548.5,750.16,612.28
2017,12,8,14,30,914.0,74.0,3.2,10.0,518.0,722.93,592.98
2017,12,8,14,45,891.5,73.0,3.25,10.0,479.5,691.99,570.97
2017,12,8,15,0,869.0,72.0,3.3,10.0,441.0,654.77,542.67
2017,12,8,15,15,841.5,69.0,3.05,9.5,397.5,610.41,507.8
2017,12,8,15,30,814.0,66.0,2.8,9.0,354.0,564.96,471.21
2017,12,8,15,45,775.0,61.5,2.6,9.0,306.5,510.69,425.92
2017,12,8,16,0,736.0,57.0,2.4,9.0,259.0,456.9,379.75
2017,12,8,16,15,675.0,51.5,2.05,8.0,209.5,392.43,324.37
2017,12,8,16,30,614.0,46.0,1.7,7.0,160.0,331.04,269.68
2017,12,8,16,45,514.5,37.0,1.35,6.5,113.5,258.64,204.29
2017,12,8,17,0,415.0,28.0,1.0,6.0,67.0,191.28,138.06
2017,12,8,17,15,207.5,14.0,1.0,5.5,33.5,85.6,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,126.5,6.0,4.0,0.5,9.5,0.0,0.0
2017,12,9,7,30,253.0,12.0,4.1,1.0,19.0,11.8,0.0
2017,12,9,7,45,399.5,21.5,4.25,1.5,59.0,21.91,8.15
2017,12,9,8,0,546.0,31.0,4.4,2.0,99.0,64.04,30.07
2017,12,9,8,15,624.5,37.0,4.25,3.0,147.5,110.31,62.57
2017,12,9,8,30,703.0,43.0,4.1,4.0,196.0,164.58,107.43
2017,12,9,8,45,742.0,48.5,3.95,5.0,243.5,216.97,155.31
2017,12,9,9,0,781.0,54.0,3.8,6.0,291.0,272.35,206.51
2017,12,9,9,15,813.0,57.0,3.9,7.0,336.0,325.53,255.78
2017,12,9,9,30,845.0,60.0,4.0,8.0,381.0,380.25,305.31
2017,12,9,9,45,868.5,62.0,4.1,9.5,422.0,431.37,350.05
2017,12,9,10,0,892.0,64.0,4.2,11.0,463.0,482.44,393.18
