Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,10,15,907.0,66.0,4.45,12.0,497.0,528.94,432.4
2017,12,9,10,30,922.0,68.0,4.7,13.0,531.0,574.17,469.52
2017,12,9,10,45,934.5,68.5,5.0,14.0,558.5,614.82,502.3
2017,12,9,11,0,947.0,69.0,5.3,15.0,586.0,653.49,532.77
2017,12,9,11,15,953.5,70.0,5.25,15.0,605.5,686.65,559.24
2017,12,9,11,30,960.0,71.0,5.2,15.0,625.0,717.05,582.63
2017,12,9,11,45,964.5,71.0,5.2,15.5,636.5,742.06,599.92
2017,12,9,12,0,969.0,71.0,5.2,16.0,648.0,763.9,614.79
2017,12,9,12,15,969.5,71.0,5.1,16.0,650.5,779.57,625.79
2017,12,9,12,30,970.0,71.0,5.0,16.0,653.0,791.75,634.27
2017,12,9,12,45,969.0,70.0,4.95,16.5,647.0,798.15,637.61
2017,12,9,13,0,968.0,69.0,4.9,17.0,641.0,800.93,638.44
2017,12,9,13,15,963.0,68.5,4.85,17.0,626.5,797.7,636.2
2017,12,9,13,30,958.0,68.0,4.8,17.0,612.0,790.9,631.52
2017,12,9,13,45,951.0,66.5,4.75,17.0,590.0,777.98,622.44
2017,12,9,14,0,944.0,65.0,4.7,17.0,568.0,761.68,611.0
2017,12,9,14,15,932.5,64.0,4.6,16.5,538.5,739.51,596.15
2017,12,9,14,30,921.0,63.0,4.5,16.0,509.0,714.41,579.06
2017,12,9,14,45,898.5,63.0,4.45,16.0,472.0,680.37,554.24
2017,12,9,15,0,876.0,63.0,4.4,16.0,435.0,644.37,527.14
2017,12,9,15,15,851.5,60.5,4.0,15.5,393.0,602.5,494.0
2017,12,9,15,30,827.0,58.0,3.6,15.0,351.0,563.2,462.26
2017,12,9,15,45,791.5,54.5,3.25,15.0,305.0,511.74,419.42
2017,12,9,16,0,756.0,51.0,2.9,15.0,259.0,460.48,375.63
2017,12,9,16,15,700.0,46.0,2.6,13.5,210.5,398.36,323.8
2017,12,9,16,30,644.0,41.0,2.3,12.0,162.0,338.99,272.08
2017,12,9,16,45,547.5,33.5,2.0,11.0,115.0,264.46,206.13
2017,12,9,17,0,451.0,26.0,1.7,10.0,68.0,197.65,141.08
2017,12,9,17,15,225.5,13.0,1.7,9.5,34.0,88.49,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.5,6.0,1.3,2.0,9.5,0.0,0.0
2017,12,10,7,30,259.0,12.0,1.3,3.0,19.0,11.8,0.0
2017,12,10,7,45,417.0,21.5,1.3,4.0,60.5,21.14,10.34
2017,12,10,8,0,575.0,31.0,1.3,5.0,102.0,64.6,29.52
2017,12,10,8,15,654.0,37.0,1.5,6.0,151.5,112.32,62.2
2017,12,10,8,30,733.0,43.0,1.7,7.0,201.0,168.09,107.38
2017,12,10,8,45,779.5,47.5,1.9,8.0,250.5,222.65,156.03
2017,12,10,9,0,826.0,52.0,2.1,9.0,300.0,280.92,208.75
2017,12,10,9,15,856.0,55.0,1.95,10.0,346.0,335.93,258.4
2017,12,10,9,30,886.0,58.0,1.8,11.0,392.0,391.67,307.16
2017,12,10,9,45,907.5,60.0,1.65,12.0,433.0,443.71,351.27
2017,12,10,10,0,929.0,62.0,1.5,13.0,474.0,495.52,393.27
2017,12,10,10,15,943.5,63.5,1.5,13.5,509.0,542.75,431.5
2017,12,10,10,30,958.0,65.0,1.5,14.0,544.0,588.58,467.41
2017,12,10,10,45,968.5,65.5,1.5,15.0,571.5,629.36,497.58
2017,12,10,11,0,979.0,66.0,1.5,16.0,599.0,667.93,525.12
2017,12,10,11,15,674.0,153.5,1.5,16.0,526.5,598.27,470.79
2017,12,10,11,30,369.0,241.0,1.5,16.0,454.0,498.58,392.85
2017,12,10,11,45,680.0,157.0,1.55,16.5,557.5,641.84,504.75
2017,12,10,12,0,991.0,73.0,1.6,17.0,661.0,780.1,604.77
2017,12,10,12,15,991.5,73.0,1.6,17.0,664.0,796.22,614.37
2017,12,10,12,30,992.0,73.0,1.6,17.0,667.0,808.77,622.92
2017,12,10,12,45,991.5,72.5,1.6,17.5,661.5,816.39,627.03
2017,12,10,13,0,991.0,72.0,1.6,18.0,656.0,820.34,628.78
2017,12,10,13,15,986.5,71.0,1.55,18.0,642.0,817.06,626.36
2017,12,10,13,30,982.0,70.0,1.5,18.0,628.0,810.12,621.64
2017,12,10,13,45,975.0,69.0,1.45,18.5,605.5,797.75,612.17
2017,12,10,14,0,968.0,68.0,1.4,19.0,583.0,781.91,600.5
2017,12,10,14,15,693.5,124.5,1.35,19.0,483.5,645.27,503.05
2017,12,10,14,30,419.0,181.0,1.3,19.0,384.0,503.23,395.73
2017,12,10,14,45,660.0,123.0,1.3,19.0,416.0,595.43,469.37
2017,12,10,15,0,901.0,65.0,1.3,19.0,448.0,662.75,521.0
2017,12,10,15,15,876.5,62.5,1.1,18.5,405.0,620.3,488.15
2017,12,10,15,30,852.0,60.0,0.9,18.0,362.0,580.28,457.22
2017,12,10,15,45,817.0,56.0,0.75,17.5,314.5,527.73,416.56
2017,12,10,16,0,782.0,52.0,0.6,17.0,267.0,475.26,374.64
2017,12,10,16,15,725.5,47.0,0.65,16.0,217.5,411.91,324.8
2017,12,10,16,30,669.0,42.0,0.7,15.0,168.0,351.24,274.48
2017,12,10,16,45,572.5,34.5,0.75,14.5,120.0,275.54,209.89
2017,12,10,17,0,476.0,27.0,0.8,14.0,72.0,207.37,145.34
2017,12,10,17,15,238.0,13.5,0.9,13.5,36.0,92.96,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,5.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,6.0,17.0,16.71,0.0
2017,12,11,7,45,260.0,25.5,2.6,7.0,57.0,21.92,10.22
2017,12,11,8,0,520.0,34.0,2.7,8.0,97.0,63.03,29.98
2017,12,11,8,15,603.5,41.0,2.75,8.5,146.0,109.0,61.09
2017,12,11,8,30,687.0,48.0,2.8,9.0,195.0,163.62,104.83
2017,12,11,8,45,735.0,53.5,2.9,9.5,243.5,217.02,152.25
2017,12,11,9,0,783.0,59.0,3.0,10.0,292.0,274.38,204.16
2017,12,11,9,15,805.0,56.5,2.85,10.5,328.5,318.79,245.86
2017,12,11,9,30,827.0,54.0,2.7,11.0,365.0,363.79,287.13
2017,12,11,9,45,863.0,62.0,2.6,12.0,416.5,425.33,339.48
2017,12,11,10,0,899.0,70.0,2.5,13.0,468.0,488.12,390.86
2017,12,11,10,15,915.0,72.0,2.2,14.0,503.0,535.49,428.02
2017,12,11,10,30,931.0,74.0,1.9,15.0,538.0,581.66,462.43
2017,12,11,10,45,944.0,74.5,1.65,16.5,566.0,623.05,490.85
2017,12,11,11,0,957.0,75.0,1.4,18.0,594.0,662.47,516.13
2017,12,11,11,15,963.5,76.0,1.5,18.5,614.0,696.09,540.87
2017,12,11,11,30,970.0,77.0,1.6,19.0,634.0,726.93,563.11
2017,12,11,11,45,767.0,134.0,1.75,20.0,580.0,676.0,523.28
2017,12,11,12,0,564.0,191.0,1.9,21.0,526.0,606.82,469.94
2017,12,11,12,15,770.5,135.0,2.05,21.0,594.5,708.88,548.66
2017,12,11,12,30,977.0,79.0,2.2,21.0,663.0,803.25,615.99
2017,12,11,12,45,975.5,78.5,2.4,21.5,657.5,810.17,620.38
2017,12,11,13,0,974.0,78.0,2.6,22.0,652.0,813.46,623.1
2017,12,11,13,15,827.5,110.5,2.65,22.0,590.5,746.26,576.43
2017,12,11,13,30,681.0,143.0,2.7,22.0,529.0,674.78,525.37
2017,12,11,13,45,570.5,170.0,2.8,22.0,485.0,616.18,481.99
2017,12,11,14,0,460.0,197.0,2.9,22.0,441.0,561.31,440.3
2017,12,11,14,15,551.0,160.0,2.9,21.5,437.5,579.6,457.68
2017,12,11,14,30,642.0,123.0,2.9,21.0,434.0,596.24,473.16
2017,12,11,14,45,635.0,114.5,2.9,21.0,403.5,569.21,453.18
2017,12,11,15,0,628.0,106.0,2.9,21.0,373.0,540.21,431.6
2017,12,11,15,15,611.0,98.5,2.6,20.0,337.5,504.31,404.94
2017,12,11,15,30,594.0,91.0,2.3,19.0,302.0,467.37,376.75
2017,12,11,15,45,573.0,81.0,2.0,18.5,262.5,424.61,342.5
2017,12,11,16,0,552.0,71.0,1.7,18.0,223.0,381.6,307.01
2017,12,11,16,15,506.5,62.0,1.7,16.5,181.5,328.1,263.61
2017,12,11,16,30,461.0,53.0,1.7,15.0,140.0,276.98,220.25
2017,12,11,16,45,386.0,42.0,1.7,14.0,100.0,215.09,166.39
2017,12,11,17,0,311.0,31.0,1.7,13.0,60.0,159.55,113.53
2017,12,11,17,15,155.5,15.5,1.7,12.5,30.0,72.78,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,5.5,3.75,4.5,7.5,0.0,0.0
2017,12,12,7,30,230.0,11.0,3.9,5.0,15.0,10.81,0.0
2017,12,12,7,45,389.0,21.0,4.05,6.0,55.5,18.72,7.46
2017,12,12,8,0,548.0,31.0,4.2,7.0,96.0,60.45,27.32
2017,12,12,8,15,629.0,37.0,4.45,7.5,144.5,106.54,58.22
2017,12,12,8,30,710.0,43.0,4.7,8.0,193.0,160.94,102.04
2017,12,12,8,45,758.0,47.5,4.95,8.5,242.0,214.43,150.11
2017,12,12,9,0,806.0,52.0,5.2,9.0,291.0,271.83,202.96
2017,12,12,9,15,837.0,55.0,5.3,9.5,336.5,326.09,253.69
2017,12,12,9,30,868.0,58.0,5.4,10.0,382.0,381.23,304.39
2017,12,12,9,45,890.5,59.5,5.55,10.5,423.0,432.34,350.87
2017,12,12,10,0,913.0,61.0,5.7,11.0,464.0,483.35,396.09
2017,12,12,10,15,928.0,63.0,5.65,11.5,498.5,530.74,436.88
2017,12,12,10,30,943.0,65.0,5.6,12.0,533.0,576.84,475.43
2017,12,12,10,45,955.0,65.0,5.55,12.5,560.5,617.51,508.7
2017,12,12,11,0,967.0,65.0,5.5,13.0,588.0,656.12,539.47
2017,12,12,11,15,974.0,66.0,5.4,13.0,608.5,690.35,566.95
2017,12,12,11,30,981.0,67.0,5.3,13.0,629.0,721.8,591.3
2017,12,12,11,45,971.5,73.5,5.25,13.5,639.0,745.08,607.17
2017,12,12,12,0,962.0,80.0,5.2,14.0,649.0,764.65,620.22
2017,12,12,12,15,963.5,80.0,5.1,14.0,652.5,781.28,632.03
2017,12,12,12,30,965.0,80.0,5.0,14.0,656.0,794.48,641.33
2017,12,12,12,45,967.0,78.5,4.9,14.5,651.5,802.89,645.91
2017,12,12,13,0,969.0,77.0,4.8,15.0,647.0,807.72,647.95
2017,12,12,13,15,964.5,76.5,4.7,15.0,633.5,805.27,645.96
2017,12,12,13,30,960.0,76.0,4.6,15.0,620.0,799.24,641.51
2017,12,12,13,45,955.0,74.0,4.5,15.0,598.5,787.62,633.06
2017,12,12,14,0,950.0,72.0,4.4,15.0,577.0,772.56,622.2
2017,12,12,14,15,938.5,71.0,4.25,15.0,547.5,750.73,606.1
2017,12,12,14,30,927.0,70.0,4.1,15.0,518.0,725.92,588.08
2017,12,12,14,45,894.0,72.5,4.0,15.0,479.5,692.21,563.52
2017,12,12,15,0,861.0,75.0,3.9,15.0,441.0,652.63,532.99
2017,12,12,15,15,835.5,71.5,3.6,14.5,398.5,609.56,499.57
2017,12,12,15,30,810.0,68.0,3.3,14.0,356.0,565.25,464.37
2017,12,12,15,45,773.5,63.5,3.0,14.0,309.5,512.82,420.96
2017,12,12,16,0,737.0,59.0,2.7,14.0,263.0,460.63,376.59
2017,12,12,16,15,678.0,53.5,2.35,12.5,214.0,397.22,323.69
2017,12,12,16,30,619.0,48.0,2.0,11.0,165.0,340.33,273.95
2017,12,12,16,45,519.0,39.5,1.7,10.0,117.5,264.57,207.23
2017,12,12,17,0,419.0,31.0,1.4,9.0,70.0,197.01,142.51
2017,12,12,17,15,209.5,15.5,1.4,8.5,35.0,89.12,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.9,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,21.38,8.81
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,37.02,25.69
2017,12,13,8,15,8.5,57.5,1.75,5.5,59.5,55.68,42.23
2017,12,13,8,30,17.0,76.0,2.0,6.0,80.0,75.45,59.44
2017,12,13,8,45,23.5,94.5,2.3,6.5,101.0,95.97,77.24
2017,12,13,9,0,30.0,113.0,2.6,7.0,122.0,117.34,95.59
2017,12,13,9,15,54.5,134.0,2.7,7.5,153.5,147.64,120.94
2017,12,13,9,30,79.0,155.0,2.8,8.0,185.0,180.43,148.33
2017,12,13,9,45,145.5,172.5,2.9,8.5,234.0,231.33,190.45
2017,12,13,10,0,212.0,190.0,3.0,9.0,283.0,286.48,235.97
2017,12,13,10,15,246.5,201.5,3.15,9.5,318.0,327.91,270.0
2017,12,13,10,30,281.0,213.0,3.3,10.0,353.0,369.01,303.47
2017,12,13,10,45,314.0,220.0,3.45,10.5,383.5,406.49,333.75
2017,12,13,11,0,347.0,227.0,3.6,11.0,414.0,445.33,364.81
2017,12,13,11,15,476.0,198.0,3.65,11.0,464.5,513.4,420.9
2017,12,13,11,30,605.0,169.0,3.7,11.0,515.0,584.57,478.77
2017,12,13,11,45,639.5,162.0,3.8,11.5,534.0,616.34,503.36
2017,12,13,12,0,674.0,155.0,3.9,12.0,553.0,647.12,527.16
2017,12,13,12,15,686.0,152.5,3.9,12.0,559.0,665.17,541.38
2017,12,13,12,30,698.0,150.0,3.9,12.0,565.0,680.98,553.9
2017,12,13,12,45,538.0,198.5,3.9,12.5,517.0,619.29,502.71
2017,12,13,13,0,378.0,247.0,3.9,13.0,469.0,549.93,445.42
2017,12,13,13,15,355.0,246.0,3.85,13.0,451.0,533.77,433.06
2017,12,13,13,30,332.0,245.0,3.8,13.0,433.0,516.35,419.42
2017,12,13,13,45,318.5,237.5,3.75,13.0,412.5,497.61,405.07
2017,12,13,14,0,305.0,230.0,3.7,13.0,392.0,477.89,389.89
2017,12,13,14,15,302.5,218.5,3.65,13.0,372.0,460.6,376.85
2017,12,13,14,30,300.0,207.0,3.6,13.0,352.0,442.24,362.87
2017,12,13,14,45,392.0,173.5,3.55,13.0,349.0,468.8,386.26
2017,12,13,15,0,484.0,140.0,3.5,13.0,346.0,482.16,398.72
2017,12,13,15,15,469.5,129.0,3.25,12.5,313.0,448.33,371.91
2017,12,13,15,30,455.0,118.0,3.0,12.0,280.0,413.79,344.16
2017,12,13,15,45,439.5,104.0,2.75,12.0,243.5,374.72,311.49
2017,12,13,16,0,424.0,90.0,2.5,12.0,207.0,335.38,277.8
2017,12,13,16,15,388.5,76.5,2.4,11.0,168.5,287.09,236.79
2017,12,13,16,30,353.0,63.0,2.3,10.0,130.0,240.75,196.02
2017,12,13,16,45,296.0,48.0,2.2,9.0,93.0,186.51,147.62
2017,12,13,17,0,239.0,33.0,2.1,8.0,56.0,137.1,100.07
2017,12,13,17,15,119.5,16.5,2.15,7.5,28.0,62.5,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,64.0,21.0,2.15,5.5,28.5,17.73,5.69
2017,12,14,8,0,128.0,42.0,2.4,6.0,57.0,44.79,28.02
2017,12,14,8,15,164.0,61.5,2.45,6.5,89.5,75.24,51.99
2017,12,14,8,30,200.0,81.0,2.5,7.0,122.0,109.74,80.58
2017,12,14,8,45,237.0,95.5,2.6,8.0,156.0,143.53,109.23
2017,12,14,9,0,274.0,110.0,2.7,9.0,190.0,180.9,141.32
2017,12,14,9,15,369.0,114.5,2.6,10.0,240.5,231.61,183.19
2017,12,14,9,30,464.0,119.0,2.5,11.0,291.0,289.88,231.48
2017,12,14,9,45,473.5,132.5,2.45,12.0,324.0,329.99,265.49
2017,12,14,10,0,483.0,146.0,2.4,13.0,357.0,370.0,298.4
2017,12,14,10,15,462.0,164.0,2.4,13.5,378.5,399.2,322.35
2017,12,14,10,30,441.0,182.0,2.4,14.0,400.0,425.68,343.34
2017,12,14,10,45,636.0,142.0,2.4,14.5,474.5,515.22,414.75
2017,12,14,11,0,831.0,102.0,2.4,15.0,549.0,612.24,490.2
2017,12,14,11,15,658.0,156.0,2.45,15.0,518.0,586.19,468.6
2017,12,14,11,30,485.0,210.0,2.5,15.0,487.0,545.24,435.65
2017,12,14,11,45,326.0,245.0,2.55,15.5,433.0,481.29,384.1
2017,12,14,12,0,167.0,280.0,2.6,16.0,379.0,409.46,325.34
2017,12,14,12,15,183.5,281.0,2.65,16.0,390.5,426.4,339.27
2017,12,14,12,30,200.0,282.0,2.7,16.0,402.0,443.2,352.66
2017,12,14,12,45,230.5,276.0,2.8,16.5,413.0,462.27,367.67
2017,12,14,13,0,261.0,270.0,2.9,17.0,424.0,488.36,387.84
2017,12,14,13,15,306.0,255.5,2.95,17.0,432.0,507.73,404.04
2017,12,14,13,30,351.0,241.0,3.0,17.0,440.0,525.71,419.21
2017,12,14,13,45,263.0,243.0,3.15,17.0,389.0,463.04,370.13
2017,12,14,14,0,175.0,245.0,3.3,17.0,338.0,392.94,314.83
2017,12,14,14,15,217.5,228.0,3.25,16.5,337.5,403.11,325.17
2017,12,14,14,30,260.0,211.0,3.2,16.0,337.0,419.18,339.62
2017,12,14,14,45,265.0,194.0,3.15,16.0,314.5,399.39,324.61
2017,12,14,15,0,270.0,177.0,3.1,16.0,292.0,378.35,308.56
2017,12,14,15,15,257.0,162.5,2.8,15.5,263.5,347.9,284.65
2017,12,14,15,30,244.0,148.0,2.5,15.0,235.0,317.39,260.3
2017,12,14,15,45,232.0,129.5,2.25,14.5,203.5,282.69,232.18
2017,12,14,16,0,220.0,111.0,2.0,14.0,172.0,248.08,203.45
2017,12,14,16,15,198.5,92.0,1.95,13.0,139.5,208.54,170.31
2017,12,14,16,30,177.0,73.0,1.9,12.0,107.0,170.12,137.12
2017,12,14,16,45,140.0,54.0,1.9,11.5,76.0,126.88,99.01
2017,12,14,17,0,103.0,35.0,1.9,11.0,45.0,86.28,61.5
2017,12,14,17,15,51.5,17.5,2.05,11.0,22.5,39.61,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,15,7,45,8.0,19.0,3.45,4.5,20.0,18.06,5.24
2017,12,15,8,0,16.0,38.0,3.6,5.0,40.0,36.54,24.61
2017,12,15,8,15,29.5,58.0,3.7,5.5,63.5,58.01,43.22
2017,12,15,8,30,43.0,78.0,3.8,6.0,87.0,81.26,63.26
2017,12,15,8,45,53.5,97.0,3.95,7.0,111.0,104.56,83.34
2017,12,15,9,0,64.0,116.0,4.1,8.0,135.0,129.04,104.28
2017,12,15,9,15,122.0,135.5,4.25,8.5,178.0,171.15,139.16
2017,12,15,9,30,180.0,155.0,4.4,9.0,221.0,218.17,178.46
2017,12,15,9,45,410.5,131.0,4.6,9.5,303.5,301.86,247.28
2017,12,15,10,0,641.0,107.0,4.8,10.0,386.0,402.93,331.35
2017,12,15,10,15,508.0,151.0,4.7,10.0,383.0,407.9,336.92
2017,12,15,10,30,375.0,195.0,4.6,10.0,380.0,399.5,330.25
2017,12,15,10,45,270.0,222.0,4.55,10.5,358.5,382.53,315.32
2017,12,15,11,0,165.0,249.0,4.5,11.0,337.0,353.64,289.99
2017,12,15,11,15,224.0,252.0,4.35,11.5,377.0,399.96,327.58
2017,12,15,11,30,283.0,255.0,4.2,12.0,417.0,454.13,370.59
2017,12,15,11,45,410.0,227.0,4.1,12.5,466.0,524.32,427.17
2017,12,15,12,0,537.0,199.0,4.0,13.0,515.0,593.46,482.09
2017,12,15,12,15,433.5,230.0,3.85,13.0,486.0,562.53,455.59
2017,12,15,12,30,330.0,261.0,3.7,13.0,457.0,521.36,421.49
2017,12,15,12,45,614.0,177.0,3.6,13.0,538.0,653.73,529.65
2017,12,15,13,0,898.0,93.0,3.5,13.0,619.0,774.79,622.76
2017,12,15,13,15,893.0,92.0,3.35,13.0,606.0,771.93,619.44
2017,12,15,13,30,888.0,91.0,3.2,13.0,593.0,765.73,614.67
2017,12,15,13,45,880.5,89.5,3.05,13.5,572.0,753.84,604.73
2017,12,15,14,0,873.0,88.0,2.9,14.0,551.0,738.79,592.62
2017,12,15,14,15,860.5,86.0,2.7,13.5,523.0,716.59,577.21
2017,12,15,14,30,848.0,84.0,2.5,13.0,495.0,691.64,559.76
2017,12,15,14,45,830.5,81.0,2.4,13.0,460.0,659.65,536.07
2017,12,15,15,0,813.0,78.0,2.3,13.0,425.0,625.54,509.84
2017,12,15,15,15,787.0,74.5,2.05,12.5,384.0,583.74,477.36
2017,12,15,15,30,761.0,71.0,1.8,12.0,343.0,540.85,443.29
2017,12,15,15,45,725.5,66.5,1.55,12.0,298.0,490.8,401.93
2017,12,15,16,0,690.0,62.0,1.3,12.0,253.0,443.98,361.98
2017,12,15,16,15,632.5,55.5,1.1,11.5,206.0,382.38,310.02
2017,12,15,16,30,575.0,49.0,0.9,11.0,159.0,323.81,258.93
2017,12,15,16,45,483.0,40.0,0.75,10.5,114.0,252.44,196.58
2017,12,15,17,0,391.0,31.0,0.6,10.0,69.0,188.6,136.59
2017,12,15,17,15,195.5,15.5,0.55,10.0,34.5,86.12,0.39
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,14.0,0.95,6.0,14.0,13.51,1.89
2017,12,16,8,0,0.0,28.0,1.0,7.0,28.0,27.02,16.94
2017,12,16,8,15,0.0,45.0,1.05,7.0,45.0,43.18,31.58
2017,12,16,8,30,0.0,62.0,1.1,7.0,62.0,59.52,46.18
2017,12,16,8,45,0.0,78.0,1.2,7.5,78.0,75.03,59.77
2017,12,16,9,0,0.0,94.0,1.3,8.0,94.0,90.62,73.17
2017,12,16,9,15,0.0,95.0,1.5,8.5,95.0,91.81,74.0
2017,12,16,9,30,0.0,96.0,1.7,9.0,96.0,92.89,74.67
2017,12,16,9,45,0.0,104.0,1.9,9.5,104.0,100.74,81.05
2017,12,16,10,0,0.0,112.0,2.1,10.0,112.0,108.6,87.36
2017,12,16,10,15,0.0,121.0,2.15,9.5,121.0,117.47,94.8
2017,12,16,10,30,0.0,130.0,2.2,9.0,130.0,126.38,102.26
2017,12,16,10,45,0.0,132.5,2.3,9.0,132.5,128.89,104.17
2017,12,16,11,0,0.0,135.0,2.4,9.0,135.0,131.41,106.11
2017,12,16,11,15,0.0,95.5,2.45,9.0,95.5,92.48,73.26
2017,12,16,11,30,0.0,56.0,2.5,9.0,56.0,54.14,40.73
2017,12,16,11,45,0.0,47.5,2.55,9.0,47.5,45.92,33.71
2017,12,16,12,0,0.0,39.0,2.6,9.0,39.0,37.69,26.68
2017,12,16,12,15,0.0,58.5,2.5,8.5,58.5,56.57,42.84
2017,12,16,12,30,0.0,78.0,2.4,8.0,78.0,75.46,58.98
2017,12,16,12,45,4.0,136.5,2.3,8.0,139.0,136.28,110.35
2017,12,16,13,0,8.0,195.0,2.2,8.0,200.0,199.09,162.47
2017,12,16,13,15,4.0,152.5,2.05,8.0,155.0,152.79,123.94
2017,12,16,13,30,0.0,110.0,1.9,8.0,110.0,107.01,85.66
2017,12,16,13,45,0.0,80.5,1.8,8.0,80.5,77.87,61.17
2017,12,16,14,0,0.0,51.0,1.7,8.0,51.0,49.29,36.89
2017,12,16,14,15,0.0,64.5,1.65,8.0,64.5,62.36,48.19
2017,12,16,14,30,0.0,78.0,1.6,8.0,78.0,75.43,59.48
2017,12,16,14,45,0.0,65.5,1.55,8.0,65.5,63.32,49.2
2017,12,16,15,0,0.0,53.0,1.5,8.0,53.0,51.21,38.89
2017,12,16,15,15,0.0,47.5,1.35,7.5,47.5,45.88,34.46
2017,12,16,15,30,0.0,42.0,1.2,7.0,42.0,40.56,29.97
2017,12,16,15,45,0.0,36.5,1.05,7.0,36.5,35.24,25.37
2017,12,16,16,0,0.0,31.0,0.9,7.0,31.0,29.92,20.72
2017,12,16,16,15,0.0,25.0,0.8,7.0,25.0,24.12,15.58
2017,12,16,16,30,0.0,19.0,0.7,7.0,19.0,18.32,10.38
2017,12,16,16,45,0.0,13.5,0.65,7.0,13.5,13.01,5.57
2017,12,16,17,0,0.0,8.0,0.6,7.0,8.0,7.71,0.68
2017,12,16,17,15,0.0,4.0,0.65,6.5,4.0,3.85,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,170.0,19.5,0.8,4.0,38.0,15.05,2.1
2017,12,17,8,0,340.0,39.0,0.8,4.0,76.0,51.35,27.75
2017,12,17,8,15,434.5,50.0,0.75,4.0,121.5,91.57,54.8
2017,12,17,8,30,529.0,61.0,0.7,4.0,167.0,141.83,93.96
2017,12,17,8,45,295.5,89.5,0.7,4.5,151.5,148.99,112.17
2017,12,17,9,0,62.0,118.0,0.7,5.0,136.0,130.13,105.72
2017,12,17,9,15,72.0,135.0,0.75,5.5,159.0,153.54,125.8
2017,12,17,9,30,82.0,152.0,0.8,6.0,182.0,177.9,146.27
2017,12,17,9,45,81.0,171.5,0.85,6.5,204.0,201.19,165.65
2017,12,17,10,0,80.0,191.0,0.9,7.0,226.0,224.42,184.58
2017,12,17,10,15,95.5,208.0,0.9,7.5,253.0,253.11,207.64
2017,12,17,10,30,111.0,225.0,0.9,8.0,280.0,282.97,231.31
2017,12,17,10,45,117.5,236.0,0.9,8.5,296.5,306.29,249.35
2017,12,17,11,0,124.0,247.0,0.9,9.0,313.0,326.61,264.86
2017,12,17,11,15,181.0,254.0,0.9,9.5,355.0,374.51,302.7
2017,12,17,11,30,238.0,261.0,0.9,10.0,397.0,425.09,341.85
2017,12,17,11,45,572.0,178.0,0.95,11.0,512.0,581.56,464.94
2017,12,17,12,0,906.0,95.0,1.0,12.0,627.0,739.48,581.55
2017,12,17,12,15,631.0,175.0,1.05,12.5,547.0,646.61,508.77
2017,12,17,12,30,356.0,255.0,1.1,13.0,467.0,533.08,420.66
2017,12,17,12,45,408.5,241.0,1.2,14.0,482.0,561.08,443.03
2017,12,17,13,0,461.0,227.0,1.3,15.0,497.0,595.5,468.37
2017,12,17,13,15,457.0,223.5,1.35,15.0,486.5,591.05,465.48
2017,12,17,13,30,453.0,220.0,1.4,15.0,476.0,584.79,461.62
2017,12,17,13,45,353.5,229.0,1.45,15.5,425.0,513.19,406.68
2017,12,17,14,0,254.0,238.0,1.5,16.0,374.0,449.86,357.26
2017,12,17,14,15,200.5,229.0,1.5,15.5,332.5,392.14,313.69
2017,12,17,14,30,147.0,220.0,1.5,15.0,291.0,343.49,276.07
2017,12,17,14,45,153.0,203.5,1.55,15.0,273.0,327.51,264.56
2017,12,17,15,0,159.0,187.0,1.6,15.0,255.0,310.72,252.04
2017,12,17,15,15,151.5,171.0,1.45,14.5,231.0,285.32,232.28
2017,12,17,15,30,144.0,155.0,1.3,14.0,207.0,259.91,212.21
2017,12,17,15,45,136.5,135.5,1.2,13.5,179.5,230.26,188.39
2017,12,17,16,0,129.0,116.0,1.1,13.0,152.0,200.68,164.07
2017,12,17,16,15,115.5,96.0,1.05,12.0,124.0,167.7,136.55
2017,12,17,16,30,102.0,76.0,1.0,11.0,96.0,135.37,108.79
2017,12,17,16,45,80.5,56.0,0.95,10.5,69.0,100.48,78.12
2017,12,17,17,0,59.0,36.0,0.9,10.0,42.0,66.67,47.33
2017,12,17,17,15,29.5,18.0,0.9,9.5,21.0,30.66,0.35
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.5,1.55,6.5,10.5,10.13,0.0
2017,12,18,8,0,0.0,21.0,1.7,7.0,21.0,20.27,11.19
2017,12,18,8,15,0.0,34.0,1.7,7.0,34.0,32.84,22.64
2017,12,18,8,30,0.0,47.0,1.7,7.0,47.0,45.36,33.89
2017,12,18,8,45,0.0,60.5,1.75,7.5,60.5,58.37,45.35
2017,12,18,9,0,0.0,74.0,1.8,8.0,74.0,71.43,56.67
2017,12,18,9,15,0.0,87.0,1.75,8.0,87.0,84.08,67.54
2017,12,18,9,30,0.0,100.0,1.7,8.0,100.0,96.77,78.3
2017,12,18,9,45,0.0,78.5,1.7,8.5,78.5,75.92,60.13
2017,12,18,10,0,0.0,57.0,1.7,9.0,57.0,55.08,42.04
2017,12,18,10,15,0.0,106.5,1.65,9.5,107.0,103.25,82.87
2017,12,18,10,30,0.0,156.0,1.6,10.0,157.0,152.09,123.27
2017,12,18,10,45,2.5,166.5,1.55,10.5,168.5,164.04,132.56
2017,12,18,11,0,5.0,177.0,1.5,11.0,180.0,176.22,142.08
2017,12,18,11,15,2.5,138.5,1.45,11.0,140.0,136.5,109.17
2017,12,18,11,30,0.0,100.0,1.4,11.0,100.0,96.9,76.23
2017,12,18,11,45,8.0,157.5,1.4,11.5,162.5,159.44,127.94
2017,12,18,12,0,16.0,215.0,1.4,12.0,225.0,223.59,179.52
2017,12,18,12,15,8.0,168.5,1.4,12.0,173.5,171.05,136.65
2017,12,18,12,30,0.0,122.0,1.4,12.0,122.0,118.76,93.78
2017,12,18,12,45,0.0,129.5,1.45,12.5,129.5,126.32,99.95
2017,12,18,13,0,0.0,137.0,1.5,13.0,137.0,133.96,106.05
2017,12,18,13,15,8.5,173.0,1.5,13.0,178.0,177.1,141.56
2017,12,18,13,30,17.0,209.0,1.5,13.0,219.0,221.29,177.42
2017,12,18,13,45,11.0,192.0,1.55,13.5,198.0,199.53,159.5
2017,12,18,14,0,5.0,175.0,1.6,14.0,177.0,177.82,141.82
2017,12,18,14,15,2.5,118.0,1.55,14.0,119.0,117.27,92.55
2017,12,18,14,30,0.0,61.0,1.5,14.0,61.0,58.96,44.22
2017,12,18,14,45,0.0,77.5,1.5,14.0,77.5,74.94,57.81
2017,12,18,15,0,0.0,94.0,1.5,14.0,94.0,91.72,71.98
2017,12,18,15,15,0.0,85.0,1.4,13.5,85.0,82.78,64.75
2017,12,18,15,30,0.0,76.0,1.3,13.0,76.0,73.85,57.48
2017,12,18,15,45,0.0,66.0,1.25,13.0,66.0,63.89,49.12
2017,12,18,16,0,0.0,56.0,1.2,13.0,56.0,54.11,40.82
2017,12,18,16,15,0.0,45.5,1.1,12.5,45.5,43.95,32.14
2017,12,18,16,30,0.0,35.0,1.0,12.0,35.0,33.79,23.31
2017,12,18,16,45,0.0,25.0,0.9,11.5,25.0,24.13,14.8
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,14.47,6.12
2017,12,18,17,15,0.0,7.5,0.8,10.5,7.5,7.23,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,3.05,13.5,0.5,0.48,0.0
2017,12,19,8,0,0.0,1.0,3.2,14.0,1.0,0.96,0.0
2017,12,19,8,15,0.0,1.5,3.3,14.0,1.5,1.44,0.0
2017,12,19,8,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2017,12,19,8,45,0.0,2.5,3.5,14.5,2.5,2.41,0.0
2017,12,19,9,0,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2017,12,19,9,15,0.0,4.0,3.5,15.0,4.0,3.86,0.0
2017,12,19,9,30,0.0,5.0,3.4,15.0,5.0,4.82,0.0
2017,12,19,9,45,0.0,50.5,3.35,15.5,50.5,48.79,35.76
2017,12,19,10,0,0.0,96.0,3.3,16.0,96.0,92.97,72.53
2017,12,19,10,15,5.0,134.0,3.35,16.5,136.5,132.69,104.99
2017,12,19,10,30,10.0,172.0,3.4,17.0,177.0,173.23,137.61
2017,12,19,10,45,5.0,91.5,3.45,17.5,94.0,91.37,70.3
2017,12,19,11,0,0.0,11.0,3.5,18.0,11.0,10.62,3.21
2017,12,19,11,15,8.0,109.0,3.7,18.5,113.5,110.74,85.88
2017,12,19,11,30,16.0,207.0,3.9,19.0,216.0,214.23,168.84
2017,12,19,11,45,15.5,209.5,4.1,19.5,218.5,217.04,170.46
2017,12,19,12,0,15.0,212.0,4.3,20.0,221.0,219.81,172.28
2017,12,19,12,15,7.5,128.5,4.45,20.0,133.0,130.51,100.92
2017,12,19,12,30,0.0,45.0,4.6,20.0,45.0,43.5,30.12
2017,12,19,12,45,0.0,44.5,4.8,20.0,44.5,43.01,29.75
2017,12,19,13,0,0.0,44.0,5.0,20.0,44.0,42.53,29.37
2017,12,19,13,15,0.0,64.0,4.95,20.0,64.0,61.89,45.25
2017,12,19,13,30,0.0,84.0,4.9,20.0,84.0,81.27,61.11
2017,12,19,13,45,0.0,92.5,4.85,20.0,92.5,89.58,67.95
2017,12,19,14,0,0.0,101.0,4.8,20.0,101.0,98.13,75.02
2017,12,19,14,15,0.0,95.5,4.65,19.5,95.5,92.69,70.84
2017,12,19,14,30,0.0,90.0,4.5,19.0,90.0,87.26,66.66
2017,12,19,14,45,0.0,93.0,4.35,19.0,93.0,90.44,69.43
2017,12,19,15,0,0.0,96.0,4.2,19.0,96.0,93.76,72.32
