Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,15,15,0.0,86.5,4.05,18.5,86.5,84.31,64.81
2017,12,19,15,30,0.0,77.0,3.9,18.0,77.0,74.87,57.22
2017,12,19,15,45,0.0,66.5,3.8,18.0,66.5,64.4,48.56
2017,12,19,16,0,0.0,56.0,3.7,18.0,56.0,54.11,39.96
2017,12,19,16,15,0.0,45.0,3.65,17.5,45.0,43.46,31.02
2017,12,19,16,30,0.0,34.0,3.6,17.0,34.0,32.82,21.94
2017,12,19,16,45,0.0,24.5,3.55,17.0,24.5,23.64,13.96
2017,12,19,17,0,0.0,15.0,3.5,17.0,15.0,14.47,5.86
2017,12,19,17,15,0.0,7.5,3.45,16.5,7.5,7.23,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,243.0,14.5,3.7,7.5,39.5,11.51,0.0
2017,12,20,8,0,486.0,29.0,3.9,8.0,79.0,46.74,20.25
2017,12,20,8,15,576.5,36.0,3.8,8.5,126.0,89.99,46.85
2017,12,20,8,30,667.0,43.0,3.7,9.0,173.0,142.73,87.13
2017,12,20,8,45,719.5,47.5,3.6,9.5,221.5,194.24,132.01
2017,12,20,9,0,772.0,52.0,3.5,10.0,270.0,250.26,182.51
2017,12,20,9,15,806.0,55.5,3.4,10.5,315.5,303.73,231.71
2017,12,20,9,30,840.0,59.0,3.3,11.0,361.0,359.06,281.68
2017,12,20,9,45,864.5,61.0,3.25,12.0,402.5,410.43,326.85
2017,12,20,10,0,889.0,63.0,3.2,13.0,444.0,461.88,370.58
2017,12,20,10,15,905.0,65.0,3.15,14.0,479.0,509.12,409.51
2017,12,20,10,30,921.0,67.0,3.1,15.0,514.0,555.25,446.18
2017,12,20,10,45,932.5,68.0,3.1,16.0,542.5,596.43,477.98
2017,12,20,11,0,944.0,69.0,3.1,17.0,571.0,635.66,507.28
2017,12,20,11,15,951.5,70.0,3.0,17.5,592.0,670.2,532.82
2017,12,20,11,30,959.0,71.0,2.9,18.0,613.0,702.11,555.74
2017,12,20,11,45,962.5,71.5,2.8,18.5,625.5,727.98,572.74
2017,12,20,12,0,966.0,72.0,2.7,19.0,638.0,750.71,586.98
2017,12,20,12,15,967.0,72.0,2.55,19.5,642.0,767.85,596.84
2017,12,20,12,30,968.0,72.0,2.4,20.0,646.0,781.56,604.23
2017,12,20,12,45,965.5,72.5,2.3,20.5,641.5,789.77,608.11
2017,12,20,13,0,963.0,73.0,2.2,21.0,637.0,794.41,609.6
2017,12,20,13,15,959.0,72.5,2.1,21.0,624.5,793.23,608.33
2017,12,20,13,30,955.0,72.0,2.0,21.0,612.0,788.51,604.76
2017,12,20,13,45,946.5,71.5,1.9,21.0,591.0,777.0,596.6
2017,12,20,14,0,938.0,71.0,1.8,21.0,570.0,762.14,586.27
2017,12,20,14,15,926.5,69.5,1.7,21.0,541.5,740.79,571.49
2017,12,20,14,30,915.0,68.0,1.6,21.0,513.0,716.47,554.68
2017,12,20,14,45,898.0,66.0,1.5,21.0,478.0,685.08,532.84
2017,12,20,15,0,881.0,64.0,1.4,21.0,443.0,651.38,508.81
2017,12,20,15,15,858.0,61.5,1.3,20.5,402.0,611.31,479.81
2017,12,20,15,30,835.0,59.0,1.2,20.0,361.0,573.64,451.68
2017,12,20,15,45,798.5,56.0,1.1,19.5,315.0,522.7,412.81
2017,12,20,16,0,762.0,53.0,1.0,19.0,269.0,471.88,372.77
2017,12,20,16,15,708.5,48.0,1.05,18.0,220.5,411.07,324.9
2017,12,20,16,30,655.0,43.0,1.1,17.0,172.0,352.62,276.51
2017,12,20,16,45,563.5,36.0,1.2,16.0,125.0,279.67,214.93
2017,12,20,17,0,472.0,29.0,1.3,15.0,78.0,213.56,155.02
2017,12,20,17,15,236.0,14.5,1.35,14.5,39.0,98.12,27.24
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.0,14.5,2.4,11.0,37.0,10.72,0.0
2017,12,21,8,0,450.0,29.0,2.6,12.0,74.0,44.37,19.18
2017,12,21,8,15,541.0,36.5,2.75,12.5,120.5,86.02,44.36
2017,12,21,8,30,632.0,44.0,2.9,13.0,167.0,137.26,82.65
2017,12,21,8,45,682.5,49.5,3.1,14.0,214.0,187.45,125.37
2017,12,21,9,0,733.0,55.0,3.3,15.0,261.0,242.02,173.37
2017,12,21,9,15,684.0,69.5,3.3,15.5,286.5,278.86,209.96
2017,12,21,9,30,635.0,84.0,3.3,16.0,312.0,310.48,240.8
2017,12,21,9,45,591.5,106.0,3.35,16.5,337.0,346.0,273.0
2017,12,21,10,0,548.0,128.0,3.4,17.0,362.0,374.71,298.24
2017,12,21,10,15,546.5,141.5,3.55,17.5,390.5,411.89,329.04
2017,12,21,10,30,545.0,155.0,3.7,18.0,419.0,447.66,357.88
2017,12,21,10,45,714.0,117.0,3.9,19.0,483.5,526.5,420.24
2017,12,21,11,0,883.0,79.0,4.1,20.0,548.0,609.19,484.53
2017,12,21,11,15,889.0,80.5,4.25,20.0,567.5,641.67,510.18
2017,12,21,11,30,895.0,82.0,4.4,20.0,587.0,671.64,533.96
2017,12,21,11,45,877.0,91.0,4.55,20.5,595.0,693.56,550.02
2017,12,21,12,0,859.0,100.0,4.7,21.0,603.0,709.44,561.2
2017,12,21,12,15,859.0,100.5,4.75,21.0,606.0,725.23,572.81
2017,12,21,12,30,859.0,101.0,4.8,21.0,609.0,737.92,582.25
2017,12,21,12,45,843.5,105.5,4.85,21.5,602.0,740.5,583.23
2017,12,21,13,0,828.0,110.0,4.9,22.0,595.0,739.71,581.94
2017,12,21,13,15,821.0,109.0,4.8,22.0,582.0,736.01,579.11
2017,12,21,13,30,814.0,108.0,4.7,22.0,569.0,729.19,574.15
2017,12,21,13,45,787.0,112.5,4.65,22.0,545.5,713.38,562.92
2017,12,21,14,0,760.0,117.0,4.6,22.0,522.0,692.75,548.22
2017,12,21,14,15,744.5,114.5,4.35,21.5,494.5,670.12,531.81
2017,12,21,14,30,729.0,112.0,4.1,21.0,467.0,645.2,513.89
2017,12,21,14,45,695.0,106.5,3.9,21.0,426.0,602.34,481.38
2017,12,21,15,0,661.0,101.0,3.7,21.0,385.0,558.48,447.76
2017,12,21,15,15,606.5,105.5,3.3,20.5,347.5,512.41,411.85
2017,12,21,15,30,552.0,110.0,2.9,20.0,310.0,464.47,373.96
2017,12,21,15,45,496.5,104.0,2.5,20.0,267.0,409.34,329.31
2017,12,21,16,0,441.0,98.0,2.1,20.0,224.0,356.62,285.85
2017,12,21,16,15,387.0,86.0,1.95,19.5,182.0,300.6,239.93
2017,12,21,16,30,333.0,74.0,1.8,19.0,140.0,248.0,195.59
2017,12,21,16,45,243.0,58.0,1.65,18.5,99.5,180.14,138.52
2017,12,21,17,0,153.0,42.0,1.5,18.0,59.0,114.26,82.3
2017,12,21,17,15,76.5,21.0,1.5,17.5,29.5,53.27,15.07
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.45,16.5,6.0,5.78,0.0
2017,12,22,8,0,0.0,12.0,1.6,17.0,12.0,11.57,3.5
2017,12,22,8,15,0.0,21.0,1.8,17.0,21.0,20.26,11.16
2017,12,22,8,30,0.0,30.0,2.0,17.0,30.0,28.95,18.71
2017,12,22,8,45,0.0,40.5,2.25,17.5,40.5,39.11,27.37
2017,12,22,9,0,0.0,51.0,2.5,18.0,51.0,49.27,35.92
2017,12,22,9,15,0.0,61.0,2.65,18.5,61.0,58.95,43.93
2017,12,22,9,30,0.0,71.0,2.8,19.0,71.0,68.64,51.83
2017,12,22,9,45,0.0,87.5,2.95,19.5,87.5,84.67,64.85
2017,12,22,10,0,0.0,104.0,3.1,20.0,104.0,100.78,77.76
2017,12,22,10,15,0.0,61.0,3.15,20.0,61.0,58.96,43.26
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,17.38,8.8
2017,12,22,10,45,0.0,19.5,3.25,20.5,19.5,18.83,9.95
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,20.28,11.1
2017,12,22,11,15,0.0,42.0,3.15,21.0,42.0,40.59,27.76
2017,12,22,11,30,0.0,63.0,3.0,21.0,63.0,60.92,44.32
2017,12,22,11,45,0.0,83.5,2.85,21.0,83.5,80.78,60.39
2017,12,22,12,0,0.0,104.0,2.7,21.0,104.0,100.86,76.53
2017,12,22,12,15,0.0,118.0,2.5,21.0,118.0,114.74,87.61
2017,12,22,12,30,0.0,132.0,2.3,21.0,132.0,128.74,98.75
2017,12,22,12,45,0.0,130.0,2.15,21.0,130.0,126.82,97.18
2017,12,22,13,0,0.0,128.0,2.0,21.0,128.0,124.89,95.66
2017,12,22,13,15,0.0,123.5,1.85,20.5,123.5,120.46,92.35
2017,12,22,13,30,0.0,119.0,1.7,20.0,119.0,116.03,89.05
2017,12,22,13,45,0.0,64.0,1.6,19.5,64.0,61.88,45.37
2017,12,22,14,0,0.0,9.0,1.5,19.0,9.0,8.69,1.58
2017,12,22,14,15,0.0,8.5,2.05,18.0,8.5,8.2,1.22
2017,12,22,14,30,0.0,8.0,2.6,17.0,8.0,7.72,0.84
2017,12,22,14,45,0.0,12.0,3.15,16.5,12.0,11.58,4.13
2017,12,22,15,0,0.0,16.0,3.7,16.0,16.0,15.44,7.44
2017,12,22,15,15,0.0,14.0,4.3,15.0,14.0,13.51,5.86
2017,12,22,15,30,0.0,12.0,4.9,14.0,12.0,11.57,4.26
2017,12,22,15,45,0.0,10.5,5.5,13.0,10.5,10.13,3.06
2017,12,22,16,0,0.0,9.0,6.1,12.0,9.0,8.68,1.84
2017,12,22,16,15,0.0,7.0,6.35,11.0,7.0,6.75,0.18
2017,12,22,16,30,0.0,5.0,6.6,10.0,5.0,4.82,0.0
2017,12,22,16,45,0.0,3.5,6.85,9.0,3.5,3.37,0.0
2017,12,22,17,0,0.0,2.0,7.1,8.0,2.0,1.93,0.0
2017,12,22,17,15,0.0,1.0,7.2,7.0,1.0,0.96,0.0
2017,12,22,17,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,7,45,151.5,16.5,2.8,0.5,31.0,12.66,0.0
2017,12,23,8,0,303.0,33.0,2.9,1.0,62.0,39.97,20.5
2017,12,23,8,15,374.0,45.0,2.95,2.0,102.0,76.05,44.81
2017,12,23,8,30,445.0,57.0,3.0,3.0,142.0,119.64,78.91
2017,12,23,8,45,490.5,66.5,3.1,4.0,183.5,162.94,116.6
2017,12,23,9,0,536.0,76.0,3.2,5.0,225.0,210.43,159.21
2017,12,23,9,15,567.5,83.0,3.1,5.5,264.0,255.12,200.36
2017,12,23,9,30,599.0,90.0,3.0,6.0,303.0,301.95,242.86
2017,12,23,9,45,737.5,79.5,2.95,6.5,372.0,375.13,305.19
2017,12,23,10,0,876.0,69.0,2.9,7.0,441.0,459.01,375.61
2017,12,23,10,15,893.5,71.0,2.7,7.5,477.0,506.27,415.55
2017,12,23,10,30,911.0,73.0,2.5,8.0,513.0,552.97,453.71
2017,12,23,10,45,923.0,74.0,2.35,8.5,542.0,594.35,486.54
2017,12,23,11,0,935.0,75.0,2.2,9.0,571.0,633.85,516.79
2017,12,23,11,15,943.0,76.5,2.0,9.0,592.5,669.29,543.57
2017,12,23,11,30,951.0,78.0,1.8,9.0,614.0,702.18,567.53
2017,12,23,11,45,948.5,81.0,1.65,9.5,626.0,726.91,583.52
2017,12,23,12,0,946.0,84.0,1.5,10.0,638.0,748.32,596.03
2017,12,23,12,15,947.5,84.5,1.4,10.0,643.0,766.46,607.6
2017,12,23,12,30,949.0,85.0,1.3,10.0,648.0,781.26,616.75
2017,12,23,12,45,949.5,84.0,1.25,10.5,644.0,790.26,621.3
2017,12,23,13,0,950.0,83.0,1.2,11.0,640.0,795.77,623.54
2017,12,23,13,15,945.5,82.5,1.15,11.0,628.0,794.63,622.37
2017,12,23,13,30,941.0,82.0,1.1,11.0,616.0,789.99,618.96
2017,12,23,13,45,842.5,97.0,1.1,11.5,563.0,734.81,579.34
2017,12,23,14,0,744.0,112.0,1.1,12.0,510.0,676.18,537.37
2017,12,23,14,15,716.0,112.5,1.1,12.0,480.0,648.44,517.96
2017,12,23,14,30,688.0,113.0,1.1,12.0,450.0,618.84,496.47
2017,12,23,14,45,664.5,109.5,1.1,12.0,417.0,586.26,472.61
2017,12,23,15,0,641.0,106.0,1.1,12.0,384.0,552.29,447.31
2017,12,23,15,15,608.0,104.5,0.95,12.0,348.5,513.5,416.63
2017,12,23,15,30,575.0,103.0,0.8,12.0,313.0,474.34,385.19
2017,12,23,15,45,553.5,92.5,0.7,12.0,274.0,432.0,351.28
2017,12,23,16,0,532.0,82.0,0.6,12.0,235.0,389.37,316.22
2017,12,23,16,15,488.5,72.0,0.6,11.0,193.5,336.53,273.43
2017,12,23,16,30,445.0,62.0,0.6,10.0,152.0,285.75,230.57
2017,12,23,16,45,381.0,49.0,0.65,9.5,111.5,226.17,178.83
2017,12,23,17,0,317.0,36.0,0.7,9.0,71.0,171.69,128.94
2017,12,23,17,15,158.5,18.0,0.8,8.5,35.5,82.13,33.93
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.3,4.5,35.0,10.42,0.0
2017,12,24,8,0,430.0,28.0,3.6,5.0,70.0,40.23,17.68
2017,12,24,8,15,526.0,36.0,3.45,5.5,116.0,81.29,42.53
2017,12,24,8,30,622.0,44.0,3.3,6.0,162.0,132.52,81.13
2017,12,24,8,45,678.0,49.0,3.2,7.0,209.5,182.59,124.32
2017,12,24,9,0,734.0,54.0,3.1,8.0,257.0,237.65,173.6
2017,12,24,9,15,580.5,86.5,3.35,9.0,264.0,261.58,202.76
2017,12,24,9,30,427.0,119.0,3.6,10.0,271.0,268.69,214.96
2017,12,24,9,45,551.5,107.0,3.85,11.0,326.5,328.62,265.1
2017,12,24,10,0,676.0,95.0,4.1,12.0,382.0,396.87,321.95
2017,12,24,10,15,544.5,139.0,4.55,12.0,382.5,406.23,332.46
2017,12,24,10,30,413.0,183.0,5.0,12.0,383.0,405.44,333.13
2017,12,24,10,45,660.0,128.5,5.45,12.5,468.5,506.01,417.29
2017,12,24,11,0,907.0,74.0,5.9,13.0,554.0,615.49,507.95
2017,12,24,11,15,914.5,75.0,6.1,13.0,575.0,649.32,536.17
2017,12,24,11,30,922.0,76.0,6.3,13.0,596.0,680.67,562.32
2017,12,24,11,45,772.0,123.0,6.55,13.0,565.0,657.09,542.49
2017,12,24,12,0,622.0,170.0,6.8,13.0,534.0,620.18,511.71
2017,12,24,12,15,771.0,126.5,6.85,12.5,581.0,691.74,572.68
2017,12,24,12,30,920.0,83.0,6.9,12.0,628.0,758.0,626.31
2017,12,24,12,45,912.5,85.0,7.0,12.0,623.5,764.3,631.35
2017,12,24,13,0,905.0,87.0,7.1,12.0,619.0,767.16,634.08
2017,12,24,13,15,900.5,86.5,7.0,12.0,607.0,766.06,633.27
2017,12,24,13,30,896.0,86.0,6.9,12.0,595.0,761.62,630.03
2017,12,24,13,45,883.0,87.0,6.85,12.0,574.5,753.59,624.28
2017,12,24,14,0,870.0,88.0,6.8,12.0,554.0,738.34,613.02
2017,12,24,14,15,858.0,86.0,6.65,11.5,527.0,717.45,598.26
2017,12,24,14,30,846.0,84.0,6.5,11.0,500.0,693.78,581.3
2017,12,24,14,45,826.0,82.5,6.4,10.5,465.5,662.66,558.25
2017,12,24,15,0,806.0,81.0,6.3,10.0,431.0,629.48,532.32
2017,12,24,15,15,781.0,78.0,6.15,9.5,391.0,589.68,500.39
2017,12,24,15,30,756.0,75.0,6.0,9.0,351.0,548.66,466.72
2017,12,24,15,45,718.5,70.5,5.85,9.0,307.0,500.85,425.69
2017,12,24,16,0,681.0,66.0,5.7,9.0,263.0,450.83,381.89
2017,12,24,16,15,626.5,60.0,5.45,8.5,216.5,391.55,329.72
2017,12,24,16,30,572.0,54.0,5.2,8.0,170.0,334.89,278.27
2017,12,24,16,45,481.0,45.0,5.0,7.5,124.5,263.2,213.31
2017,12,24,17,0,390.0,36.0,4.8,7.0,79.0,198.59,152.57
2017,12,24,17,15,195.0,18.0,4.65,6.5,39.5,94.21,43.55
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-1.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2017,12,25,7,45,177.5,15.5,3.05,-0.5,32.5,11.84,0.0
2017,12,25,8,0,355.0,31.0,3.3,0.0,65.0,38.6,18.63
2017,12,25,8,15,452.5,41.0,3.4,0.5,109.5,77.71,43.41
2017,12,25,8,30,550.0,51.0,3.5,1.0,154.0,127.15,81.2
2017,12,25,8,45,603.5,58.5,3.6,1.5,200.5,175.51,123.72
2017,12,25,9,0,657.0,66.0,3.7,2.0,247.0,228.74,172.39
2017,12,25,9,15,696.5,70.5,3.6,2.5,291.5,279.3,219.7
2017,12,25,9,30,736.0,75.0,3.5,3.0,336.0,332.53,268.81
2017,12,25,9,45,758.5,80.0,3.4,3.5,376.0,382.19,314.2
2017,12,25,10,0,781.0,85.0,3.3,4.0,416.0,431.79,358.26
2017,12,25,10,15,800.5,88.0,3.15,4.5,451.0,477.98,398.18
2017,12,25,10,30,820.0,91.0,3.0,5.0,486.0,523.69,436.44
2017,12,25,10,45,828.5,94.5,2.9,5.5,513.5,563.05,468.57
2017,12,25,11,0,837.0,98.0,2.8,6.0,541.0,600.6,498.33
2017,12,25,11,15,846.0,99.5,2.75,6.5,562.0,634.37,524.57
2017,12,25,11,30,855.0,101.0,2.7,7.0,583.0,665.94,548.5
2017,12,25,11,45,477.5,186.5,2.65,7.5,457.0,523.51,431.59
2017,12,25,12,0,100.0,272.0,2.6,8.0,331.0,347.03,283.67
2017,12,25,12,15,88.0,271.0,2.65,8.0,323.5,340.14,278.66
2017,12,25,12,30,76.0,270.0,2.7,8.0,316.0,332.62,272.42
2017,12,25,12,45,75.0,269.0,2.75,8.5,314.0,332.65,272.09
2017,12,25,13,0,74.0,268.0,2.8,9.0,312.0,332.47,271.61
2017,12,25,13,15,66.5,260.0,2.9,9.0,299.0,319.55,261.33
2017,12,25,13,30,59.0,252.0,3.0,9.0,286.0,306.4,250.89
2017,12,25,13,45,59.5,243.0,3.1,9.5,276.5,297.86,243.98
2017,12,25,14,0,60.0,234.0,3.2,10.0,267.0,289.14,236.93
2017,12,25,14,15,134.0,227.5,3.2,10.0,295.0,343.36,283.28
2017,12,25,14,30,208.0,221.0,3.2,10.0,323.0,387.24,320.61
2017,12,25,14,45,486.5,156.5,3.2,10.5,374.0,516.08,428.69
2017,12,25,15,0,765.0,92.0,3.2,11.0,425.0,618.7,512.19
2017,12,25,15,15,738.5,88.0,3.05,10.5,385.5,578.09,479.87
2017,12,25,15,30,712.0,84.0,2.9,10.0,346.0,536.5,446.95
2017,12,25,15,45,666.5,80.0,2.8,10.0,301.5,483.52,403.32
2017,12,25,16,0,621.0,76.0,2.7,10.0,257.0,431.53,359.44
2017,12,25,16,15,563.5,68.5,2.3,9.0,211.0,371.18,308.22
2017,12,25,16,30,506.0,61.0,1.9,8.0,165.0,313.73,257.87
2017,12,25,16,45,408.0,51.0,1.5,7.5,120.5,240.57,193.25
2017,12,25,17,0,310.0,41.0,1.1,7.0,76.0,176.09,134.63
2017,12,25,17,15,155.0,20.5,1.1,6.5,38.0,83.6,41.02
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,87.0,19.0,2.55,4.0,27.5,14.95,0.0
2017,12,26,8,0,174.0,38.0,2.7,4.0,55.0,38.05,21.77
2017,12,26,8,15,265.5,53.5,2.7,4.0,95.5,71.91,45.53
2017,12,26,8,30,357.0,69.0,2.7,4.0,136.0,115.57,78.93
2017,12,26,8,45,399.0,84.0,2.75,4.5,178.0,158.71,116.17
2017,12,26,9,0,441.0,99.0,2.8,5.0,220.0,205.85,157.99
2017,12,26,9,15,486.5,108.0,2.8,5.0,262.5,251.93,199.47
2017,12,26,9,30,532.0,117.0,2.8,5.0,305.0,301.68,244.0
2017,12,26,9,45,550.5,128.0,2.8,5.5,342.5,346.17,283.55
2017,12,26,10,0,569.0,139.0,2.8,6.0,380.0,391.23,322.59
2017,12,26,10,15,593.0,144.5,2.85,6.0,413.5,433.71,359.36
2017,12,26,10,30,617.0,150.0,2.9,6.0,447.0,478.32,397.13
2017,12,26,10,45,637.0,153.0,3.0,6.5,475.5,516.84,428.79
2017,12,26,11,0,657.0,156.0,3.1,7.0,504.0,554.91,459.5
2017,12,26,11,15,328.5,117.0,3.15,7.0,291.0,330.43,277.78
2017,12,26,11,30,0.0,78.0,3.2,7.0,78.0,75.45,59.11
2017,12,26,11,45,0.0,79.5,3.25,7.5,79.5,76.91,60.4
2017,12,26,12,0,0.0,81.0,3.3,8.0,81.0,78.36,61.47
2017,12,26,12,15,0.0,82.0,3.3,8.0,82.0,79.33,62.27
2017,12,26,12,30,0.0,83.0,3.3,8.0,83.0,80.3,63.08
2017,12,26,12,45,0.0,82.5,3.35,8.0,82.5,79.82,62.67
2017,12,26,13,0,0.0,82.0,3.4,8.0,82.0,79.33,62.28
2017,12,26,13,15,0.0,80.5,3.4,8.0,80.5,77.88,61.08
2017,12,26,13,30,0.0,79.0,3.4,8.0,79.0,76.42,59.9
2017,12,26,13,45,2.5,129.5,3.45,8.0,131.0,128.58,104.24
2017,12,26,14,0,5.0,180.0,3.5,8.0,183.0,182.92,149.92
2017,12,26,14,15,4.0,171.5,3.5,8.0,174.0,173.83,142.44
2017,12,26,14,30,3.0,163.0,3.5,8.0,165.0,164.8,135.12
2017,12,26,14,45,1.5,151.5,3.55,8.0,152.5,152.3,124.85
2017,12,26,15,0,0.0,140.0,3.6,8.0,140.0,139.89,114.61
2017,12,26,15,15,0.0,127.0,3.65,7.5,127.0,126.9,104.05
2017,12,26,15,30,0.0,114.0,3.7,7.0,114.0,113.94,93.37
2017,12,26,15,45,201.0,115.5,3.75,7.0,174.5,250.26,213.1
2017,12,26,16,0,402.0,117.0,3.8,7.0,235.0,360.72,305.96
2017,12,26,16,15,345.5,103.0,3.85,6.5,192.0,302.55,255.35
2017,12,26,16,30,289.0,89.0,3.9,6.0,149.0,243.07,203.12
2017,12,26,16,45,215.0,69.5,3.95,6.0,107.5,179.37,146.25
2017,12,26,17,0,141.0,50.0,4.0,6.0,66.0,121.79,94.17
2017,12,26,17,15,70.5,25.0,4.05,6.0,33.0,58.46,29.58
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.0,4.5,4.33,0.0
2017,12,27,8,0,0.0,9.0,5.8,2.0,9.0,8.67,1.43
2017,12,27,8,15,0.0,15.5,5.85,2.0,15.5,14.95,7.35
2017,12,27,8,30,0.0,22.0,5.9,2.0,22.0,21.22,13.12
2017,12,27,8,45,0.0,29.5,5.95,2.5,29.5,28.47,19.67
2017,12,27,9,0,0.0,37.0,6.0,3.0,37.0,35.72,26.15
2017,12,27,9,15,0.0,44.5,5.9,3.0,44.5,42.97,32.59
2017,12,27,9,30,0.0,52.0,5.8,3.0,52.0,50.23,38.97
2017,12,27,9,45,0.0,68.0,5.75,3.0,68.0,65.73,52.55
2017,12,27,10,0,0.0,84.0,5.7,3.0,84.0,81.26,66.05
2017,12,27,10,15,0.0,83.0,5.6,3.0,83.0,80.28,65.03
2017,12,27,10,30,0.0,82.0,5.5,3.0,82.0,79.31,64.03
2017,12,27,10,45,0.0,115.5,5.4,3.5,115.5,112.11,92.22
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,145.28,120.32
2017,12,27,11,15,2.0,165.5,5.2,4.0,166.5,163.04,135.3
2017,12,27,11,30,4.0,182.0,5.1,4.0,184.0,181.06,150.46
2017,12,27,11,45,2.0,157.5,5.05,4.0,158.5,155.34,128.41
2017,12,27,12,0,0.0,133.0,5.0,4.0,133.0,129.6,106.35
2017,12,27,12,15,6.0,171.5,4.9,4.0,175.0,172.58,143.06
2017,12,27,12,30,12.0,210.0,4.8,4.0,217.0,216.48,180.17
2017,12,27,12,45,8.5,198.0,4.7,4.0,203.0,202.02,167.82
2017,12,27,13,0,5.0,186.0,4.6,4.0,189.0,187.46,155.48
2017,12,27,13,15,2.5,143.0,4.5,4.0,144.5,141.95,116.93
2017,12,27,13,30,0.0,100.0,4.4,4.0,100.0,97.0,78.51
2017,12,27,13,45,0.0,105.5,4.35,4.0,105.5,102.54,83.4
2017,12,27,14,0,0.0,111.0,4.3,4.0,111.0,108.16,88.34
2017,12,27,14,15,0.0,123.5,4.2,4.0,123.5,121.04,99.55
2017,12,27,14,30,0.0,136.0,4.1,4.0,136.0,134.28,111.09
2017,12,27,14,45,3.0,144.5,4.1,4.0,146.0,145.83,121.32
2017,12,27,15,0,6.0,153.0,4.1,4.0,156.0,157.81,131.93
2017,12,27,15,15,3.0,140.0,4.05,3.5,141.5,142.86,119.47
2017,12,27,15,30,0.0,127.0,4.0,3.0,127.0,128.12,107.09
2017,12,27,15,45,0.0,111.0,4.0,3.0,111.0,111.98,93.23
2017,12,27,16,0,0.0,95.0,4.0,3.0,95.0,95.82,79.17
2017,12,27,16,15,0.0,78.0,3.9,3.0,78.0,78.5,63.87
2017,12,27,16,30,0.0,61.0,3.8,3.0,61.0,61.09,48.29
2017,12,27,16,45,0.0,44.5,3.7,3.0,44.5,44.09,32.92
2017,12,27,17,0,0.0,28.0,3.6,3.0,28.0,27.04,17.4
2017,12,27,17,15,0.0,15.5,3.55,2.5,15.5,14.96,4.22
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.95,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,17.5,1.9,1.5,29.0,13.74,0.0
2017,12,28,8,0,253.0,35.0,2.1,2.0,58.0,36.94,19.64
2017,12,28,8,15,350.0,47.5,2.15,2.0,100.5,73.39,43.85
2017,12,28,8,30,447.0,60.0,2.2,2.0,143.0,119.24,78.55
2017,12,28,8,45,508.0,69.5,2.3,2.5,188.5,165.37,117.98
2017,12,28,9,0,569.0,79.0,2.4,3.0,234.0,217.38,164.24
2017,12,28,9,15,612.0,85.0,2.35,3.5,278.0,266.11,208.79
2017,12,28,9,30,655.0,91.0,2.3,4.0,322.0,318.07,255.7
2017,12,28,9,45,685.5,96.0,2.3,4.5,362.5,367.01,299.54
2017,12,28,10,0,716.0,101.0,2.3,5.0,403.0,417.26,343.37
2017,12,28,10,15,737.5,104.5,2.15,5.0,438.0,462.67,382.48
2017,12,28,10,30,759.0,108.0,2.0,5.0,473.0,507.94,420.33
2017,12,28,10,45,437.5,175.5,1.95,5.5,388.5,426.79,353.92
2017,12,28,11,0,116.0,243.0,1.9,6.0,304.0,312.02,257.45
2017,12,28,11,15,113.0,254.5,1.8,6.5,316.5,326.48,268.91
2017,12,28,11,30,110.0,266.0,1.7,7.0,329.0,340.58,279.28
2017,12,28,11,45,60.0,233.5,1.6,7.5,268.0,276.32,225.97
2017,12,28,12,0,10.0,201.0,1.5,8.0,207.0,204.96,166.45
2017,12,28,12,15,419.5,159.5,1.4,8.0,409.5,474.66,392.15
2017,12,28,12,30,829.0,118.0,1.3,8.0,612.0,733.98,590.38
2017,12,28,12,45,830.0,117.0,1.25,8.5,609.5,743.17,592.36
2017,12,28,13,0,831.0,116.0,1.2,9.0,607.0,749.27,595.18
2017,12,28,13,15,826.5,115.0,1.15,9.0,596.0,748.16,594.04
2017,12,28,13,30,822.0,114.0,1.1,9.0,585.0,743.91,590.85
2017,12,28,13,45,816.5,111.5,1.1,9.5,566.0,734.21,583.46
2017,12,28,14,0,811.0,109.0,1.1,10.0,547.0,721.47,574.08
2017,12,28,14,15,798.0,107.0,1.1,10.0,520.5,700.98,560.21
2017,12,28,14,30,785.0,105.0,1.1,10.0,494.0,680.85,546.36
2017,12,28,14,45,429.0,147.0,1.1,10.0,357.5,467.9,381.59
2017,12,28,15,0,73.0,189.0,1.1,10.0,221.0,249.59,203.71
2017,12,28,15,15,65.5,173.5,1.1,9.5,200.5,227.26,187.17
2017,12,28,15,30,58.0,158.0,1.1,9.0,180.0,205.21,169.57
2017,12,28,15,45,308.5,124.5,1.15,9.0,218.0,322.82,270.01
2017,12,28,16,0,559.0,91.0,1.2,9.0,256.0,417.64,346.28
2017,12,28,16,15,502.5,81.5,1.1,8.0,211.0,357.56,295.61
2017,12,28,16,30,446.0,72.0,1.0,7.0,166.0,300.51,246.92
2017,12,28,16,45,363.0,59.0,0.9,6.5,122.5,233.19,188.13
2017,12,28,17,0,280.0,46.0,0.8,6.0,79.0,172.83,133.83
2017,12,28,17,15,165.0,28.0,0.85,5.5,45.0,99.32,58.37
2017,12,28,17,30,50.0,10.0,0.9,5.0,11.0,23.52,0.0
2017,12,28,17,45,25.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.0,1.2,1.5,29.5,13.34,0.0
2017,12,29,8,0,272.0,34.0,1.2,2.0,59.0,37.07,19.54
2017,12,29,8,15,371.5,46.5,1.1,2.5,102.5,73.62,43.2
2017,12,29,8,30,471.0,59.0,1.0,3.0,146.0,120.88,78.45
2017,12,29,8,45,539.0,66.5,0.9,3.5,193.0,167.61,117.64
2017,12,29,9,0,607.0,74.0,0.8,4.0,240.0,220.91,164.07
2017,12,29,9,15,649.5,80.0,0.8,4.5,285.0,271.38,209.44
2017,12,29,9,30,692.0,86.0,0.8,5.0,330.0,324.97,256.85
2017,12,29,9,45,722.5,90.0,0.85,5.5,371.0,374.63,300.44
2017,12,29,10,0,753.0,94.0,0.9,6.0,412.0,425.5,343.88
2017,12,29,10,15,773.5,97.5,0.95,6.5,447.5,471.98,382.74
2017,12,29,10,30,794.0,101.0,1.0,7.0,483.0,518.17,420.27
2017,12,29,10,45,397.0,127.0,1.1,7.5,318.0,354.37,291.64
2017,12,29,11,0,0.0,153.0,1.2,8.0,153.0,149.24,120.5
2017,12,29,11,15,0.0,134.5,1.3,8.5,134.5,130.93,105.55
2017,12,29,11,30,0.0,116.0,1.4,9.0,116.0,112.66,90.05
2017,12,29,11,45,0.0,108.0,1.5,9.5,108.0,104.78,83.26
2017,12,29,12,0,0.0,100.0,1.6,10.0,100.0,96.91,76.48
2017,12,29,12,15,1.0,139.0,1.7,10.0,140.0,136.35,109.33
2017,12,29,12,30,2.0,178.0,1.8,10.0,180.0,176.51,142.33
2017,12,29,12,45,4.0,185.0,1.9,10.5,187.5,185.35,149.29
2017,12,29,13,0,6.0,192.0,2.0,11.0,195.0,194.33,156.46
2017,12,29,13,15,10.5,200.5,2.1,11.0,206.0,206.85,166.91
2017,12,29,13,30,15.0,209.0,2.2,11.0,217.0,219.56,177.52
2017,12,29,13,45,34.0,221.0,2.3,11.5,239.5,254.41,206.17
2017,12,29,14,0,53.0,233.0,2.4,12.0,262.0,282.76,229.33
2017,12,29,14,15,437.5,165.0,2.45,12.0,384.0,507.35,416.87
2017,12,29,14,30,822.0,97.0,2.5,12.0,506.0,695.99,566.25
2017,12,29,14,45,805.0,93.5,2.6,12.5,472.5,665.47,541.78
2017,12,29,15,0,788.0,90.0,2.7,13.0,439.0,632.77,516.69
2017,12,29,15,15,763.0,86.5,2.65,12.5,399.5,595.96,489.01
2017,12,29,15,30,738.0,83.0,2.6,12.0,360.0,555.28,457.68
2017,12,29,15,45,702.5,78.0,2.6,12.0,316.0,506.01,418.04
2017,12,29,16,0,667.0,73.0,2.6,12.0,272.0,456.97,377.44
2017,12,29,16,15,613.0,66.5,2.3,11.0,225.5,397.61,327.84
2017,12,29,16,30,559.0,60.0,2.0,10.0,179.0,340.73,278.63
2017,12,29,16,45,475.0,50.0,1.7,9.5,133.5,270.62,216.91
2017,12,29,17,0,391.0,40.0,1.4,9.0,88.0,206.83,159.01
2017,12,29,17,15,249.0,26.0,1.4,8.5,51.5,124.72,75.71
2017,12,29,17,30,107.0,12.0,1.4,8.0,15.0,41.29,0.0
2017,12,29,17,45,53.5,6.0,1.4,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.0,1.9,7.5,30.0,12.56,0.0
2017,12,30,8,0,308.0,32.0,2.0,8.0,60.0,35.52,17.27
2017,12,30,8,15,409.5,43.0,2.0,8.0,104.0,72.67,40.06
2017,12,30,8,30,511.0,54.0,2.0,8.0,148.0,120.71,75.17
2017,12,30,8,45,570.5,62.0,2.0,8.5,194.5,168.42,115.19
2017,12,30,9,0,630.0,70.0,2.0,9.0,241.0,221.75,161.87
2017,12,30,9,15,315.0,94.0,1.95,9.5,179.5,185.79,144.86
2017,12,30,9,30,0.0,118.0,1.9,10.0,118.0,114.15,92.34
2017,12,30,9,45,0.0,127.5,1.9,11.0,127.5,123.59,99.89
2017,12,30,10,0,0.0,137.0,1.9,12.0,137.0,133.04,107.14
2017,12,30,10,15,1.0,148.5,1.8,12.5,149.0,144.95,116.53
2017,12,30,10,30,2.0,160.0,1.7,13.0,161.0,157.0,125.92
2017,12,30,10,45,40.0,198.0,1.65,13.5,219.5,219.11,176.36
2017,12,30,11,0,78.0,236.0,1.6,14.0,278.0,282.34,226.54
2017,12,30,11,15,155.0,248.5,1.55,14.5,335.0,350.35,280.25
2017,12,30,11,30,232.0,261.0,1.5,15.0,392.0,418.62,333.04
2017,12,30,11,45,339.5,245.5,1.5,15.5,442.5,486.65,385.59
2017,12,30,12,0,447.0,230.0,1.5,16.0,493.0,558.98,440.25
2017,12,30,12,15,269.5,253.5,1.55,16.0,412.5,462.1,364.61
2017,12,30,12,30,92.0,277.0,1.6,16.0,332.0,351.5,277.12
2017,12,30,12,45,90.5,277.0,1.65,16.5,331.0,352.5,278.12
2017,12,30,13,0,89.0,277.0,1.7,17.0,330.0,353.25,278.35
2017,12,30,13,15,61.0,255.5,1.75,17.0,292.0,310.28,244.82
2017,12,30,13,30,33.0,234.0,1.8,17.0,254.0,266.96,210.75
2017,12,30,13,45,31.0,225.0,1.9,17.0,243.0,256.59,203.06
2017,12,30,14,0,29.0,216.0,2.0,17.0,232.0,246.14,195.16
2017,12,30,14,15,40.5,214.0,2.1,16.5,235.0,253.25,201.93
2017,12,30,14,30,52.0,212.0,2.2,16.0,238.0,260.16,208.53
2017,12,30,14,45,26.0,168.0,2.3,16.0,181.0,193.0,154.43
2017,12,30,15,0,0.0,124.0,2.4,16.0,124.0,122.7,96.81
2017,12,30,15,15,0.0,112.5,2.35,15.5,112.5,111.23,87.84
2017,12,30,15,30,0.0,101.0,2.3,15.0,101.0,99.77,78.67
2017,12,30,15,45,318.0,91.0,2.3,14.5,186.5,297.86,247.32
2017,12,30,16,0,636.0,81.0,2.3,14.0,272.0,450.49,369.88
2017,12,30,16,15,581.0,73.5,2.15,13.0,225.5,390.49,319.51
2017,12,30,16,30,526.0,66.0,2.0,12.0,179.0,333.03,270.69
2017,12,30,16,45,431.0,55.5,1.95,11.0,133.0,258.85,207.08
2017,12,30,17,0,336.0,45.0,1.9,10.0,87.0,191.76,147.81
2017,12,30,17,15,208.5,29.0,2.2,9.5,51.0,116.3,72.78
2017,12,30,17,30,81.0,13.0,2.5,9.0,15.0,35.27,0.0
2017,12,30,17,45,40.5,6.5,2.8,8.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,91.0,18.5,4.35,3.0,27.0,14.64,0.0
2017,12,31,8,0,182.0,37.0,4.6,3.0,54.0,35.71,20.0
2017,12,31,8,15,276.0,53.5,4.75,3.0,96.0,70.56,44.37
2017,12,31,8,30,370.0,70.0,4.9,3.0,138.0,115.55,78.62
2017,12,31,8,45,431.5,82.5,5.05,3.0,183.5,160.52,116.97
2017,12,31,9,0,493.0,95.0,5.2,3.0,229.0,211.5,162.39
2017,12,31,9,15,539.0,103.5,5.3,2.5,273.5,259.76,207.26
2017,12,31,9,30,585.0,112.0,5.4,2.0,318.0,312.98,256.66
2017,12,31,9,45,292.5,102.0,5.5,2.0,205.0,217.65,182.38
2017,12,31,10,0,0.0,92.0,5.6,2.0,92.0,89.05,73.06
2017,12,31,10,15,0.0,118.0,5.7,2.0,118.0,114.49,95.19
2017,12,31,10,30,0.0,144.0,5.8,2.0,144.0,140.14,117.24
2017,12,31,10,45,0.0,111.0,5.95,2.5,111.0,107.68,88.68
2017,12,31,11,0,0.0,78.0,6.1,3.0,78.0,75.44,60.4
2017,12,31,11,15,0.0,87.0,6.1,3.0,87.0,84.17,67.9
2017,12,31,11,30,0.0,96.0,6.1,3.0,96.0,92.96,75.43
2017,12,31,11,45,0.5,133.5,6.2,3.0,134.0,130.36,107.59
2017,12,31,12,0,1.0,171.0,6.3,3.0,172.0,168.32,140.0
2017,12,31,12,15,0.5,154.5,6.3,3.0,155.0,151.51,125.53
2017,12,31,12,30,0.0,138.0,6.3,3.0,138.0,134.7,111.1
2017,12,31,12,45,0.0,145.5,6.3,3.0,145.5,142.32,117.65
2017,12,31,13,0,0.0,153.0,6.3,3.0,153.0,150.03,124.28
2017,12,31,13,15,0.0,126.5,6.25,3.0,126.5,123.42,101.52
2017,12,31,13,30,0.0,100.0,6.2,3.0,100.0,96.99,78.83
2017,12,31,13,45,0.0,99.0,6.2,3.0,99.0,96.03,78.1
2017,12,31,14,0,0.0,98.0,6.2,3.0,98.0,95.08,77.38
2017,12,31,14,15,0.0,78.0,6.15,3.0,78.0,75.44,60.43
2017,12,31,14,30,0.0,58.0,6.1,3.0,58.0,56.06,43.63
2017,12,31,14,45,0.0,90.5,6.1,3.0,90.5,87.82,71.51
2017,12,31,15,0,0.0,123.0,6.1,3.0,123.0,121.61,101.11
2017,12,31,15,15,0.0,112.0,6.05,2.5,112.0,110.66,91.95
2017,12,31,15,30,0.0,101.0,6.0,2.0,101.0,99.73,82.73
2017,12,31,15,45,283.5,99.0,6.0,2.0,185.0,288.04,252.1
2017,12,31,16,0,567.0,97.0,6.0,2.0,269.0,431.38,375.84
2017,12,31,16,15,510.0,87.5,5.95,1.5,222.5,370.12,320.97
2017,12,31,16,30,453.0,78.0,5.9,1.0,176.0,313.35,269.07
2017,12,31,16,45,385.5,63.0,5.85,0.5,132.0,249.42,209.92
2017,12,31,17,0,318.0,48.0,5.8,0.0,88.0,190.83,154.29
2017,12,31,17,15,159.0,31.5,5.8,0.0,51.5,104.47,69.86
2017,12,31,17,30,0.0,15.0,5.8,0.0,15.0,14.74,0.0
2017,12,31,17,45,0.0,7.5,3.6,7.5,7.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
